Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,97.1712354725,22.8434913107,9.55748992107,0.258930366313,4.12243109448,15.9888894789,93.0945976996,90.1028672818,2.97173041782,0.02
 01/02  02:00:00,88.7802325798,19.5693958688,8.01939560158,0.751244044664,4.12243109448,15.9888894789,79.6921760404,76.7004456226,2.97173041782,0.02
 01/02  03:00:00,101.808192542,24.4617448359,10.1431037347,1.42186549388,4.12243109448,15.9888894789,100.900794929,97.9090645111,2.97173041782,0.02
 01/02  04:00:00,90.0108172734,20.7118668184,7.89402113711,3.92190515735,4.12243109448,15.9888894789,81.1392505384,78.1475201206,2.97173041782,0.02
 01/02  05:00:00,127.312027639,29.811082183,11.6878772549,3.08832888643,12.3672932834,24.9413748627,114.969883825,109.996999795,4.9528840297,0.02
 01/02  06:00:00,147.318735426,29.8752216896,14.9231696032,22.9062369378,12.3672932834,24.9413748627,181.942228667,176.969344638,4.9528840297,0.02
 01/02  07:00:00,206.471450289,30.8640651011,15.1877019802,21.9734823321,24.7345865669,70.7195625826,151.313097176,141.387329117,9.90576805939,0.02
 01/02  08:00:00,234.964833333,31.0367067296,14.6464327993,15.874242914,37.1018798503,92.3937384068,130.919656745,120.993888685,9.90576805939,0.02
 01/02  09:00:00,229.942139895,31.1092244533,14.8138647438,13.8405046071,37.1018798503,104.434947198,124.110512269,114.18474421,9.90576805939,0.02
 01/02  10:00:00,240.761332479,31.1817494852,18.4761442043,11.2127521578,37.1018798503,116.476155989,127.431903537,108.894611926,9.90576805939,8.63152355214
 01/02  11:00:00,239.609358817,31.354423353,22.9243817327,8.1150026303,37.1018798503,116.476155989,111.449180813,101.523412754,9.90576805939,0.02
 01/02  12:00:00,239.747048332,31.7661252651,26.4158617689,6.94914396049,37.1018798503,116.476155989,114.026024484,95.4797751212,9.90576805939,8.64048130367
 01/02  13:00:00,231.67951723,32.2086773207,28.4376184958,5.39820113967,37.1018798503,104.434947198,100.691968237,90.7662001779,9.90576805939,0.02
 01/02  14:00:00,246.861458584,32.5833088213,32.0362569932,4.12339139638,37.1018798503,116.476155989,105.920826415,87.3744284192,9.90576805939,8.64062993597
 01/02  15:00:00,250.563511637,32.8115995153,34.7370757891,3.17122545918,37.1018798503,116.476155989,103.593254734,85.0489536163,9.90576805939,8.63853305808
 01/02  16:00:00,250.923268477,32.8804516133,32.9428430147,2.47124657371,37.1018798503,116.476155989,93.4005671983,83.474799139,9.90576805939,0.02
 01/02  17:00:00,248.255752244,32.6714323273,28.1442490149,2.16511124242,37.1018798503,116.476155989,102.799002049,84.2618691869,9.90576805939,8.63136480291
 01/02  18:00:00,259.8870916,32.1838390902,24.4165932694,2.11274022724,37.1018798503,116.476155989,97.5635537252,87.6377856658,9.90576805939,0.02
 01/02  19:00:00,174.715634088,29.4302585331,17.3432748047,0.0,24.7345865669,47.5788473902,74.2396264097,69.26674238,4.9528840297,0.02
 01/02  20:00:00,173.437449764,30.1157411029,15.1627306308,0.0,24.7345865669,47.5788473902,80.4892638567,75.516379827,4.9528840297,0.02
 01/02  21:00:00,146.000712841,27.9831286636,14.3386571925,0.0,12.3672932834,38.6892022431,94.7215866584,91.7298562406,2.97173041782,0.02
 01/02  22:00:00,115.33989487,22.824697115,11.1390271615,0.0458481799746,12.3672932834,27.0668015668,82.1245659496,79.1328355318,2.97173041782,0.02
 01/02  23:00:00,86.4869407873,18.6554191091,8.69620694821,0.0,4.12243109448,15.9888894789,75.0143857158,72.022655298,2.97173041782,0.02
 01/02  24:00:00,102.439166584,24.4617448359,10.2930666638,0.343739544104,4.12243109448,15.9888894789,96.322694571,93.3309641532,2.97173041782,0.02
 01/03  01:00:00,88.1173941994,19.1124074889,7.73703716593,0.26601135436,4.12243109448,15.9888894789,87.5424872285,75.9704855699,2.97173041782,8.60027124083
 01/03  02:00:00,104.345763511,24.233250646,8.8937115655,0.778522211944,4.12243109448,15.9888894789,99.442284213,96.4505537952,2.97173041782,0.02
 01/03  03:00:00,92.489929004,20.1177819246,6.32082536424,2.17547198763,4.12243109448,15.9888894789,81.0784483891,78.0867179712,2.97173041782,0.02
 01/03  04:00:00,111.24248124,25.6042157856,7.60295032249,5.4778815469,4.12243109448,15.9888894789,101.739466175,98.7477357571,2.97173041782,0.02
 01/03  05:00:00,137.583068178,29.811082183,7.91714702125,3.84092646832,12.3672932834,24.9413748627,114.62418859,109.65130456,4.9528840297,0.02
 01/03  06:00:00,168.841783685,30.3193342589,10.9444123749,31.5591727151,12.3672932834,24.9413748627,181.881334823,176.908450793,4.9528840297,0.02
 01/03  07:00:00,218.26827732,30.8477488181,10.671522763,23.9305687815,24.7345865669,70.7195625826,166.160831686,156.235063626,9.90576805939,0.02
 01/03  08:00:00,243.011681493,30.9811272938,9.68101048173,18.2557303095,37.1018798503,92.3937384068,149.845310257,139.919542198,9.90576805939,0.02
 01/03  09:00:00,238.0693992,31.0380321716,9.26958616709,17.0175541795,37.1018798503,104.434947198,145.135705661,135.209937601,9.90576805939,0.02
 01/03  10:00:00,248.499799999,31.0786968852,9.26497643342,16.2012330366,37.1018798503,116.476155989,150.247410136,131.710112342,9.90576805939,8.63152973452
 01/03  11:00:00,247.868233599,31.1056851505,9.27450089305,15.5380064466,37.1018798503,116.476155989,139.056140191,129.130372131,9.90576805939,0.02
 01/03  12:00:00,247.137943341,31.1278875173,9.2757014779,14.9308719408,37.1018798503,116.476155989,145.38478013,126.838493803,9.90576805939,8.64051826747
 01/03  13:00:00,233.930180384,31.1456940169,9.2738408537,14.3809479856,37.1018798503,104.434947198,134.974942921,125.049174862,9.90576805939,0.02
 01/03  14:00:00,245.011636454,31.1646726778,9.85299075349,13.7898077128,37.1018798503,116.476155989,140.042677999,121.496195299,9.90576805939,8.64071464082
 01/03  15:00:00,246.500442889,31.1761815275,9.69841026552,13.4894885781,37.1018798503,116.476155989,138.421049698,119.87670991,9.90576805939,8.63857172882
 01/03  16:00:00,246.579288914,31.1846025023,9.28618994747,13.3743909161,37.1018798503,116.476155989,130.499355261,120.573587202,9.90576805939,0.02
 01/03  17:00:00,245.103302803,31.1877277903,8.68831858002,13.5016142296,37.1018798503,116.476155989,140.131945986,121.594943863,9.90576805939,8.6312340644
 01/03  18:00:00,254.765848465,31.1850546424,7.68314170207,13.9381895654,37.1018798503,116.476155989,134.991828008,125.066059948,9.90576805939,0.02
 01/03  19:00:00,159.815324129,29.3540938031,4.09314917899,0.499976120283,24.7345865669,47.5788473902,89.7295286245,84.7566445948,4.9528840297,0.02
 01/03  20:00:00,161.706378148,29.811082183,3.13603232241,1.46850158408,24.7345865669,47.5788473902,92.319241645,87.3463576153,4.9528840297,0.02
 01/03  21:00:00,143.374379688,29.5064232631,2.62655755724,3.38827965552,12.3672932834,38.6892022431,105.003227959,102.011497541,2.97173041782,0.02
 01/03  22:00:00,122.65367464,24.6714448301,2.58980468963,7.40248327354,12.3672932834,27.0668015668,91.1933871237,88.2016567059,2.97173041782,0.02
 01/03  23:00:00,95.4438911037,20.4833726285,2.13373529922,8.88405051217,4.12243109448,15.9888894789,80.4904899192,77.4987595013,2.97173041782,0.02
 01/03  24:00:00,114.395530524,25.6042157856,2.38359615255,13.6428524237,4.12243109448,15.9888894789,103.383902199,100.392171781,2.97173041782,0.02
 01/04  01:00:00,99.420387012,20.4833726285,1.4700014589,12.2826080114,4.12243109448,15.9888894789,89.9870843769,81.3412416041,2.97173041782,5.67411235498
 01/04  02:00:00,117.601760311,25.6042157856,1.43879507593,17.4255893335,4.12243109448,15.9888894789,109.35684661,103.438902587,2.97173041782,2.94621360471
 01/04  03:00:00,101.356728633,20.4833726285,0.567770217386,14.9239158063,4.12243109448,15.9888894789,86.4790578127,83.4873273949,2.97173041782,0.02
 01/04  04:00:00,120.400775924,25.6042157856,0.388640565882,20.5215442262,4.12243109448,15.9888894789,108.374203975,105.382473557,2.97173041782,0.02
 01/04  05:00:00,142.920950028,29.811082183,0.0,14.3891553445,12.3672932834,24.9413748627,125.533889484,120.561005454,4.9528840297,0.02
 01/04  06:00:00,185.885755279,30.2829382515,2.84208203573,53.4918315808,12.3672932834,24.9413748627,190.331928799,185.359044769,4.9528840297,0.02
 01/04  07:00:00,233.552067146,30.7796628134,3.50364637205,44.2426231933,24.7345865669,70.7195625826,197.632569273,187.706801213,9.90576805939,0.02
 01/04  08:00:00,253.614147699,30.8606565363,3.68072239228,33.3105662618,37.1018798503,92.3937384068,180.33565937,170.409891311,9.90576805939,0.02
 01/04  09:00:00,246.632069834,30.8803763978,4.08618416308,30.1600428665,37.1018798503,104.434947198,172.717986283,162.792218223,9.90576805939,0.02
 01/04  10:00:00,255.78580919,30.8926133989,4.70318243786,27.9353168992,37.1018798503,116.476155989,175.569970288,157.031139596,9.90576805939,8.6330626332
 01/04  11:00:00,253.57951331,30.9039004344,5.03580271984,26.0096849957,37.1018798503,116.476155989,162.670431305,152.744663246,9.90576805939,0.02
 01/04  12:00:00,252.712911667,30.9139498394,5.37139289473,24.4516976124,37.1018798503,116.476155989,167.860915525,149.314570112,9.90576805939,8.64057735407
 01/04  13:00:00,240.581622436,30.9229959982,5.40585396406,22.9846724271,37.1018798503,104.434947198,156.645733032,146.719964972,9.90576805939,0.02
 01/04  14:00:00,250.804560686,30.9326487124,5.85956749702,21.6381819504,37.1018798503,116.476155989,162.063678767,143.517128026,9.90576805939,8.64078268118
 01/04  15:00:00,250.448530621,30.946070843,6.28037707399,20.4795180477,37.1018798503,116.476155989,158.467684476,139.923317726,9.90576805939,8.63859868981
 01/04  16:00:00,249.624631294,30.9594900911,6.28402044636,19.6776252604,37.1018798503,116.476155989,148.382351025,138.456582966,9.90576805939,0.02
 01/04  17:00:00,249.800595975,30.9682316694,5.11728048008,19.5843233153,37.1018798503,116.476155989,159.418439932,140.881388882,9.90576805939,8.6312829903
 01/04  18:00:00,262.956497004,30.9779387385,3.74783038676,19.7179985614,37.1018798503,116.476155989,155.353247984,145.427479925,9.90576805939,0.02
 01/04  19:00:00,166.341540631,29.2017643432,0.0974640009174,1.51744077046,24.7345865669,47.5788473902,110.415286276,105.442402246,4.9528840297,0.02
 01/04  20:00:00,170.719225136,29.811082183,0.0,3.91611957243,24.7345865669,47.5788473902,126.688317731,121.715433701,4.9528840297,0.02
 01/04  21:00:00,155.897726815,29.811082183,0.0,9.02325090743,12.3672932834,38.6892022431,140.141778553,137.150048135,2.97173041782,0.02
 01/04  22:00:00,135.631365819,24.6714448301,0.0,14.8759944098,12.3672932834,27.0668015668,122.334379061,119.342648643,2.97173041782,0.02
 01/04  23:00:00,106.977640774,20.4833726285,0.0,15.2242793062,4.12243109448,15.9888894789,110.7776096,107.785879182,2.97173041782,0.02
 01/04  24:00:00,129.165551875,25.6042157856,0.0,22.3060891823,4.12243109448,15.9888894789,144.194730684,141.203000266,2.97173041782,0.02
 01/05  01:00:00,111.694854748,20.4833726285,0.0,19.1066771605,4.12243109448,15.9888894789,121.515125181,118.523394764,2.97173041782,0.02
 01/05  02:00:00,134.308802247,25.6042157856,0.0,26.7904400669,4.12243109448,15.9888894789,167.937699596,156.36404752,2.97173041782,8.60192165883
 01/05  03:00:00,115.187579819,20.4833726285,0.0,22.2718127029,4.12243109448,15.9888894789,129.49463585,126.502905432,2.97173041782,0.02
 01/05  04:00:00,138.565452453,25.6042157856,0.0,30.6538542526,4.12243109448,15.9888894789,165.202898202,162.211167784,2.97173041782,0.02
 01/05  05:00:00,160.528012758,29.811082183,0.0,21.9208057753,12.3672932834,24.9413748627,198.663004958,193.690120929,4.9528840297,0.02
 01/05  06:00:00,207.850297286,30.2802914723,0.0,68.806238901,12.3672932834,24.9413748627,247.833301842,242.860417812,4.9528840297,0.02
 01/05  07:00:00,265.758378799,30.728772155,0.0,70.4456806669,24.7345865669,70.7195625826,257.61437512,247.688607061,9.90576805939,0.02
 01/05  08:00:00,280.948171301,30.7713495251,0.0,54.8248431717,37.1018798503,92.3937384068,236.84267132,226.916903261,9.90576805939,0.02
 01/05  09:00:00,269.269124061,30.807351546,0.0,47.7135062919,37.1018798503,104.434947198,224.345979667,214.420211608,9.90576805939,0.02
 01/05  10:00:00,275.132215571,30.8280649798,0.0,42.3466640758,37.1018798503,116.476155989,225.514619055,206.975726469,9.90576805939,8.63312452601
 01/05  11:00:00,269.655199987,30.8496448442,0.0,37.21137945,37.1018798503,116.476155989,210.084667209,200.15889915,9.90576805939,0.02
 01/05  12:00:00,267.299141606,30.8672746739,0.0,34.5997585991,37.1018798503,116.476155989,213.469714565,194.92328809,9.90576805939,8.64065841595
 01/05  13:00:00,253.063634404,30.8888068811,0.0,31.5450270521,37.1018798503,104.434947198,199.922143808,189.996375749,9.90576805939,0.02
 01/05  14:00:00,260.852698534,30.9062420322,0.0,29.1196916147,37.1018798503,116.476155989,203.302382213,184.755748166,9.90576805939,8.64086598752
 01/05  15:00:00,260.409806019,30.9115865604,0.0,27.9178219899,37.1018798503,116.476155989,201.605552137,183.061063104,9.90576805939,8.63872097403
 01/05  16:00:00,260.037369167,30.9185433993,0.0,27.2017546027,37.1018798503,116.476155989,191.770299715,181.844531656,9.90576805939,0.02
 01/05  17:00:00,261.135649827,30.916709558,0.0,27.3513134595,37.1018798503,116.476155989,203.52387443,184.98673653,9.90576805939,8.6313698407
 01/05  18:00:00,275.911848052,30.894380191,0.0,29.0185469627,37.1018798503,116.476155989,201.448927789,191.52315973,9.90576805939,0.02
 01/05  19:00:00,172.891189464,29.0494348832,0.0,2.77274800656,24.7345865669,47.5788473902,151.754300799,146.781416769,4.9528840297,0.02
 01/05  20:00:00,181.881483746,30.2680705628,0.0,9.79156837392,24.7345865669,47.5788473902,165.79673836,160.823854331,4.9528840297,0.02
 01/05  21:00:00,164.7542492,29.811082183,0.0,13.4588400594,12.3672932834,38.6892022431,176.426727609,173.434997192,2.97173041782,0.02
 01/05  22:00:00,143.368597824,24.6714448301,0.0,20.3728501573,12.3672932834,27.0668015668,146.20047754,143.208747123,2.97173041782,0.02
 01/05  23:00:00,112.837187458,20.4833726285,0.0,19.2853367444,4.12243109448,15.9888894789,128.780479712,125.788749294,2.97173041782,0.02
 01/05  24:00:00,136.268753189,25.6042157856,0.0,27.3906492971,4.12243109448,15.9888894789,163.524197621,160.532467203,2.97173041782,0.02
 01/06  01:00:00,116.938823582,20.4833726285,0.0,22.9808052456,4.12243109448,15.9888894789,141.48738668,129.91374379,2.97173041782,8.60191247297
 01/06  02:00:00,141.110724445,25.6042157856,0.0,32.0085448638,4.12243109448,15.9888894789,169.701411143,166.709680725,2.97173041782,0.02
 01/06  03:00:00,120.34173055,20.4833726285,0.0,26.3328831147,4.12243109448,15.9888894789,137.988822258,134.99709184,2.97173041782,0.02
 01/06  04:00:00,145.361359843,25.6042157856,0.0,35.9796380318,4.12243109448,15.9888894789,177.701338769,174.709608351,2.97173041782,0.02
 01/06  05:00:00,165.911038388,29.811082183,0.0,25.606098513,12.3672932834,24.9413748627,217.322862455,212.349978425,4.9528840297,0.02
 01/06  06:00:00,215.689004014,30.2794262909,0.0,75.4014193033,12.3672932834,24.9413748627,263.73423013,258.7613461,4.9528840297,0.02
 01/06  07:00:00,272.267643434,30.7303316949,0.0,76.0071291598,24.7345865669,70.7195625826,259.989597022,250.063828962,9.90576805939,0.02
 01/06  08:00:00,280.629793117,30.80210681,0.0,54.2445717661,37.1018798503,92.3937384068,221.306534552,211.380766492,9.90576805939,0.02
 01/06  09:00:00,268.229866182,30.8331521863,0.0,45.8859113325,37.1018798503,104.434947198,210.11001036,200.184242301,9.90576805939,0.02
 01/06  10:00:00,270.293051475,30.8616279972,0.0,36.5376652516,37.1018798503,116.476155989,208.410179739,189.872192635,9.90576805939,8.63221904547
 01/06  11:00:00,263.406931059,30.879314722,0.553711683872,30.1277377542,37.1018798503,116.476155989,177.846909997,167.921141937,9.90576805939,0.02
 01/06  12:00:00,261.126744412,30.8876722157,2.48051001896,26.7724397215,37.1018798503,116.476155989,175.412329669,156.865799908,9.90576805939,8.64076170125
 01/06  13:00:00,245.140849434,30.9271301491,3.30937991314,21.8782447302,37.1018798503,104.434947198,157.235997739,147.310229679,9.90576805939,0.02
 01/06  14:00:00,252.657775518,30.9951609901,3.88575776059,19.0922293247,37.1018798503,116.476155989,158.670557904,140.123857424,9.90576805939,8.64093242056
 01/06  15:00:00,250.73231019,31.0491159209,4.88460442945,16.8375656575,37.1018798503,116.476155989,151.503413741,132.958813792,9.90576805939,8.63883188925
 01/06  16:00:00,248.891777335,31.0655794976,5.29940321008,14.9167465293,37.1018798503,116.476155989,138.669207006,128.743438946,9.90576805939,0.02
 01/06  17:00:00,246.921920032,31.0257736308,4.1298965243,13.8977175324,37.1018798503,116.476155989,151.731349184,133.193949958,9.90576805939,8.63163116667
 01/06  18:00:00,259.662926445,30.9824052935,2.74053229984,14.5189309336,37.1018798503,116.476155989,152.895488136,142.969720077,9.90576805939,0.02
 01/06  19:00:00,166.981912131,29.3540938031,0.0725361486952,0.806910205899,24.7345865669,47.5788473902,99.5460105675,94.5731265378,4.9528840297,0.02
 01/06  20:00:00,169.38470089,29.2017643432,0.0,1.24695460291,24.7345865669,47.5788473902,119.781856533,114.808972503,4.9528840297,0.02
 01/06  21:00:00,157.666001846,30.2680705628,0.0,8.0169714962,12.3672932834,38.6892022431,147.582631431,144.590901013,2.97173041782,0.02
 01/06  22:00:00,130.195224591,24.2144564503,0.0,9.40128392519,12.3672932834,27.0668015668,120.561572233,117.569841815,2.97173041782,0.02
 01/06  23:00:00,107.312291863,20.9403610083,0.0,15.9213514462,4.12243109448,15.9888894789,98.9804571362,95.9887267183,2.97173041782,0.02
 01/06  24:00:00,119.974126107,25.1472274057,0.0,15.6363774833,4.12243109448,15.9888894789,122.328415725,119.336685307,2.97173041782,0.02
 01/07  01:00:00,111.926486045,20.9403610083,0.0,20.703744735,4.12243109448,15.9888894789,110.841858728,99.2694125462,2.97173041782,8.60071576442
 01/07  02:00:00,122.410444076,25.1472274057,0.0,18.679939559,4.12243109448,15.9888894789,123.653112864,120.661382446,2.97173041782,0.02
 01/07  03:00:00,113.225636058,20.9403610083,0.022345320061,23.6130705025,4.12243109448,15.9888894789,94.0681046964,91.0763742785,2.97173041782,0.02
 01/07  04:00:00,123.023002563,25.1472274057,0.067538953119,20.8245992148,4.12243109448,15.9888894789,115.048749729,112.057019311,2.97173041782,0.02
 01/07  05:00:00,140.688706145,30.2680705628,0.0,26.0231731237,4.12243109448,16.0517297156,138.310756594,135.319026176,2.97173041782,0.02
 01/07  06:00:00,137.041404897,29.811082183,0.0,22.5499422428,4.12243109448,16.0517297156,139.831532199,136.839801782,2.97173041782,0.02
 01/07  07:00:00,171.486315025,30.7250589427,0.0,32.1212308406,4.12243109448,39.6058045677,168.803075542,165.811345124,2.97173041782,0.02
 01/07  08:00:00,252.062144334,30.7250589427,3.0023812738,76.9107190434,12.3672932834,65.3531420225,219.659248983,214.686364953,4.9528840297,0.02
 01/07  09:00:00,227.462385804,30.7250589427,5.00111018614,63.929155257,12.3672932834,68.2430321324,209.408960277,204.436076247,4.9528840297,0.02
 01/07  10:00:00,240.950300165,30.7251628502,6.84601202779,48.7918128276,16.4897243779,93.1370602926,187.516410079,179.571795631,7.92461444751,0.02
 01/07  11:00:00,234.9383437,30.7262073686,7.84623477483,43.3243760142,16.4897243779,93.1370602926,177.569621681,169.625007233,7.92461444751,0.02
 01/07  12:00:00,231.377396562,30.7269400732,9.42445213434,38.8168165757,16.4897243779,93.1370602926,177.435966502,160.895574829,7.92461444751,8.6157772251
 01/07  13:00:00,216.866359478,30.7281222863,10.8413872659,32.8106629585,16.4897243779,83.9857416113,158.248509576,150.303895129,7.92461444751,0.02
 01/07  14:00:00,213.264566448,30.7352560894,11.8415779741,28.8747071534,16.4897243779,83.9857416113,150.87655108,142.931936632,7.92461444751,0.02
 01/07  15:00:00,210.569815746,30.7418491126,11.6748045979,26.3291231142,16.4897243779,83.9857416113,148.196487989,140.251873541,7.92461444751,0.02
 01/07  16:00:00,165.671576408,30.7250589427,8.574827284,2.52709941924,12.3672932834,70.6512738906,94.2302496117,89.257365582,4.9528840297,0.02
 01/07  17:00:00,165.572865563,30.7250589427,8.09533009636,4.50799693401,12.3672932834,70.6512738906,104.045005374,90.4796612711,4.9528840297,8.61246007268
 01/07  18:00:00,162.292189381,30.7250589427,7.0649470977,5.61235247789,12.3672932834,58.1284167478,106.598448916,101.625564886,4.9528840297,0.02
 01/07  19:00:00,127.838992509,29.0494348832,6.52577422241,2.39299112176,12.3672932834,24.9413748627,105.326074114,100.353190084,4.9528840297,0.02
 01/07  20:00:00,132.766838265,30.2680705628,7.04249808455,6.55608425801,12.3672932834,24.9413748627,109.034541897,104.061657868,4.9528840297,0.02
 01/07  21:00:00,118.390835556,29.811082183,7.42259762093,8.87773677042,4.12243109448,16.0517297156,117.784577726,114.792847308,2.97173041782,0.02
 01/07  22:00:00,109.11767248,24.6714448301,6.29756403879,13.588329411,4.12243109448,15.9888894789,99.6382561803,96.6465257624,2.97173041782,0.02
 01/07  23:00:00,98.2090298012,20.4833726285,4.71712842463,12.5601091143,4.12243109448,15.9888894789,86.108097677,83.1163672592,2.97173041782,0.02
 01/07  24:00:00,115.472480702,25.6042157856,5.75534011571,17.876430791,4.12243109448,15.9888894789,108.410408946,105.418678528,2.97173041782,0.02
 01/08  01:00:00,98.2141248987,20.4833726285,4.75050972242,15.8751501804,2.06121554724,15.9888894789,88.4924670315,85.5007366137,2.97173041782,0.02
 01/08  02:00:00,116.910376162,25.6042157856,6.44397560945,21.5423180864,2.06121554724,15.9888894789,111.175245757,108.183515339,2.97173041782,0.02
 01/08  03:00:00,100.502371484,20.4833726285,5.30864325967,17.8414658517,2.06121554724,15.9888894789,89.7928069644,86.8010765465,2.97173041782,0.02
 01/08  04:00:00,119.404934618,25.6042157856,6.71223165242,23.9332619095,2.06121554724,15.9888894789,112.612849023,109.621118605,2.97173041782,0.02
 01/08  05:00:00,102.673411487,20.4833726285,4.59593410054,19.7919381504,2.06121554724,15.9888894789,91.1143885346,88.1226581167,2.97173041782,0.02
 01/08  06:00:00,122.900116407,25.6042157856,4.60417194564,26.4446757153,2.06121554724,15.9888894789,114.101617794,111.109887377,2.97173041782,0.02
 01/08  07:00:00,106.210464413,20.4833726285,2.94488028387,21.6082152967,2.06121554724,15.9888894789,92.2251719783,89.2334415605,2.97173041782,0.02
 01/08  08:00:00,127.064832719,25.6042157856,2.88279577338,28.6731798389,2.06121554724,15.9888894789,115.379759099,112.388028681,2.97173041782,0.02
 01/08  09:00:00,118.648789964,20.4833726285,2.35396098687,20.2182969938,4.12243109448,41.7362269337,90.5399696969,85.5670856672,4.9528840297,0.02
 01/08  10:00:00,133.18635417,25.6042157856,6.23252157106,21.870240167,4.12243109448,41.7362269337,108.272450828,103.299566798,4.9528840297,0.02
 01/08  11:00:00,112.811432996,20.4833726285,6.84892004305,16.1628061886,4.12243109448,41.7362269337,85.7149627509,80.7420787213,4.9528840297,0.02
 01/08  12:00:00,126.180875124,25.6042157856,9.5198661426,20.446796793,4.12243109448,41.7362269337,106.909638852,101.936754823,4.9528840297,0.02
 01/08  13:00:00,107.022648333,20.4833726285,7.46501326638,16.1834089806,4.12243109448,41.7362269337,87.2245156656,82.2516316359,4.9528840297,0.02
 01/08  14:00:00,124.127482361,25.6042157856,9.06923692183,20.3704577462,4.12243109448,41.7362269337,108.084777556,103.111893527,4.9528840297,0.02
 01/08  15:00:00,110.535068557,20.4833726285,6.76743459957,16.2850057517,4.12243109448,41.7362269337,87.5902099324,82.6173259027,4.9528840297,0.02
 01/08  16:00:00,129.362518447,25.6042157856,8.17875553047,20.7796037207,4.12243109448,41.7362269337,108.247644838,103.274760808,4.9528840297,0.02
 01/08  17:00:00,96.3234171408,20.4833726285,6.13242113666,16.8263118663,4.12243109448,24.8785346261,96.6827615302,83.127958664,4.9528840297,8.60191883654
 01/08  18:00:00,117.159749383,25.6042157856,6.51580697098,24.9887672951,2.06121554724,15.9888894789,112.985961015,109.994230597,2.97173041782,0.02
 01/08  19:00:00,104.269982294,20.4833726285,4.20028979814,20.9891962642,2.06121554724,15.9888894789,92.7745014743,89.7827710565,2.97173041782,0.02
 01/08  20:00:00,125.929050185,25.6042157856,3.03387806024,28.3378155173,2.06121554724,15.9888894789,116.256816677,113.26508626,2.97173041782,0.02
 01/08  21:00:00,108.26651974,20.4833726285,1.55894981736,23.4819464048,2.06121554724,15.9888894789,94.2356654071,91.2439349893,2.97173041782,0.02
 01/08  22:00:00,127.75660734,25.6042157856,3.3448689491,30.4698734419,2.06121554724,15.9888894789,117.575351044,114.583620627,2.97173041782,0.02
 01/08  23:00:00,109.035159577,20.4833726285,1.7398956651,25.0004881467,2.06121554724,15.9888894789,94.9705019183,91.9787715005,2.97173041782,0.02
 01/08  24:00:00,129.977182091,25.6042157856,1.12811327919,32.9447305072,2.06121554724,15.9888894789,118.80811438,115.816383963,2.97173041782,0.02
 01/09  01:00:00,111.636586543,20.4833726285,1.54569048682,25.4918813737,4.12243109448,15.9888894789,94.9213785892,91.9296481714,2.97173041782,0.02
 01/09  02:00:00,131.249338646,25.6042157856,2.31196648264,32.6339968638,4.12243109448,15.9888894789,117.430425909,114.438695492,2.97173041782,0.02
 01/09  03:00:00,110.878207789,20.4833726285,2.17589108836,26.0255094796,4.12243109448,15.9888894789,94.5513524468,91.559622029,2.97173041782,0.02
 01/09  04:00:00,130.946331902,25.6042157856,3.62105815834,33.1088479473,4.12243109448,15.9888894789,117.463370409,114.471639991,2.97173041782,0.02
 01/09  05:00:00,146.827105079,29.811082183,4.60132508179,22.0264342116,12.3672932834,24.9413748627,133.552557402,128.579673372,4.9528840297,0.02
 01/09  06:00:00,199.948516723,30.2680705628,8.47609194586,73.8638750874,12.3672932834,24.9413748627,202.611859395,197.638975365,4.9528840297,0.02
 01/09  07:00:00,246.256515715,30.7250589427,9.8185264391,62.6599409426,24.7345865669,70.7195625826,191.838781886,181.913013826,9.90576805939,0.02
 01/09  08:00:00,261.630365119,30.726274742,10.2427640839,46.2742172561,37.1018798503,92.3937384068,170.379482572,160.453714513,9.90576805939,0.02
 01/09  09:00:00,252.447041297,30.7309188663,9.66870442754,40.5249292158,37.1018798503,104.434947198,173.471788839,154.936602856,9.90576805939,8.6294179238
 01/09  10:00:00,259.480974666,30.7382334522,9.24320276674,35.6044920662,37.1018798503,116.476155989,161.682550008,151.756781948,9.90576805939,0.02
 01/09  11:00:00,249.045543467,30.7439009083,10.4087755025,27.2397784823,37.1018798503,116.476155989,159.33576041,140.790882535,9.90576805939,8.63910981536
 01/09  12:00:00,240.095444586,30.7491686618,11.8159159295,22.0367973594,37.1018798503,116.476155989,139.291871808,129.366103748,9.90576805939,0.02
 01/09  13:00:00,222.775184117,30.7679910161,12.8128851173,18.2942633143,37.1018798503,104.434947198,139.763310386,121.222262845,9.90576805939,8.63527948117
 01/09  14:00:00,229.591937516,30.8757688265,13.8129172586,15.2046852395,37.1018798503,116.476155989,122.4397431,112.513975041,9.90576805939,0.02
 01/09  15:00:00,228.309388179,31.0350106619,14.223837987,12.9892759697,37.1018798503,116.476155989,122.472062952,103.927229704,9.90576805939,8.63906518862
 01/09  16:00:00,226.688156262,31.0580975861,14.2314224067,11.1731381081,37.1018798503,116.476155989,110.806926846,100.881158787,9.90576805939,0.02
 01/09  17:00:00,225.812814788,30.9056627119,14.2347453018,10.2196510157,37.1018798503,116.476155989,123.545401602,105.007839196,9.90576805939,8.63179434631
 01/09  18:00:00,236.82679141,30.8534678505,13.0632357356,10.0815580684,37.1018798503,116.476155989,121.388859764,111.463091704,9.90576805939,0.02
 01/09  19:00:00,151.315407669,27.9831286636,8.46101643118,0.0,24.7345865669,47.5788473902,86.6237793245,81.6508952948,4.9528840297,0.02
 01/09  20:00:00,152.994017183,28.8971054233,7.69924602829,0.170470456064,24.7345865669,47.5788473902,99.4183885724,85.8554302702,4.9528840297,8.61007427245
 01/09  21:00:00,131.441868771,28.4401170434,7.66303403017,0.247401812874,12.3672932834,38.6892022431,104.561741974,101.570011556,2.97173041782,0.02
 01/09  22:00:00,106.876639716,22.3865029309,6.51214561757,0.0,12.3672932834,27.0668015668,90.201883578,87.2101531602,2.97173041782,0.02
 01/09  23:00:00,83.3853822332,19.7217253287,5.44660826851,1.95155097562,4.12243109448,15.9888894789,79.9229603064,76.9312298886,2.97173041782,0.02
 01/09  24:00:00,99.2172585159,25.1472274057,6.89070785834,5.14648633749,4.12243109448,15.9888894789,101.241722825,98.2499924068,2.97173041782,0.02
 01/10  01:00:00,89.7852785015,20.9403610083,5.74293164354,8.5733434693,4.12243109448,15.9888894789,82.3399045815,79.3481741636,2.97173041782,0.02
 01/10  02:00:00,102.012523328,25.1472274057,7.17212349254,8.45542683289,4.12243109448,15.9888894789,103.898020158,100.906289741,2.97173041782,0.02
 01/10  03:00:00,93.8520870156,20.9403610083,5.35596773515,12.1345902058,4.12243109448,15.9888894789,84.2822150535,81.2904846357,2.97173041782,0.02
 01/10  04:00:00,102.123405304,25.1472274057,7.29001416031,10.9259318614,4.12243109448,15.9888894789,106.106082604,103.114352186,2.97173041782,0.02
 01/10  05:00:00,134.014939362,30.2680705628,6.30816944397,11.8089129428,12.3672932834,24.9413748627,119.543545175,114.570661145,4.9528840297,0.02
 01/10  06:00:00,165.378442314,29.8195491071,8.57431532424,39.6991879945,12.3672932834,24.9413748627,188.728288674,183.755404644,4.9528840297,0.02
 01/10  07:00:00,223.363618207,30.7495927026,8.64960691281,39.6546143475,24.7345865669,70.7195625826,180.305552753,170.379784693,9.90576805939,0.02
 01/10  08:00:00,245.059505795,30.7955449072,7.66599397741,28.8508498149,37.1018798503,92.3937384068,165.726293498,155.800525438,9.90576805939,0.02
 01/10  09:00:00,237.270883287,30.8179223925,7.830995733,25.4688494832,37.1018798503,104.434947198,167.820970486,149.285734632,9.90576805939,8.6294677946
 01/10  10:00:00,244.681513222,30.8346778908,9.99075022825,22.6823510908,37.1018798503,116.476155989,148.311650142,138.385882083,9.90576805939,0.02
 01/10  11:00:00,238.130360406,30.8479234789,12.9844463489,20.6261663215,37.1018798503,116.476155989,144.150953583,125.605967468,9.90576805939,8.63921805483
 01/10  12:00:00,232.831167139,30.8588679659,15.3515238038,18.4206745273,37.1018798503,116.476155989,124.63610986,114.710341801,9.90576805939,0.02
 01/10  13:00:00,220.179620359,30.8685650565,16.6915578794,16.4151610021,37.1018798503,104.434947198,127.118253253,108.576962037,9.90576805939,8.63552315615
 01/10  14:00:00,229.535033781,30.8819798478,17.0780591482,14.85204765,37.1018798503,116.476155989,116.555630725,106.629862665,9.90576805939,0.02
 01/10  15:00:00,227.876704486,30.9079928798,18.707845678,13.1952482694,37.1018798503,116.476155989,123.486000883,104.941084275,9.90576805939,8.63914854896
 01/10  16:00:00,226.561736935,30.9441653842,20.3988720578,11.6961968297,37.1018798503,116.476155989,113.276184602,103.350416542,9.90576805939,0.02
 01/10  17:00:00,226.080084311,30.9797128791,20.7712447309,10.7319100886,37.1018798503,116.476155989,120.6278502,102.090176879,9.90576805939,8.63190526206
 01/10  18:00:00,235.025783599,31.0064245736,19.7063271248,10.2748203505,37.1018798503,116.476155989,111.415527289,101.48975923,9.90576805939,0.02
 01/10  19:00:00,146.044010925,29.2017643432,15.8635117602,0.0,24.7345865669,47.5788473902,84.8129996617,79.840115632,4.9528840297,0.02
 01/10  20:00:00,146.13188397,29.2017643432,15.4980731895,0.0281259747126,24.7345865669,47.5788473902,98.0765861185,84.5135728098,4.9528840297,8.61012927906
 01/10  21:00:00,127.74010446,28.8971054233,13.1517361794,0.356726081547,12.3672932834,38.6892022431,102.549407777,99.5576773592,2.97173041782,0.02
 01/10  22:00:00,103.682864967,22.3865029309,10.1045181409,0.0,12.3672932834,27.0668015668,88.6856788433,85.6939484255,2.97173041782,0.02
 01/10  23:00:00,76.312223209,18.6554191091,9.06275340886,0.0,4.12243109448,15.9888894789,78.5715130195,75.5797826017,2.97173041782,0.02
 01/10  24:00:00,90.8143714107,24.4617448359,11.4066487925,2.14891098929,4.12243109448,15.9888894789,100.441098845,97.4493684274,2.97173041782,0.02
 01/11  01:00:00,79.4105956788,19.8435888967,8.68845136191,3.24901693606,4.12243109448,15.9888894789,81.6786364117,78.6869059938,2.97173041782,0.02
 01/11  02:00:00,94.2601317979,25.6042157856,11.0151811201,7.87105124728,4.12243109448,15.9888894789,103.353886231,100.362155813,2.97173041782,0.02
 01/11  03:00:00,84.2287511406,20.4833726285,8.62072041923,7.51635203713,4.12243109448,15.9888894789,83.5727077208,80.580977303,2.97173041782,0.02
 01/11  04:00:00,101.44848925,25.6042157856,10.4600692332,10.8713097109,4.12243109448,15.9888894789,105.289005621,102.297275203,2.97173041782,0.02
 01/11  05:00:00,121.656554922,29.811082183,11.4554172287,7.17983238527,12.3672932834,24.9413748627,117.923881149,112.95099712,4.9528840297,0.02
 01/11  06:00:00,157.823757666,30.289939982,14.8527561979,40.8846475109,12.3672932834,24.9413748627,185.224000418,180.251116388,4.9528840297,0.02
 01/11  07:00:00,207.379912664,30.794118083,14.6145494277,31.5430520835,24.7345865669,70.7195625826,158.322323466,148.396555406,9.90576805939,0.02
 01/11  08:00:00,231.33600991,30.8664841714,14.2255765796,23.1336717351,37.1018798503,92.3937384068,139.578335319,129.652567259,9.90576805939,0.02
 01/11  09:00:00,225.087889669,30.8882431996,15.3496489683,19.8817196981,37.1018798503,104.434947198,138.235374548,119.700061443,9.90576805939,8.62954504502
 01/11  10:00:00,231.840498327,30.9007826761,16.6798566771,17.8280871607,37.1018798503,116.476155989,123.246922121,113.321154061,9.90576805939,0.02
 01/11  11:00:00,228.222712997,30.9261114362,18.703828879,15.6586766597,37.1018798503,116.476155989,129.377631231,110.832588138,9.90576805939,8.63927503407
 01/11  12:00:00,228.584080145,30.970427456,20.3933913851,13.7480425566,37.1018798503,116.476155989,118.069802445,108.144034385,9.90576805939,0.02
 01/11  13:00:00,215.508212412,31.0159158247,21.827925708,11.9497561799,37.1018798503,104.434947198,124.484363841,105.943100096,9.90576805939,8.63549568591
 01/11  14:00:00,224.596761631,31.0613652258,23.6951605984,10.2394146843,37.1018798503,116.476155989,113.782206176,103.856438116,9.90576805939,0.02
 01/11  15:00:00,225.036369648,31.1002523355,25.2910297596,8.78343854364,37.1018798503,116.476155989,120.51769065,101.972787509,9.90576805939,8.63913508149
 01/11  16:00:00,224.535352508,31.1336101582,25.7999090953,7.75221991104,37.1018798503,116.476155989,119.170143522,100.627162536,9.90576805939,8.63721292627
 01/11  17:00:00,223.563295154,31.1651453965,25.0979828433,7.10975198528,37.1018798503,116.476155989,109.560959838,99.6351917787,9.90576805939,0.02
 01/11  18:00:00,230.353320312,31.1828914092,21.7518715844,7.14230729795,37.1018798503,116.476155989,109.341263223,99.4154951635,9.90576805939,0.02
 01/11  19:00:00,145.226979926,29.3540938031,16.251401555,0.0,24.7345865669,47.5788473902,83.1140109479,78.1411269182,4.9528840297,0.02
 01/11  20:00:00,144.523198259,29.658752723,13.7963309854,0.000469830771045,24.7345865669,47.5788473902,97.0180168952,83.4550003043,4.9528840297,8.61013256116
 01/11  21:00:00,123.684423944,28.4401170434,11.9063130532,0.0711408507167,12.3672932834,38.6892022431,101.906243528,98.9145131101,2.97173041782,0.02
 01/11  22:00:00,102.549605051,22.5505040871,9.57816119723,0.6713495573,12.3672932834,27.0668015668,86.3625415401,83.3708111223,2.97173041782,0.02
 01/11  23:00:00,76.3024460736,18.6554191091,7.73584636888,0.0,4.12243109448,15.9888894789,78.2994577327,75.3077273149,2.97173041782,0.02
 01/11  24:00:00,88.8696667874,23.7762622662,10.3499441221,0.766239382147,4.12243109448,15.9888894789,100.064183188,97.0724527703,2.97173041782,0.02
 01/12  01:00:00,79.6240469667,19.5693958688,7.98418681906,1.8254487651,4.12243109448,15.9888894789,81.0993506068,78.107620189,2.97173041782,0.02
 01/12  02:00:00,97.1436268395,25.5128181096,9.42074843709,6.32482978122,4.12243109448,15.9888894789,102.871128232,99.8793978142,2.97173041782,0.02
 01/12  03:00:00,86.5820442795,20.4833726285,6.6979193185,6.74226308693,4.12243109448,15.9888894789,83.2222092157,80.2304787979,2.97173041782,0.02
 01/12  04:00:00,103.485641215,25.6042157856,7.72229289856,10.0800145799,4.12243109448,15.9888894789,104.757498222,101.765767805,2.97173041782,0.02
 01/12  05:00:00,126.63983535,29.811082183,8.57387738602,6.7524569293,12.3672932834,24.9413748627,117.495216196,112.522332166,4.9528840297,0.02
 01/12  06:00:00,162.686642591,30.3000137365,10.7285356839,38.9402058207,12.3672932834,24.9413748627,184.645842401,179.672958371,4.9528840297,0.02
 01/12  07:00:00,212.588313176,30.8121736377,10.8006670902,30.3494215494,24.7345865669,70.7195625826,169.454837085,159.529069026,9.90576805939,0.02
 01/12  08:00:00,237.679251691,30.8952312901,10.6539573029,22.694343666,37.1018798503,92.3937384068,150.287529385,140.361761326,9.90576805939,0.02
 01/12  09:00:00,228.317193007,30.916671739,11.3991840387,20.4064465255,37.1018798503,104.434947198,151.450390755,132.915019727,9.90576805939,8.62960296867
 01/12  10:00:00,233.189731031,30.943741441,14.5326775701,18.1654635223,37.1018798503,116.476155989,129.668578132,119.742810073,9.90576805939,0.02
 01/12  11:00:00,229.046230395,30.9789948331,17.2292008703,16.1721123638,37.1018798503,116.476155989,129.90146699,111.356352428,9.90576805939,8.63934650266
 01/12  12:00:00,228.071417588,31.0218850672,19.0922693745,14.4902835629,37.1018798503,116.476155989,118.844391081,108.918623022,9.90576805939,0.02
 01/12  13:00:00,216.910310302,31.0616526776,20.3946104992,12.7823493813,37.1018798503,104.434947198,125.026944808,106.485258729,9.90576805939,8.63591801994
 01/12  14:00:00,226.401548546,31.0986840206,20.769207705,11.4027856873,37.1018798503,116.476155989,123.035801932,104.488843641,9.90576805939,8.64119023168
 01/12  15:00:00,225.520970378,31.1338729382,21.4638296421,10.1100502153,37.1018798503,116.476155989,112.821240005,102.895471946,9.90576805939,0.02
 01/12  16:00:00,223.561848541,31.1664658792,22.322673809,8.9807143151,37.1018798503,116.476155989,120.099473059,101.556938244,9.90576805939,8.63676675548
 01/12  17:00:00,221.921230789,31.1902004657,22.0564002953,8.32434664091,37.1018798503,116.476155989,110.541357464,100.615589405,9.90576805939,0.02
 01/12  18:00:00,232.897765196,31.2076952726,20.6219375209,8.17537608357,37.1018798503,116.476155989,109.979025733,100.053257673,9.90576805939,0.02
 01/12  19:00:00,144.458753085,29.3540938031,14.5593231009,0.0,24.7345865669,47.5788473902,92.4570259402,78.8939648081,4.9528840297,8.61017710233
 01/12  20:00:00,145.266990048,29.811082183,11.4912251471,0.0608959534195,24.7345865669,47.5788473902,89.3637957257,84.390911696,4.9528840297,0.02
 01/12  21:00:00,125.002757776,28.4401170434,10.6488549646,0.202808910607,12.3672932834,38.6892022431,102.456609856,99.4648794384,2.97173041782,0.02
 01/12  22:00:00,103.738249341,23.5289738805,8.88491999114,1.01909205249,12.3672932834,27.0668015668,88.4128389251,85.4211085073,2.97173041782,0.02
 01/12  23:00:00,75.5114573563,18.6554191091,7.48392199192,0.0,4.12243109448,15.9888894789,78.3042980198,75.312567602,2.97173041782,0.02
 01/12  24:00:00,90.7199423206,24.1418529701,9.14248514893,1.92359618886,4.12243109448,15.9888894789,101.000079153,98.0083487355,2.97173041782,0.02
 01/13  01:00:00,84.6681972292,20.4833726285,6.85296123925,5.61699038239,4.12243109448,15.9888894789,82.1899536829,79.1982232651,2.97173041782,0.02
 01/13  02:00:00,99.3671571952,25.6042157856,8.22654984763,9.00829808541,4.12243109448,15.9888894789,103.485708239,100.493977821,2.97173041782,0.02
 01/13  03:00:00,87.5467098391,20.4833726285,6.21177556327,8.70474571759,4.12243109448,15.9888894789,84.2756617844,81.2839313666,2.97173041782,0.02
 01/13  04:00:00,102.833343444,25.6042157856,8.29389505898,12.3455404992,4.12243109448,15.9888894789,106.011930872,103.020200454,2.97173041782,0.02
 01/13  05:00:00,126.520020413,29.811082183,8.50301310568,8.46287351205,12.3672932834,24.9413748627,118.493789457,113.520905427,4.9528840297,0.02
 01/13  06:00:00,166.715397061,30.2958580834,10.9030351542,42.5791925352,12.3672932834,24.9413748627,185.659820358,180.686936329,4.9528840297,0.02
 01/13  07:00:00,216.743141056,30.8077412601,10.0604951467,33.8038925142,24.7345865669,70.7195625826,172.351138309,162.42537025,9.90576805939,0.02
 01/13  08:00:00,237.614266938,30.8899783919,10.4005219711,24.9820584785,37.1018798503,92.3937384068,153.189427466,143.263659407,9.90576805939,0.02
 01/13  09:00:00,227.717003544,30.9100383967,11.2316412355,22.2776370987,37.1018798503,104.434947198,152.353123165,133.817699784,9.90576805939,8.62965532113
 01/13  10:00:00,233.23678071,30.9392482752,12.9724017968,19.4400500883,37.1018798503,116.476155989,134.832621247,124.906853188,9.90576805939,0.02
 01/13  11:00:00,224.941281896,31.0330434638,15.3399184942,14.0072967971,37.1018798503,116.476155989,127.855205075,109.310073216,9.90576805939,8.63936379953
 01/13  12:00:00,222.890809895,31.1424415834,17.2288148531,11.3128583447,37.1018798503,116.476155989,120.824239154,102.277286653,9.90576805939,8.64118444137
 01/13  13:00:00,212.118308842,31.3665821897,18.5517670156,9.59787708478,37.1018798503,104.434947198,107.532265901,97.6064978418,9.90576805939,0.02
 01/13  14:00:00,222.513085204,31.6297911504,19.4723486804,8.15374588537,37.1018798503,116.476155989,112.851629278,94.3046571784,9.90576805939,8.64120404018
 01/13  15:00:00,222.338289259,31.8103694445,20.3926811597,6.69217459179,37.1018798503,116.476155989,101.981421293,92.0556532336,9.90576805939,0.02
 01/13  16:00:00,221.51768084,31.8762322305,20.7755666195,5.51421496146,37.1018798503,116.476155989,108.995746413,90.4526074634,9.90576805939,8.63737089024
 01/13  17:00:00,221.114777359,31.7589343037,20.7758327324,4.95017594995,37.1018798503,116.476155989,100.610437064,90.6846690045,9.90576805939,0.02
 01/13  18:00:00,228.056550659,31.4424811342,18.0820925427,4.99551740418,37.1018798503,116.476155989,103.904623732,93.9788556727,9.90576805939,0.02
 01/13  19:00:00,144.758961431,29.3540938031,14.6920882424,0.0,24.7345865669,47.5788473902,88.2862600638,74.7231699451,4.9528840297,8.61020608901
 01/13  20:00:00,148.211167878,29.658752723,14.962756636,0.000598073874361,24.7345865669,47.5788473902,85.2180206623,80.2451366326,4.9528840297,0.02
 01/13  21:00:00,129.482662908,28.4401170434,13.9193281482,0.0398351565278,12.3672932834,38.6892022431,98.9160846549,95.9243542371,2.97173041782,0.02
 01/13  22:00:00,106.822923584,22.824697115,11.10748794,0.3603272503,12.3672932834,27.0668015668,84.3505805309,81.3588501131,2.97173041782,0.02
 01/13  23:00:00,79.0348924665,18.6554191091,9.39923438744,0.0,4.12243109448,15.9888894789,76.6523480263,73.6606176084,2.97173041782,0.02
 01/13  24:00:00,90.3331210949,23.3192738863,11.0149329424,0.0,4.12243109448,15.9888894789,98.5053853167,95.5136548989,2.97173041782,0.02
 01/14  01:00:00,80.4971402241,20.0263842486,8.32019323355,1.31915780563,4.12243109448,15.9888894789,79.4915082639,76.4997778461,2.97173041782,0.02
 01/14  02:00:00,90.9665984751,24.4617448359,10.528108273,1.87777482375,4.12243109448,15.9888894789,101.117377742,98.1256473237,2.97173041782,0.02
 01/14  03:00:00,84.0748288397,20.9403610083,7.88778687703,5.45713566668,4.12243109448,15.9888894789,81.4029529634,78.4112225456,2.97173041782,0.02
 01/14  04:00:00,95.971260378,25.1472274057,9.98852713712,5.49647883488,4.12243109448,15.9888894789,102.437136618,99.4454062005,2.97173041782,0.02
 01/14  05:00:00,108.701365182,30.2680705628,11.4377569724,8.25664511086,4.12243109448,16.0517297156,121.936442961,118.944712543,2.97173041782,0.02
 01/14  06:00:00,108.239557589,29.811082183,11.9820908204,7.5234960349,4.12243109448,16.0517297156,123.240336012,120.248605595,2.97173041782,0.02
 01/14  07:00:00,138.428556255,30.7250589427,12.4068661471,12.6227726136,4.12243109448,39.6058045677,113.59991421,110.608183792,2.97173041782,0.02
 01/14  08:00:00,209.561165827,30.7280685472,15.8258546147,47.076991333,12.3672932834,65.3531420225,166.401041805,161.428157775,4.9528840297,0.02
 01/14  09:00:00,190.18074393,30.7279849249,16.1179520947,39.5147805266,12.3672932834,68.2430321324,171.183520682,157.61954593,4.9528840297,8.61109072311
 01/14  10:00:00,209.615838872,30.7553666508,17.7670776869,31.2044638068,16.4897243779,93.1370602926,148.95164768,141.007033232,7.92461444751,0.02
 01/14  11:00:00,207.654281862,30.7612282662,20.5351157762,28.0219761093,16.4897243779,93.1370602926,143.455404319,135.510789872,7.92461444751,0.02
 01/14  12:00:00,205.053947484,30.7638005356,22.7233724221,25.4515216864,16.4897243779,93.1370602926,140.741918539,132.797304092,7.92461444751,0.02
 01/14  13:00:00,198.043556688,30.7648699788,24.8058449087,23.1101836303,16.4897243779,83.9857416113,138.260051683,130.315437235,7.92461444751,0.02
 01/14  14:00:00,200.246495063,30.7660234519,25.8596273771,21.1778342077,16.4897243779,83.9857416113,144.501653537,127.963931486,7.92461444751,8.61310760343
 01/14  15:00:00,199.009325751,30.7667884771,25.8468724297,19.802025795,16.4897243779,83.9857416113,134.579693139,126.635078692,7.92461444751,0.02
 01/14  16:00:00,157.610962756,30.7250589427,22.751172841,0.204467737036,12.3672932834,70.6512738906,77.2755803644,72.3026963347,4.9528840297,0.02
 01/14  17:00:00,155.262424719,30.7250589427,21.1305108143,0.930466653587,12.3672932834,70.6512738906,76.2476536044,71.2747695747,4.9528840297,0.02
 01/14  18:00:00,150.144385106,30.7250589427,17.4894264471,2.14447765196,12.3672932834,58.1284167478,79.9323215442,74.9594375145,4.9528840297,0.02
 01/14  19:00:00,114.438035029,27.9831286636,14.279859977,0.0,12.3672932834,24.9413748627,102.335395654,97.3625116242,4.9528840297,0.02
 01/14  20:00:00,114.240078789,27.9831286636,12.2484708714,0.0,12.3672932834,24.9413748627,108.688999326,103.716115297,4.9528840297,0.02
 01/14  21:00:00,97.3407658933,27.9831286636,10.3190746946,0.0,4.12243109448,16.0517297156,117.487290697,114.495560279,2.97173041782,0.02
 01/14  22:00:00,89.4435186128,23.4832750425,8.41788254597,3.30146742328,4.12243109448,15.9888894789,99.6935667368,96.701836319,2.97173041782,0.02
 01/14  23:00:00,86.8548439915,20.4833726285,7.09573879833,6.89780356069,4.12243109448,15.9888894789,94.2994439529,82.7274890273,2.97173041782,8.60022450778
 01/14  24:00:00,102.689636575,25.6042157856,8.47969056615,10.3644596334,4.12243109448,15.9888894789,106.669631666,103.677901249,2.97173041782,0.02
 01/15  01:00:00,87.4006371436,20.4833726285,6.57945362347,10.0628573507,2.06121554724,15.9888894789,86.2133489806,83.2216185628,2.97173041782,0.02
 01/15  02:00:00,101.965519745,25.6042157856,8.37401089962,13.8133626541,2.06121554724,15.9888894789,108.790075213,105.798344795,2.97173041782,0.02
 01/15  03:00:00,88.8819562182,20.4833726285,6.582279881,12.2839170589,2.06121554724,15.9888894789,88.0546268225,85.0628964046,2.97173041782,0.02
 01/15  04:00:00,104.105126593,25.6042157856,8.33065231423,16.0266089592,2.06121554724,15.9888894789,110.439233713,107.447503295,2.97173041782,0.02
 01/15  05:00:00,90.5486430893,20.4833726285,6.55886595832,14.0028683085,2.06121554724,15.9888894789,89.242604446,86.2508740282,2.97173041782,0.02
 01/15  06:00:00,105.858524075,25.6042157856,8.70903328725,17.7669437719,2.06121554724,15.9888894789,111.725880125,108.734149707,2.97173041782,0.02
 01/15  07:00:00,91.7828080857,20.4833726285,7.12133892926,15.161106749,2.06121554724,15.9888894789,90.1358303163,87.1440998985,2.97173041782,0.02
 01/15  08:00:00,107.214940455,25.6042157856,8.58440496884,19.1658030748,2.06121554724,15.9888894789,112.727251495,109.735521078,2.97173041782,0.02
 01/15  09:00:00,104.882167282,20.4833726285,6.98620006015,14.0253357515,4.12243109448,41.7362269337,89.1817139653,84.2088299356,4.9528840297,0.02
 01/15  10:00:00,119.792235104,25.6042157856,9.60745417023,16.9816077463,4.12243109448,41.7362269337,108.780250153,103.807366124,4.9528840297,0.02
 01/15  11:00:00,103.495087874,20.4833726285,8.86271507767,12.7464560343,4.12243109448,41.7362269337,86.9272848365,81.9544008068,4.9528840297,0.02
 01/15  12:00:00,115.612750656,25.6042157856,13.267882807,11.8354510998,4.12243109448,41.7362269337,102.763756791,97.7908727608,4.9528840297,0.02
