Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  13:00:00,100.606553705,20.4833726285,12.0821725098,7.49907751573,4.12243109448,41.7362269337,80.0228757278,75.0499916981,4.9528840297,0.02
 01/15  14:00:00,115.771365987,25.6042157856,16.7419310319,8.33878899192,4.12243109448,41.7362269337,96.4565891222,91.4837050925,4.9528840297,0.02
 01/15  15:00:00,100.587893611,20.4833726285,13.948457016,5.59903209205,4.12243109448,41.7362269337,77.3671716663,72.3942876366,4.9528840297,0.02
 01/15  16:00:00,114.675835366,25.6042157856,19.4431356286,6.25507024977,4.12243109448,41.7362269337,94.3860002591,89.4131162294,4.9528840297,0.02
 01/15  17:00:00,77.062859986,18.6554191091,15.0780890383,0.0,4.12243109448,24.8785346261,77.5904101226,72.6175260929,4.9528840297,0.02
 01/15  18:00:00,91.7358725646,24.8730343778,16.1318393317,4.50504630604,2.06121554724,15.9888894789,102.632235506,99.6405050881,2.97173041782,0.02
 01/15  19:00:00,86.4786191273,20.7118668184,11.3531912792,7.21032984769,2.06121554724,15.9888894789,86.2374856886,83.2457552708,2.97173041782,0.02
 01/15  20:00:00,99.4065473791,25.1472274057,14.3066611056,7.67361824813,2.06121554724,15.9888894789,108.265427831,105.273697413,2.97173041782,0.02
 01/15  21:00:00,91.4885507907,20.9403610083,11.6425370356,11.02405254,2.06121554724,15.9888894789,87.87744574,84.8857153222,2.97173041782,0.02
 01/15  22:00:00,100.459250487,25.1472274057,14.6218808583,9.7810927069,2.06121554724,15.9888894789,109.934026987,106.94229657,2.97173041782,0.02
 01/15  23:00:00,92.7835514217,20.9403610083,11.2923735671,13.6260428483,2.06121554724,15.9888894789,89.2065248315,86.2147944137,2.97173041782,0.02
 01/15  24:00:00,101.360644879,25.1472274057,13.3779185496,11.9003409381,2.06121554724,15.9888894789,111.526185016,108.534454598,2.97173041782,0.02
 01/16  01:00:00,92.5698043384,20.9403610083,10.0248836604,15.9995173546,2.06121554724,15.9888894789,90.5353706489,87.5436402311,2.97173041782,0.02
 01/16  02:00:00,98.8595416227,25.1472274057,12.2246099511,13.7310545311,2.06121554724,15.9888894789,121.685758184,110.112102838,2.97173041782,8.60192492787
 01/16  03:00:00,92.727649043,20.9403610083,9.36123680721,18.0886984669,2.06121554724,15.9888894789,91.5479672671,88.5562368493,2.97173041782,0.02
 01/16  04:00:00,99.2456507964,25.1472274057,10.5161089469,15.7213625948,2.06121554724,15.9888894789,114.377608735,111.385878317,2.97173041782,0.02
 01/16  05:00:00,94.2351436073,20.9403610083,7.85614555555,20.416585662,2.06121554724,15.9888894789,92.5514338198,89.559703402,2.97173041782,0.02
 01/16  06:00:00,100.81360933,25.1472274057,9.88182338495,17.3453408693,2.06121554724,15.9888894789,115.328328133,112.336597716,2.97173041782,0.02
 01/16  07:00:00,92.548736851,20.9403610083,9.22037566846,21.606309573,2.06121554724,15.9888894789,93.2192647218,90.227534304,2.97173041782,0.02
 01/16  08:00:00,94.9792646395,25.1472274057,12.7145895287,17.8444636215,2.06121554724,15.9888894789,115.997823702,113.006093284,2.97173041782,0.02
 01/16  09:00:00,99.5932543999,20.9403610083,10.0971214212,17.3925953481,4.12243109448,41.7362269337,90.4434510726,85.4705670429,4.9528840297,0.02
 01/16  10:00:00,100.86805712,25.1472274057,13.9668742471,10.7664900328,4.12243109448,41.7362269337,107.322743636,102.349859607,4.9528840297,0.02
 01/16  11:00:00,92.490127939,20.9403610083,12.1002217772,11.6982608045,4.12243109448,41.7362269337,84.1302562357,79.157372206,4.9528840297,0.02
 01/16  12:00:00,98.4424104665,25.1472274057,15.9361938269,8.46815305482,4.12243109448,41.7362269337,101.122682623,96.1497985938,4.9528840297,0.02
 01/16  13:00:00,90.6593238946,20.9403610083,12.633157566,9.47699376137,4.12243109448,41.7362269337,80.3929220487,75.420038019,4.9528840297,0.02
 01/16  14:00:00,96.900758451,25.1472274057,15.9960187215,6.70525624324,4.12243109448,41.7362269337,97.8722369699,92.8993529402,4.9528840297,0.02
 01/16  15:00:00,89.1260180125,20.9403610083,12.6430008322,7.91323209292,4.12243109448,41.7362269337,79.3002901124,74.3274060828,4.9528840297,0.02
 01/16  16:00:00,93.5698189458,24.6902390259,15.9795144413,3.98845400213,4.12243109448,41.7362269337,99.7092103849,94.7363263552,4.9528840297,0.02
 01/16  17:00:00,62.2550497848,18.6554191091,12.6714643529,0.0,4.12243109448,24.8785346261,82.3447337724,77.3718497427,4.9528840297,0.02
 01/16  18:00:00,76.7318551772,25.4214204336,15.2480849772,7.64064435359,2.06121554724,15.9888894789,106.64262541,103.650894992,2.97173041782,0.02
 01/16  19:00:00,77.3351739567,20.4833726285,10.3437921543,8.31282921819,2.06121554724,15.9888894789,88.9739410131,85.9822105953,2.97173041782,0.02
 01/16  20:00:00,91.3879376711,25.6042157856,12.6187540012,11.5175873066,2.06121554724,15.9888894789,111.566843806,108.575113389,2.97173041782,0.02
 01/16  21:00:00,79.7453064777,20.4833726285,10.6047952758,10.1735178024,2.06121554724,15.9888894789,90.5977924986,87.6060620808,2.97173041782,0.02
 01/16  22:00:00,94.3511960774,25.6042157856,12.3667758952,14.4668815298,2.06121554724,15.9888894789,113.08086244,110.089132023,2.97173041782,0.02
 01/16  23:00:00,85.3074709579,20.4833726285,9.14847042763,12.8170117778,2.06121554724,15.9888894789,91.5585861237,88.5668557059,2.97173041782,0.02
 01/16  24:00:00,102.217209544,25.6042157856,11.4179548405,17.2267155598,2.06121554724,15.9888894789,113.825675953,110.833945536,2.97173041782,0.02
 01/17  01:00:00,89.3574886649,20.4833726285,8.70697494817,13.9588805623,4.12243109448,15.9888894789,91.1843251863,88.1925947685,2.97173041782,0.02
 01/17  02:00:00,104.370315071,25.6042157856,10.5946754385,18.4377086978,4.12243109448,15.9888894789,113.004196208,110.01246579,2.97173041782,0.02
 01/17  03:00:00,90.7607098287,20.4833726285,8.11087079811,15.4484400846,4.12243109448,15.9888894789,91.4030090579,88.41127864,2.97173041782,0.02
 01/17  04:00:00,106.199831093,25.6042157856,9.87350846705,20.3169633488,4.12243109448,15.9888894789,113.740383475,110.748653058,2.97173041782,0.02
 01/17  05:00:00,121.831076368,29.811082183,12.1743688372,12.4672618362,12.3672932834,24.9413748627,138.668385447,125.113573032,4.9528840297,8.60192838561
 01/17  06:00:00,171.064433827,30.2680705628,15.8885061225,59.8846180452,12.3672932834,24.9413748627,198.83713889,193.864254861,4.9528840297,0.02
 01/17  07:00:00,216.319862417,30.7250589427,16.1189028719,47.8706402351,24.7345865669,70.7195625826,167.735288318,157.809520259,9.90576805939,0.02
 01/17  08:00:00,233.280043968,30.7258709895,16.121817297,33.5906683341,37.1018798503,92.3937384068,146.584777877,136.659009817,9.90576805939,0.02
 01/17  09:00:00,224.287163587,30.728027273,16.1298726305,28.7495641313,37.1018798503,104.434947198,139.992025899,130.066257839,9.90576805939,0.02
 01/17  10:00:00,232.331528795,30.7325447962,16.1212978428,25.3525483619,37.1018798503,116.476155989,144.503015099,125.963456278,9.90576805939,8.63379076156
 01/17  11:00:00,229.172412923,30.7387284064,16.6785323384,22.3385579625,37.1018798503,116.476155989,130.895456165,120.969688106,9.90576805939,0.02
 01/17  12:00:00,227.247390347,30.7438849725,17.6200694841,19.6107887376,37.1018798503,116.476155989,134.527137496,115.979819436,9.90576805939,8.64155000099
 01/17  13:00:00,213.747501843,30.7482376705,18.5557212427,17.3870302675,37.1018798503,104.434947198,123.308743381,113.382975321,9.90576805939,0.02
 01/17  14:00:00,222.711483078,30.7542242014,18.3893142836,15.8085343931,37.1018798503,116.476155989,129.647098845,111.099754384,9.90576805939,8.64157640197
 01/17  15:00:00,223.186097935,30.7637503583,18.0012999493,14.7132263282,37.1018798503,116.476155989,119.162976081,109.237208022,9.90576805939,0.02
 01/17  16:00:00,221.949901919,30.7728465981,17.4602045546,13.9203024202,37.1018798503,116.476155989,126.490866625,107.947530398,9.90576805939,8.63756816763
 01/17  17:00:00,223.186235897,30.7823835455,17.0744054903,13.3321990986,37.1018798503,116.476155989,116.738687123,106.812919063,9.90576805939,0.02
 01/17  18:00:00,231.845561527,30.8024592697,16.5203645873,12.9931636878,37.1018798503,116.476155989,124.606254735,106.079054581,9.90576805939,8.62143209503
 01/17  19:00:00,141.619514488,27.9831286636,12.903649618,0.0,24.7345865669,47.5788473902,88.3838348686,83.4109508389,4.9528840297,0.02
 01/17  20:00:00,142.814666435,28.8971054233,12.0425569582,0.10406134878,24.7345865669,47.5788473902,92.9145545251,87.9416704954,4.9528840297,0.02
 01/17  21:00:00,122.384595057,28.4401170434,11.6312613927,0.235085251898,12.3672932834,38.6892022431,105.972380178,102.98064976,2.97173041782,0.02
 01/17  22:00:00,99.903001209,22.3865029309,9.68912599635,0.0,12.3672932834,27.0668015668,90.7708716077,87.7791411898,2.97173041782,0.02
 01/17  23:00:00,74.5994455575,18.6554191091,7.78190827606,0.0,4.12243109448,15.9888894789,80.3087865922,77.3170561743,2.97173041782,0.02
 01/17  24:00:00,90.3046835303,24.0504552941,9.06718826829,1.82469915901,4.12243109448,15.9888894789,102.482653671,99.4909232531,2.97173041782,0.02
 01/18  01:00:00,85.8615080327,20.4833726285,6.75717642982,6.00401762727,4.12243109448,15.9888894789,83.0332765959,80.0415461781,2.97173041782,0.02
 01/18  02:00:00,101.935721855,25.6042157856,8.92410048693,9.11519035229,4.12243109448,15.9888894789,113.014739843,101.441079882,2.97173041782,8.60192954254
 01/18  03:00:00,91.4112617962,20.4833726285,6.94994567209,8.54461184036,4.12243109448,15.9888894789,84.9748308872,81.9831004693,2.97173041782,0.02
 01/18  04:00:00,109.986699881,25.6042157856,7.93143917459,12.3448080613,4.12243109448,15.9888894789,106.551776948,103.56004653,2.97173041782,0.02
 01/18  05:00:00,133.508919656,29.811082183,7.31303064069,8.52781625324,12.3672932834,24.9413748627,119.305917706,114.333033677,4.9528840297,0.02
 01/18  06:00:00,175.415939491,30.2775409035,9.98847526223,46.3760623777,12.3672932834,24.9413748627,188.125275329,183.152391299,4.9528840297,0.02
 01/18  07:00:00,222.268898417,30.7522268001,10.8186779543,36.5481405443,24.7345865669,70.7195625826,173.39289572,163.46712766,9.90576805939,0.02
 01/18  08:00:00,243.70492385,30.7942323499,10.6602462123,26.4691727177,37.1018798503,92.3937384068,154.885017643,144.959249584,9.90576805939,0.02
 01/18  09:00:00,236.252517339,30.8160507015,10.2490339463,22.7064168621,37.1018798503,104.434947198,149.380818289,139.45505023,9.90576805939,0.02
 01/18  10:00:00,244.072561046,30.8331394912,11.4187460099,17.9448124586,37.1018798503,116.476155989,148.385634361,129.846039651,9.90576805939,8.63382664999
 01/18  11:00:00,240.841597299,30.8785792576,12.2543225992,14.3432423007,37.1018798503,116.476155989,129.716653462,119.790885403,9.90576805939,0.02
 01/18  12:00:00,240.819307796,30.9631602141,12.2554424885,12.6167163137,37.1018798503,116.476155989,132.053567842,113.506277652,9.90576805939,8.6415221311
 01/18  13:00:00,230.051351543,31.1389843538,12.8385359961,11.0642664235,37.1018798503,104.434947198,114.496930624,104.571162564,9.90576805939,0.02
 01/18  14:00:00,242.250023364,31.3258947335,13.8418123305,9.69130761747,37.1018798503,116.476155989,114.174877735,95.6290305359,9.90576805939,8.64007913953
 01/18  15:00:00,244.444502147,31.4394777167,14.2698477533,8.41804984585,37.1018798503,116.476155989,111.441562704,92.8962670515,9.90576805939,8.63952759344
 01/18  16:00:00,244.815528904,31.4811134719,14.2733613338,7.17997054791,37.1018798503,116.476155989,101.371640061,91.4458720017,9.90576805939,0.02
 01/18  17:00:00,245.331906489,31.3546331099,13.6899747092,6.61237657927,37.1018798503,116.476155989,110.596800062,92.0587700707,9.90576805939,8.63226193238
 01/18  18:00:00,251.029012452,31.1373448084,11.528611659,6.92251415423,37.1018798503,116.476155989,113.355018541,103.429250481,9.90576805939,0.02
 01/18  19:00:00,165.143404487,29.2017643432,5.83883683513,0.00882715553365,24.7345865669,47.5788473902,82.4784406365,77.5055566068,4.9528840297,0.02
 01/18  20:00:00,164.238982461,29.2017643432,4.05849794519,0.0897622252766,24.7345865669,47.5788473902,87.3546326729,82.3817486432,4.9528840297,0.02
 01/18  21:00:00,143.866206585,28.8971054233,3.58289492067,0.444887262166,12.3672932834,38.6892022431,101.259720857,98.2679904391,2.97173041782,0.02
 01/18  22:00:00,116.399473299,22.3865029309,2.87321048585,0.0,12.3672932834,27.0668015668,88.4113894123,85.4196589944,2.97173041782,0.02
 01/18  23:00:00,94.0296588289,20.8489633323,1.7000361,4.71549497358,4.12243109448,15.9888894789,86.8505499361,75.2768847428,2.97173041782,8.6019347755
 01/18  24:00:00,109.153218091,25.1472274057,2.33258144905,6.22627154866,4.12243109448,15.9888894789,99.8914643355,96.8997339177,2.97173041782,0.02
 01/19  01:00:00,100.227118377,20.9403610083,1.97783957479,10.3695366571,4.12243109448,15.9888894789,81.2567211321,78.2649907143,2.97173041782,0.02
 01/19  02:00:00,112.794587661,25.1472274057,2.12926722788,10.1635515585,4.12243109448,15.9888894789,103.115669954,100.123939536,2.97173041782,0.02
 01/19  03:00:00,104.419065262,20.9403610083,1.6311112193,14.954019581,4.12243109448,15.9888894789,83.7205934239,80.7288630061,2.97173041782,0.02
 01/19  04:00:00,116.049359693,25.1472274057,2.53052638864,13.0435752765,4.12243109448,15.9888894789,105.425153371,102.433422954,2.97173041782,0.02
 01/19  05:00:00,147.964710511,30.2680705628,2.55313303645,14.8811076689,12.3672932834,24.9413748627,119.099993037,114.127109008,4.9528840297,0.02
 01/19  06:00:00,177.053497654,29.818456385,6.01285194752,41.5908911113,12.3672932834,24.9413748627,187.619234886,182.646350856,4.9528840297,0.02
 01/19  07:00:00,234.17107151,30.7821783491,6.26785733703,41.4204768681,24.7345865669,70.7195625826,186.318082942,176.392314882,9.90576805939,0.02
 01/19  08:00:00,255.406041222,30.8405887867,6.27732273573,30.5347336503,37.1018798503,92.3937384068,168.87950905,158.953740991,9.90576805939,0.02
 01/19  09:00:00,246.924500674,30.8617809195,5.69762887381,26.3573692027,37.1018798503,104.434947198,163.414079196,153.488311137,9.90576805939,0.02
 01/19  10:00:00,256.239368165,30.8741098802,5.86354465198,23.9998865451,37.1018798503,116.476155989,168.255624497,149.71596451,9.90576805939,8.6338919276
 01/19  11:00:00,255.255014116,30.8847925206,6.86215456194,22.540370885,37.1018798503,116.476155989,153.775808954,143.850040895,9.90576805939,0.02
 01/19  12:00:00,253.595305022,30.9022102998,7.28624999434,20.1776627106,37.1018798503,116.476155989,157.38244495,138.835150489,9.90576805939,8.64152640128
 01/19  13:00:00,239.965440641,30.9556815919,7.86773209154,16.6302382035,37.1018798503,104.434947198,150.288212646,131.746412336,9.90576805939,8.63603225039
 01/19  14:00:00,247.612425938,30.9956454269,8.27837148148,14.0131414909,37.1018798503,116.476155989,135.787465547,125.861697488,9.90576805939,0.02
 01/19  15:00:00,246.109985713,31.0376292305,8.86320146656,12.1136477219,37.1018798503,116.476155989,139.250387153,120.704949656,9.90576805939,8.63966943774
 01/19  16:00:00,246.102538853,31.0762945862,9.28490371429,10.8938954318,37.1018798503,116.476155989,126.050652899,116.12488484,9.90576805939,0.02
 01/19  17:00:00,246.32939236,31.0700246134,9.28601324675,11.0496722304,37.1018798503,116.476155989,136.144421371,117.606426025,9.90576805939,8.63222728642
 01/19  18:00:00,254.261466171,31.071493281,9.27678227439,11.3935631079,37.1018798503,116.476155989,128.529270379,118.603502319,9.90576805939,0.02
 01/19  19:00:00,166.442503592,29.2017643432,5.42502357901,0.159142527992,24.7345865669,47.5788473902,86.2927398814,81.3198558517,4.9528840297,0.02
 01/19  20:00:00,165.660103199,29.658752723,4.05228220639,0.5882018431,24.7345865669,47.5788473902,89.9356772364,84.9627932067,4.9528840297,0.02
 01/19  21:00:00,144.720854775,28.8971054233,3.58511654353,1.36925204062,12.3672932834,38.6892022431,111.826797677,100.244804643,2.97173041782,8.61026261619
 01/19  22:00:00,124.089379587,24.6714448301,3.74362250395,5.89222064085,12.3672932834,27.0668015668,89.2436077461,86.2518773283,2.97173041782,0.02
 01/19  23:00:00,96.9675257827,20.4833726285,3.39590238666,7.75495046646,4.12243109448,15.9888894789,79.2435845253,76.2518541074,2.97173041782,0.02
 01/19  24:00:00,115.734371727,25.6042157856,4.42495557418,11.928412537,4.12243109448,15.9888894789,101.352920504,98.3611900861,2.97173041782,0.02
 01/20  01:00:00,100.286233887,20.4833726285,3.70678079481,11.2178501227,4.12243109448,15.9888894789,82.5119907484,79.5202603306,2.97173041782,0.02
 01/20  02:00:00,118.839302165,25.6042157856,5.1325784582,15.1345235439,4.12243109448,15.9888894789,103.954298741,100.962568323,2.97173041782,0.02
 01/20  03:00:00,102.079782129,20.4833726285,3.95082930763,13.4941944271,4.12243109448,15.9888894789,84.2848262789,81.293095861,2.97173041782,0.02
 01/20  04:00:00,119.431033175,25.6042157856,4.63551104972,17.4336602025,4.12243109448,15.9888894789,106.110702915,103.118972497,2.97173041782,0.02
 01/20  05:00:00,140.637446987,29.811082183,4.58799910138,12.2909942573,12.3672932834,24.9413748627,119.372740844,114.399856815,4.9528840297,0.02
 01/20  06:00:00,183.321194891,30.2746967137,8.53255472629,51.8591830136,12.3672932834,24.9413748627,187.01095527,182.03807124,4.9528840297,0.02
 01/20  07:00:00,229.12324245,30.7710525862,9.24731964933,40.8910224331,24.7345865669,70.7195625826,176.991033878,167.065265819,9.90576805939,0.02
 01/20  08:00:00,248.440455846,30.8414782174,8.66893993903,30.2325926053,37.1018798503,92.3937384068,160.196172491,150.270404432,9.90576805939,0.02
 01/20  09:00:00,239.863917143,30.8634553134,10.0014577501,25.7996738229,37.1018798503,104.434947198,158.643906739,140.108234575,9.90576805939,8.629904104
 01/20  10:00:00,247.130427387,30.882784912,11.8301598077,20.5158846342,37.1018798503,116.476155989,136.880275037,126.954506978,9.90576805939,0.02
 01/20  11:00:00,242.647678615,30.9438202474,13.4152752391,16.1033802187,37.1018798503,116.476155989,133.609796836,115.064322262,9.90576805939,8.63970651413
 01/20  12:00:00,237.536790182,31.023045269,14.8132536716,13.2931433066,37.1018798503,116.476155989,114.074187289,104.148419229,9.90576805939,0.02
 01/20  13:00:00,220.979765932,31.212898645,16.8540545558,11.0422748517,37.1018798503,104.434947198,116.309431903,97.7677215326,9.90576805939,8.63594231117
 01/20  14:00:00,228.440176499,31.4190710268,18.0159769794,9.22328782015,37.1018798503,116.476155989,104.655493008,94.7297249482,9.90576805939,0.02
 01/20  15:00:00,225.638288157,31.5578339752,18.014536207,7.7050854651,37.1018798503,116.476155989,111.463699855,92.9182270441,9.90576805939,8.6397047511
 01/20  16:00:00,224.666303079,31.5977786077,17.4695109727,6.4796692078,37.1018798503,116.476155989,101.635654731,91.7098866713,9.90576805939,0.02
 01/20  17:00:00,225.19289406,31.4774843627,17.0817015542,5.89708175496,37.1018798503,116.476155989,110.655332465,92.1172249081,9.90576805939,8.63233949714
 01/20  18:00:00,233.234380479,31.2422503264,15.4353736754,6.01964879418,37.1018798503,116.476155989,104.765309859,94.8395417992,9.90576805939,0.02
 01/20  19:00:00,150.983320921,29.0494348832,10.9710280053,0.0,24.7345865669,47.5788473902,80.4672894811,75.4944054514,4.9528840297,0.02
 01/20  20:00:00,152.72745741,29.658752723,9.98840959972,0.0115905762008,24.7345865669,47.5788473902,94.8442308231,81.2810693129,4.9528840297,8.61027748048
 01/20  21:00:00,132.929082177,28.4401170434,8.37957004272,0.0848214094627,12.3672932834,38.6892022431,100.083238159,97.0915077412,2.97173041782,0.02
 01/20  22:00:00,109.254753036,22.3865029309,5.63480060736,0.0,12.3672932834,27.0668015668,87.4121566002,84.4204261824,2.97173041782,0.02
 01/20  23:00:00,82.1470454935,18.6554191091,3.8387574825,0.0,4.12243109448,15.9888894789,77.9786023296,74.9868719118,2.97173041782,0.02
 01/20  24:00:00,101.908897403,25.6042157856,5.51179345689,4.3705786499,4.12243109448,15.9888894789,100.117934475,97.1262040576,2.97173041782,0.02
 01/21  01:00:00,88.209106863,20.4833726285,5.16240767186,5.28511035222,4.12243109448,15.9888894789,81.16601935,78.1742889322,2.97173041782,0.02
 01/21  02:00:00,102.766619906,25.6042157856,7.43268700817,8.58543818762,4.12243109448,15.9888894789,102.915974326,99.9242439078,2.97173041782,0.02
 01/21  03:00:00,91.1424452086,20.4833726285,5.74511070548,8.37817099262,4.12243109448,15.9888894789,83.8387287836,80.8469983658,2.97173041782,0.02
 01/21  04:00:00,108.280855929,25.6042157856,6.8980602974,12.3101671963,4.12243109448,15.9888894789,105.410373661,102.418643243,2.97173041782,0.02
 01/21  05:00:00,114.919052442,29.811082183,8.14538544794,10.7662322142,4.12243109448,16.0517297156,124.056973164,121.065242746,2.97173041782,0.02
 01/21  06:00:00,120.921923722,30.2680705628,7.36158330487,14.8444905975,4.12243109448,16.0517297156,125.158266757,122.166536339,2.97173041782,0.02
 01/21  07:00:00,149.540840105,30.7250589427,5.99922690983,18.5093154741,4.12243109448,39.6058045677,135.817301252,132.825570834,2.97173041782,0.02
 01/21  08:00:00,223.205020426,30.7250589427,9.50116526584,57.5039399624,12.3672932834,65.3531420225,191.847523611,186.874639581,4.9528840297,0.02
 01/21  09:00:00,200.552089907,30.7250589427,10.7940127837,48.3314064293,12.3672932834,68.2430321324,184.525322671,179.552438641,4.9528840297,0.02
 01/21  10:00:00,217.261820372,30.7349783803,12.9691070162,39.4755400123,16.4897243779,93.1370602926,175.476161161,158.936431838,7.92461444751,8.61511487584
 01/21  11:00:00,209.727163609,30.7417209168,15.8898438014,35.7684530343,16.4897243779,93.1370602926,151.855482086,143.910867639,7.92461444751,0.02
 01/21  12:00:00,206.207912477,30.7439686046,18.6965362396,30.4207712456,16.4897243779,93.1370602926,141.825661785,133.881047337,7.92461444751,0.02
 01/21  13:00:00,198.055944442,30.7449856565,20.9134866298,25.1421403786,16.4897243779,83.9857416113,135.973763034,128.029148586,7.92461444751,0.02
 01/21  14:00:00,196.915370817,30.7464969543,22.7237730247,20.725252516,16.4897243779,83.9857416113,131.465726131,123.521111684,7.92461444751,0.02
 01/21  15:00:00,196.174100839,30.7634364174,23.4713773808,17.5207377622,16.4897243779,83.9857416113,136.128668786,119.591410783,7.92461444751,8.61264355559
 01/21  16:00:00,163.4856482,30.7250589427,20.5299373294,0.30141071649,12.3672932834,70.6512738906,67.8248411559,62.8519571262,4.9528840297,0.02
 01/21  17:00:00,165.789903319,30.7250589427,19.7091350116,0.86496751878,12.3672932834,70.6512738906,66.4949047523,61.5220207226,4.9528840297,0.02
 01/21  18:00:00,158.760559282,30.7250589427,17.1399106678,1.40251681554,12.3672932834,58.1284167478,73.0046080399,68.0317240102,4.9528840297,0.02
 01/21  19:00:00,125.615852691,27.9831286636,13.7160754933,0.0,12.3672932834,24.9413748627,97.8052189454,92.8323349158,4.9528840297,0.02
 01/21  20:00:00,120.740820625,27.9831286636,11.8459315823,0.0,12.3672932834,24.9413748627,105.651203448,100.678319418,4.9528840297,0.02
 01/21  21:00:00,100.848224627,27.9831286636,10.8331739727,0.0,4.12243109448,16.0517297156,115.48385653,112.492126112,2.97173041782,0.02
 01/21  22:00:00,92.7662786296,24.3972518022,9.06475580215,4.09380435639,4.12243109448,15.9888894789,97.042853539,94.0511231212,2.97173041782,0.02
 01/21  23:00:00,86.7429213386,20.4833726285,6.96296912101,5.78265849645,4.12243109448,15.9888894789,84.291930281,81.3001998632,2.97173041782,0.02
 01/21  24:00:00,103.515967754,25.6042157856,7.8726315109,9.32910373326,4.12243109448,15.9888894789,106.559768209,103.568037791,2.97173041782,0.02
 01/22  01:00:00,88.905451173,20.4833726285,6.10179073216,9.16413026515,2.06121554724,15.9888894789,86.8517133567,83.8599829388,2.97173041782,0.02
 01/22  02:00:00,106.768513543,25.6042157856,7.20359927429,13.4532291909,2.06121554724,15.9888894789,109.474020837,106.482290419,2.97173041782,0.02
 01/22  03:00:00,93.2475313479,20.4833726285,5.69714740147,11.8518379992,2.06121554724,15.9888894789,88.8373984006,85.8456679828,2.97173041782,0.02
 01/22  04:00:00,111.767996916,25.6042157856,6.72784988561,16.548502395,2.06121554724,15.9888894789,111.275392989,108.283662571,2.97173041782,0.02
 01/22  05:00:00,98.1476325357,20.4833726285,3.97416306935,14.443799417,2.06121554724,15.9888894789,90.169144471,87.1774140531,2.97173041782,0.02
 01/22  06:00:00,118.31125389,25.6042157856,3.26705626558,20.4428130365,2.06121554724,15.9888894789,113.164125657,110.172395239,2.97173041782,0.02
 01/22  07:00:00,101.665778039,20.4833726285,1.56881326922,17.5489025848,2.06121554724,15.9888894789,100.376475489,88.8028245822,2.97173041782,8.60192048911
 01/22  08:00:00,120.533588768,25.6042157856,1.59083949394,24.1347645483,2.06121554724,15.9888894789,115.165555574,112.173825157,2.97173041782,0.02
 01/22  09:00:00,114.034835289,20.4833726285,1.3885946057,17.1156623394,4.12243109448,41.7362269337,90.3735206733,85.4006366436,4.9528840297,0.02
 01/22  10:00:00,130.611328603,25.6042157856,3.42210258733,21.1159234767,4.12243109448,41.7362269337,110.007921114,105.035037084,4.9528840297,0.02
 01/22  11:00:00,110.555747999,20.4833726285,4.48210185586,14.8236846974,4.12243109448,41.7362269337,86.5276802746,81.5547962449,4.9528840297,0.02
 01/22  12:00:00,125.585708265,25.6042157856,8.51345260697,15.0608212074,4.12243109448,41.7362269337,103.460392375,98.4875083455,4.9528840297,0.02
 01/22  13:00:00,108.724124772,20.4833726285,8.22381663037,10.1430714145,4.12243109448,41.7362269337,81.2408932054,76.2680091757,4.9528840297,0.02
 01/22  14:00:00,124.47298047,25.6042157856,11.4245465432,11.2493540185,4.12243109448,41.7362269337,98.2293273471,93.2564433174,4.9528840297,0.02
 01/22  15:00:00,107.754848794,20.4833726285,9.64438621277,7.98665117675,4.12243109448,41.7362269337,78.9855412242,74.0126571945,4.9528840297,0.02
 01/22  16:00:00,123.373126444,25.6042157856,13.0183604885,8.75171371468,4.12243109448,41.7362269337,96.39062663,91.4177426003,4.9528840297,0.02
 01/22  17:00:00,88.4059584735,20.4833726285,10.1971852297,6.6527883527,4.12243109448,24.8785346261,78.5059876238,73.5331035941,4.9528840297,0.02
 01/22  18:00:00,100.629169205,25.6042157856,11.0517741129,10.3703752564,2.06121554724,15.9888894789,103.490948103,100.499217685,2.97173041782,0.02
 01/22  19:00:00,92.9258276933,20.4833726285,7.46908348153,9.74949512099,2.06121554724,15.9888894789,87.3459235935,84.3541931757,2.97173041782,0.02
 01/22  20:00:00,109.98941813,25.6042157856,9.01246082332,14.2810314999,2.06121554724,15.9888894789,110.318405054,107.326674637,2.97173041782,0.02
 01/22  21:00:00,95.5606246129,20.4833726285,7.13791195586,12.8479924885,2.06121554724,15.9888894789,89.9131287012,86.9213982834,2.97173041782,0.02
 01/22  22:00:00,113.148048815,25.6042157856,8.50708390417,17.9570143616,2.06121554724,15.9888894789,112.589873773,109.598143355,2.97173041782,0.02
 01/22  23:00:00,97.7209762934,20.4833726285,6.45176754645,15.5770989643,2.06121554724,15.9888894789,91.4005100672,88.4087796494,2.97173041782,0.02
 01/22  24:00:00,115.888171991,25.6042157856,8.1236130969,21.0257017664,2.06121554724,15.9888894789,114.160132891,111.168402473,2.97173041782,0.02
 01/23  01:00:00,100.567173864,20.4833726285,6.10329654315,16.9615703317,4.12243109448,15.9888894789,91.7084768343,88.7167464165,2.97173041782,0.02
 01/23  02:00:00,119.441737176,25.6042157856,7.76946808346,22.2960123091,4.12243109448,15.9888894789,113.957691731,110.965961313,2.97173041782,0.02
 01/23  03:00:00,104.455541421,20.4833726285,6.44697262116,18.1880543325,4.12243109448,15.9888894789,91.8439853578,88.85225494,2.97173041782,0.02
 01/23  04:00:00,123.005841121,25.6042157856,8.11696698315,23.748753734,4.12243109448,15.9888894789,114.259991387,111.26826097,2.97173041782,0.02
 01/23  05:00:00,140.780109528,29.811082183,9.43268491188,15.3552994194,12.3672932834,24.9413748627,129.853151487,124.880267458,4.9528840297,0.02
 01/23  06:00:00,192.064894704,30.2680705628,12.8917194812,62.6916659673,12.3672932834,24.9413748627,197.670500988,192.697616959,4.9528840297,0.02
 01/23  07:00:00,238.277518278,30.7250589427,13.2432795747,51.4551806067,24.7345865669,70.7195625826,176.602714302,166.676946243,9.90576805939,0.02
 01/23  08:00:00,254.380459147,30.7296484357,13.2480509892,37.2227855327,37.1018798503,92.3937384068,164.683712223,146.168173382,9.90576805939,8.609770782
 01/23  09:00:00,248.531739181,30.7387164512,13.8350439109,31.5198597159,37.1018798503,104.434947198,146.922117205,136.996349146,9.90576805939,0.02
 01/23  10:00:00,256.432526659,30.745308269,16.4661984698,26.6489476492,37.1018798503,116.476155989,134.178440219,124.25267216,9.90576805939,0.02
 01/23  11:00:00,253.40565382,30.7533761056,20.1671461499,21.4553669416,37.1018798503,116.476155989,133.692293109,115.146608681,9.90576805939,8.63991636917
 01/23  12:00:00,250.139921278,30.7700574317,24.7686562523,15.4471556047,37.1018798503,116.476155989,126.450444481,107.902775542,9.90576805939,8.6419008789
 01/23  13:00:00,241.958321486,30.9517001664,31.0606915955,12.1493902187,37.1018798503,104.434947198,110.803372338,100.877604279,9.90576805939,0.02
 01/23  14:00:00,254.270362284,31.2152595551,35.1555511942,9.7121611304,37.1018798503,116.476155989,114.640914052,96.0932693804,9.90576805939,8.64187661272
 01/23  15:00:00,254.404682605,31.424882497,36.6027501511,7.51055243421,37.1018798503,116.476155989,102.720591721,92.7948236616,9.90576805939,0.02
 01/23  16:00:00,253.088506479,31.5260788,36.7239732166,5.76435606792,37.1018798503,116.476155989,108.9622091,90.4185766666,9.90576805939,8.63786437412
 01/23  17:00:00,249.999933204,31.4776156539,34.9505690698,4.63501492569,37.1018798503,116.476155989,100.047617211,90.1218491517,9.90576805939,0.02
 01/23  18:00:00,248.793805521,31.2536483407,26.749406587,4.09256085061,37.1018798503,116.476155989,111.228619748,92.7012178974,9.90576805939,8.62163379083
 01/23  19:00:00,164.348194752,27.9831286636,18.3941725951,0.0,24.7345865669,47.5788473902,78.0975461438,73.1246621141,4.9528840297,0.02
 01/23  20:00:00,164.316998001,29.3540938031,15.3339233377,0.0,24.7345865669,47.5788473902,84.1259428857,79.153058856,4.9528840297,0.02
 01/23  21:00:00,142.177360233,29.3540938031,13.318572662,0.0369488840038,12.3672932834,38.6892022431,98.9044533733,95.9127229555,2.97173041782,0.02
 01/23  22:00:00,111.622835433,21.4537319754,9.36936822275,0.0,12.3672932834,27.0668015668,84.6275474061,81.6358169883,2.97173041782,0.02
 01/23  23:00:00,83.8907120674,18.6554191091,7.01197352002,0.0,4.12243109448,15.9888894789,77.4232759825,74.4315455646,2.97173041782,0.02
 01/23  24:00:00,96.961966098,23.3192738863,8.58237381057,0.0,4.12243109448,15.9888894789,99.5594413067,96.5677108889,2.97173041782,0.02
 01/24  01:00:00,81.4475287389,18.6554191091,7.07443813599,0.0,4.12243109448,15.9888894789,81.4752416273,78.4835112095,2.97173041782,0.02
 01/24  02:00:00,94.8127099735,24.1418529701,8.40478350819,1.20571554389,4.12243109448,15.9888894789,102.927178652,99.935448234,2.97173041782,0.02
 01/24  03:00:00,87.5035494896,20.4833726285,5.66840848446,4.23236573431,4.12243109448,15.9888894789,83.5486902973,80.5569598795,2.97173041782,0.02
 01/24  04:00:00,102.10777194,25.6042157856,6.86290061111,7.32981821937,4.12243109448,15.9888894789,105.095671695,102.103941277,2.97173041782,0.02
 01/24  05:00:00,124.99558818,29.811082183,7.6627596744,5.30335337408,12.3672932834,24.9413748627,126.950123139,113.395309316,4.9528840297,8.60192979356
 01/24  06:00:00,162.984095028,30.2878335824,10.897646553,38.8369358643,12.3672932834,24.9413748627,186.22724783,181.254363801,4.9528840297,0.02
 01/24  07:00:00,211.903317866,30.786435923,10.6409803062,29.8640308538,24.7345865669,70.7195625826,171.771100946,161.845332887,9.90576805939,0.02
 01/24  08:00:00,232.879998429,30.8464198645,10.2316762838,22.3425598175,37.1018798503,92.3937384068,154.595188683,144.669420624,9.90576805939,0.02
 01/24  09:00:00,225.414034003,30.8759591973,10.8127003202,17.6705456193,37.1018798503,104.434947198,144.71665972,134.79089166,9.90576805939,0.02
 01/24  10:00:00,231.763961691,30.9459645524,11.2307598633,13.1772055936,37.1018798503,116.476155989,143.945970207,125.40620106,9.90576805939,8.63400108751
 01/24  11:00:00,229.866042618,31.0540435113,11.8174489875,11.1447544123,37.1018798503,116.476155989,126.004481735,116.078713675,9.90576805939,0.02
 01/24  12:00:00,230.122446228,31.2524615831,12.2366455785,10.4957004679,37.1018798503,116.476155989,125.117173858,106.569605925,9.90576805939,8.64179987363
 01/24  13:00:00,218.99590914,31.5027344957,12.8206510321,9.29901284356,37.1018798503,104.434947198,107.75529016,97.829522101,9.90576805939,0.02
 01/24  14:00:00,228.938029766,31.7258810069,13.2324288015,8.18269292311,37.1018798503,116.476155989,112.721992268,94.1743230787,9.90576805939,8.64190113026
 01/24  15:00:00,226.760316987,31.8461748064,13.2317671243,7.18592205006,37.1018798503,116.476155989,111.218811035,92.6732302585,9.90576805939,8.63981271711
 01/24  16:00:00,224.746286941,31.8779700004,13.2315213886,6.36817967809,37.1018798503,116.476155989,101.264535216,91.3387671568,9.90576805939,0.02
 01/24  17:00:00,225.118999568,31.7336799267,13.8173910168,5.98239179045,37.1018798503,116.476155989,109.875987938,91.3377561454,9.90576805939,8.63246373355
 01/24  18:00:00,235.47324763,31.3982293195,13.0767243085,5.96874654121,37.1018798503,116.476155989,105.061553902,95.1357858428,9.90576805939,0.02
 01/24  19:00:00,154.555555143,29.2017643432,8.97862444827,0.0,24.7345865669,47.5788473902,80.5384322681,75.5655482384,4.9528840297,0.02
 01/24  20:00:00,155.116068272,29.658752723,8.56673095941,0.04961888095,24.7345865669,47.5788473902,86.1190058862,81.1461218565,4.9528840297,0.02
 01/24  21:00:00,133.669890872,28.4401170434,7.9713888257,0.107053949978,12.3672932834,38.6892022431,100.297054133,97.3053237153,2.97173041782,0.02
 01/24  22:00:00,110.601094871,23.4832750425,6.51537398689,0.608302349715,12.3672932834,27.0668015668,87.5324926526,84.5407622347,2.97173041782,0.02
 01/24  23:00:00,81.9776752604,19.0210098129,5.47439843353,0.372346556038,4.12243109448,15.9888894789,77.9549853631,74.9632549453,2.97173041782,0.02
 01/24  24:00:00,101.143237602,25.6042157856,7.0111467429,4.89328212857,4.12243109448,15.9888894789,99.7706511153,96.7789206975,2.97173041782,0.02
 01/25  01:00:00,87.6991460128,20.4833726285,5.4452839315,5.48526757579,4.12243109448,15.9888894789,89.814488968,78.2408251054,2.97173041782,8.60193344479
 01/25  02:00:00,101.589024754,25.6042157856,7.02336368057,8.62709894696,4.12243109448,15.9888894789,102.759884711,99.7681542928,2.97173041782,0.02
 01/25  03:00:00,88.9709226756,20.4833726285,5.44724317877,8.25458475269,4.12243109448,15.9888894789,83.459492637,80.4677622192,2.97173041782,0.02
 01/25  04:00:00,104.779108133,25.6042157856,7.16807543484,11.5875223024,4.12243109448,15.9888894789,104.696352508,101.70462209,2.97173041782,0.02
 01/25  05:00:00,126.077036125,29.811082183,8.50177439901,7.85363837681,12.3672932834,24.9413748627,117.618429813,112.645545784,4.9528840297,0.02
 01/25  06:00:00,164.00697744,30.2789899885,11.9954257034,43.2965273732,12.3672932834,24.9413748627,186.35576934,181.382885311,4.9528840297,0.02
 01/25  07:00:00,210.425128717,30.7885248925,11.6323292373,32.9951246948,24.7345865669,70.7195625826,167.969392968,158.043624909,9.90576805939,0.02
 01/25  08:00:00,232.065418313,30.8603934066,11.223845416,24.3641390845,37.1018798503,92.3937384068,150.191421078,140.265653019,9.90576805939,0.02
 01/25  09:00:00,226.266470468,30.8852085438,11.2271120129,20.8769998903,37.1018798503,104.434947198,143.255366683,133.329598623,9.90576805939,0.02
 01/25  10:00:00,233.708529208,30.9306354062,11.8115574322,17.42116674,37.1018798503,116.476155989,144.97030506,126.430468442,9.90576805939,8.63406855873
 01/25  11:00:00,230.281063934,30.9751162192,11.6481371869,14.4278526361,37.1018798503,116.476155989,131.180275266,121.254507207,9.90576805939,0.02
 01/25  12:00:00,229.636376631,31.0196260956,11.2328310741,12.2897277802,37.1018798503,116.476155989,137.332221293,118.784577677,9.90576805939,8.64187555674
 01/25  13:00:00,218.748067933,31.1388771005,11.8233680989,10.4005883855,37.1018798503,104.434947198,128.577410347,110.035592082,9.90576805939,8.63605020537
 01/25  14:00:00,228.641613716,31.3530504065,12.2358033895,9.21092555625,37.1018798503,116.476155989,110.540793476,100.615025417,9.90576805939,0.02
 01/25  15:00:00,227.821633012,31.5262351529,12.2346167487,7.98649757593,37.1018798503,116.476155989,113.93570163,95.3900200495,9.90576805939,8.63991352083
 01/25  16:00:00,226.786694435,31.5853375765,12.2387839031,6.83931021097,37.1018798503,116.476155989,102.929479381,93.0037113218,9.90576805939,0.02
 01/25  17:00:00,226.376108999,31.4636421973,12.241070355,6.3212636195,37.1018798503,116.476155989,113.334938686,94.7968111549,9.90576805939,8.632359472
 01/25  18:00:00,231.605796866,31.2617794157,11.6546275745,6.44799216451,37.1018798503,116.476155989,112.195383198,102.269615138,9.90576805939,0.02
 01/25  19:00:00,153.31621011,29.2017643432,8.09041950727,0.0,24.7345865669,47.5788473902,82.3453418208,77.3724577911,4.9528840297,0.02
 01/25  20:00:00,153.65264851,29.658752723,7.72824630712,0.0950388506036,24.7345865669,47.5788473902,87.3110108998,82.3381268701,4.9528840297,0.02
 01/25  21:00:00,131.309077091,28.4401170434,7.68301207817,0.154773246892,12.3672932834,38.6892022431,101.214728716,98.2229982978,2.97173041782,0.02
 01/25  22:00:00,109.461210966,23.2090820146,6.53173287301,0.579088880986,12.3672932834,27.0668015668,96.5863367197,85.0082403791,2.97173041782,8.60636592281
 01/25  23:00:00,85.4581099488,20.3310431685,5.14840246514,2.81606825088,4.12243109448,15.9888894789,78.3217686537,75.3300382359,2.97173041782,0.02
 01/25  24:00:00,100.402485204,25.1472274057,5.66593879402,5.12413114078,4.12243109448,15.9888894789,99.7290844317,96.7373540138,2.97173041782,0.02
 01/26  01:00:00,94.4008161045,20.9403610083,3.33771433048,8.92918023585,4.12243109448,15.9888894789,81.1843272123,78.1925967945,2.97173041782,0.02
 01/26  02:00:00,109.242303703,25.1472274057,3.02301212821,9.19928300188,4.12243109448,15.9888894789,103.008872539,100.017142121,2.97173041782,0.02
 01/26  03:00:00,100.736533677,20.9403610083,1.24836668314,13.511966618,4.12243109448,15.9888894789,83.8511305601,80.8594001423,2.97173041782,0.02
 01/26  04:00:00,112.404890162,25.1472274057,0.864755675439,12.9079415486,4.12243109448,15.9888894789,106.128574406,103.136843988,2.97173041782,0.02
 01/26  05:00:00,143.152231733,30.2680705628,0.0647921032851,14.2609898386,12.3672932834,24.9413748627,120.601164503,115.628280473,4.9528840297,0.02
 01/26  06:00:00,172.959983045,29.8277076245,2.48736223715,40.6488799675,12.3672932834,24.9413748627,189.038903271,184.066019241,4.9528840297,0.02
 01/26  07:00:00,232.797410308,30.7870157597,2.33110978216,41.7336563287,24.7345865669,70.7195625826,199.920071361,189.994303302,9.90576805939,0.02
 01/26  08:00:00,251.747619885,30.8663176516,1.76948119544,31.7726623246,37.1018798503,92.3937384068,185.588088098,175.662320038,9.90576805939,0.02
 01/26  09:00:00,246.021046763,30.8850876776,1.34256693603,27.7328800519,37.1018798503,104.434947198,180.100339933,170.174571874,9.90576805939,0.02
 01/26  10:00:00,254.626865255,30.8964817269,1.33990810162,24.4961091844,37.1018798503,116.476155989,183.797825579,165.257917858,9.90576805939,8.63413966187
 01/26  11:00:00,254.866670659,30.9056205142,1.34115291869,24.4853760398,37.1018798503,116.476155989,182.309506311,163.763861098,9.90576805939,8.63987715352
 01/26  12:00:00,255.36138531,30.9135467162,1.91406867132,23.8076982867,37.1018798503,116.476155989,170.387079367,160.461311308,9.90576805939,0.02
 01/26  13:00:00,244.131962362,30.9218733686,2.33284392826,22.8930641908,37.1018798503,104.434947198,175.379776086,156.837929938,9.90576805939,8.63607808835
 01/26  14:00:00,254.16354987,30.9323796702,2.89679316154,21.9369324781,37.1018798503,116.476155989,163.372207527,153.446439467,9.90576805939,0.02
 01/26  15:00:00,252.798958247,30.959837334,3.30613693987,19.9910631619,37.1018798503,116.476155989,167.124932396,148.579256961,9.90576805939,8.63990737569
 01/26  16:00:00,250.395381199,31.0020674415,3.30536653659,17.5336571827,37.1018798503,116.476155989,154.052442645,144.126674586,9.90576805939,0.02
 01/26  17:00:00,251.087482669,31.0009222754,3.30359363355,17.9825701355,37.1018798503,116.476155989,162.872292085,144.334025183,9.90576805939,8.63249884264
 01/26  18:00:00,257.060413233,31.0122383861,3.30006558859,18.0856196425,37.1018798503,116.476155989,154.20747576,144.2817077,9.90576805939,0.02
 01/26  19:00:00,166.492521902,29.2017643432,0.142521142104,0.935168667739,24.7345865669,47.5788473902,96.258909272,91.2860252423,4.9528840297,0.02
 01/26  20:00:00,169.257726981,29.658752723,0.0,2.45726738458,24.7345865669,47.5788473902,105.46309116,100.49020713,4.9528840297,0.02
 01/26  21:00:00,154.633000762,29.811082183,0.0,7.3805195156,12.3672932834,38.6892022431,134.02256269,122.440513281,2.97173041782,8.61031899087
 01/26  22:00:00,133.068583515,24.6714448301,0.0,12.6225462581,12.3672932834,27.0668015668,110.335110999,107.343380581,2.97173041782,0.02
 01/26  23:00:00,104.970132737,20.4833726285,0.0,13.4429895155,4.12243109448,15.9888894789,100.609358001,97.6176275829,2.97173041782,0.02
 01/26  24:00:00,127.044473689,25.6042157856,0.0,20.0488573685,4.12243109448,15.9888894789,133.890622363,130.898891946,2.97173041782,0.02
 01/27  01:00:00,109.679405554,20.4833726285,0.0,17.266473141,4.12243109448,15.9888894789,111.92026106,108.928530642,2.97173041782,0.02
 01/27  02:00:00,131.266307343,25.6042157856,0.0,24.1695817225,4.12243109448,15.9888894789,143.465703655,140.473973237,2.97173041782,0.02
 01/27  03:00:00,112.563373094,20.4833726285,0.0,20.2140819547,4.12243109448,15.9888894789,119.135834619,116.144104202,2.97173041782,0.02
 01/27  04:00:00,134.65766108,25.6042157856,0.0,27.6497410396,4.12243109448,15.9888894789,147.037125443,144.045395025,2.97173041782,0.02
 01/27  05:00:00,156.188531921,29.811082183,0.0,19.4342141691,12.3672932834,24.9413748627,169.719051908,164.746167878,4.9528840297,0.02
 01/27  06:00:00,201.643764045,30.2806883508,0.0,64.5425649009,12.3672932834,24.9413748627,218.860042163,213.887158133,4.9528840297,0.02
 01/27  07:00:00,255.313574914,30.7456837536,0.0,60.6818315272,24.7345865669,70.7195625826,234.315248289,224.389480229,9.90576805939,0.02
 01/27  08:00:00,274.422643722,30.7770137377,0.0,50.590079552,37.1018798503,92.3937384068,231.19899969,221.273231631,9.90576805939,0.02
 01/27  09:00:00,265.413212926,30.8140244662,0.0,44.1882867322,37.1018798503,104.434947198,231.627127077,213.092208761,9.90576805939,8.62915025711
 01/27  10:00:00,267.433789394,30.8754438649,0.333060764929,35.8462853569,37.1018798503,116.476155989,194.436482185,184.510714125,9.90576805939,0.02
 01/27  11:00:00,264.582017281,30.8870997489,2.48785631368,32.8359583822,37.1018798503,116.476155989,183.52569912,164.979937567,9.90576805939,8.63999349353
 01/27  12:00:00,262.750544975,30.8947327284,3.88087425474,30.3356020671,37.1018798503,116.476155989,166.805993394,156.880225335,9.90576805939,0.02
 01/27  13:00:00,249.008901712,30.901090588,5.45853833147,27.8217920939,37.1018798503,104.434947198,167.795645884,149.253760827,9.90576805939,8.63611699807
 01/27  14:00:00,256.372981654,30.9073625206,6.85911531274,25.5605515692,37.1018798503,116.476155989,151.744694685,141.818926626,9.90576805939,0.02
 01/27  15:00:00,254.325875936,30.9131567314,7.86358678482,23.6405962961,37.1018798503,116.476155989,155.103658496,136.557984045,9.90576805939,8.63990639157
 01/27  16:00:00,252.678117284,30.9199326551,8.27771636562,22.1228600511,37.1018798503,116.476155989,151.68200132,133.138235352,9.90576805939,8.637997908
 01/27  17:00:00,251.341279828,30.9263000208,7.6888564447,21.2946419547,37.1018798503,116.476155989,143.586928236,133.661160177,9.90576805939,0.02
 01/27  18:00:00,255.747930778,30.9336730271,6.68904363745,20.8879493754,37.1018798503,116.476155989,146.300239694,136.374471634,9.90576805939,0.02
 01/27  19:00:00,161.657327912,29.0494348832,2.48719089025,1.02717864675,24.7345865669,47.5788473902,101.874530014,88.3113013908,4.9528840297,8.61034459318
 01/27  20:00:00,163.691260501,29.658752723,1.07531988531,2.73593270778,24.7345865669,47.5788473902,94.8243504207,89.851466391,4.9528840297,0.02
 01/27  21:00:00,148.305792997,29.811082183,0.0688682943134,7.79841531291,12.3672932834,38.6892022431,107.98009602,104.988365602,2.97173041782,0.02
 01/27  22:00:00,127.478379876,24.6714448301,0.225697560198,12.4410069845,12.3672932834,27.0668015668,94.2047339129,91.213003495,2.97173041782,0.02
 01/27  23:00:00,99.0522523094,20.4833726285,0.439941482044,12.8165918482,4.12243109448,15.9888894789,82.1903766143,79.1986461964,2.97173041782,0.02
 01/27  24:00:00,118.931255959,25.6042157856,1.62495751055,18.5010340619,4.12243109448,15.9888894789,105.36767228,102.375941862,2.97173041782,0.02
 01/28  01:00:00,103.109803062,20.4833726285,0.676879016996,15.9078673624,4.12243109448,15.9888894789,85.6741563894,82.6824259716,2.97173041782,0.02
 01/28  02:00:00,124.278845224,25.6042157856,0.153689631407,22.2620775585,4.12243109448,15.9888894789,110.621255179,107.629524761,2.97173041782,0.02
 01/28  03:00:00,108.306160474,20.4833726285,0.0,18.6858664413,4.12243109448,15.9888894789,95.6311371728,92.639406755,2.97173041782,0.02
 01/28  04:00:00,131.327688464,25.6042157856,0.0,26.0834241439,4.12243109448,15.9888894789,131.387812063,128.396081646,2.97173041782,0.02
 01/28  05:00:00,141.001110473,29.811082183,0.0,21.8646927006,4.12243109448,16.0517297156,169.321047064,166.329316646,2.97173041782,0.02
 01/28  06:00:00,150.241474184,30.2680705628,0.0,29.8337641129,4.12243109448,16.0517297156,174.471014936,171.479284518,2.97173041782,0.02
 01/28  07:00:00,188.448690803,30.7250589427,0.0,43.7003366483,4.12243109448,39.6058045677,209.62392255,206.632192132,2.97173041782,0.02
 01/28  08:00:00,262.773910919,30.7250589427,0.0,87.4599962545,12.3672932834,65.3531420225,258.347696701,253.374812671,4.9528840297,0.02
 01/28  09:00:00,241.246183945,30.7250589427,0.0,75.4699542263,12.3672932834,68.2430321324,251.664590491,246.691706461,4.9528840297,0.02
 01/28  10:00:00,258.814586604,30.7250589427,0.0,64.8816667877,16.4897243779,93.1370602926,245.655447276,229.115536848,7.92461444751,8.61529598067
 01/28  11:00:00,254.078220166,30.7250589427,0.0,60.3073040238,16.4897243779,93.1370602926,229.08003366,221.135419213,7.92461444751,0.02
 01/28  12:00:00,249.23277403,30.7252466581,0.0,55.7952688624,16.4897243779,93.1370602926,219.722031005,211.777416557,7.92461444751,0.02
 01/28  13:00:00,236.908887989,30.7260996853,0.0,52.7000951731,16.4897243779,83.9857416113,214.060180873,206.115566426,7.92461444751,0.02
 01/28  14:00:00,234.471378779,30.7266132313,0.0,50.661925973,16.4897243779,83.9857416113,220.93400913,204.396263634,7.92461444751,8.6131310486
 01/28  15:00:00,232.568038903,30.7269532873,0.0,49.0086986164,16.4897243779,83.9857416113,210.980423494,203.035809047,7.92461444751,0.02
 01/28  16:00:00,182.002277814,30.7250589427,0.0,15.4407177123,12.3672932834,70.6512738906,170.89012558,165.91724155,4.9528840297,0.02
 01/28  17:00:00,187.644337398,30.7250589427,0.0,20.9794216281,12.3672932834,70.6512738906,174.154185768,169.181301738,4.9528840297,0.02
 01/28  18:00:00,183.781297829,30.7250589427,0.0,23.8548789069,12.3672932834,58.1284167478,177.551741828,172.578857798,4.9528840297,0.02
 01/28  19:00:00,153.109615177,30.0852752109,0.0,16.8867648554,12.3672932834,24.9413748627,149.372095694,144.399211664,4.9528840297,0.02
 01/28  20:00:00,151.968290611,29.811082183,0.0,15.9245022264,12.3672932834,24.9413748627,156.245718639,151.272834609,4.9528840297,0.02
 01/28  21:00:00,146.595280614,30.2680705628,0.0,26.6343381633,4.12243109448,16.0517297156,168.463660626,165.471930208,2.97173041782,0.02
 01/28  22:00:00,125.401616446,24.2144564503,0.0,23.0868897443,4.12243109448,15.9888894789,138.429728113,135.437997695,2.97173041782,0.02
 01/28  23:00:00,124.215778395,20.9403610083,0.0,31.7035326866,4.12243109448,15.9888894789,116.95897285,113.967242433,2.97173041782,0.02
