Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  24:00:00,132.501626072,25.1472274057,0.0,26.0825868808,4.12243109448,15.9888894789,146.826445265,143.834714848,2.97173041782,0.02
 01/29  01:00:00,126.781406797,20.9403610083,0.0,36.0043633714,2.06121554724,15.9888894789,121.627931439,118.636201022,2.97173041782,0.02
 01/29  02:00:00,133.840728562,25.1472274057,0.0,29.3651798635,2.06121554724,15.9888894789,164.82102777,153.24736285,2.97173041782,8.60193450258
 01/29  03:00:00,129.306624885,20.9403610083,0.0,38.804503721,2.06121554724,15.9888894789,126.356385981,123.364655563,2.97173041782,0.02
 01/29  04:00:00,134.880380244,25.1472274057,0.0,31.0350846461,2.06121554724,15.9888894789,155.807412992,152.815682574,2.97173041782,0.02
 01/29  05:00:00,130.951478553,20.9403610083,0.0,40.6462350971,2.06121554724,15.9888894789,123.801394544,120.809664127,2.97173041782,0.02
 01/29  06:00:00,136.338285942,25.1472274057,0.0,32.4216372712,2.06121554724,15.9888894789,155.638562975,152.646832557,2.97173041782,0.02
 01/29  07:00:00,132.30009287,20.9403610083,0.0,42.0325667516,2.06121554724,15.9888894789,124.648656682,121.656926264,2.97173041782,0.02
 01/29  08:00:00,134.781652181,25.1472274057,0.0,33.323751159,2.06121554724,15.9888894789,155.150499739,152.158769322,2.97173041782,0.02
 01/29  09:00:00,143.796655259,20.9403610083,0.0,39.7431092796,4.12243109448,41.7362269337,122.532670278,117.559786248,4.9528840297,0.02
 01/29  10:00:00,148.397899461,25.1472274057,0.0,30.6778377038,4.12243109448,41.7362269337,147.776688782,142.803804752,4.9528840297,0.02
 01/29  11:00:00,141.838120322,20.9403610083,0.0,38.4300994515,4.12243109448,41.7362269337,114.840579184,109.867695154,4.9528840297,0.02
 01/29  12:00:00,145.776616721,25.1472274057,0.0,29.7688466425,4.12243109448,41.7362269337,136.113474575,131.140590545,4.9528840297,0.02
 01/29  13:00:00,138.900614332,20.9403610083,0.0,36.9175965967,4.12243109448,41.7362269337,105.51022398,100.53733995,4.9528840297,0.02
 01/29  14:00:00,143.54381748,25.1472274057,0.0107811033466,28.5691330137,4.12243109448,41.7362269337,124.534999129,119.562115099,4.9528840297,0.02
 01/29  15:00:00,137.324620513,20.9403610083,0.0164380009581,35.5714707818,4.12243109448,41.7362269337,98.3370240562,93.3641400265,4.9528840297,0.02
 01/29  16:00:00,142.90322054,25.1472274057,0.0317147532767,27.826946134,4.12243109448,41.7362269337,121.279147791,116.306263762,4.9528840297,0.02
 01/29  17:00:00,120.43424074,20.9403610083,0.0,35.199883136,4.12243109448,24.8785346261,100.169710286,95.1968262559,4.9528840297,0.02
 01/29  18:00:00,123.421918209,25.1472274057,0.0,30.7802995242,2.06121554724,15.9888894789,133.168555729,130.176825311,2.97173041782,0.02
 01/29  19:00:00,129.231699968,20.9403610083,0.0,40.2938805341,2.06121554724,15.9888894789,113.678541925,110.686811508,2.97173041782,0.02
 01/29  20:00:00,135.095191801,25.1472274057,0.0,32.5520417235,2.06121554724,15.9888894789,148.006850125,145.015119707,2.97173041782,0.02
 01/29  21:00:00,131.595542264,20.9403610083,0.0,42.4006802847,2.06121554724,15.9888894789,122.074816901,119.083086484,2.97173041782,0.02
 01/29  22:00:00,136.563641288,25.1472274057,0.0,34.0212808915,2.06121554724,15.9888894789,152.560049735,149.568319317,2.97173041782,0.02
 01/29  23:00:00,132.824663083,20.9403610083,0.0,43.9586075624,2.06121554724,15.9888894789,121.035103105,118.043372687,2.97173041782,0.02
 01/29  24:00:00,137.146037508,25.1472274057,0.0,35.0248053476,2.06121554724,15.9888894789,147.897024451,144.905294033,2.97173041782,0.02
 01/30  01:00:00,135.232228239,20.9403610083,0.0,44.1355639211,4.12243109448,15.9888894789,119.99452571,117.002795293,2.97173041782,0.02
 01/30  02:00:00,139.222997395,25.1472274057,0.0,34.914690425,4.12243109448,15.9888894789,152.376838466,149.385108048,2.97173041782,0.02
 01/30  03:00:00,135.621425039,20.9403610083,0.0,44.5590742846,4.12243109448,15.9888894789,122.703906922,119.712176504,2.97173041782,0.02
 01/30  04:00:00,139.626485024,25.1472274057,0.0,35.319929011,4.12243109448,15.9888894789,152.836561727,149.84483131,2.97173041782,0.02
 01/30  05:00:00,175.369376011,30.2680705628,0.0,39.90331758,12.3672932834,24.9413748627,187.810893229,174.256077572,4.9528840297,8.60193162804
 01/30  06:00:00,206.916093967,29.811082183,0.0,71.838870579,12.3672932834,24.9413748627,233.023274442,228.050390412,4.9528840297,0.02
 01/30  07:00:00,278.221260422,30.7250589427,0.0,85.5459868685,24.7345865669,70.7195625826,247.576202125,237.650434066,9.90576805939,0.02
 01/30  08:00:00,289.160415228,30.7250589427,0.0,67.0987274553,37.1018798503,92.3937384068,231.281971348,221.356203289,9.90576805939,0.02
 01/30  09:00:00,280.804520627,30.7257608828,0.0,60.233490498,37.1018798503,104.434947198,224.113062662,214.187294603,9.90576805939,0.02
 01/30  10:00:00,285.356586531,30.728362917,0.0,54.2701545036,37.1018798503,116.476155989,225.087863435,206.548656686,9.90576805939,8.63343868954
 01/30  11:00:00,277.687787984,30.7368368838,0.0,47.9069632946,37.1018798503,116.476155989,205.820350476,195.894582416,9.90576805939,0.02
 01/30  12:00:00,272.052039084,30.7458837901,0.517793852005,42.113368713,37.1018798503,116.476155989,201.319019071,182.77109148,9.90576805939,8.64215953112
 01/30  13:00:00,258.260853514,30.7502544941,1.34662946111,38.6931726008,37.1018798503,104.434947198,185.587884905,175.662116846,9.90576805939,0.02
 01/30  14:00:00,264.928644053,30.7572899357,1.92453017298,35.6048995624,37.1018798503,116.476155989,189.783840373,171.235927322,9.90576805939,8.64214499157
 01/30  15:00:00,262.864658722,30.7652172774,2.34799774384,32.9725430647,37.1018798503,116.476155989,185.587205996,167.041408267,9.90576805939,8.64002966918
 01/30  16:00:00,260.9535023,30.7748630071,2.34931038676,31.0463137273,37.1018798503,116.476155989,174.951801211,165.026033152,9.90576805939,0.02
 01/30  17:00:00,259.851150837,30.7871901569,2.35439213236,29.6805653568,37.1018798503,116.476155989,181.973364074,163.435036233,9.90576805939,8.63255978123
 01/30  18:00:00,264.219403582,30.7991296606,1.7751356957,28.8611791076,37.1018798503,116.476155989,173.758116533,163.832348473,9.90576805939,0.02
 01/30  19:00:00,162.16363174,27.9831286636,0.045027835347,0.0,24.7345865669,47.5788473902,112.27747731,107.30459328,4.9528840297,0.02
 01/30  20:00:00,168.92749178,29.3540938031,0.0,4.43937978835,24.7345865669,47.5788473902,114.839828372,109.866944342,4.9528840297,0.02
 01/30  21:00:00,159.569153024,30.2680705628,0.0,13.7868363769,12.3672932834,38.6892022431,128.007085705,125.015355287,2.97173041782,0.02
 01/30  22:00:00,131.194613747,24.2144564503,0.0,13.2330973231,12.3672932834,27.0668015668,109.172648944,106.180918527,2.97173041782,0.02
 01/30  23:00:00,110.916157416,20.9403610083,0.0,21.0515699439,4.12243109448,15.9888894789,106.222113921,94.6484463756,2.97173041782,8.60193712794
 01/30  24:00:00,121.354870345,25.1472274057,0.0,18.3407384167,4.12243109448,15.9888894789,123.894091104,120.902360686,2.97173041782,0.02
 01/31  01:00:00,115.560515668,20.9403610083,0.0,25.6199275563,4.12243109448,15.9888894789,100.885879139,97.8941487216,2.97173041782,0.02
 01/31  02:00:00,123.694584216,25.1472274057,0.0,21.2185164472,4.12243109448,15.9888894789,124.205703473,121.213973055,2.97173041782,0.02
 01/31  03:00:00,117.629557844,20.9403610083,0.0,28.4307760003,4.12243109448,15.9888894789,98.2875584652,95.2958280473,2.97173041782,0.02
 01/31  04:00:00,125.366200132,25.1472274057,0.0,23.2590851945,4.12243109448,15.9888894789,123.124146671,120.132416253,2.97173041782,0.02
 01/31  05:00:00,157.225437428,30.2680705628,0.0,25.9559037311,12.3672932834,24.9413748627,141.838725833,136.865841803,4.9528840297,0.02
 01/31  06:00:00,188.13506795,29.8125620627,1.14523043795,56.6489060758,12.3672932834,24.9413748627,198.027517929,193.054633899,4.9528840297,0.02
 01/31  07:00:00,249.987119882,30.7365069112,1.33607641599,59.9820516709,24.7345865669,70.7195625826,210.534505097,200.608737038,9.90576805939,0.02
 01/31  08:00:00,264.81290971,30.7668354631,1.94406348637,45.3583048043,37.1018798503,92.3937384068,192.803448,182.87767994,9.90576805939,0.02
 01/31  09:00:00,257.861721397,30.786384834,2.3543132987,40.3399679663,37.1018798503,104.434947198,184.371016591,174.445248531,9.90576805939,0.02
 01/31  10:00:00,265.004649492,30.80249205,2.35502283136,36.7330088423,37.1018798503,116.476155989,189.128622369,170.588597922,9.90576805939,8.63425638714
 01/31  11:00:00,260.329042093,30.8160602439,2.93790232219,33.3679728035,37.1018798503,116.476155989,175.647591639,165.72182358,9.90576805939,0.02
 01/31  12:00:00,257.946076051,30.8282263845,3.92087983164,30.231649922,37.1018798503,116.476155989,177.822127171,159.274346379,9.90576805939,8.64201273297
 01/31  13:00:00,244.618093027,30.8385506401,4.32606137128,27.4155048989,37.1018798503,104.434947198,173.242796585,154.700529649,9.90576805939,8.63649887706
 01/31  14:00:00,252.582161264,30.8487903501,5.45170759973,24.9057606303,37.1018798503,116.476155989,158.864204655,148.938436595,9.90576805939,0.02
 01/31  15:00:00,251.161597098,30.8590670573,6.27982156316,22.8784588946,37.1018798503,116.476155989,161.876845065,143.331006311,9.90576805939,8.6400706949
 01/31  16:00:00,248.801747615,30.8694169049,6.27632168361,21.508809786,37.1018798503,116.476155989,151.69291027,141.76714221,9.90576805939,0.02
 01/31  17:00:00,247.434086198,30.8786244963,6.27084199256,20.5879887026,37.1018798503,116.476155989,159.145394191,140.607038338,9.90576805939,8.63258779391
 01/31  18:00:00,252.64947385,30.8868206165,6.26572767197,19.9967002012,37.1018798503,116.476155989,149.478097778,139.552329718,9.90576805939,0.02
 01/31  19:00:00,159.853132164,28.6686112334,3.08675130287,0.5244645241,24.7345865669,47.5788473902,93.5312610691,88.5583770394,4.9528840297,0.02
 01/31  20:00:00,163.127467944,29.811082183,2.70154202403,2.6395679851,24.7345865669,47.5788473902,94.8318122244,89.8589281947,4.9528840297,0.02
 01/31  21:00:00,145.986532068,29.5825879931,2.61624149691,5.89914935297,12.3672932834,38.6892022431,115.774217826,104.192201622,2.97173041782,8.61028578689
 01/31  22:00:00,126.105310951,24.6714448301,2.58458823714,10.9363345145,12.3672932834,27.0668015668,92.458769628,89.4670392102,2.97173041782,0.02
 01/31  23:00:00,98.4865367001,20.4833726285,2.17267785272,12.0664699505,4.12243109448,15.9888894789,81.7329951463,78.7412647285,2.97173041782,0.02
 01/31  24:00:00,116.810501609,25.6042157856,2.88233366048,16.5221366215,4.12243109448,15.9888894789,104.315824384,101.324093966,2.97173041782,0.02
 02/01  01:00:00,101.500190495,20.4833726285,2.10039544268,14.9654654004,4.12243109448,15.9888894789,84.7099744035,81.7182439857,2.97173041782,0.02
 02/01  02:00:00,119.225504956,25.6042157856,2.71158569961,19.1694700791,4.12243109448,15.9888894789,106.732540979,103.740810562,2.97173041782,0.02
 02/01  03:00:00,103.322463104,20.4833726285,2.02110797691,16.9956011777,4.12243109448,15.9888894789,86.4106212018,83.418890784,2.97173041782,0.02
 02/01  04:00:00,121.568060463,25.6042157856,2.5370553224,21.6483148218,4.12243109448,15.9888894789,108.358604027,105.366873609,2.97173041782,0.02
 02/01  05:00:00,142.707087684,29.811082183,2.41458653019,15.1834239153,12.3672932834,24.9413748627,121.497242201,116.524358171,4.9528840297,0.02
 02/01  06:00:00,190.652441322,30.2728857104,5.93824706741,59.9028060505,12.3672932834,24.9413748627,190.610548014,185.637663984,4.9528840297,0.02
 02/01  07:00:00,236.754821702,30.7528903979,6.25000065105,48.6422610552,24.7345865669,70.7195625826,189.59218953,179.66642147,9.90576805939,0.02
 02/01  08:00:00,253.267882148,30.8104549868,6.25815485759,36.2061456946,37.1018798503,92.3937384068,172.025128747,162.099360687,9.90576805939,0.02
 02/01  09:00:00,244.481910334,30.8351189913,6.26286916733,29.2559428695,37.1018798503,104.434947198,172.333501654,153.797488154,9.90576805939,8.63024544051
 02/01  10:00:00,250.942595037,30.8499102475,6.26026088668,24.2297192381,37.1018798503,116.476155989,158.061335816,148.135567757,9.90576805939,0.02
 02/01  11:00:00,250.025322654,30.8610053903,6.25989121007,23.7750496262,37.1018798503,116.476155989,165.316814164,146.770982839,9.90576805939,8.64006326606
 02/01  12:00:00,248.229752016,30.870637441,6.26032054008,22.7057363163,37.1018798503,116.476155989,155.457620815,145.531852756,9.90576805939,0.02
 02/01  13:00:00,236.068857004,30.8805172697,6.84850002713,21.4739629519,37.1018798503,104.434947198,160.772618216,142.230557671,9.90576805939,8.63629248555
 02/01  14:00:00,245.884725495,30.8902154979,7.25882277097,20.2656691423,37.1018798503,116.476155989,148.428040828,138.502272768,9.90576805939,0.02
 02/01  15:00:00,244.416387017,30.898123654,7.26361919449,18.5560795272,37.1018798503,116.476155989,154.486313001,135.940428805,9.90576805939,8.64011613658
 02/01  16:00:00,243.425368176,30.9054157883,7.2667196619,17.5229069172,37.1018798503,116.476155989,152.882107399,134.33826246,9.90576805939,8.6380768793
 02/01  17:00:00,244.038633694,30.9120119216,6.676688421,17.482910868,37.1018798503,116.476155989,145.442363756,135.516595697,9.90576805939,0.02
 02/01  18:00:00,251.822924226,30.9225344827,4.55734253754,17.8968260273,37.1018798503,116.476155989,151.799265209,141.873497149,9.90576805939,0.02
 02/01  19:00:00,161.826742848,29.2017643432,0.170148186513,0.842024050944,24.7345865669,47.5788473902,94.2426558292,89.2697717995,4.9528840297,0.02
 02/01  20:00:00,162.598175197,29.2017643432,0.0,1.35029804778,24.7345865669,47.5788473902,108.247276146,94.6840207764,4.9528840297,8.61037134024
 02/01  21:00:00,150.428588378,30.2680705628,0.0,8.21780458814,12.3672932834,38.6892022431,113.190513118,110.1987827,2.97173041782,0.02
 02/01  22:00:00,124.637980468,24.2144564503,0.123897595577,9.26922318458,12.3672932834,27.0668015668,95.4863307861,92.4946003683,2.97173041782,0.02
 02/01  23:00:00,103.704732359,20.9403610083,0.0518966932877,15.5854817412,4.12243109448,15.9888894789,87.8159056854,84.8241752676,2.97173041782,0.02
 02/01  24:00:00,116.234232059,25.1472274057,0.0862749494094,14.8525337112,4.12243109448,15.9888894789,112.447694588,109.455964171,2.97173041782,0.02
 02/02  01:00:00,108.782626356,20.9403610083,0.0353514267945,19.7781599561,4.12243109448,15.9888894789,91.3869319143,88.3952014965,2.97173041782,0.02
 02/02  02:00:00,120.200728567,25.1472274057,0.0123489856725,18.0373767768,4.12243109448,15.9888894789,117.882749577,114.891019159,2.97173041782,0.02
 02/02  03:00:00,112.962731466,20.9403610083,0.0,23.3119695274,4.12243109448,15.9888894789,99.889074051,96.8973436331,2.97173041782,0.02
 02/02  04:00:00,124.004131864,25.1472274057,0.0,21.0357595501,4.12243109448,15.9888894789,129.166963887,126.175233469,2.97173041782,0.02
 02/02  05:00:00,155.364323147,30.2680705628,0.0,22.3572535708,12.3672932834,24.9413748627,149.274785709,144.301901679,4.9528840297,0.02
 02/02  06:00:00,185.100316585,29.8221784968,0.0,52.0955908582,12.3672932834,24.9413748627,205.313288256,200.340404226,4.9528840297,0.02
 02/02  07:00:00,247.09741252,30.7583955731,0.0,56.6482217823,24.7345865669,70.7195625826,217.2230384,207.29727034,9.90576805939,0.02
 02/02  08:00:00,261.682833889,30.8281970902,0.917002518515,42.2447922211,37.1018798503,92.3937384068,193.098472126,183.172704066,9.90576805939,0.02
 02/02  09:00:00,254.228825699,30.8516486145,2.52169423391,37.4711064866,37.1018798503,104.434947198,190.00544084,171.469412875,9.90576805939,8.63025990643
 02/02  10:00:00,261.18158493,30.865172013,3.92793581127,34.0416260424,37.1018798503,116.476155989,172.512762276,162.586994217,9.90576805939,0.02
 02/02  11:00:00,257.092942076,30.8751880944,4.90037174283,31.1837496099,37.1018798503,116.476155989,174.758815293,156.214591886,9.90576805939,8.6384553476
 02/02  12:00:00,254.925183353,30.8835099655,5.86247089195,28.6600805639,37.1018798503,116.476155989,160.099825345,150.174057285,9.90576805939,0.02
 02/02  13:00:00,242.199679768,30.8905602616,7.42716993968,26.2352887768,37.1018798503,104.434947198,161.028767589,142.486266279,9.90576805939,8.6367332514
 02/02  14:00:00,250.240882778,30.8980960333,8.84313409704,24.0731606734,37.1018798503,116.476155989,153.707876081,135.159972421,9.90576805939,8.64213560075
 02/02  15:00:00,247.841106649,30.9057660779,10.4280424967,21.8819816628,37.1018798503,116.476155989,137.901675427,127.975907368,9.90576805939,0.02
 02/02  16:00:00,246.037066191,30.9127209865,11.2627225859,20.1254675981,37.1018798503,116.476155989,141.195998307,122.652082847,9.90576805939,8.638147401
 02/02  17:00:00,244.73942645,30.9189838734,11.2575000109,18.5977253131,37.1018798503,116.476155989,130.6921774,120.766409341,9.90576805939,0.02
 02/02  18:00:00,247.110004034,30.9243245586,9.50415482801,18.1410834198,37.1018798503,116.476155989,134.666845418,124.741077359,9.90576805939,0.02
 02/02  19:00:00,160.389692168,29.3540938031,2.73931927685,1.18858979469,24.7345865669,47.5788473902,100.149825592,86.5865465288,4.9528840297,8.61039503383
 02/02  20:00:00,161.747216335,29.2017643432,0.0111103634202,1.56432305812,24.7345865669,47.5788473902,97.1230277344,92.1501437047,4.9528840297,0.02
 02/02  21:00:00,153.68268346,30.2680705628,0.0,9.24131331396,12.3672932834,38.6892022431,125.965988583,122.974258165,2.97173041782,0.02
 02/02  22:00:00,126.490530799,24.2144564503,0.117750267966,9.98065323182,12.3672932834,27.0668015668,104.382736695,101.391006277,2.97173041782,0.02
 02/02  23:00:00,105.412385848,20.9403610083,0.0339235187854,16.4784202742,4.12243109448,15.9888894789,89.1629581506,86.1712277328,2.97173041782,0.02
 02/02  24:00:00,116.560994847,25.1472274057,0.0680119462738,15.5980664014,4.12243109448,15.9888894789,115.882456699,112.890726281,2.97173041782,0.02
 02/03  01:00:00,107.734397763,20.9403610083,0.079388655535,20.2213043898,4.12243109448,15.9888894789,87.7157951491,84.7240647312,2.97173041782,0.02
 02/03  02:00:00,120.031364052,25.1472274057,0.0352853211879,18.6233885438,4.12243109448,15.9888894789,116.891210059,113.899479641,2.97173041782,0.02
 02/03  03:00:00,113.696001507,20.9403610083,0.0,23.9695682751,4.12243109448,15.9888894789,100.788278786,97.7965483678,2.97173041782,0.02
 02/03  04:00:00,125.68591531,25.1472274057,0.0,21.6848694831,4.12243109448,15.9888894789,133.274096206,130.282365789,2.97173041782,0.02
 02/03  05:00:00,155.906645312,30.2680705628,0.0,22.6496936238,12.3672932834,24.9413748627,149.511926106,144.539042076,4.9528840297,0.02
 02/03  06:00:00,183.691502534,29.822623932,1.12442878372,51.0977954021,12.3672932834,24.9413748627,194.452923067,189.480039037,4.9528840297,0.02
 02/03  07:00:00,244.848465172,30.7631953427,1.32586282632,54.9183266775,24.7345865669,70.7195625826,206.596159973,196.670391914,9.90576805939,0.02
 02/03  08:00:00,259.119313646,30.8341113626,1.64779871004,41.1115604354,37.1018798503,92.3937384068,198.332139141,179.816512324,9.90576805939,8.60985875734
 02/03  09:00:00,249.404504512,30.8568555716,2.68239481987,34.1573261123,37.1018798503,104.434947198,178.447518138,168.521750079,9.90576805939,0.02
 02/03  10:00:00,255.949606705,30.8700070358,4.35554622552,30.2667786709,37.1018798503,116.476155989,168.657865125,158.732097066,9.90576805939,0.02
 02/03  11:00:00,251.894268343,30.8796421588,6.12788515976,27.9037055766,37.1018798503,116.476155989,168.545511873,149.999514572,9.90576805939,8.64022924126
 02/03  12:00:00,248.505960741,30.8876007564,7.6745443852,25.2746247162,37.1018798503,116.476155989,160.661776217,142.113919515,9.90576805939,8.64208864291
 02/03  13:00:00,235.271834926,30.8942261711,8.25117904615,23.2910592381,37.1018798503,104.434947198,147.338563666,137.412795606,9.90576805939,0.02
 02/03  14:00:00,242.693716797,30.9020888356,9.41350415635,21.6661605738,37.1018798503,116.476155989,151.073495424,132.525566857,9.90576805939,8.64216050807
 02/03  15:00:00,241.043616635,30.9096289707,9.66884024098,20.0784885092,37.1018798503,116.476155989,138.857038615,128.931270555,9.90576805939,0.02
 02/03  16:00:00,240.864901699,30.9164991473,9.2539056695,19.300001256,37.1018798503,116.476155989,147.9247421,129.382421106,9.90576805939,8.63655293523
 02/03  17:00:00,239.858096952,30.9224674932,8.66667210866,18.6355434289,37.1018798503,116.476155989,139.886611023,129.960842964,9.90576805939,0.02
 02/03  18:00:00,243.584498408,30.9272314898,8.24956977452,18.0518609163,37.1018798503,116.476155989,148.890820412,130.363270613,9.90576805939,8.62178173964
 02/03  19:00:00,158.048655378,29.3540938031,4.53993267034,0.988569221406,24.7345865669,47.5788473902,91.4925857801,86.5197017504,4.9528840297,0.02
 02/03  20:00:00,159.101391548,29.2017643432,3.15423787886,1.24410852185,24.7345865669,47.5788473902,93.808597732,88.8357137023,4.9528840297,0.02
 02/03  21:00:00,146.723013969,30.2680705628,2.65321083925,7.65238929647,12.3672932834,38.6892022431,106.480100538,103.48837012,2.97173041782,0.02
 02/03  22:00:00,121.571006423,24.2144564503,2.47089991857,8.45547973188,12.3672932834,27.0668015668,91.369903656,88.3781732381,2.97173041782,0.02
 02/03  23:00:00,99.9164904266,20.9403610083,2.06731593171,14.1082627192,4.12243109448,15.9888894789,80.6907098248,77.698979407,2.97173041782,0.02
 02/03  24:00:00,111.775597005,25.1472274057,3.19838426528,13.1680207799,4.12243109448,15.9888894789,103.196598567,100.204868149,2.97173041782,0.02
 02/04  01:00:00,103.279625676,20.9403610083,2.71039988863,17.3789223488,4.12243109448,15.9888894789,83.7717353972,80.7800049794,2.97173041782,0.02
 02/04  02:00:00,112.763696975,25.1472274057,3.50883670913,15.429164162,4.12243109448,15.9888894789,105.865978737,102.874248319,2.97173041782,0.02
 02/04  03:00:00,104.382984625,20.9403610083,3.04450167037,19.4646625459,4.12243109448,15.9888894789,85.6200562745,82.6283258567,2.97173041782,0.02
 02/04  04:00:00,113.381017434,25.1472274057,4.28612296826,16.9856454942,4.12243109448,15.9888894789,107.666931043,104.675200626,2.97173041782,0.02
 02/04  05:00:00,128.366288784,30.2680705628,5.22357893584,21.1594157969,4.12243109448,16.0517297156,135.833903223,124.260239112,2.97173041782,8.60193369353
 02/04  06:00:00,123.40881942,29.811082183,6.19220637411,17.9869933469,4.12243109448,16.0517297156,128.299938166,125.308207748,2.97173041782,0.02
 02/04  07:00:00,154.255072885,30.7250589427,7.18937547792,25.8521856383,4.12243109448,39.6058045677,136.151056787,133.159326369,2.97173041782,0.02
 02/04  08:00:00,227.777535133,30.7250589427,10.9057000841,69.0858963575,12.3672932834,65.3531420225,189.943964956,184.971080926,4.9528840297,0.02
 02/04  09:00:00,206.303278833,30.7250589427,11.2111638736,54.8931046412,12.3672932834,68.2430321324,183.963083811,178.990199782,4.9528840297,0.02
 02/04  10:00:00,221.4614845,30.7251478497,11.5117169511,42.6528461488,16.4897243779,93.1370602926,170.039092167,162.09447772,7.92461444751,0.02
 02/04  11:00:00,218.236771154,30.7261635481,12.0130395133,40.5107328606,16.4897243779,93.1370602926,164.822716966,156.878102519,7.92461444751,0.02
 02/04  12:00:00,216.495637467,30.7268959141,12.2094357326,39.0402002811,16.4897243779,93.1370602926,171.143940443,154.603106051,7.92461444751,8.61621994451
 02/04  13:00:00,206.185590009,30.7277736342,12.2135251673,37.6048802841,16.4897243779,83.9857416113,161.237215129,153.292600682,7.92461444751,0.02
 02/04  14:00:00,205.028457108,30.7292851013,12.217972929,36.4456686878,16.4897243779,83.9857416113,160.044044845,152.099430398,7.92461444751,0.02
 02/04  15:00:00,204.054842729,30.7310250913,12.2174914727,35.4457759716,16.4897243779,83.9857416113,158.885642148,150.9410277,7.92461444751,0.02
 02/04  16:00:00,154.701401454,30.7250589427,9.03407990148,5.37813218715,12.3672932834,70.6512738906,107.02245155,102.04956752,4.9528840297,0.02
 02/04  17:00:00,158.261610877,30.7250589427,8.76031912311,9.06551584798,12.3672932834,70.6512738906,107.631945753,102.659061724,4.9528840297,0.02
 02/04  18:00:00,151.815724672,30.7250589427,8.18983429921,10.9856072951,12.3672932834,58.1284167478,120.875923493,107.316628675,4.9528840297,8.60641078825
 02/04  19:00:00,128.226991722,29.658752723,7.60156565808,7.35183480439,12.3672932834,24.9413748627,110.194478503,105.221594473,4.9528840297,0.02
 02/04  20:00:00,133.410476232,30.2680705628,7.01640344629,11.3033154339,12.3672932834,24.9413748627,113.144537984,108.171653955,4.9528840297,0.02
 02/04  21:00:00,117.633020981,29.811082183,6.61504649706,12.8846645248,4.12243109448,16.0517297156,121.395372172,118.403641754,2.97173041782,0.02
 02/04  22:00:00,108.228930712,24.6714448301,5.02819734575,17.3045097418,4.12243109448,15.9888894789,101.536652921,98.5449225027,2.97173041782,0.02
 02/04  23:00:00,98.1594401716,20.4833726285,3.99237332838,15.577107701,4.12243109448,15.9888894789,86.3988896907,83.4071592729,2.97173041782,0.02
 02/04  24:00:00,115.908239799,25.6042157856,5.09670873001,20.0604813869,4.12243109448,15.9888894789,108.624015187,105.632284769,2.97173041782,0.02
 02/05  01:00:00,99.5521913408,20.4833726285,3.93972672779,18.3053672333,2.06121554724,15.9888894789,88.4519130765,85.4601826587,2.97173041782,0.02
 02/05  02:00:00,117.232008687,25.6042157856,5.02703061369,23.3281549263,2.06121554724,15.9888894789,111.47915337,108.487422952,2.97173041782,0.02
 02/05  03:00:00,101.314059515,20.4833726285,3.91562739971,20.0689085179,2.06121554724,15.9888894789,90.0158112689,87.0240808511,2.97173041782,0.02
 02/05  04:00:00,119.840639017,25.6042157856,4.51559524739,25.4080430844,2.06121554724,15.9888894789,112.974341403,109.982610985,2.97173041782,0.02
 02/05  05:00:00,103.756466556,20.4833726285,3.22797821851,21.7085577605,2.06121554724,15.9888894789,91.2024625764,88.2107321585,2.97173041782,0.02
 02/05  06:00:00,122.002872602,25.6042157856,4.16290989733,27.2470590212,2.06121554724,15.9888894789,114.237381042,111.245650624,2.97173041782,0.02
 02/05  07:00:00,104.87230475,20.4833726285,3.23274596109,22.9344227589,2.06121554724,15.9888894789,92.0805440621,89.0888136443,2.97173041782,0.02
 02/05  08:00:00,118.719040119,25.6042157856,4.12483131437,28.4941187613,2.06121554724,15.9888894789,115.39505538,112.403324963,2.97173041782,0.02
 02/05  09:00:00,115.190665912,20.4833726285,3.3468169601,18.9564746544,4.12243109448,41.7362269337,90.267667651,85.2947836213,4.9528840297,0.02
 02/05  10:00:00,129.168142956,25.6042157856,4.33258019695,19.3501777109,4.12243109448,41.7362269337,107.249364484,102.276480454,4.9528840297,0.02
 02/05  11:00:00,109.56411136,20.4833726285,3.65241187666,13.0316717719,4.12243109448,41.7362269337,83.7157490819,78.7428650522,4.9528840297,0.02
 02/05  12:00:00,125.576904445,25.6042157856,5.08911515187,15.0015815326,4.12243109448,41.7362269337,101.205073382,96.2321893526,4.9528840297,0.02
 02/05  13:00:00,107.980860538,20.4833726285,4.28906612113,10.8897590084,4.12243109448,41.7362269337,80.54972909,75.5768450603,4.9528840297,0.02
 02/05  14:00:00,123.756948955,25.6042157856,5.88561073371,12.4674968989,4.12243109448,41.7362269337,98.3264778541,93.3535938244,4.9528840297,0.02
 02/05  15:00:00,106.421005714,20.4833726285,4.57237269961,9.08894134621,4.12243109448,41.7362269337,79.4003534998,74.4274694701,4.9528840297,0.02
 02/05  16:00:00,121.898679469,25.6042157856,6.31269263747,10.4563114355,4.12243109448,41.7362269337,97.4742165195,92.5013324898,4.9528840297,0.02
 02/05  17:00:00,88.5682655208,20.4833726285,5.27843135471,8.02777762322,4.12243109448,24.8785346261,79.9025710074,74.9296869777,4.9528840297,0.02
 02/05  18:00:00,97.1790683126,25.6042157856,6.22883099281,12.9816809778,2.06121554724,15.9888894789,104.693644925,101.701914507,2.97173041782,0.02
 02/05  19:00:00,94.3813019977,20.4833726285,4.50087994671,12.4729289682,2.06121554724,15.9888894789,96.4990508233,84.9253910829,2.97173041782,8.6019293226
 02/05  20:00:00,113.157339057,25.6042157856,5.22709450605,17.708575299,2.06121554724,15.9888894789,111.207364879,108.215634461,2.97173041782,0.02
 02/05  21:00:00,99.5020424943,20.4833726285,3.45962303576,16.4011874253,2.06121554724,15.9888894789,90.6283912986,87.6366608808,2.97173041782,0.02
 02/05  22:00:00,118.760818427,25.6042157856,4.00547728407,22.1466452637,2.06121554724,15.9888894789,113.671938885,110.680208467,2.97173041782,0.02
 02/05  23:00:00,102.208115738,20.4833726285,3.15777715955,19.5451041999,2.06121554724,15.9888894789,92.2149193814,89.2231889636,2.97173041782,0.02
 02/05  24:00:00,121.272056515,25.6042157856,3.99986361768,25.4692261213,2.06121554724,15.9888894789,115.438911651,112.447181233,2.97173041782,0.02
 02/06  01:00:00,107.609818512,20.4833726285,2.76989090422,21.4164882265,4.12243109448,15.9888894789,92.5924588031,89.6007283853,2.97173041782,0.02
 02/06  02:00:00,127.956724846,25.6042157856,2.65469875905,27.304411751,4.12243109448,15.9888894789,115.3340534,112.342322982,2.97173041782,0.02
 02/06  03:00:00,110.480233183,20.4833726285,1.70826492764,23.3831120694,4.12243109448,15.9888894789,93.2446560343,90.2529256165,2.97173041782,0.02
 02/06  04:00:00,129.92330185,25.6042157856,1.86977637922,29.5281813612,4.12243109448,15.9888894789,116.400898366,113.409167948,2.97173041782,0.02
 02/06  05:00:00,148.579775772,29.811082183,1.65227113217,20.4851694135,12.3672932834,24.9413748627,132.79568978,127.82280575,4.9528840297,0.02
 02/06  06:00:00,204.429106744,30.2680705628,4.96121693403,73.0849410032,12.3672932834,24.9413748627,201.968010459,196.995126429,4.9528840297,0.02
 02/06  07:00:00,250.565506152,30.7250589427,5.26400702343,61.0018721642,24.7345865669,70.7195625826,205.221641657,195.295873597,9.90576805939,0.02
 02/06  08:00:00,262.459831081,30.7261784169,5.27429781615,45.7145320312,37.1018798503,92.3937384068,187.316042673,177.390274613,9.90576805939,0.02
 02/06  09:00:00,255.200609899,30.730643559,5.8600192087,37.3047930424,37.1018798503,104.434947198,185.016311878,166.480255296,9.90576805939,8.63028852252
 02/06  10:00:00,259.093721888,30.7379529772,6.2726443628,29.2512131737,37.1018798503,116.476155989,166.994226158,157.068458098,9.90576805939,0.02
 02/06  11:00:00,253.103711884,30.7436741576,6.27218865221,23.8697100436,37.1018798503,116.476155989,169.152450572,150.606360078,9.90576805939,8.64032243487
 02/06  12:00:00,250.841142697,30.7539637592,6.86347415866,20.8855820246,37.1018798503,116.476155989,153.862160328,143.936392269,9.90576805939,0.02
 02/06  13:00:00,237.045645542,30.851954398,7.28474596825,17.8021292071,37.1018798503,104.434947198,154.43771896,135.8953572,9.90576805939,8.63659370085
 02/06  14:00:00,244.959883073,31.0097689646,7.85368502625,15.432221098,37.1018798503,116.476155989,137.610307558,127.684539499,9.90576805939,0.02
 02/06  15:00:00,243.445988581,31.0898549418,7.68213121736,13.511711464,37.1018798503,116.476155989,141.92743383,123.381517204,9.90576805939,8.64014856619
 02/06  16:00:00,241.407465499,31.0929849268,7.26895058535,11.8336663242,37.1018798503,116.476155989,132.803079556,122.877311497,9.90576805939,0.02
 02/06  17:00:00,240.904333541,30.9870468439,6.6894709808,10.8729757577,37.1018798503,116.476155989,144.441648679,125.903126367,9.90576805939,8.6327542526
 02/06  18:00:00,244.138361336,30.8769497522,5.12282313929,10.8627271353,37.1018798503,116.476155989,145.50104553,135.57527747,9.90576805939,0.02
 02/06  19:00:00,160.942432086,27.9831286636,0.477907593783,0.0,24.7345865669,47.5788473902,89.0613710853,84.0884870556,4.9528840297,0.02
 02/06  20:00:00,164.041449017,28.8971054233,0.0,0.412730876974,24.7345865669,47.5788473902,114.995466671,101.43228293,4.9528840297,8.61029971178
 02/06  21:00:00,145.076180354,28.4401170434,0.0,0.458334009957,12.3672932834,38.6892022431,137.965572945,134.973842527,2.97173041782,0.02
 02/06  22:00:00,126.563938679,24.6714448301,0.0,6.06494260581,12.3672932834,27.0668015668,123.25419466,120.262464242,2.97173041782,0.02
 02/06  23:00:00,100.575244719,20.4833726285,0.0,9.00469232152,4.12243109448,15.9888894789,110.386798308,107.39506789,2.97173041782,0.02
 02/06  24:00:00,121.471862498,25.6042157856,0.0,14.9807906372,4.12243109448,15.9888894789,137.438868185,134.447137767,2.97173041782,0.02
 02/07  01:00:00,106.305117945,20.4833726285,0.0,14.3515854222,4.12243109448,15.9888894789,114.252647436,111.260917018,2.97173041782,0.02
 02/07  02:00:00,127.84935118,25.6042157856,0.0,21.3452516922,4.12243109448,15.9888894789,147.085399421,144.093669003,2.97173041782,0.02
 02/07  03:00:00,110.765534748,20.4833726285,0.0,18.5873095921,4.12243109448,15.9888894789,121.584136665,118.592406247,2.97173041782,0.02
 02/07  04:00:00,133.83900046,25.6042157856,0.0,26.5286005859,4.12243109448,15.9888894789,158.476427969,155.484697551,2.97173041782,0.02
 02/07  05:00:00,156.190857385,29.811082183,0.0,18.7786802065,12.3672932834,24.9413748627,187.823707879,182.85082385,4.9528840297,0.02
 02/07  06:00:00,204.09707742,30.2735832062,0.0,66.7021996924,12.3672932834,24.9413748627,230.973035373,226.000151344,4.9528840297,0.02
 02/07  07:00:00,258.598434376,30.7270074056,0.0,64.428439002,24.7345865669,70.7195625826,242.891320041,232.965551982,9.90576805939,0.02
 02/07  08:00:00,272.844173266,30.7426084733,0.0,52.1304443272,37.1018798503,92.3937384068,232.399955882,222.474187823,9.90576805939,0.02
 02/07  09:00:00,266.218380709,30.7534397117,0.0,45.0555144665,37.1018798503,104.434947198,233.538699973,215.002583503,9.90576805939,8.63034840983
 02/07  10:00:00,265.519383446,30.780276708,0.0,34.0925852036,37.1018798503,116.476155989,208.476665587,198.550897528,9.90576805939,0.02
 02/07  11:00:00,253.798398684,30.8302932846,0.379658430322,24.5524303372,37.1018798503,116.476155989,189.307865477,170.761786786,9.90576805939,8.6403106322
 02/07  12:00:00,249.536661105,30.8929262175,1.93658720414,20.7724942814,37.1018798503,116.476155989,165.048983293,155.123215234,9.90576805939,0.02
 02/07  13:00:00,235.598988078,30.9978536682,3.50630545865,17.5478378428,37.1018798503,104.434947198,162.047134929,143.506041333,9.90576805939,8.63532553719
 02/07  14:00:00,245.1667468,31.1676602035,5.4512908361,15.0101551902,37.1018798503,116.476155989,148.44065173,129.892682468,9.90576805939,8.6422012021
 02/07  15:00:00,243.654958354,31.2754709378,6.27819046391,12.7819805429,37.1018798503,116.476155989,131.646980399,121.72121234,9.90576805939,0.02
 02/07  16:00:00,241.129366755,31.3104873863,6.27304507234,10.8687988549,37.1018798503,116.476155989,137.531174388,118.987202822,9.90576805939,8.63820350648
 02/07  17:00:00,240.03123923,31.2104471906,5.11374503077,9.91756479316,37.1018798503,116.476155989,133.514947901,123.589179842,9.90576805939,0.02
 02/07  18:00:00,243.419741305,31.0500668607,3.74323426983,9.88098755485,37.1018798503,116.476155989,144.234486902,134.308718843,9.90576805939,0.02
 02/07  19:00:00,162.880002006,28.8971054233,0.156455981621,0.172093818206,24.7345865669,47.5788473902,99.8527309843,86.2901419695,4.9528840297,8.60970498509
 02/07  20:00:00,165.395395742,29.811082183,0.0,0.839906137175,24.7345865669,47.5788473902,99.9857182572,95.0128342276,4.9528840297,0.02
 02/07  21:00:00,144.263540987,28.4401170434,0.0,0.688340128696,12.3672932834,38.6892022431,117.666539309,114.674808891,2.97173041782,0.02
 02/07  22:00:00,124.747199099,24.6714448301,0.0584456672473,5.90844207828,12.3672932834,27.0668015668,101.069779787,98.0780493693,2.97173041782,0.02
 02/07  23:00:00,98.0190831345,20.4833726285,0.0236780927119,8.57999247038,4.12243109448,15.9888894789,90.597542479,87.6058120612,2.97173041782,0.02
 02/07  24:00:00,117.691132337,25.6042157856,0.0,13.8174816695,4.12243109448,15.9888894789,121.026564404,118.034833986,2.97173041782,0.02
 02/08  01:00:00,103.047103301,20.4833726285,0.0,13.5522003426,4.12243109448,15.9888894789,97.9816394183,94.9899090005,2.97173041782,0.02
 02/08  02:00:00,121.554972985,25.6042157856,0.0155940103107,18.3317914224,4.12243109448,15.9888894789,117.409264606,114.417534188,2.97173041782,0.02
 02/08  03:00:00,105.791515112,20.4833726285,0.0,16.9885303601,4.12243109448,15.9888894789,95.5201167045,92.5283862867,2.97173041782,0.02
 02/08  04:00:00,124.624088208,25.6042157856,0.0264288854358,21.9288836827,4.12243109448,15.9888894789,117.595264391,114.603533974,2.97173041782,0.02
 02/08  05:00:00,146.840751462,29.811082183,0.0,16.0421725583,12.3672932834,24.9413748627,128.735808999,123.762924969,4.9528840297,0.02
 02/08  06:00:00,193.670437953,30.2737470783,3.66349759992,59.9842706947,12.3672932834,24.9413748627,191.86487312,186.891989091,4.9528840297,0.02
 02/08  07:00:00,239.087062433,30.7619257489,4.85582557705,48.5778230138,24.7345865669,70.7195625826,194.532857767,184.607089707,9.90576805939,0.02
 02/08  08:00:00,252.219502664,30.8224659899,5.28175407095,36.163638759,37.1018798503,92.3937384068,184.202768288,165.687165886,9.90576805939,8.60983434283
 02/08  09:00:00,244.65328619,30.8461746604,5.85137016698,29.1198139045,37.1018798503,104.434947198,165.306756956,155.380988897,9.90576805939,0.02
 02/08  10:00:00,249.826923641,30.8624276772,6.84435774726,22.5373755132,37.1018798503,116.476155989,154.854499016,144.928730957,9.90576805939,0.02
 02/08  11:00:00,244.488567065,30.8978301772,8.4173050583,19.2247099816,37.1018798503,116.476155989,153.329960248,134.783894168,9.90576805939,8.64029802015
 02/08  12:00:00,241.818424422,30.8908254672,10.9993753132,18.9903051644,37.1018798503,116.476155989,145.671541748,127.1236083,9.90576805939,8.64216538779
 02/08  13:00:00,229.564824428,30.9014016468,12.8291513399,17.6296242313,37.1018798503,104.434947198,129.181069749,119.25530169,9.90576805939,0.02
 02/08  14:00:00,237.755406338,30.9206172641,13.826826161,15.9735648044,37.1018798503,116.476155989,132.242168303,113.694072544,9.90576805939,8.64232769921
 02/08  15:00:00,234.162566409,30.9393405527,14.2433114985,14.4787084324,37.1018798503,116.476155989,119.794034393,109.868266334,9.90576805939,0.02
 02/08  16:00:00,229.049927526,30.9493102004,14.7995310416,13.7254403096,37.1018798503,116.476155989,125.877891466,107.334713232,9.90576805939,8.63741017513
 02/08  17:00:00,227.473154065,30.9702205297,14.6335027013,12.8579453008,37.1018798503,116.476155989,115.611167285,105.685399225,9.90576805939,0.02
 02/08  18:00:00,233.300437713,30.98996877,14.2325645783,12.3633495203,37.1018798503,116.476155989,124.290978392,105.763373399,9.90576805939,8.62183693356
 02/08  19:00:00,150.748946474,29.3540938031,10.371120672,0.0784509170107,24.7345865669,47.5788473902,86.0353783221,81.0624942924,4.9528840297,0.02
 02/08  20:00:00,154.541930446,29.2017643432,8.98594330173,0.18115655991,24.7345865669,47.5788473902,90.7245420572,85.7516580275,4.9528840297,0.02
 02/08  21:00:00,137.224517526,28.8971054233,7.91772157221,0.916852320558,12.3672932834,38.6892022431,103.460944374,100.469213956,2.97173041782,0.02
 02/08  22:00:00,111.430080672,22.3865029309,6.44440551225,0.0,12.3672932834,27.0668015668,89.4654339335,86.4737035157,2.97173041782,0.02
 02/08  23:00:00,92.5178142804,20.6661679804,4.96877378329,6.50642117155,4.12243109448,15.9888894789,79.0341029927,76.0423725749,2.97173041782,0.02
 02/08  24:00:00,108.89766382,25.1472274057,5.4914326228,8.20442950322,4.12243109448,15.9888894789,100.637561534,97.6458311159,2.97173041782,0.02
 02/09  01:00:00,101.492230875,20.9403610083,3.58720065416,12.5688940681,4.12243109448,15.9888894789,81.8098395051,78.8181090873,2.97173041782,0.02
 02/09  02:00:00,113.73040262,25.1472274057,4.23964291229,11.4223901013,4.12243109448,15.9888894789,103.553764025,100.562033607,2.97173041782,0.02
 02/09  03:00:00,105.459335885,20.9403610083,2.54687468451,16.4209605476,4.12243109448,15.9888894789,84.1022253448,81.110494927,2.97173041782,0.02
 02/09  04:00:00,116.111467001,25.1472274057,2.53734877694,14.2475217188,4.12243109448,15.9888894789,106.239264755,103.247534337,2.97173041782,0.02
 02/09  05:00:00,146.017831506,30.2680705628,3.16068795701,16.1942193132,12.3672932834,24.9413748627,128.642479814,115.087793748,4.9528840297,8.60180203672
 02/09  06:00:00,174.18969287,29.8188085638,6.98764605875,42.9459735104,12.3672932834,24.9413748627,188.447042264,183.474158234,4.9528840297,0.02
 02/09  07:00:00,231.952493999,30.7867511458,7.82993775569,43.2379796841,24.7345865669,70.7195625826,182.310684029,172.38491597,9.90576805939,0.02
 02/09  08:00:00,246.970682711,30.8565352457,7.67564611601,31.5303613178,37.1018798503,92.3937384068,164.153723291,154.227955232,9.90576805939,0.02
 02/09  09:00:00,240.369524118,30.8758404392,8.42599727464,24.9734906792,37.1018798503,104.434947198,154.074693664,144.148925604,9.90576805939,0.02
 02/09  10:00:00,244.422125452,30.901384697,9.83032722889,18.910988074,37.1018798503,116.476155989,150.485979294,131.945850129,9.90576805939,8.63436110556
 02/09  11:00:00,239.545462938,30.9729135671,11.4140764471,15.025385022,37.1018798503,116.476155989,129.966831382,120.041063323,9.90576805939,0.02
 02/09  12:00:00,237.266748654,31.0862639344,13.4162154653,12.8001156668,37.1018798503,116.476155989,125.480144862,106.932165778,9.90576805939,8.64221102521
 02/09  13:00:00,221.949371861,31.2987292393,14.8170719869,10.732461687,37.1018798503,104.434947198,107.341082696,97.4153146364,9.90576805939,0.02
 02/09  14:00:00,229.581560292,31.4919810773,15.7520171516,9.07189968989,37.1018798503,116.476155989,112.978266228,94.4318971823,9.90576805939,8.64060098663
 02/09  15:00:00,232.067903262,31.6583020879,16.1488859586,7.57872295641,37.1018798503,116.476155989,110.585601841,92.0395748256,9.90576805939,8.64025895575
 02/09  16:00:00,233.030317432,31.7530048803,16.1578939657,6.22475251097,37.1018798503,116.476155989,99.9921426556,90.0663745962,9.90576805939,0.02
 02/09  17:00:00,232.493791564,31.6600162924,16.1538811428,5.53419982695,37.1018798503,116.476155989,108.370858933,89.832310668,9.90576805939,8.63278020579
 02/09  18:00:00,234.856901755,31.401445946,15.6052118321,5.18058440599,37.1018798503,116.476155989,101.989108796,92.0633407363,9.90576805939,0.02
 02/09  19:00:00,156.564107027,29.2017643432,10.8226139394,0.0,24.7345865669,47.5788473902,78.8415408233,73.8686567936,4.9528840297,0.02
 02/09  20:00:00,157.603400905,29.658752723,9.57768519465,0.0,24.7345865669,47.5788473902,85.2277071396,80.2548231099,4.9528840297,0.02
 02/09  21:00:00,137.206927768,28.4401170434,9.50640469587,0.0529758710638,12.3672932834,38.6892022431,99.1548063162,96.1630758984,2.97173041782,0.02
 02/09  22:00:00,111.845561204,22.6149971208,7.6073054218,0.0419911648795,12.3672932834,27.0668015668,86.565591173,83.5738607552,2.97173041782,0.02
 02/09  23:00:00,84.2059309526,19.5693958688,5.70962573795,0.542346828004,4.12243109448,15.9888894789,85.8509916089,74.2773207751,2.97173041782,8.60194041597
 02/09  24:00:00,98.118742566,23.8676599421,6.04763788425,0.742745377067,4.12243109448,15.9888894789,99.3427728201,96.3510424023,2.97173041782,0.02
 02/10  01:00:00,91.7730727548,20.4833726285,3.71921667621,4.40182205896,4.12243109448,15.9888894789,80.6622516892,77.6705212714,2.97173041782,0.02
 02/10  02:00:00,109.770121495,25.6042157856,3.46972171341,8.00253888415,4.12243109448,15.9888894789,102.575967938,99.58423752,2.97173041782,0.02
 02/10  03:00:00,96.0090899785,20.4833726285,2.45234975819,8.28910987956,4.12243109448,15.9888894789,83.7392213733,80.7474909555,2.97173041782,0.02
 02/10  04:00:00,114.049935332,25.6042157856,3.07669082951,12.6330761061,4.12243109448,15.9888894789,105.818471331,102.826740914,2.97173041782,0.02
 02/10  05:00:00,137.386442122,29.811082183,2.00557839802,9.14694320792,12.3672932834,24.9413748627,118.741351506,113.768467477,4.9528840297,0.02
 02/10  06:00:00,177.650580227,30.2923935044,6.09036258276,45.2089784232,12.3672932834,24.9413748627,186.113188948,181.140304918,4.9528840297,0.02
 02/10  07:00:00,225.790744592,30.8011667986,7.24976803991,35.9242743409,24.7345865669,70.7195625826,181.99760448,172.071836421,9.90576805939,0.02
 02/10  08:00:00,243.353444072,30.8826074093,6.67472495465,27.2217733905,37.1018798503,92.3937384068,165.67481429,155.749046231,9.90576805939,0.02
 02/10  09:00:00,239.17903669,30.9042131729,7.4269437438,21.9411045655,37.1018798503,104.434947198,155.738158519,145.812390459,9.90576805939,0.02
 02/10  10:00:00,243.876228891,30.9698844161,8.83689472209,16.4778449553,37.1018798503,116.476155989,151.687191125,133.147791649,9.90576805939,8.63363141622
 02/10  11:00:00,240.153728152,31.0572934631,10.4175590593,13.1429108235,37.1018798503,116.476155989,130.689627953,120.763859893,9.90576805939,0.02
 02/10  12:00:00,238.440028369,31.1975401225,12.4248677961,11.6254832683,37.1018798503,116.476155989,125.917893025,107.36985908,9.90576805939,8.64226588584
 02/10  13:00:00,224.228757804,31.4349248522,13.8350670606,9.89215582672,37.1018798503,104.434947198,115.446591189,96.9043565051,9.90576805939,8.63646662412
 02/10  14:00:00,230.876725197,31.6874163269,15.3600654142,8.3339603281,37.1018798503,116.476155989,103.765388268,93.8396202085,9.90576805939,0.02
 02/10  15:00:00,227.209460182,31.8762430842,16.6912760366,6.82180890143,37.1018798503,116.476155989,110.374291372,91.8283028316,9.90576805939,8.64022048141
 02/10  16:00:00,226.310711265,31.9797650896,18.1690034976,5.67959695531,37.1018798503,116.476155989,99.7602977657,89.8345297063,9.90576805939,0.02
 02/10  17:00:00,228.162474423,31.8883086619,18.943553199,5.01961804525,37.1018798503,116.476155989,107.767482258,89.2289722966,9.90576805939,8.63274190234
 02/10  18:00:00,229.131708528,31.621482023,18.4045385628,4.6163385801,37.1018798503,116.476155989,100.952375271,91.0266072114,9.90576805939,0.02
 02/10  19:00:00,152.88893725,29.3540938031,14.3879724845,0.0,24.7345865669,47.5788473902,77.5952599514,72.6223759217,4.9528840297,0.02
 02/10  20:00:00,151.159809593,29.658752723,12.9869215117,0.0,24.7345865669,47.5788473902,84.0236838853,79.0507998556,4.9528840297,0.02
 02/10  21:00:00,129.391396024,28.4401170434,12.5004820466,0.00277797164125,12.3672932834,38.6892022431,106.851524117,95.2693728972,2.97173041782,8.61042080245
 02/10  22:00:00,106.764391747,23.5746727185,10.0121216816,0.202104727883,12.3672932834,27.0668015668,85.9601585479,82.9684281301,2.97173041782,0.02
 02/10  23:00:00,77.5337021522,18.6554191091,8.05939532291,0.0,4.12243109448,15.9888894789,76.7373232166,73.7455927987,2.97173041782,0.02
 02/10  24:00:00,89.5795802298,23.3192738863,10.2923297205,0.0,4.12243109448,15.9888894789,98.6036477436,95.6119173257,2.97173041782,0.02
 02/11  01:00:00,79.4842019437,20.0263842486,7.61252279015,1.0534739609,4.12243109448,15.9888894789,79.5673967755,76.5756663577,2.97173041782,0.02
 02/11  02:00:00,90.7573314703,24.0504552941,9.84237586135,1.04236725776,4.12243109448,15.9888894789,101.243240344,98.2515099265,2.97173041782,0.02
 02/11  03:00:00,84.7250604662,20.4833726285,7.98107182605,3.96544737745,4.12243109448,15.9888894789,82.0073641463,79.0156337285,2.97173041782,0.02
 02/11  04:00:00,100.461023782,25.6042157856,10.0842198547,6.38504598315,4.12243109448,15.9888894789,103.019845585,100.028115167,2.97173041782,0.02
 02/11  05:00:00,109.527621999,29.811082183,11.448255059,6.22705542238,4.12243109448,16.0517297156,121.721389607,118.729659189,2.97173041782,0.02
 02/11  06:00:00,111.642646312,30.2680705628,10.2510427389,9.20085128634,4.12243109448,16.0517297156,123.309161835,120.317431417,2.97173041782,0.02
 02/11  07:00:00,141.803825747,30.7250589427,9.40500999759,12.8385359661,4.12243109448,39.6058045677,122.9297155,119.937985082,2.97173041782,0.02
 02/11  08:00:00,213.883856603,30.7290824518,12.3324326153,48.1213295796,12.3672932834,65.3531420225,178.536952173,173.564068143,4.9528840297,0.02
 02/11  09:00:00,197.159034181,30.7289597754,11.6351855496,37.8633221667,12.3672932834,68.2430321324,176.085163779,171.11227975,4.9528840297,0.02
 02/11  10:00:00,215.257615647,30.7576656859,11.2417329665,27.0328969896,16.4897243779,93.1370602926,163.912901469,155.968287022,7.92461444751,0.02
 02/11  11:00:00,211.988072824,30.7635527991,11.2529880109,23.012309557,16.4897243779,93.1370602926,165.545906359,149.0049764,7.92461444751,8.61631551152
 02/11  12:00:00,212.004412878,30.7799225294,11.261051056,20.9122691082,16.4897243779,93.1370602926,153.013740127,145.06912568,7.92461444751,0.02
