Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  13:00:00,201.919755335,30.8205638663,11.2537320438,19.2259520183,16.4897243779,83.9857416113,148.842903469,140.898289022,7.92461444751,0.02
 02/11  14:00:00,201.053042242,30.8703766582,11.2525415635,17.9449324647,16.4897243779,83.9857416113,145.510675084,137.566060636,7.92461444751,0.02
 02/11  15:00:00,201.605965553,30.910474555,11.2577958568,16.679737248,16.4897243779,83.9857416113,151.613938417,135.076477655,7.92461444751,8.61284631454
 02/11  16:00:00,164.560583247,30.7250589427,6.84181963782,0.379522992462,12.3672932834,70.6512738906,94.4844896458,89.5116056161,4.9528840297,0.02
 02/11  17:00:00,165.226038036,30.7250589427,5.12022714801,1.64014080691,12.3672932834,70.6512738906,101.135840721,96.1629566918,4.9528840297,0.02
 02/11  18:00:00,154.457696124,30.7250589427,4.13075908183,3.10576437215,12.3672932834,58.1284167478,111.272620665,106.299736635,4.9528840297,0.02
 02/11  19:00:00,129.862748564,27.9831286636,2.98886577243,0.0,12.3672932834,24.9413748627,103.906704003,98.9338199731,4.9528840297,0.02
 02/11  20:00:00,133.071084346,29.1255996132,2.53686783179,1.93426807624,12.3672932834,24.9413748627,107.537548611,102.564664581,4.9528840297,0.02
 02/11  21:00:00,121.040045997,29.811082183,1.34130580582,6.34233447835,4.12243109448,16.0517297156,117.169792498,114.178062081,2.97173041782,0.02
 02/11  22:00:00,110.477952598,24.6714448301,0.780545377545,10.8695884059,4.12243109448,15.9888894789,99.8704861636,96.8787557458,2.97173041782,0.02
 02/11  23:00:00,100.153820465,20.4833726285,0.237206155893,11.0881901731,4.12243109448,15.9888894789,84.7910675767,81.7993371589,2.97173041782,0.02
 02/11  24:00:00,118.5910169,25.6042157856,0.149764318159,15.7239277037,4.12243109448,15.9888894789,110.796674931,107.804944513,2.97173041782,0.02
 02/12  01:00:00,102.860531733,20.4833726285,0.035945952767,15.5405505895,2.06121554724,15.9888894789,93.3096052713,90.3178748535,2.97173041782,0.02
 02/12  02:00:00,122.713381205,25.6042157856,0.0249324606328,20.9733031236,2.06121554724,15.9888894789,120.093472786,117.101742368,2.97173041782,0.02
 02/12  03:00:00,107.430280322,20.4833726285,0.0,19.4999325305,2.06121554724,15.9888894789,102.010545564,99.0188151464,2.97173041782,0.02
 02/12  04:00:00,128.21576294,25.6042157856,0.0,25.3686522778,2.06121554724,15.9888894789,133.634346619,130.642616201,2.97173041782,0.02
 02/12  05:00:00,112.075744452,20.4833726285,0.0,22.9358550064,2.06121554724,15.9888894789,112.851540865,109.859810447,2.97173041782,0.02
 02/12  06:00:00,133.15700014,25.6042157856,0.0,29.2712295508,2.06121554724,15.9888894789,144.732183008,141.74045259,2.97173041782,0.02
 02/12  07:00:00,115.657436211,20.4833726285,0.0,25.9723362153,2.06121554724,15.9888894789,127.750677543,116.178764472,2.97173041782,8.60018265345
 02/12  08:00:00,132.111653944,25.6042157856,0.0,32.3636933342,2.06121554724,15.9888894789,152.298146922,149.306416504,2.97173041782,0.02
 02/12  09:00:00,126.32301807,20.4833726285,0.0,22.438285678,4.12243109448,41.7362269337,117.117673721,112.144789691,4.9528840297,0.02
 02/12  10:00:00,141.844109302,25.6042157856,0.0,23.7478827929,4.12243109448,41.7362269337,134.533773154,129.560889125,4.9528840297,0.02
 02/12  11:00:00,119.017793968,20.4833726285,0.0,16.8824419267,4.12243109448,41.7362269337,98.4271744961,93.4542904664,4.9528840297,0.02
 02/12  12:00:00,135.450941737,25.6042157856,0.158655189395,19.038200351,4.12243109448,41.7362269337,108.497255197,103.524371167,4.9528840297,0.02
 02/12  13:00:00,115.273692584,20.4833726285,0.197958957772,13.8894523142,4.12243109448,41.7362269337,82.7507001503,77.7778161206,4.9528840297,0.02
 02/12  14:00:00,132.541881362,25.6042157856,1.76387027793,15.6714889809,4.12243109448,41.7362269337,100.210248505,95.2373644755,4.9528840297,0.02
 02/12  15:00:00,113.731480742,20.4833726285,2.59056938305,11.3568203935,4.12243109448,41.7362269337,80.6067202102,75.6338361805,4.9528840297,0.02
 02/12  16:00:00,130.142654486,25.6042157856,4.58238091187,12.8114214778,4.12243109448,41.7362269337,98.5561235568,93.5832395271,4.9528840297,0.02
 02/12  17:00:00,94.854388529,20.4833726285,3.89724641722,9.73100913858,4.12243109448,24.8785346261,80.5369857136,75.5641016839,4.9528840297,0.02
 02/12  18:00:00,103.07579892,25.6042157856,4.4713427614,14.7176834624,2.06121554724,15.9888894789,105.14657158,102.154841162,2.97173041782,0.02
 02/12  19:00:00,101.989986824,20.4833726285,2.40400022928,14.5021408049,2.06121554724,15.9888894789,88.3298576466,85.3381272288,2.97173041782,0.02
 02/12  20:00:00,121.607204474,25.6042157856,1.34980512971,20.4810013169,2.06121554724,15.9888894789,112.148032182,109.156301764,2.97173041782,0.02
 02/12  21:00:00,105.343232695,20.4833726285,0.419078453131,18.7238447807,2.06121554724,15.9888894789,91.6179370569,88.626206639,2.97173041782,0.02
 02/12  22:00:00,126.112167561,25.6042157856,0.575826066786,25.0198810507,2.06121554724,15.9888894789,115.016984592,112.025254175,2.97173041782,0.02
 02/12  23:00:00,109.324945301,20.4833726285,0.0693657208673,22.3797486569,2.06121554724,15.9888894789,93.4165994605,90.4248690426,2.97173041782,0.02
 02/12  24:00:00,129.85437079,25.6042157856,0.0435717483336,29.0789719109,2.06121554724,15.9888894789,119.181811294,116.190080876,2.97173041782,0.02
 02/13  01:00:00,113.495003817,20.4833726285,0.0,24.7442955472,4.12243109448,15.9888894789,97.6414240512,94.6496936333,2.97173041782,0.02
 02/13  02:00:00,133.693407604,25.6042157856,0.0152260862938,31.1256714079,4.12243109448,15.9888894789,122.160001112,119.168270694,2.97173041782,0.02
 02/13  03:00:00,114.273888349,20.4833726285,0.0628700046621,26.298133861,4.12243109448,15.9888894789,94.9203663294,91.9286359116,2.97173041782,0.02
 02/13  04:00:00,134.358013225,25.6042157856,1.03473553539,32.5984702498,4.12243109448,15.9888894789,117.578203636,114.586473218,2.97173041782,0.02
 02/13  05:00:00,153.185562764,29.811082183,0.415317722132,22.9159999678,12.3672932834,24.9413748627,134.380492193,129.407608163,4.9528840297,0.02
 02/13  06:00:00,210.013496667,30.2680705628,3.01950213907,75.5913821634,12.3672932834,24.9413748627,203.894942599,198.922058569,4.9528840297,0.02
 02/13  07:00:00,255.552861796,30.7250589427,2.74620114136,63.7743752212,24.7345865669,70.7195625826,214.550927377,204.625159317,9.90576805939,0.02
 02/13  08:00:00,264.828201466,30.7289563564,2.34609396122,48.5047687817,37.1018798503,92.3937384068,207.564486,189.050603729,9.90576805939,8.6081142119
 02/13  09:00:00,259.624320624,30.7378609482,3.4729995178,39.683734298,37.1018798503,104.434947198,185.928650664,176.002882605,9.90576805939,0.02
 02/13  10:00:00,262.877936014,30.7445994907,4.86477088854,31.3420847943,37.1018798503,116.476155989,173.019342946,163.093574887,9.90576805939,0.02
 02/13  11:00:00,255.830220669,30.7521774286,6.44522867333,25.2449930199,37.1018798503,116.476155989,169.856414325,151.310276885,9.90576805939,8.64036937989
 02/13  12:00:00,252.48048918,30.7742121974,9.02369998917,21.3608780999,37.1018798503,116.476155989,155.734101036,137.186090241,9.90576805939,8.64224273586
 02/13  13:00:00,237.218739253,30.897058225,11.4334232696,17.4908598722,37.1018798503,104.434947198,131.573116024,121.647347965,9.90576805939,0.02
 02/13  14:00:00,243.055915828,31.0733397059,13.4188182705,14.50786014,37.1018798503,116.476155989,126.534015127,107.985916192,9.90576805939,8.64233087626
 02/13  15:00:00,242.045412867,31.1938733706,15.3737217558,11.9193468391,37.1018798503,116.476155989,108.689045917,98.7632778574,9.90576805939,0.02
 02/13  16:00:00,239.984436516,31.25841615,16.7060636689,9.806386887,37.1018798503,116.476155989,114.450813586,95.9067864051,9.90576805939,8.63825912107
 02/13  17:00:00,237.080330406,31.1987518414,17.0989651585,8.63849916051,37.1018798503,116.476155989,105.199078877,95.2733108178,9.90576805939,0.02
 02/13  18:00:00,237.367005948,31.0310726887,16.5475894958,7.95870721466,37.1018798503,116.476155989,115.006050196,96.478454633,9.90576805939,8.62182750393
 02/13  19:00:00,160.230960348,27.9831286636,11.8059687452,0.0,24.7345865669,47.5788473902,81.2966491802,76.3237651505,4.9528840297,0.02
 02/13  20:00:00,164.178636551,29.3540938031,10.5617731891,0.00367977183372,24.7345865669,47.5788473902,87.3153123768,82.3424283471,4.9528840297,0.02
 02/13  21:00:00,144.679349532,27.9831286636,9.91892805384,0.0,12.3672932834,38.6892022431,101.302772476,98.3110420586,2.97173041782,0.02
 02/13  22:00:00,117.324398989,22.3865029309,7.09484071531,0.0,12.3672932834,27.0668015668,88.0904368997,85.0987064819,2.97173041782,0.02
 02/13  23:00:00,88.2209270926,18.6554191091,5.36931002292,0.0,4.12243109448,15.9888894789,78.5544354307,75.5627050129,2.97173041782,0.02
 02/13  24:00:00,104.477910771,24.1418529701,4.11847757244,1.55012516665,4.12243109448,15.9888894789,101.169027788,98.1772973705,2.97173041782,0.02
 02/14  01:00:00,94.5105205919,20.4833726285,3.19602832713,4.90906615086,4.12243109448,15.9888894789,82.644194128,79.6524637101,2.97173041782,0.02
 02/14  02:00:00,112.841489388,25.6042157856,5.94680557528,8.19859814393,4.12243109448,15.9888894789,103.671543036,100.679812618,2.97173041782,0.02
 02/14  03:00:00,98.5079850846,20.4833726285,3.60112441669,8.62339962885,4.12243109448,15.9888894789,84.7420269531,81.7502965353,2.97173041782,0.02
 02/14  04:00:00,115.803972226,25.6042157856,3.95563012301,13.1293103043,4.12243109448,15.9888894789,115.460082023,103.886411462,2.97173041782,8.60194014226
 02/14  05:00:00,138.438910167,29.811082183,3.40348679107,9.39269160147,12.3672932834,24.9413748627,119.841332068,114.868448038,4.9528840297,0.02
 02/14  06:00:00,179.703600775,30.2814605161,7.07778315674,48.2591244589,12.3672932834,24.9413748627,188.098101137,183.125217108,4.9528840297,0.02
 02/14  07:00:00,227.301572657,30.7694112094,6.50577663778,38.6159964078,24.7345865669,70.7195625826,186.7061289,176.780360841,9.90576805939,0.02
 02/14  08:00:00,240.777600777,30.8227938373,6.42586069263,28.523125804,37.1018798503,92.3937384068,170.540241612,160.614473553,9.90576805939,0.02
 02/14  09:00:00,235.538822144,30.8458399934,7.83323385567,22.8072317526,37.1018798503,104.434947198,156.922815467,146.997047407,9.90576805939,0.02
 02/14  10:00:00,239.23807076,30.8830411826,8.24209351611,17.6673351714,37.1018798503,116.476155989,157.025578686,138.485426745,9.90576805939,8.63438388135
 02/14  11:00:00,236.082455769,30.9599294443,8.24504060422,14.624359911,37.1018798503,116.476155989,141.617135741,131.691367682,9.90576805939,0.02
 02/14  12:00:00,235.420149453,31.0652259139,8.83148916919,13.157366655,37.1018798503,116.476155989,142.501364471,123.953309412,9.90576805939,8.64228699989
 02/14  13:00:00,223.286283288,31.2498283623,9.83415429946,11.5605659794,37.1018798503,104.434947198,123.520647742,113.594879682,9.90576805939,0.02
 02/14  14:00:00,233.033429699,31.4228583408,10.2407356499,10.2326375139,37.1018798503,116.476155989,124.403134127,105.854936488,9.90576805939,8.64242957929
 02/14  15:00:00,232.813991863,31.5613061018,10.8287528731,8.91116851503,37.1018798503,116.476155989,118.345630901,99.7996455005,9.90576805939,8.64021734147
 02/14  16:00:00,231.484473308,31.6122618119,10.6656573352,7.68650758511,37.1018798503,116.476155989,106.932885091,97.0071170319,9.90576805939,0.02
 02/14  17:00:00,230.632841005,31.488045372,10.2450172304,7.13732413203,37.1018798503,116.476155989,118.7234291,100.184914412,9.90576805939,8.63274662818
 02/14  18:00:00,231.981492032,31.2591467168,9.6700742558,6.86276039416,37.1018798503,116.476155989,117.228400575,107.302632516,9.90576805939,0.02
 02/14  19:00:00,157.657854298,29.0494348832,5.52146256504,0.0,24.7345865669,47.5788473902,81.9608842742,76.9880002445,4.9528840297,0.02
 02/14  20:00:00,160.269176463,29.658752723,2.95768698849,0.101291298712,24.7345865669,47.5788473902,87.0316260112,82.0587419815,4.9528840297,0.02
 02/14  21:00:00,140.609829253,28.4401170434,0.278935529429,0.203887591572,12.3672932834,38.6892022431,103.820375206,100.828644788,2.97173041782,0.02
 02/14  22:00:00,116.38756833,22.6149971208,0.112626304654,0.204954566412,12.3672932834,27.0668015668,103.156372485,91.578216991,2.97173041782,8.60642507643
 02/14  23:00:00,96.0889002549,20.9403610083,0.0633671241835,5.75755220912,4.12243109448,15.9888894789,84.9247548405,81.9330244227,2.97173041782,0.02
 02/14  24:00:00,111.526486096,25.1472274057,0.0708460462458,7.36859843708,4.12243109448,15.9888894789,111.255607597,108.263877179,2.97173041782,0.02
 02/15  01:00:00,103.241587312,20.9403610083,0.0,12.2081902156,4.12243109448,15.9888894789,95.032732545,92.0410021272,2.97173041782,0.02
 02/15  02:00:00,117.222280171,25.1472274057,0.0,12.5397072124,4.12243109448,15.9888894789,128.781633939,125.789903521,2.97173041782,0.02
 02/15  03:00:00,108.907234725,20.9403610083,0.0,17.6319738965,4.12243109448,15.9888894789,107.87086481,104.879134392,2.97173041782,0.02
 02/15  04:00:00,122.154432084,25.1472274057,0.0,16.7662965985,4.12243109448,15.9888894789,138.28607115,135.294340733,2.97173041782,0.02
 02/15  05:00:00,155.140688297,30.2680705628,0.0,18.576023013,12.3672932834,24.9413748627,164.3554946,159.38261057,4.9528840297,0.02
 02/15  06:00:00,182.163077494,29.8261337395,0.0,46.7015124821,12.3672932834,24.9413748627,213.641764992,208.668880962,4.9528840297,0.02
 02/15  07:00:00,248.180429027,30.7562291709,0.0,54.5121602738,24.7345865669,70.7195625826,232.714726334,222.788958274,9.90576805939,0.02
 02/15  08:00:00,260.804422821,30.8019030555,0.0,42.3357825254,37.1018798503,92.3937384068,222.958359482,213.032591423,9.90576805939,0.02
 02/15  09:00:00,253.453505306,30.8470862376,0.0,32.939116575,37.1018798503,104.434947198,208.622305062,198.696537003,9.90576805939,0.02
 02/15  10:00:00,255.383038597,30.8915999209,0.361776739532,24.5564201112,37.1018798503,116.476155989,190.978338659,172.438152675,9.90576805939,8.63441792455
 02/15  11:00:00,251.724349432,30.9572166573,2.48571630483,19.9645560827,37.1018798503,116.476155989,171.942692508,153.396700955,9.90576805939,8.64022349338
 02/15  12:00:00,251.071140477,31.0418383671,5.04114201459,17.0692966069,37.1018798503,116.476155989,148.628830175,138.703062116,9.90576805939,0.02
 02/15  13:00:00,238.046621255,31.1666440453,6.87278059081,14.5919422475,37.1018798503,104.434947198,143.925661193,125.38332542,9.90576805939,8.63656771322
 02/15  14:00:00,245.812544597,31.3343117102,7.85988655254,12.4857793321,37.1018798503,116.476155989,125.900117478,115.974349419,9.90576805939,0.02
 02/15  15:00:00,244.925557464,31.4437701113,8.85771181899,10.5513719619,37.1018798503,116.476155989,126.873702755,108.327637607,9.90576805939,8.64029708793
 02/15  16:00:00,243.983811061,31.523795668,10.4387992327,8.79519500509,37.1018798503,116.476155989,109.911101446,99.9853333864,9.90576805939,0.02
 02/15  17:00:00,241.600658878,31.427249242,10.1064324589,8.09100598637,37.1018798503,116.476155989,119.339358461,100.800752674,9.90576805939,8.63283772745
 02/15  18:00:00,239.761892484,31.2255926471,9.27278966286,7.78014201406,37.1018798503,116.476155989,119.530991967,109.605223908,9.90576805939,0.02
 02/15  19:00:00,162.737814564,29.2017643432,5.43863986393,0.00159012112733,24.7345865669,47.5788473902,82.3608173162,77.3879332866,4.9528840297,0.02
 02/15  20:00:00,163.451241524,29.658752723,4.08759220139,0.17692946455,24.7345865669,47.5788473902,87.1871251629,82.2142411332,4.9528840297,0.02
 02/15  21:00:00,141.17983257,28.4401170434,3.03841335085,0.232346512905,12.3672932834,38.6892022431,109.892271466,98.310163029,2.97173041782,8.61037801885
 02/15  22:00:00,114.739401725,22.6149971208,2.600621367,0.191824981333,12.3672932834,27.0668015668,88.840745984,85.8490155662,2.97173041782,0.02
 02/15  23:00:00,93.3641278813,20.9403610083,2.09383851103,5.41867513412,4.12243109448,15.9888894789,78.4459803577,75.4542499399,2.97173041782,0.02
 02/15  24:00:00,106.938574767,25.1472274057,2.7393643213,6.67434224256,4.12243109448,15.9888894789,100.188660001,97.1969295829,2.97173041782,0.02
 02/16  01:00:00,97.7258081854,20.9403610083,2.04146342358,10.6443119953,4.12243109448,15.9888894789,81.764731193,78.7730007752,2.97173041782,0.02
 02/16  02:00:00,109.97662838,25.1472274057,2.66079327456,10.4479090255,4.12243109448,15.9888894789,103.582860147,100.591129729,2.97173041782,0.02
 02/16  03:00:00,101.891015387,20.9403610083,1.62134939703,14.7281570482,4.12243109448,15.9888894789,84.1217858601,81.1300554423,2.97173041782,0.02
 02/16  04:00:00,113.064161302,25.1472274057,1.24456047551,13.7937702652,4.12243109448,15.9888894789,106.298851965,103.307121547,2.97173041782,0.02
 02/16  05:00:00,142.241013792,30.2680705628,0.509557173614,14.9767336316,12.3672932834,24.9413748627,120.026937811,115.054053782,4.9528840297,0.02
 02/16  06:00:00,171.352730166,29.8268365956,4.60742545354,41.5892023878,12.3672932834,24.9413748627,188.401096113,183.428212084,4.9528840297,0.02
 02/16  07:00:00,228.849601909,30.784098161,5.85838525907,42.0559129026,24.7345865669,70.7195625826,188.495675978,178.569907919,9.90576805939,0.02
 02/16  08:00:00,240.60742354,30.8619451208,6.84921668904,30.4991550306,37.1018798503,92.3937384068,167.424486403,157.498718344,9.90576805939,0.02
 02/16  09:00:00,237.898482626,30.8810291541,7.25732879564,24.2023877163,37.1018798503,104.434947198,165.554898992,147.018764993,9.90576805939,8.63036593979
 02/16  10:00:00,243.26880008,30.9299068395,8.41696305378,18.3230217259,37.1018798503,116.476155989,146.256134701,136.330366642,9.90576805939,0.02
 02/16  11:00:00,237.993512399,31.0154525042,10.414446382,14.3779581369,37.1018798503,116.476155989,140.926669882,122.38056716,9.90576805939,8.64033466193
 02/16  12:00:00,237.027722923,31.1480915734,11.8326954244,12.5001618164,37.1018798503,116.476155989,120.348122084,110.422354025,9.90576805939,0.02
 02/16  13:00:00,224.833902894,31.3655625704,12.2456949811,10.5068817998,37.1018798503,104.434947198,119.511876001,100.969693332,9.90576805939,8.63641460943
 02/16  14:00:00,232.979937201,31.5674485754,12.8265465564,8.82653896142,37.1018798503,116.476155989,104.678952421,94.7531843612,9.90576805939,0.02
 02/16  15:00:00,231.834847213,31.7600357815,13.830342747,7.28609597288,37.1018798503,116.476155989,110.860379753,92.3143677807,9.90576805939,8.64024391318
 02/16  16:00:00,228.481944143,31.8458129314,14.8116834535,5.964383117,37.1018798503,116.476155989,109.256880716,90.7128949597,9.90576805939,8.63821769652
 02/16  17:00:00,225.382088021,31.7357501874,14.6463642439,5.23865794466,37.1018798503,116.476155989,100.761757116,90.8359890568,9.90576805939,0.02
 02/16  18:00:00,224.681618431,31.482192066,13.6457999921,4.91885831026,37.1018798503,116.476155989,102.616940143,92.6911720836,9.90576805939,0.02
 02/16  19:00:00,151.711079698,29.2017643432,9.97966529423,0.0,24.7345865669,47.5788473902,87.5720099731,74.0087285331,4.9528840297,8.61039741031
 02/16  20:00:00,154.266097386,29.658752723,8.4564861684,0.0,24.7345865669,47.5788473902,85.3937836433,80.4208996136,4.9528840297,0.02
 02/16  21:00:00,134.827739681,28.4401170434,7.56735468232,0.0511863415685,12.3672932834,38.6892022431,99.6593543204,96.6676239026,2.97173041782,0.02
 02/16  22:00:00,111.595809592,22.6149971208,6.04140590473,0.0517353970778,12.3672932834,27.0668015668,86.9905650781,83.9988346603,2.97173041782,0.02
 02/16  23:00:00,84.8214808292,19.5693958688,4.45463842224,0.606171479992,4.12243109448,15.9888894789,77.6075013555,74.6157709377,2.97173041782,0.02
 02/16  24:00:00,100.239747574,24.5074436739,4.95904539374,2.06293893179,4.12243109448,15.9888894789,100.010188479,97.0184580614,2.97173041782,0.02
 02/17  01:00:00,89.7984556037,20.4833726285,3.46287629586,4.87094773211,4.12243109448,15.9888894789,81.248951812,78.2572213942,2.97173041782,0.02
 02/17  02:00:00,108.147131676,25.6042157856,3.96839677915,8.44333155254,4.12243109448,15.9888894789,102.69789611,99.7061656919,2.97173041782,0.02
 02/17  03:00:00,95.642761569,20.4833726285,2.34679151638,8.77949611392,4.12243109448,15.9888894789,83.505779161,80.5140487432,2.97173041782,0.02
 02/17  04:00:00,110.08618793,25.6042157856,4.59848616388,12.4182465045,4.12243109448,15.9888894789,105.404896004,102.413165587,2.97173041782,0.02
 02/17  05:00:00,131.527648766,29.811082183,7.71427394237,8.39760434084,12.3672932834,24.9413748627,118.272563744,113.299679714,4.9528840297,0.02
 02/17  06:00:00,172.277947368,30.2855892387,11.3421875112,44.134889431,12.3672932834,24.9413748627,185.407097051,180.434213022,4.9528840297,0.02
 02/17  07:00:00,219.35430073,30.7988692333,11.2310128296,34.1164570141,24.7345865669,70.7195625826,168.822861402,158.897093343,9.90576805939,0.02
 02/17  08:00:00,234.215650603,30.8801723877,12.9917544754,24.5945790555,37.1018798503,92.3937384068,144.188038226,134.262270167,9.90576805939,0.02
 02/17  09:00:00,231.872313814,30.9170159423,14.8118021628,18.5606918306,37.1018798503,104.434947198,136.907567025,118.372391143,9.90576805939,8.62940782197
 02/17  10:00:00,236.175072634,30.9902028547,15.7564067162,13.3361694035,37.1018798503,116.476155989,118.332613435,108.406845375,9.90576805939,0.02
 02/17  11:00:00,229.731961787,31.1036840433,16.6895978297,10.4250633434,37.1018798503,116.476155989,121.45233935,102.906868572,9.90576805939,8.63970271886
 02/17  12:00:00,226.586912084,31.3191347112,17.6274522419,9.08050836949,37.1018798503,116.476155989,117.542207256,98.994247259,9.90576805939,8.64219193723
 02/17  13:00:00,213.954225754,31.6105085655,18.5563289612,7.38065751965,37.1018798503,104.434947198,105.255132392,95.3293643323,9.90576805939,0.02
 02/17  14:00:00,222.057733899,31.8996480844,19.4720192847,5.88709865037,37.1018798503,116.476155989,111.111395055,92.5633567414,9.90576805939,8.64227025438
 02/17  15:00:00,220.585216741,32.0849636216,20.3875478854,4.66009958369,37.1018798503,116.476155989,100.559537766,90.6337697064,9.90576805939,0.02
 02/17  16:00:00,220.002527668,32.1585958675,20.7713164589,3.70615127258,37.1018798503,116.476155989,107.606252821,89.0621808755,9.90576805939,8.63830388609
 02/17  17:00:00,219.174419238,32.0627762609,20.2399615493,3.13282517335,37.1018798503,116.476155989,98.9992430656,89.0734750062,9.90576805939,0.02
 02/17  18:00:00,218.846180754,31.7940353237,19.3189605073,2.91831191747,37.1018798503,116.476155989,109.387183541,90.8596492041,9.90576805939,8.62176627791
 02/17  19:00:00,144.660830029,29.1636819782,14.7719136588,0.0,24.7345865669,47.5788473902,77.2665440165,72.2936599868,4.9528840297,0.02
 02/17  20:00:00,147.028286864,29.9634116429,13.5648274595,0.0,24.7345865669,47.5788473902,83.8144473688,78.8415633391,4.9528840297,0.02
 02/17  21:00:00,126.545070187,27.9831286636,13.4979778237,0.0,12.3672932834,38.6892022431,97.93680405,94.9450736321,2.97173041782,0.02
 02/17  22:00:00,102.69640957,22.596202925,10.5955289883,0.0518265995886,12.3672932834,27.0668015668,83.8112189797,80.8194885619,2.97173041782,0.02
 02/17  23:00:00,77.7185094399,18.6554191091,9.06723820498,0.0,4.12243109448,15.9888894789,76.0256067553,73.0338763375,2.97173041782,0.02
 02/17  24:00:00,91.3116387441,23.5477680763,11.4882584007,0.0535614576797,4.12243109448,15.9888894789,98.1906424148,95.1989119969,2.97173041782,0.02
 02/18  01:00:00,80.0151291621,19.5693958688,8.71038650379,0.469178845504,4.12243109448,15.9888894789,79.9000609888,76.9083305709,2.97173041782,0.02
 02/18  02:00:00,92.7960414663,24.5074436739,11.0395611136,1.22503512499,4.12243109448,15.9888894789,101.215107839,98.2233774212,2.97173041782,0.02
 02/18  03:00:00,79.097402447,18.929612137,8.64983620024,0.2804897065,4.12243109448,15.9888894789,81.8582015638,78.866471146,2.97173041782,0.02
 02/18  04:00:00,96.7978852641,25.6042157856,10.4490150001,5.04158852145,4.12243109448,15.9888894789,103.044261383,100.052530965,2.97173041782,0.02
 02/18  05:00:00,104.961806193,29.811082183,11.4504362633,5.13992815726,4.12243109448,16.0517297156,121.959274724,118.967544306,2.97173041782,0.02
 02/18  06:00:00,108.310703817,30.2680705628,11.3947394374,7.84049080346,4.12243109448,16.0517297156,123.218618372,120.226887954,2.97173041782,0.02
 02/18  07:00:00,135.069086795,30.7250589427,10.8253682411,11.0925566263,4.12243109448,39.6058045677,127.035899924,115.462237009,2.97173041782,8.60193249741
 02/18  08:00:00,199.627040637,30.7357559136,13.8975863379,44.5599366282,12.3672932834,65.3531420225,173.103341774,168.130457744,4.9528840297,0.02
 02/18  09:00:00,184.916097318,30.7344067151,15.3248634953,33.9456346677,12.3672932834,68.2430321324,163.320351379,158.347467349,4.9528840297,0.02
 02/18  10:00:00,202.197004803,30.7670445822,16.1352907753,23.4419096709,16.4897243779,93.1370602926,146.125700939,138.181086492,7.92461444751,0.02
 02/18  11:00:00,199.340448262,30.77468117,18.3191158103,18.8026594503,16.4897243779,93.1370602926,136.686745358,128.74213091,7.92461444751,0.02
 02/18  12:00:00,197.788118369,30.8207092105,20.9221433699,16.2045060156,16.4897243779,93.1370602926,131.965266236,124.020651788,7.92461444751,0.02
 02/18  13:00:00,184.593850299,30.950500393,22.7253152015,13.6692503842,16.4897243779,83.9857416113,137.082573062,120.544616878,7.92461444751,8.61334173681
 02/18  14:00:00,178.070647585,31.0919525982,23.4674539586,11.7214379435,16.4897243779,83.9857416113,126.138104913,118.193490466,7.92461444751,0.02
 02/18  15:00:00,175.074904765,31.1590722674,24.7920367935,10.1307758008,16.4897243779,83.9857416113,124.334538053,116.389923605,7.92461444751,0.02
 02/18  16:00:00,143.226668065,30.7250589427,22.8048409147,0.0,12.3672932834,70.6512738906,65.8439858131,60.8711017834,4.9528840297,0.02
 02/18  17:00:00,140.991568423,30.7250589427,21.3350819072,0.0,12.3672932834,70.6512738906,64.8657677537,59.892883724,4.9528840297,0.02
 02/18  18:00:00,128.60201978,30.7250589427,18.9509300781,0.00961342194246,12.3672932834,58.1284167478,75.1211424779,65.4204550569,4.9528840297,4.74780339129
 02/18  19:00:00,104.791444126,27.9831286636,15.8348077517,0.0,12.3672932834,24.9413748627,99.6263534289,90.7986617088,4.9528840297,3.87480769045
 02/18  20:00:00,109.432721421,27.9831286636,14.4230194475,0.0,12.3672932834,24.9413748627,103.619898077,98.6470140477,4.9528840297,0.02
 02/18  21:00:00,93.6556307622,27.9831286636,13.8259993247,0.0,4.12243109448,16.0517297156,113.042177325,110.050446907,2.97173041782,0.02
 02/18  22:00:00,82.3871562901,22.3865029309,11.1559523081,0.0,4.12243109448,15.9888894789,96.7957592031,93.8040287853,2.97173041782,0.02
 02/18  23:00:00,74.7194065241,18.6554191091,9.40420133125,0.0,4.12243109448,15.9888894789,83.6662452263,80.6745148085,2.97173041782,0.02
 02/18  24:00:00,85.6499963899,24.1190035511,12.4348016425,0.496050843737,4.12243109448,15.9888894789,105.851926122,102.860195705,2.97173041782,0.02
 02/19  01:00:00,71.5774071049,19.1124074889,9.69781443727,0.401060761479,2.06121554724,15.9888894789,86.6908302201,83.6990998023,2.97173041782,0.02
 02/19  02:00:00,80.4825446448,23.3192738863,11.8420083823,0.0,2.06121554724,15.9888894789,108.774847728,105.78311731,2.97173041782,0.02
 02/19  03:00:00,76.5862345959,20.4833726285,9.28143558951,3.45382809195,2.06121554724,15.9888894789,87.6524556833,84.6607252654,2.97173041782,0.02
 02/19  04:00:00,89.9928185651,25.6042157856,11.7071911297,6.3004403264,2.06121554724,15.9888894789,109.647163249,106.655432831,2.97173041782,0.02
 02/19  05:00:00,79.1080436302,20.4833726285,8.8643802328,6.4133183723,2.06121554724,15.9888894789,88.6078296864,85.6160992686,2.97173041782,0.02
 02/19  06:00:00,93.5879348126,25.6042157856,10.6965737454,9.61681614227,2.06121554724,15.9888894789,109.937134299,106.945403881,2.97173041782,0.02
 02/19  07:00:00,82.0403043956,20.4833726285,8.45051701715,8.86064908153,2.06121554724,15.9888894789,88.913574914,85.9218444962,2.97173041782,0.02
 02/19  08:00:00,88.6718809843,25.6042157856,10.2724143835,11.7273627599,2.06121554724,15.9888894789,111.0034305,108.011700083,2.97173041782,0.02
 02/19  09:00:00,94.0513994647,20.4833726285,8.36468483544,6.25691151934,4.12243109448,41.7362269337,86.5430162577,81.570132228,4.9528840297,0.02
 02/19  10:00:00,103.431947098,25.6042157856,12.7642267082,5.68679002982,4.12243109448,41.7362269337,102.997960864,98.0250768347,4.9528840297,0.02
 02/19  11:00:00,89.8068219632,20.4833726285,11.4635243999,3.91199125868,4.12243109448,41.7362269337,80.4887135339,75.5158295042,4.9528840297,0.02
 02/19  12:00:00,101.371275187,25.6042157856,16.1908765851,4.6480186033,4.12243109448,41.7362269337,97.0776430643,92.1047590346,4.9528840297,0.02
 02/19  13:00:00,88.6789728344,20.3919749525,14.4179578472,2.77927667699,4.12243109448,41.7362269337,77.1189207587,72.146036729,4.9528840297,0.02
 02/19  14:00:00,100.113520019,25.6042157856,17.5332516607,3.41499289333,4.12243109448,41.7362269337,94.6617542922,89.6888702625,4.9528840297,0.02
 02/19  15:00:00,83.7569445697,18.6554191091,12.3154084984,0.0,4.12243109448,41.7362269337,79.0730857991,74.1002017694,4.9528840297,0.02
 02/19  16:00:00,94.7900968115,23.3192738863,14.8029205129,0.0,4.12243109448,41.7362269337,100.201414025,95.2285299956,4.9528840297,0.02
 02/19  17:00:00,68.0181886058,19.0210098129,11.4274814338,0.217725524032,4.12243109448,24.8785346261,82.7431337891,77.7702497594,4.9528840297,0.02
 02/19  18:00:00,70.3183554328,24.233250646,13.6392807502,1.52171948854,2.06121554724,15.9888894789,107.2866247,104.294894283,2.97173041782,0.02
 02/19  19:00:00,69.8398386601,18.6554191091,9.789447175,0.0,2.06121554724,15.9888894789,88.829733858,85.8380034402,2.97173041782,0.02
 02/19  20:00:00,88.2089216902,24.6902390259,12.0005508677,3.50218745485,2.06121554724,15.9888894789,110.966363373,107.974632955,2.97173041782,0.02
 02/19  21:00:00,80.5406991487,20.4833726285,10.1468748594,5.29639340539,2.06121554724,15.9888894789,98.2838333434,86.7116266387,2.97173041782,8.6004762869
 02/19  22:00:00,91.9738042782,24.9187332158,13.1404777207,5.84606866381,2.06121554724,15.9888894789,112.077923971,109.086193553,2.97173041782,0.02
 02/19  23:00:00,84.2670994846,20.9403610083,10.0606369487,10.1448296459,2.06121554724,15.9888894789,90.5438581377,87.5521277199,2.97173041782,0.02
 02/19  24:00:00,91.5819792192,25.1472274057,12.3085353755,9.13790346071,2.06121554724,15.9888894789,113.392701486,110.400971068,2.97173041782,0.02
 02/20  01:00:00,86.3257868784,20.9403610083,9.40027002801,12.6850943044,2.06121554724,15.9888894789,91.512219907,88.5204894892,2.97173041782,0.02
 02/20  02:00:00,95.159119779,25.1472274057,11.3890058428,11.1122779961,2.06121554724,15.9888894789,113.59680043,110.605070012,2.97173041782,0.02
 02/20  03:00:00,89.170883009,20.9403610083,9.04759223569,14.9824557388,2.06121554724,15.9888894789,91.7582277488,88.7664973309,2.97173041782,0.02
 02/20  04:00:00,96.6905432779,25.1472274057,11.3762044313,12.6700862721,2.06121554724,15.9888894789,114.211040871,111.219310453,2.97173041782,0.02
 02/20  05:00:00,90.766253631,20.9403610083,8.68244095421,16.9536244213,2.06121554724,15.9888894789,92.295807502,89.3040770842,2.97173041782,0.02
 02/20  06:00:00,97.6454146232,25.1472274057,10.57977443,14.2345713281,2.06121554724,15.9888894789,115.106264526,112.114534108,2.97173041782,0.02
 02/20  07:00:00,93.5644744764,20.9403610083,8.04015699322,18.9125379419,2.06121554724,15.9888894789,92.9735555477,89.9818251299,2.97173041782,0.02
 02/20  08:00:00,93.006188547,25.1472274057,9.70956990214,15.3506794234,2.06121554724,15.9888894789,115.355889457,112.364159039,2.97173041782,0.02
 02/20  09:00:00,105.159798786,20.9403610083,8.1381223531,14.4838563488,4.12243109448,41.7362269337,89.3392268156,84.3663427859,4.9528840297,0.02
 02/20  10:00:00,110.508318513,25.1472274057,11.172030536,9.1225133008,4.12243109448,41.7362269337,106.386393786,101.413509757,4.9528840297,0.02
 02/20  11:00:00,102.458465417,20.9403610083,10.1832871315,9.53376213202,4.12243109448,41.7362269337,83.8506946881,78.8778106584,4.9528840297,0.02
 02/20  12:00:00,114.405019743,25.1472274057,14.3933783323,6.97287025988,4.12243109448,41.7362269337,100.600635103,95.6277510738,4.9528840297,0.02
 02/20  13:00:00,103.6190441,20.9403610083,12.3615737548,7.50144171637,4.12243109448,41.7362269337,80.0451030709,75.0722190412,4.9528840297,0.02
 02/20  14:00:00,113.685588598,25.1472274057,16.725285617,5.41676896788,4.12243109448,41.7362269337,97.0519151355,92.0790311058,4.9528840297,0.02
 02/20  15:00:00,102.561265304,20.7880315484,13.5473428904,5.26530330386,4.12243109448,41.7362269337,78.1738129705,73.2009289408,4.9528840297,0.02
 02/20  16:00:00,116.23501556,24.9948979458,17.069288669,3.78359410422,4.12243109448,41.7362269337,95.5724578404,90.5995738107,4.9528840297,0.02
 02/20  17:00:00,81.9000941761,19.6607935447,13.2306809713,1.92404636967,4.12243109448,24.8785346261,78.2703111118,73.2974270821,4.9528840297,0.02
 02/20  18:00:00,81.7864691478,24.0504552941,15.415085776,1.80907784212,2.06121554724,15.9888894789,102.084697135,99.0929667173,2.97173041782,0.02
 02/20  19:00:00,83.2567708488,20.3691255335,10.3152350362,5.51300714954,2.06121554724,15.9888894789,86.3396768391,83.3479464213,2.97173041782,0.02
 02/20  20:00:00,99.9869673856,25.6042157856,10.9843156138,9.04118477041,2.06121554724,15.9888894789,109.528673189,106.536942771,2.97173041782,0.02
 02/20  21:00:00,87.9076861062,20.4833726285,8.07333199701,8.55824695091,2.06121554724,15.9888894789,89.5501535416,86.5584231238,2.97173041782,0.02
 02/20  22:00:00,104.427086736,25.6042157856,9.29733272547,12.8587848851,2.06121554724,15.9888894789,112.185053935,109.193323517,2.97173041782,0.02
 02/20  23:00:00,90.9255874133,20.4833726285,7.09404179551,11.8286250587,2.06121554724,15.9888894789,91.1609845033,88.1692540855,2.97173041782,0.02
 02/20  24:00:00,108.706320987,25.6042157856,8.47356932037,16.6697042856,2.06121554724,15.9888894789,122.346187752,110.772524819,2.97173041782,8.60193251488
 02/21  01:00:00,96.2677981834,20.4833726285,6.45717883106,13.9507367565,4.12243109448,15.9888894789,91.4511135113,88.4593830935,2.97173041782,0.02
 02/21  02:00:00,114.352103522,25.6042157856,7.68130940792,19.0008188316,4.12243109448,15.9888894789,113.76096428,110.769233862,2.97173041782,0.02
 02/21  03:00:00,99.6918131818,20.4833726285,6.13612448009,16.0254627897,4.12243109448,15.9888894789,92.0029530757,89.0112226579,2.97173041782,0.02
 02/21  04:00:00,117.434631368,25.6042157856,7.64015042715,21.300500562,4.12243109448,15.9888894789,114.412387629,111.420657211,2.97173041782,0.02
 02/21  05:00:00,137.206729847,29.811082183,7.88393951089,13.9629957884,12.3672932834,24.9413748627,130.414903083,125.442019054,4.9528840297,0.02
 02/21  06:00:00,187.713653788,30.2680738411,11.567376626,60.9177668823,12.3672932834,24.9413748627,199.030108489,194.057224459,4.9528840297,0.02
 02/21  07:00:00,234.430252399,30.7251343589,11.6532177832,49.9766333595,24.7345865669,70.7195625826,182.047780193,172.122012134,9.90576805939,0.02
 02/21  08:00:00,241.385155495,30.7308980152,11.8229194631,35.38973638,37.1018798503,92.3937384068,161.605151682,151.679383622,9.90576805939,0.02
 02/21  09:00:00,233.716349973,30.7397610278,13.3970883188,26.9598847715,37.1018798503,104.434947198,147.223340002,137.297571943,9.90576805939,0.02
 02/21  10:00:00,237.220786991,30.7461240451,15.8987611998,20.2150059945,37.1018798503,116.476155989,140.533764121,121.995321675,9.90576805939,8.63267438671
 02/21  11:00:00,236.337422566,30.7733354508,18.1688113048,15.9313021964,37.1018798503,116.476155989,120.661627352,110.735859293,9.90576805939,0.02
 02/21  12:00:00,235.398497579,30.9299989357,18.946684037,13.0413257505,37.1018798503,116.476155989,124.244225504,105.69614708,9.90576805939,8.64231036414
 02/21  13:00:00,224.019233488,31.1442311466,20.0208577922,10.479823045,37.1018798503,104.434947198,119.817997722,101.275725033,9.90576805939,8.63650462949
 02/21  14:00:00,233.143630536,31.3109225063,20.7716923648,8.56378147131,37.1018798503,116.476155989,107.772378224,97.8466101646,9.90576805939,0.02
 02/21  15:00:00,231.008744468,31.4384708949,21.2960386288,6.91370369607,37.1018798503,116.476155989,114.006293567,95.4602741121,9.90576805939,8.64025139529
 02/21  16:00:00,227.429242108,31.4932488253,21.6788988508,5.56035803953,37.1018798503,116.476155989,103.65355691,93.727788851,9.90576805939,0.02
 02/21  17:00:00,222.558138663,31.418453245,21.1493614378,4.75646659377,37.1018798503,116.476155989,112.243160837,93.7046522142,9.90576805939,8.63274056368
 02/21  18:00:00,219.959260686,31.2460971277,19.7004699829,4.37741765563,37.1018798503,116.476155989,105.117254038,95.1914859787,9.90576805939,0.02
 02/21  19:00:00,142.138484902,28.2116228535,15.3213219543,0.0,24.7345865669,47.5788473902,79.6358534678,74.6629694381,4.9528840297,0.02
 02/21  20:00:00,144.58945427,29.3540938031,13.9313970851,0.0,24.7345865669,47.5788473902,86.0720230676,81.0991390379,4.9528840297,0.02
 02/21  21:00:00,123.417745802,28.8971054233,13.4540615746,0.0,12.3672932834,38.6892022431,109.129367343,97.5472935365,2.97173041782,8.61034338905
 02/21  22:00:00,99.5478322201,21.4537319754,11.0330376219,0.0,12.3672932834,27.0668015668,85.3486962808,82.356965863,2.97173041782,0.02
 02/21  23:00:00,74.9012787131,18.6554191091,10.0674543769,0.0,4.12243109448,15.9888894789,77.6762954117,74.6845649939,2.97173041782,0.02
 02/21  24:00:00,86.6592928831,23.3192738863,13.0584684562,0.0,4.12243109448,15.9888894789,99.3757315973,96.3840011794,2.97173041782,0.02
 02/22  01:00:00,74.9122543248,18.6554191091,9.67671728179,0.0,4.12243109448,15.9888894789,81.1341051675,78.1423747497,2.97173041782,0.02
 02/22  02:00:00,87.436303682,24.6902390259,12.5718973464,0.739714916534,4.12243109448,15.9888894789,101.011764007,98.020033589,2.97173041782,0.02
 02/22  03:00:00,75.1549274965,18.6554191091,10.1252021516,0.0,4.12243109448,15.9888894789,81.4709368269,78.479206409,2.97173041782,0.02
 02/22  04:00:00,89.6654462124,24.324648322,12.1136963638,1.14621218565,4.12243109448,15.9888894789,103.985758571,100.994028153,2.97173041782,0.02
 02/22  05:00:00,114.835416728,29.2017643432,12.855252842,0.982865574492,12.3672932834,24.9413748627,116.441262123,111.468378093,4.9528840297,0.02
 02/22  06:00:00,146.737772935,30.3050907966,14.7953825304,29.8341956384,12.3672932834,24.9413748627,185.420095845,180.447211815,4.9528840297,0.02
 02/22  07:00:00,197.891532339,30.8142093715,14.2167664813,22.3372502435,24.7345865669,70.7195625826,158.727788954,148.802020895,9.90576805939,0.02
 02/22  08:00:00,212.461812226,30.8838696264,14.2265231629,15.5324654179,37.1018798503,92.3937384068,138.203138126,128.277370067,9.90576805939,0.02
 02/22  09:00:00,210.701289497,30.954322399,15.343721971,10.9700027824,37.1018798503,104.434947198,134.49889718,115.96280263,9.90576805939,8.63032649048
 02/22  10:00:00,217.845978653,31.0470568229,17.7648679704,7.60404197862,37.1018798503,116.476155989,117.848736531,107.922968472,9.90576805939,0.02
 02/22  11:00:00,218.917554358,31.2421144257,20.0017311937,6.25952947954,37.1018798503,116.476155989,121.247531844,102.701496379,9.90576805939,8.64026740574
 02/22  12:00:00,222.266992387,31.5572816044,22.3498030211,5.2975350498,37.1018798503,116.476155989,108.033787351,98.1080192912,9.90576805939,0.02
 02/22  13:00:00,212.140198906,31.9298778145,24.122031566,3.84436770795,37.1018798503,104.434947198,112.531363926,93.9892809631,9.90576805939,8.63631490319
 02/22  14:00:00,224.928302801,32.235055172,25.2872764396,2.65291852774,37.1018798503,116.476155989,100.897882809,90.97211475,9.90576805939,0.02
 02/22  15:00:00,230.208362752,32.4480499732,27.3488893186,1.70709567415,37.1018798503,116.476155989,106.924026888,88.3780906823,9.90576805939,8.6401681463
 02/22  16:00:00,232.725390504,32.5234426835,26.8984019614,1.35873061857,37.1018798503,116.476155989,97.5413703752,86.4597214369,9.90576805939,1.17588087894
 02/22  17:00:00,233.028359556,32.4361594886,25.7865820177,1.19493045664,37.1018798503,116.476155989,103.578608738,86.1960605215,9.90576805939,7.4767801568
 02/22  18:00:00,224.836361552,32.1437210651,23.2577948898,1.27930602105,37.1018798503,116.476155989,98.3622420333,88.4364739739,9.90576805939,0.02
 02/22  19:00:00,146.589651132,29.4683408981,16.5313880749,0.0,24.7345865669,47.5788473902,75.1415201553,70.1686361256,4.9528840297,0.02
 02/22  20:00:00,149.754699021,30.0395763729,12.8101540068,0.0,24.7345865669,47.5788473902,90.7268371887,77.1635572097,4.9528840297,8.61039594924
 02/22  21:00:00,127.09539315,27.9831286636,10.9124057699,0.0,12.3672932834,38.6892022431,97.0777805259,94.0860501081,2.97173041782,0.02
 02/22  22:00:00,103.783870621,22.672367655,8.80518798845,0.0,12.3672932834,27.0668015668,83.2154472997,80.2237168819,2.97173041782,0.02
 02/22  23:00:00,77.2135329002,18.6554191091,7.44367945672,0.0,4.12243109448,15.9888894789,76.1287023161,73.1369718983,2.97173041782,0.02
 02/22  24:00:00,91.6145631134,24.4617448359,9.4545343899,0.226797276937,4.12243109448,15.9888894789,97.8332707532,94.8415403354,2.97173041782,0.02
 02/23  01:00:00,79.7169383426,19.0210098129,7.09119951373,0.145834705199,4.12243109448,15.9888894789,80.1643716805,77.1726412627,2.97173041782,0.02
 02/23  02:00:00,92.1075997632,24.233250646,8.59555972186,0.670958855543,4.12243109448,15.9888894789,101.066305772,98.0745753546,2.97173041782,0.02
 02/23  03:00:00,81.6302909732,19.8435888967,6.42052017498,1.69952565205,4.12243109448,15.9888894789,82.3453256604,79.3535952426,2.97173041782,0.02
 02/23  04:00:00,97.5481134522,25.6042157856,8.17310576325,5.13002773085,4.12243109448,15.9888894789,103.467478928,100.47574851,2.97173041782,0.02
 02/23  05:00:00,121.682682476,29.811082183,9.02473744153,3.79926407976,12.3672932834,24.9413748627,116.21878624,111.24590221,4.9528840297,0.02
 02/23  06:00:00,153.074988423,30.3114086794,11.8867553723,32.4676720613,12.3672932834,24.9413748627,183.816234515,178.843350485,4.9528840297,0.02
 02/23  07:00:00,199.716385517,30.8206149218,12.7923120678,24.7373536044,24.7345865669,70.7195625826,162.564790457,152.639022398,9.90576805939,0.02
 02/23  08:00:00,212.235024877,30.927390365,13.2145779071,17.6564953594,37.1018798503,92.3937384068,140.872867391,130.947099332,9.90576805939,0.02
 02/23  09:00:00,215.419407356,30.9761086814,13.8016910335,15.002886048,37.1018798503,104.434947198,140.54715849,122.011121934,9.90576805939,8.63026849716
 02/23  10:00:00,225.740492095,31.0221850629,13.6395021993,13.9463495177,37.1018798503,116.476155989,128.09810902,118.172340961,9.90576805939,0.02
 02/23  11:00:00,224.240623211,31.0542608319,13.2212599723,13.1885182646,37.1018798503,116.476155989,135.788722322,117.242664982,9.90576805939,8.64028928032
 02/23  12:00:00,224.191049198,31.0838609995,13.810805506,12.2937336004,37.1018798503,116.476155989,123.04354399,113.117775931,9.90576805939,0.02
 02/23  13:00:00,213.044759666,31.1103643955,14.229525611,11.4614467731,37.1018798503,104.434947198,127.590361022,109.047833402,9.90576805939,8.63675956074
 02/23  14:00:00,222.708934595,31.1537606241,14.791426877,10.149178715,37.1018798503,116.476155989,123.621886358,105.073946051,9.90576805939,8.64217224761
 02/23  15:00:00,221.665297597,31.2290534961,15.7475289507,7.90128496964,37.1018798503,116.476155989,110.240490828,100.314722769,9.90576805939,0.02
 02/23  16:00:00,221.529179366,31.3432898177,16.6906650531,6.51080270217,37.1018798503,116.476155989,114.779958027,96.2360091494,9.90576805939,8.63818081856
 02/23  17:00:00,222.0693023,31.4082398313,17.6250791948,5.71022471124,37.1018798503,116.476155989,104.262745178,94.3369771191,9.90576805939,0.02
 02/23  18:00:00,222.387120532,31.3843252856,17.471530826,5.11874229659,37.1018798503,116.476155989,104.61325786,94.6874898005,9.90576805939,0.02
 02/23  19:00:00,145.691132341,29.3540938031,12.2001497159,0.0,24.7345865669,47.5788473902,88.3962352477,74.8329577536,4.9528840297,8.6103934644
 02/23  20:00:00,148.831315541,29.811082183,10.5937849576,0.036551024918,24.7345865669,47.5788473902,86.4055188093,81.4326347796,4.9528840297,0.02
 02/23  21:00:00,128.684522464,28.4401170434,9.95808415464,0.075976035916,12.3672932834,38.6892022431,100.379850463,97.3881200452,2.97173041782,0.02
 02/23  22:00:00,106.148814697,23.6051386105,8.1066114601,0.446018712459,12.3672932834,27.0668015668,87.2576174969,84.2658870791,2.97173041782,0.02
 02/23  23:00:00,77.8378226788,18.6554191091,6.48958350129,0.0,4.12243109448,15.9888894789,77.8107337087,74.8190032909,2.97173041782,0.02
 02/23  24:00:00,93.1273230952,24.4617448359,7.90928070469,1.76039000051,4.12243109448,15.9888894789,99.8807842102,96.8890537924,2.97173041782,0.02
 02/24  01:00:00,86.0595755615,20.9403610083,6.0545393092,5.51009567396,4.12243109448,15.9888894789,80.3455731176,77.3538426997,2.97173041782,0.02
 02/24  02:00:00,98.3605420547,25.1472274057,7.23753632174,5.90356884761,4.12243109448,15.9888894789,101.685406954,98.6936765362,2.97173041782,0.02
 02/24  03:00:00,90.9949833044,20.9403610083,5.34711547704,9.25383530558,4.12243109448,15.9888894789,82.6159346788,79.6242042609,2.97173041782,0.02
 02/24  04:00:00,102.54100125,25.1472274057,6.33463133714,8.77209500532,4.12243109448,15.9888894789,104.196916154,101.205185737,2.97173041782,0.02
 02/24  05:00:00,131.51408125,30.2680705628,6.65990002272,9.64220588454,12.3672932834,24.9413748627,117.760905468,112.788021438,4.9528840297,0.02
 02/24  06:00:00,156.621980782,29.8301760017,10.550422215,33.9197975178,12.3672932834,24.9413748627,185.882004527,180.909120497,4.9528840297,0.02
 02/24  07:00:00,210.447989641,30.8117250636,11.2188011095,32.1428297795,24.7345865669,70.7195625826,168.6789505,158.753182441,9.90576805939,0.02
 02/24  08:00:00,223.914230758,30.8881066153,11.2222852941,23.2559910559,37.1018798503,92.3937384068,157.774779261,139.259158309,9.90576805939,8.60985289254
 02/24  09:00:00,226.976998938,30.9110466138,11.2326714857,19.8576113209,37.1018798503,104.434947198,142.199120716,132.273352657,9.90576805939,0.02
 02/24  10:00:00,234.665272518,30.9508822872,11.2228157941,17.7392644662,37.1018798503,116.476155989,138.240023634,128.314255574,9.90576805939,0.02
 02/24  11:00:00,233.704756498,30.9843848181,11.8140713358,16.1580862817,37.1018798503,116.476155989,142.241103378,123.695106471,9.90576805939,8.64022884845
 02/24  12:00:00,232.709058349,31.0149325005,12.2374590159,14.8691596988,37.1018798503,116.476155989,138.002207639,119.454351192,9.90576805939,8.64208838697
 02/24  13:00:00,221.69957477,31.053615336,12.8207355364,13.624721154,37.1018798503,104.434947198,125.060151246,115.134383187,9.90576805939,0.02
 02/24  14:00:00,232.674349401,31.0939791941,13.2384788208,12.3945667405,37.1018798503,116.476155989,129.144157585,110.596229152,9.90576805939,8.64216037348
 02/24  15:00:00,229.994178562,31.1461656155,13.8266613077,10.4608821395,37.1018798503,116.476155989,115.37146397,105.44569591,9.90576805939,0.02
 02/24  16:00:00,228.810506723,31.2066080201,14.2418411286,8.38603777778,37.1018798503,116.476155989,117.208976128,98.6667918186,9.90576805939,8.63641625035
 02/24  17:00:00,227.589999638,31.2354884537,14.2433964061,7.32250676647,37.1018798503,116.476155989,106.252366108,96.3265980485,9.90576805939,0.02
 02/24  18:00:00,226.896913782,31.2370403358,13.6549760471,7.37748996953,37.1018798503,116.476155989,115.988781143,97.4612347856,9.90576805939,8.62177829842
 02/24  19:00:00,148.017923209,29.3540938031,9.98413967689,0.0,24.7345865669,47.5788473902,81.6496119131,76.6767278834,4.9528840297,0.02
 02/24  20:00:00,153.394833189,29.658752723,8.49036684603,0.0987562104876,24.7345865669,47.5788473902,87.6668673206,82.6939832909,4.9528840297,0.02
 02/24  21:00:00,133.657954043,28.4401170434,7.60047332536,0.143161834934,12.3672932834,38.6892022431,101.371486544,98.3797561262,2.97173041782,0.02
 02/24  22:00:00,109.622304118,23.7574680704,7.42905069423,1.19900428801,12.3672932834,27.0668015668,88.1188121599,85.1270817421,2.97173041782,0.02
 02/24  23:00:00,79.1207328812,18.929612137,6.46411158566,0.413323255928,4.12243109448,15.9888894789,78.4005771251,75.4088467073,2.97173041782,0.02
