Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  24:00:00,99.3576481109,25.6042157856,7.86514958993,5.67375862768,4.12243109448,15.9888894789,100.22487989,97.2331494722,2.97173041782,0.02
 02/25  01:00:00,87.6001867087,20.4833726285,6.07608633262,5.90428590072,4.12243109448,15.9888894789,81.4145359693,78.4228055515,2.97173041782,0.02
 02/25  02:00:00,104.542323386,25.6042157856,7.27464833558,9.24143744616,4.12243109448,15.9888894789,102.675513959,99.6837835407,2.97173041782,0.02
 02/25  03:00:00,91.7964181679,20.4833726285,5.36851356722,8.80043641957,4.12243109448,15.9888894789,83.3521497491,80.3604193313,2.97173041782,0.02
 02/25  04:00:00,107.043616607,25.6042157856,7.30304058478,12.1263492129,4.12243109448,15.9888894789,104.807250124,101.815519706,2.97173041782,0.02
 02/25  05:00:00,114.151673939,29.811082183,8.03911104548,10.976448676,4.12243109448,16.0517297156,132.867239484,121.293569673,2.97173041782,8.60193939329
 02/25  06:00:00,118.104520676,30.2680705628,7.65582336464,14.5964674525,4.12243109448,16.0517297156,125.404901545,122.413171127,2.97173041782,0.02
 02/25  07:00:00,145.61765616,30.7250589427,7.62924976252,18.1401768112,4.12243109448,39.6058045677,131.121955018,128.1302246,2.97173041782,0.02
 02/25  08:00:00,210.145933201,30.7250589427,10.9058518443,56.1332215466,12.3672932834,65.3531420225,186.586635334,181.613751304,4.9528840297,0.02
 02/25  09:00:00,198.621556794,30.7250589427,11.2054249953,47.1893292278,12.3672932834,68.2430321324,182.509682686,177.536798657,4.9528840297,0.02
 02/25  10:00:00,218.473410176,30.7350289384,11.2171509086,38.9459204976,16.4897243779,93.1370602926,171.718390876,163.773776429,7.92461444751,0.02
 02/25  11:00:00,215.861308088,30.7418983484,11.2302480007,36.392916659,16.4897243779,93.1370602926,167.37019185,159.425577403,7.92461444751,0.02
 02/25  12:00:00,214.364984754,30.7443518406,11.8195139904,34.3997212067,16.4897243779,93.1370602926,171.987869839,155.447059751,7.92461444751,8.61619564034
 02/25  13:00:00,203.722850062,30.7454360806,12.2342874005,32.3183023801,16.4897243779,83.9857416113,159.414432807,151.469818359,7.92461444751,0.02
 02/25  14:00:00,202.097513768,30.7463006972,12.8272111725,29.9959186506,16.4897243779,83.9857416113,155.54324286,147.598628413,7.92461444751,0.02
 02/25  15:00:00,200.269528567,30.7485642452,13.2445067399,27.6405433948,16.4897243779,83.9857416113,151.491499709,143.546885262,7.92461444751,0.02
 02/25  16:00:00,153.920004777,30.7250589427,10.4957263881,1.06631616061,12.3672932834,70.6512738906,95.8809388836,90.9080548539,4.9528840297,0.02
 02/25  17:00:00,155.510775194,30.7250589427,10.6279851275,2.33675114604,12.3672932834,70.6512738906,92.5378556993,87.5649716696,4.9528840297,0.02
 02/25  18:00:00,143.569299555,30.7250589427,10.6018200067,4.02766015128,12.3672932834,58.1284167478,104.290046993,90.7307637543,4.9528840297,8.60639920917
 02/25  19:00:00,114.013114726,27.9831286636,9.88866298262,0.0,12.3672932834,24.9413748627,103.916232604,98.9433485741,4.9528840297,0.02
 02/25  20:00:00,117.362308046,27.9831286636,8.9255381732,0.0,12.3672932834,24.9413748627,109.228346197,104.255462167,4.9528840297,0.02
 02/25  21:00:00,111.646770232,29.9634116429,7.93793903073,6.80842473092,4.12243109448,16.0517297156,118.204118952,115.212388534,2.97173041782,0.02
 02/25  22:00:00,100.082581082,24.2144564503,6.19639378693,8.45146001447,4.12243109448,15.9888894789,98.6476151444,95.6558847266,2.97173041782,0.02
 02/25  23:00:00,95.951418335,20.9403610083,5.296424709,12.6504558536,4.12243109448,15.9888894789,84.8141935328,81.822463115,2.97173041782,0.02
 02/25  24:00:00,106.267687552,25.1472274057,6.75391146735,11.3792228864,4.12243109448,15.9888894789,106.89587507,103.904144652,2.97173041782,0.02
 02/26  01:00:00,97.8432122121,20.9403610083,5.25047976735,16.5623336644,2.06121554724,15.9888894789,87.2180105973,84.2262801794,2.97173041782,0.02
 02/26  02:00:00,107.136953189,25.1472274057,6.67767503186,14.2311108036,2.06121554724,15.9888894789,110.080349002,107.088618584,2.97173041782,0.02
 02/26  03:00:00,100.560819444,20.9403610083,4.89498274271,19.5471841868,2.06121554724,15.9888894789,89.0788665857,86.0871361679,2.97173041782,0.02
 02/26  04:00:00,109.231633783,25.1472274057,5.392083009,16.3514098256,2.06121554724,15.9888894789,111.952262851,108.960532433,2.97173041782,0.02
 02/26  05:00:00,103.819810175,20.9403610083,3.92237899877,22.1052710931,2.06121554724,15.9888894789,90.4538713127,87.4621408949,2.97173041782,0.02
 02/26  06:00:00,112.603332686,25.1472274057,4.96596946668,18.2732813498,2.06121554724,15.9888894789,113.303477774,110.311747356,2.97173041782,0.02
 02/26  07:00:00,107.280894858,20.9403610083,3.52601537201,24.5114684264,2.06121554724,15.9888894789,91.3992212825,88.4074908647,2.97173041782,0.02
 02/26  08:00:00,104.300358217,25.1472274057,5.05405295519,19.4748931968,2.06121554724,15.9888894789,113.991372065,110.999641647,2.97173041782,0.02
 02/26  09:00:00,113.979992507,20.9403610083,5.31862395054,18.8945636636,4.12243109448,41.7362269337,88.0647932506,83.0919092209,4.9528840297,0.02
 02/26  10:00:00,116.327226622,25.1472274057,8.54555481674,12.1329811055,4.12243109448,41.7362269337,105.334647053,100.361763024,4.9528840297,0.02
 02/26  11:00:00,103.063822012,20.9403610083,7.63492101001,12.4822904395,4.12243109448,41.7362269337,83.379147073,78.4062630433,4.9528840297,0.02
 02/26  12:00:00,111.792198491,25.1472274057,11.3986781726,8.87326093308,4.12243109448,41.7362269337,100.704287349,95.7314033194,4.9528840297,0.02
 02/26  13:00:00,103.787486447,20.9403610083,10.5253600516,9.47103416523,4.12243109448,41.7362269337,79.6992734753,74.7263894456,4.9528840297,0.02
 02/26  14:00:00,116.145999844,25.1472274057,14.9184893524,6.54437213625,4.12243109448,41.7362269337,96.6369845861,91.6641005564,4.9528840297,0.02
 02/26  15:00:00,107.624866343,20.9403610083,12.6849624126,6.97457298352,4.12243109448,41.7362269337,77.4009680093,72.4280839796,4.9528840297,0.02
 02/26  16:00:00,119.25991361,25.1472274057,16.7881432442,4.85799217907,4.12243109448,41.7362269337,94.9786573024,90.0057732727,4.9528840297,0.02
 02/26  17:00:00,84.4075853757,19.9349865726,13.2398150029,3.01755894135,4.12243109448,24.8785346261,78.1595491281,73.1866650984,4.9528840297,0.02
 02/26  18:00:00,86.4549881868,25.0558297297,14.9976176504,5.04698700161,2.06121554724,15.9888894789,102.095863088,99.1041326699,2.97173041782,0.02
 02/26  19:00:00,84.3707638092,20.3691255335,10.4018047501,6.38943343364,2.06121554724,15.9888894789,94.7373223427,83.1636834696,2.97173041782,8.60190845533
 02/26  20:00:00,102.21845807,25.6042157856,11.8791173986,10.527457211,2.06121554724,15.9888894789,109.265435651,106.273705234,2.97173041782,0.02
 02/26  21:00:00,90.2367534483,20.4833726285,9.14033643862,9.99654220334,2.06121554724,15.9888894789,89.108787875,86.1170574572,2.97173041782,0.02
 02/26  22:00:00,107.589554746,25.6042157856,11.0208382484,14.3240375661,2.06121554724,15.9888894789,111.536573538,108.54484312,2.97173041782,0.02
 02/26  23:00:00,93.3381884607,20.4833726285,8.45913455649,12.7625606826,2.06121554724,15.9888894789,90.5718069713,87.5800765535,2.97173041782,0.02
 02/26  24:00:00,108.865147121,25.6042157856,10.6303734263,17.4492092391,2.06121554724,15.9888894789,113.139858526,110.148128108,2.97173041782,0.02
 02/27  01:00:00,94.5351395649,20.4833726285,8.45002826636,14.1832796892,4.12243109448,15.9888894789,90.9668850447,87.9751546268,2.97173041782,0.02
 02/27  02:00:00,110.779274868,25.6042157856,10.6290503156,18.7127987627,4.12243109448,15.9888894789,112.989139559,109.997409141,2.97173041782,0.02
 02/27  03:00:00,96.9280972456,20.4833726285,8.44584252572,15.4847068091,4.12243109448,15.9888894789,91.2292808965,88.2375504787,2.97173041782,0.02
 02/27  04:00:00,114.554257471,25.6042157856,10.1507221919,20.4008111988,4.12243109448,15.9888894789,113.499130776,110.507400359,2.97173041782,0.02
 02/27  05:00:00,132.759356306,29.811082183,11.4309255259,12.8959227151,12.3672932834,24.9413748627,129.221304663,124.248420633,4.9528840297,0.02
 02/27  06:00:00,180.741858174,30.2680705628,14.8585969148,58.9542721097,12.3672932834,24.9413748627,196.855085533,191.882201504,4.9528840297,0.02
 02/27  07:00:00,224.803252047,30.7250589427,14.6306059278,47.6229829129,24.7345865669,70.7195625826,171.651008443,161.725240384,9.90576805939,0.02
 02/27  08:00:00,229.554092883,30.7291550648,14.2236897644,33.2697949821,37.1018798503,92.3937384068,152.008338309,142.082570249,9.90576805939,0.02
 02/27  09:00:00,229.307666846,30.7380302851,15.3444960564,26.3097576691,37.1018798503,104.434947198,148.790340627,130.25572859,9.90576805939,8.62884397781
 02/27  10:00:00,234.999901685,30.7446303448,17.2261335834,22.0412075852,37.1018798503,116.476155989,129.93164156,120.0058735,9.90576805939,0.02
 02/27  11:00:00,229.178892886,30.7521847255,19.6239897564,16.0169199156,37.1018798503,116.476155989,131.34142602,112.795475052,9.90576805939,8.6401829083
 02/27  12:00:00,225.877608994,30.7950759169,21.2984233984,12.7909584314,37.1018798503,116.476155989,116.845602653,106.919834593,9.90576805939,0.02
 02/27  13:00:00,213.106329623,30.9998285413,22.206129577,10.5049071728,37.1018798503,104.434947198,120.863084874,102.320872145,9.90576805939,8.63644466934
 02/27  14:00:00,221.803198049,31.1519295957,23.0981236107,8.37015997252,37.1018798503,116.476155989,108.919237211,98.9934691521,9.90576805939,0.02
 02/27  15:00:00,221.195215855,31.0931987665,24.1213157223,6.36314029245,37.1018798503,116.476155989,117.02552813,98.4796451852,9.90576805939,8.64011488541
 02/27  16:00:00,220.819601354,31.1108441867,25.2892552095,4.5843515578,37.1018798503,116.476155989,107.487562781,97.5617947212,9.90576805939,0.02
 02/27  17:00:00,219.753309981,31.1311538941,27.1620776449,3.37304919514,37.1018798503,116.476155989,115.445060291,96.9066919603,9.90576805939,8.63260027152
 02/27  18:00:00,217.235019315,31.1185746344,25.7771472932,2.86271034732,37.1018798503,116.476155989,106.429447662,96.5036796031,9.90576805939,0.02
 02/27  19:00:00,137.676235069,28.6686112334,18.1955094571,0.0,24.7345865669,47.5788473902,80.0873602012,75.1144761715,4.9528840297,0.02
 02/27  20:00:00,142.994006615,29.3540938031,15.4683601381,0.0,24.7345865669,47.5788473902,94.9862818042,81.4230858158,4.9528840297,8.61031195874
 02/27  21:00:00,121.184764298,28.4401170434,14.8645126037,0.0,12.3672932834,38.6892022431,100.784522343,97.7927919253,2.97173041782,0.02
 02/27  22:00:00,96.8142604905,21.4537319754,12.2611485653,0.0,12.3672932834,27.0668015668,85.6903800475,82.6986496296,2.97173041782,0.02
 02/27  23:00:00,71.5599835243,18.6554191091,11.3350770009,0.0,4.12243109448,15.9888894789,77.8695697357,74.8778393179,2.97173041782,0.02
 02/27  24:00:00,83.142814738,23.3192738863,15.0762513194,0.0,4.12243109448,15.9888894789,99.4989738962,96.5072434784,2.97173041782,0.02
 02/28  01:00:00,72.4185112892,18.6554191091,11.5867625608,0.0,4.12243109448,15.9888894789,81.2226895055,78.2309590877,2.97173041782,0.02
 02/28  02:00:00,81.4259377973,23.3192738863,14.0739382317,0.0,4.12243109448,15.9888894789,101.245240719,98.2535103013,2.97173041782,0.02
 02/28  03:00:00,73.455641062,19.7521912207,11.1814893355,0.511863755599,4.12243109448,15.9888894789,82.3007220238,79.308991606,2.97173041782,0.02
 02/28  04:00:00,83.4175039844,23.3192738863,14.0711406188,0.0,4.12243109448,15.9888894789,103.312927793,100.321197375,2.97173041782,0.02
 02/28  05:00:00,112.767678662,30.0243434269,16.3368131798,1.30563413673,12.3672932834,24.9413748627,116.062501859,111.089617829,4.9528840297,0.02
 02/28  06:00:00,136.879741316,29.845427023,19.061121329,22.9244976002,12.3672932834,24.9413748627,184.410802847,179.437918817,4.9528840297,0.02
 02/28  07:00:00,191.372620251,30.8300694094,18.9250921553,19.8056216001,24.7345865669,70.7195625826,150.198518828,140.272750769,9.90576805939,0.02
 02/28  08:00:00,202.725349213,30.9154191825,18.9265730297,13.8989074138,37.1018798503,92.3937384068,131.044062695,121.118294636,9.90576805939,0.02
 02/28  09:00:00,206.768717006,30.9692130812,18.9258961477,11.9691733785,37.1018798503,104.434947198,134.021902707,115.4859132,9.90576805939,8.63022144699
 02/28  10:00:00,215.163542484,31.0172209688,19.4652774433,9.92482114456,37.1018798503,116.476155989,121.797656367,111.871888307,9.90576805939,0.02
 02/28  11:00:00,213.612360978,31.0801844241,20.392206764,7.80545853227,37.1018798503,116.476155989,126.648747589,108.102817768,9.90576805939,8.64016176172
 02/28  12:00:00,214.140630554,31.2140614934,22.5078863414,6.08395298804,37.1018798503,116.476155989,112.779767798,102.853999738,9.90576805939,0.02
 02/28  13:00:00,203.903604407,31.5587025402,25.3460364895,4.70597640683,37.1018798503,104.434947198,116.195136633,97.6543028325,9.90576805939,8.63506574127
 02/28  14:00:00,215.578813051,31.7734363062,26.009390031,3.46123783549,37.1018798503,116.476155989,113.301445942,94.7536098614,9.90576805939,8.64206802097
 02/28  15:00:00,213.509980674,31.6176328364,24.9358856472,2.62198532015,37.1018798503,116.476155989,105.512528162,95.5867601025,9.90576805939,0.02
 02/28  16:00:00,212.745987454,31.5041974613,24.4941907568,2.41330083349,37.1018798503,116.476155989,114.839664397,96.2958251215,9.90576805939,8.63807121654
 02/28  17:00:00,212.243391135,31.4476257109,24.0037617105,2.45836987131,37.1018798503,116.476155989,106.400233046,96.474464987,9.90576805939,0.02
 02/28  18:00:00,211.961215537,31.4016170268,23.5894594706,2.63770892177,37.1018798503,116.476155989,106.637925444,96.7121573841,9.90576805939,0.02
 02/28  19:00:00,131.734311623,29.3540938031,19.9170288346,0.0,24.7345865669,47.5788473902,88.7519587318,75.1887252851,4.9528840297,8.61034941699
 02/28  20:00:00,136.1000232,29.887246913,19.0512687873,0.0,24.7345865669,47.5788473902,85.6221155883,80.6492315586,4.9528840297,0.02
 02/28  21:00:00,113.220549979,28.4401170434,18.8758648397,0.0,12.3672932834,38.6892022431,99.2044225021,96.2126920842,2.97173041782,0.02
 02/28  22:00:00,86.2413534991,17.9323481478,11.8901829685,0.0,12.3672932834,27.0668015668,70.0356559404,67.0439255226,2.97173041782,0.02
 02/28  23:00:00,77.5018416138,23.3192738863,13.6128021022,0.0,4.12243109448,15.9888894789,95.1745850354,92.1828546176,2.97173041782,0.02
 02/28  24:00:00,73.9461325951,19.7978900587,9.79991350656,0.261782806273,4.12243109448,15.9888894789,78.8956514524,75.9039210346,2.97173041782,0.02
 03/01  01:00:00,84.1298582203,23.3192738863,10.6917673281,0.0,4.12243109448,15.9888894789,99.9870679722,96.9953375544,2.97173041782,0.02
 03/01  02:00:00,78.8569241682,20.0263842486,7.54825331369,1.05660132135,4.12243109448,15.9888894789,81.2790713914,78.2873409736,2.97173041782,0.02
 03/01  03:00:00,92.5767819945,24.5074436739,7.7785651743,1.74179507391,4.12243109448,15.9888894789,102.336662741,99.3449323234,2.97173041782,0.02
 03/01  04:00:00,85.2785297999,20.0263842486,5.0655074393,2.89627675101,4.12243109448,15.9888894789,83.1224455602,80.1307151424,2.97173041782,0.02
 03/01  05:00:00,125.582016955,29.5064232631,5.33958974883,2.73580831109,12.3672932834,24.9413748627,116.590671911,111.617787881,4.9528840297,0.02
 03/01  06:00:00,159.391763595,30.319685335,7.93824759811,32.5216523531,12.3672932834,24.9413748627,183.995478701,179.022594671,4.9528840297,0.02
 03/01  07:00:00,209.112788636,30.8386875244,8.23712436824,24.8340616279,24.7345865669,70.7195625826,176.118993538,166.193225478,9.90576805939,0.02
 03/01  08:00:00,221.293820249,30.9307111158,8.82345236079,18.1038414126,37.1018798503,92.3937384068,155.697063407,145.771295347,9.90576805939,0.02
 03/01  09:00:00,223.725041356,31.0061043861,10.4019603206,13.6122960597,37.1018798503,104.434947198,149.717741939,131.181800004,9.90576805939,8.63017387574
 03/01  10:00:00,227.410511885,31.0929358215,12.3930732477,9.63707543858,37.1018798503,116.476155989,127.628105114,117.702337055,9.90576805939,0.02
 03/01  11:00:00,222.70355678,31.2025117554,13.8079074193,7.7775289561,37.1018798503,116.476155989,124.663805664,106.117915251,9.90576805939,8.64012235439
 03/01  12:00:00,224.490659433,31.3979337114,15.905413823,6.96184925957,37.1018798503,116.476155989,118.310242612,99.7624196957,9.90576805939,8.64205485664
 03/01  13:00:00,215.034460642,31.6933693084,18.170450264,5.47808752979,37.1018798503,104.434947198,105.782115287,95.856347228,9.90576805939,0.02
 03/01  14:00:00,228.915861233,32.005775143,19.479906346,4.08969416347,37.1018798503,116.476155989,110.99648304,92.4485911014,9.90576805939,8.64212387947
 03/01  15:00:00,227.852560368,32.2103753316,19.8651401978,2.87553886265,37.1018798503,116.476155989,100.227309775,90.3015417158,9.90576805939,0.02
 03/01  16:00:00,223.270684046,32.2833211348,20.395800677,2.00099558446,37.1018798503,116.476155989,107.653108702,89.1092909364,9.90576805939,8.63804970609
 03/01  17:00:00,221.935159883,32.1732991731,20.2420466698,1.75126485922,37.1018798503,116.476155989,99.0569947669,89.1312267075,9.90576805939,0.02
 03/01  18:00:00,222.348821289,31.9558071577,19.1121026161,1.78281012162,37.1018798503,116.476155989,108.930620954,90.4048155461,9.90576805939,8.62003734827
 03/01  19:00:00,144.906898777,29.2398467082,13.455185739,0.0,24.7345865669,47.5788473902,76.2544381699,71.2815541402,4.9528840297,0.02
 03/01  20:00:00,152.385666619,30.0395763729,12.1518600451,0.0,24.7345865669,47.5788473902,83.1122916428,78.1394076131,4.9528840297,0.02
 03/01  21:00:00,130.694568764,27.9831286636,11.3306901597,0.0,12.3672932834,38.6892022431,97.4846457868,94.492915369,2.97173041782,0.02
 03/01  22:00:00,107.995404703,23.7574680704,8.87775040943,0.01238876074,12.3672932834,27.0668015668,85.6271425502,82.6354121324,2.97173041782,0.02
 03/01  23:00:00,80.7567722806,18.6554191091,7.04089137542,0.0,4.12243109448,15.9888894789,76.4255893794,73.4338589616,2.97173041782,0.02
 03/01  24:00:00,97.3906992426,24.416045998,8.54414069169,0.331127505122,4.12243109448,15.9888894789,97.3025652464,94.3108348286,2.97173041782,0.02
 03/02  01:00:00,85.0793577914,19.5693958688,6.35838728822,0.732720179591,4.12243109448,15.9888894789,79.9750725243,76.9833421065,2.97173041782,0.02
 03/02  02:00:00,98.0198356769,23.7762622662,7.61914766165,0.502682974201,4.12243109448,15.9888894789,100.26163659,97.269906172,2.97173041782,0.02
 03/02  03:00:00,88.6491056525,20.4833726285,5.64227563013,3.30602941668,4.12243109448,15.9888894789,82.2474240695,79.2556936517,2.97173041782,0.02
 03/02  04:00:00,105.407322136,25.6042157856,5.88540393444,6.442279364,4.12243109448,15.9888894789,103.46544218,100.473711762,2.97173041782,0.02
 03/02  05:00:00,130.941809147,29.811082183,5.03672176421,4.71686234705,12.3672932834,24.9413748627,116.669219532,111.696335503,4.9528840297,0.02
 03/02  06:00:00,166.118257894,30.3133482015,7.95055885267,34.8066406895,12.3672932834,24.9413748627,184.07412727,179.101243241,4.9528840297,0.02
 03/02  07:00:00,215.736490841,30.8348607782,7.07890984932,26.7560784635,24.7345865669,70.7195625826,187.990123039,169.482423377,9.90576805939,8.60193160344
 03/02  08:00:00,227.948046664,30.9267707946,6.2574944971,20.1669977476,37.1018798503,92.3937384068,164.62818055,154.702412491,9.90576805939,0.02
 03/02  09:00:00,231.587314503,30.9854609482,6.84612450635,15.6351366065,37.1018798503,104.434947198,153.874579173,143.948811113,9.90576805939,0.02
 03/02  10:00:00,240.167665066,31.0754071097,7.84432744201,11.5571042322,37.1018798503,116.476155989,151.899243823,133.359314676,9.90576805939,8.6341610881
 03/02  11:00:00,238.572920784,31.175031234,8.84727810979,9.28304026165,37.1018798503,116.476155989,133.121584376,123.195816316,9.90576805939,0.02
 03/02  12:00:00,239.79837933,31.3175365101,10.4310535267,8.73570028812,37.1018798503,116.476155989,130.012887806,111.465137943,9.90576805939,8.64198180323
 03/02  13:00:00,227.952211509,31.5692608235,12.4273005603,7.40684590356,37.1018798503,104.434947198,108.133398417,98.2076303581,9.90576805939,0.02
 03/02  14:00:00,237.059439538,31.7680735007,13.8414314242,5.98794649888,37.1018798503,116.476155989,112.554492308,94.0066702318,9.90576805939,8.64205401717
 03/02  15:00:00,233.291064576,31.6787452714,13.6697734901,4.95591550046,37.1018798503,116.476155989,104.080165036,94.1543969762,9.90576805939,0.02
 03/02  16:00:00,230.499635531,31.4897820806,13.2525117908,4.51885087023,37.1018798503,116.476155989,114.279499833,95.7357114599,9.90576805939,8.63802031364
 03/02  17:00:00,229.500727864,31.4259947058,13.8315175038,4.15464264241,37.1018798503,116.476155989,105.921105733,95.9953376736,9.90576805939,0.02
 03/02  18:00:00,227.752990372,31.4048660329,13.6567268329,4.13154825025,37.1018798503,116.476155989,114.332276369,95.8047698015,9.90576805939,8.62173850792
 03/02  19:00:00,146.808999606,29.3540938031,9.97469843389,0.0,24.7345865669,47.5788473902,80.6274930654,75.6546090357,4.9528840297,0.02
 03/02  20:00:00,151.335569301,29.811082183,10.1562759002,0.0,24.7345865669,47.5788473902,86.7115111848,81.7386271552,4.9528840297,0.02
 03/02  21:00:00,130.269376512,28.4401170434,10.4909797159,0.0176887820564,12.3672932834,38.6892022431,100.191899196,97.2001687784,2.97173041782,0.02
 03/02  22:00:00,107.83120594,23.6051386105,8.83019417338,0.277628037696,12.3672932834,27.0668015668,87.0092077579,84.0174773401,2.97173041782,0.02
 03/02  23:00:00,78.7413351333,18.6554191091,7.04843793479,0.0,4.12243109448,15.9888894789,77.5893564575,74.5976260397,2.97173041782,0.02
 03/02  24:00:00,92.9198305544,24.4617448359,8.65901254805,1.26893494048,4.12243109448,15.9888894789,99.6732927935,96.6815623757,2.97173041782,0.02
 03/03  01:00:00,80.8674603583,19.3409016788,6.766662005,1.18351332955,4.12243109448,15.9888894789,80.9029914669,77.911261049,2.97173041782,0.02
 03/03  02:00:00,96.2817404388,25.1472274057,8.05457823777,4.69386514927,4.12243109448,15.9888894789,110.397402986,98.823737962,2.97173041782,8.6019346066
 03/03  03:00:00,88.0553946102,20.9403610083,6.01509042425,7.53152117561,4.12243109448,15.9888894789,82.4252636727,79.4335332549,2.97173041782,0.02
 03/03  04:00:00,98.8125090509,25.1472274057,7.64599246505,7.34386070869,4.12243109448,15.9888894789,103.936577569,100.944847151,2.97173041782,0.02
 03/03  05:00:00,127.494372511,30.2680705628,8.07344528631,7.99094390854,12.3672932834,24.9413748627,117.438429281,112.465545251,4.9528840297,0.02
 03/03  06:00:00,153.577514288,29.8392800195,10.9655784238,31.4822814607,12.3672932834,24.9413748627,185.488867624,180.515983594,4.9528840297,0.02
 03/03  07:00:00,211.430351381,30.8314154114,11.215466476,29.8207751115,24.7345865669,70.7195625826,167.556095597,157.630327538,9.90576805939,0.02
 03/03  08:00:00,222.282023078,30.9136730146,11.2303476778,21.5413333004,37.1018798503,92.3937384068,148.023950552,138.098182493,9.90576805939,0.02
 03/03  09:00:00,221.657857865,30.9682844758,12.3958471266,16.7167198881,37.1018798503,104.434947198,136.367711593,126.441943533,9.90576805939,0.02
 03/03  10:00:00,227.345873179,31.032037498,14.383268994,13.6213536237,37.1018798503,116.476155989,133.188806878,114.648911963,9.90576805939,8.63412685566
 03/03  11:00:00,224.538710793,31.1320117003,17.3828313254,9.59261216673,37.1018798503,116.476155989,115.215018445,105.289250385,9.90576805939,0.02
 03/03  12:00:00,226.516521368,31.3067886067,20.0072629374,8.10066477764,37.1018798503,116.476155989,118.395200544,99.8475250017,9.90576805939,8.64190748275
 03/03  13:00:00,216.029702194,31.6397467435,21.8316255656,6.41486828838,37.1018798503,104.434947198,105.404510084,95.4787420243,9.90576805939,0.02
 03/03  14:00:00,228.371710097,31.9693571519,23.0933792045,4.74197852732,37.1018798503,116.476155989,110.365239138,91.8173519175,9.90576805939,8.6421191608
 03/03  15:00:00,229.298476254,32.2163499095,23.4704734343,3.14980767889,37.1018798503,116.476155989,107.860422071,89.3147088329,9.90576805939,8.6399451791
 03/03  16:00:00,230.802716029,32.3577610792,24.124238645,2.03831613154,37.1018798503,116.476155989,97.240384816,87.3146167566,9.90576805939,0.02
 03/03  17:00:00,232.438487836,32.3229242924,24.600773763,1.59092795544,37.1018798503,116.476155989,105.381679473,86.843365729,9.90576805939,8.63254568452
 03/03  18:00:00,230.634114088,32.1400612376,23.9376680011,1.47148525827,37.1018798503,116.476155989,97.9807252422,88.0549571828,9.90576805939,0.02
 03/03  19:00:00,145.298883274,29.3540938031,16.1847629263,0.0,24.7345865669,47.5788473902,75.0329895695,70.0601055398,4.9528840297,0.02
 03/03  20:00:00,148.441759587,30.1538234679,11.4065469361,0.0,24.7345865669,47.5788473902,82.7476807594,77.7747967297,4.9528840297,0.02
 03/03  21:00:00,125.849914691,27.9831286636,11.662356183,0.0,12.3672932834,38.6892022431,97.23815727,94.2464268522,2.97173041782,0.02
 03/03  22:00:00,103.000903987,22.824697115,10.3571571095,0.000976834544423,12.3672932834,27.0668015668,92.1106178863,80.5325332163,2.97173041782,8.60635425215
 03/03  23:00:00,75.5692391377,18.6554191091,8.3786669041,0.0,4.12243109448,15.9888894789,76.2952864853,73.3035560675,2.97173041782,0.02
 03/03  24:00:00,88.6604642217,24.5074436739,9.97027093712,0.348591740845,4.12243109448,15.9888894789,98.3028361944,95.3111057766,2.97173041782,0.02
 03/04  01:00:00,75.789703827,18.6554191091,7.51988676151,0.0,4.12243109448,15.9888894789,79.8892308446,76.8975004268,2.97173041782,0.02
 03/04  02:00:00,88.7712409462,24.6902390259,9.4809176428,1.11600963605,4.12243109448,15.9888894789,100.817631036,97.8259006178,2.97173041782,0.02
 03/04  03:00:00,75.9955609938,18.746816785,7.46104220066,0.0535736258747,4.12243109448,15.9888894789,81.9739484928,78.982218075,2.97173041782,0.02
 03/04  04:00:00,98.5999999242,25.6042157856,7.5182664893,4.72184150363,4.12243109448,15.9888894789,103.507116858,100.51538644,2.97173041782,0.02
 03/04  05:00:00,115.105114498,29.811082183,5.4289980563,5.75026973245,4.12243109448,16.0517297156,122.554008259,119.562277842,2.97173041782,0.02
 03/04  06:00:00,121.870405758,30.2680705628,3.36773107736,9.48386063515,4.12243109448,16.0517297156,124.170389435,121.178659017,2.97173041782,0.02
 03/04  07:00:00,151.442950122,30.7250589427,2.51960262145,13.6629985677,4.12243109448,39.6058045677,144.689920833,141.698190415,2.97173041782,0.02
 03/04  08:00:00,209.700745203,30.7393868755,4.76093917827,48.6446494525,12.3672932834,65.3531420225,206.025132793,201.052248763,4.9528840297,0.02
 03/04  09:00:00,203.225142129,30.7372509355,4.27986053682,42.7600586897,12.3672932834,68.2430321324,206.756423093,201.783539063,4.9528840297,0.02
 03/04  10:00:00,225.459202942,30.7727094226,4.23697763489,36.2193219826,16.4897243779,93.1370602926,196.129061094,188.184446646,7.92461444751,0.02
 03/04  11:00:00,224.779928258,30.7773252302,3.70018001524,35.3210518665,16.4897243779,93.1370602926,202.405568703,185.86477252,7.92461444751,8.61618173599
 03/04  12:00:00,224.613087261,30.7783947209,3.34158892611,35.0078558277,16.4897243779,93.1370602926,193.682267059,185.737652612,7.92461444751,0.02
 03/04  13:00:00,214.599613283,30.7785056,3.3399590355,34.6237893643,16.4897243779,83.9857416113,192.135968821,184.191354373,7.92461444751,0.02
 03/04  14:00:00,213.972482109,30.7782014793,3.35175963093,34.4151216517,16.4897243779,83.9857416113,191.054523524,183.109909077,7.92461444751,0.02
 03/04  15:00:00,214.403616352,30.7778360344,3.34967704033,34.0915100914,16.4897243779,83.9857416113,189.874480303,181.929865856,7.92461444751,0.02
 03/04  16:00:00,167.536332636,30.7250589427,0.569139793745,6.62844886289,12.3672932834,70.6512738906,144.287945459,130.722331614,4.9528840297,8.61272981484
 03/04  17:00:00,172.123109235,30.7250589427,0.724842733342,10.8098625221,12.3672932834,70.6512738906,134.596805769,129.623921739,4.9528840297,0.02
 03/04  18:00:00,163.204381809,30.7250589427,0.715190918215,13.1826194815,12.3672932834,58.1284167478,137.853192916,132.880308887,4.9528840297,0.02
 03/04  19:00:00,137.642334549,30.0852752109,0.0710038896296,11.7557261883,12.3672932834,24.9413748627,114.532731575,109.559847545,4.9528840297,0.02
 03/04  20:00:00,141.606035978,29.811082183,0.0,11.3363704936,12.3672932834,24.9413748627,117.966403175,112.993519145,4.9528840297,0.02
 03/04  21:00:00,133.035851242,30.2680705628,0.0,18.8287016008,4.12243109448,16.0517297156,126.362732673,123.371002255,2.97173041782,0.02
 03/04  22:00:00,114.85833161,24.2144564503,0.107269636376,16.3816726767,4.12243109448,15.9888894789,104.792272381,101.800541963,2.97173041782,0.02
 03/04  23:00:00,112.346454138,20.9403610083,0.103493902666,22.5985483903,4.12243109448,15.9888894789,88.8567640665,85.8650336487,2.97173041782,0.02
 03/04  24:00:00,121.304741623,25.1472274057,0.191773542262,18.6222017331,4.12243109448,15.9888894789,111.695698427,108.703968009,2.97173041782,0.02
 03/05  01:00:00,113.010779035,20.9403610083,0.0820599953766,25.6870618324,2.06121554724,15.9888894789,91.1854870949,88.1937566771,2.97173041782,0.02
 03/05  02:00:00,122.133970956,25.1472274057,0.0916381441462,21.2934845295,2.06121554724,15.9888894789,117.030740554,114.039010136,2.97173041782,0.02
 03/05  03:00:00,116.99088154,20.9403610083,0.0,28.9830535955,2.06121554724,15.9888894789,98.847758537,95.8560281192,2.97173041782,0.02
 03/05  04:00:00,124.835191769,25.1472274057,0.0,23.767136948,2.06121554724,15.9888894789,127.066729304,124.074998887,2.97173041782,0.02
 03/05  05:00:00,119.642592325,20.9403610083,0.0,31.6592763902,2.06121554724,15.9888894789,102.98446575,99.9927353319,2.97173041782,0.02
 03/05  06:00:00,126.699623105,25.1472274057,0.0,25.6758275503,2.06121554724,15.9888894789,128.856788268,125.86505785,2.97173041782,0.02
 03/05  07:00:00,121.735272926,20.9403610083,0.0,33.7612942479,2.06121554724,15.9888894789,104.165390619,101.173660202,2.97173041782,0.02
 03/05  08:00:00,116.324850107,25.1472274057,0.0,27.0414268448,2.06121554724,15.9888894789,130.034095353,127.042364935,2.97173041782,0.02
 03/05  09:00:00,131.936392201,20.9403610083,0.0131605226579,30.0879167486,4.12243109448,41.7362269337,99.6022405625,94.6293565328,4.9528840297,0.02
 03/05  10:00:00,138.10833855,25.1472274057,0.0978261893531,22.8491656421,4.12243109448,41.7362269337,115.931713308,110.958829278,4.9528840297,0.02
 03/05  11:00:00,128.93578596,20.9403610083,0.100264034191,27.3677713302,4.12243109448,41.7362269337,94.573961257,85.0998603259,4.9528840297,4.52121690133
 03/05  12:00:00,135.16584513,25.1472274057,0.502217118489,20.8250061651,4.12243109448,41.7362269337,113.616160519,104.564328442,4.9528840297,4.09894804719
 03/05  13:00:00,123.857713036,20.9403610083,1.26068081391,23.004477963,4.12243109448,41.7362269337,87.3474784756,82.3745944459,4.9528840297,0.02
 03/05  14:00:00,129.569760728,25.1472274057,2.98188883629,15.5222929399,4.12243109448,41.7362269337,104.917555099,99.9446710691,4.9528840297,0.02
 03/05  15:00:00,117.342859893,20.9403610083,2.92746279601,17.012511948,4.12243109448,41.7362269337,83.6599442573,78.6870602276,4.9528840297,0.02
 03/05  16:00:00,125.87857603,25.1472274057,4.62682894362,12.2289692122,4.12243109448,41.7362269337,102.635129634,97.6622456047,4.9528840297,0.02
 03/05  17:00:00,97.6783810228,20.9403610083,3.86756111059,14.6679382596,4.12243109448,24.8785346261,83.5906154616,78.6177314319,4.9528840297,0.02
 03/05  18:00:00,98.9378758412,25.1472274057,4.90755754822,14.5344595172,2.06121554724,15.9888894789,107.895364822,104.903634405,2.97173041782,0.02
 03/05  19:00:00,101.107121603,20.9403610083,3.45095607898,20.589730928,2.06121554724,15.9888894789,89.7866144112,86.7948839934,2.97173041782,0.02
 03/05  20:00:00,114.551673367,25.1472274057,4.02262307655,17.8128738398,2.06121554724,15.9888894789,113.378881754,110.387151336,2.97173041782,0.02
 03/05  21:00:00,108.129478596,20.9403610083,3.15998483799,24.3085450795,2.06121554724,15.9888894789,92.1742569287,89.1825265109,2.97173041782,0.02
 03/05  22:00:00,116.470904103,25.1472274057,4.00525579534,20.4901712578,2.06121554724,15.9888894789,115.445269823,112.453539405,2.97173041782,0.02
 03/05  23:00:00,111.231406343,20.9403610083,3.1480404878,27.4455140376,2.06121554724,15.9888894789,93.4619493464,90.4702189285,2.97173041782,0.02
 03/05  24:00:00,117.547444276,25.1472274057,4.00839050582,22.5432035282,2.06121554724,15.9888894789,116.773475732,113.781745315,2.97173041782,0.02
 03/06  01:00:00,113.221507229,20.9403610083,3.17323019032,28.8591543595,4.12243109448,15.9888894789,93.6318428688,90.6401124509,2.97173041782,0.02
 03/06  02:00:00,119.42021477,25.1472274057,4.03171203515,23.2646875353,4.12243109448,15.9888894789,116.515026133,113.523295715,2.97173041782,0.02
 03/06  03:00:00,114.52270161,20.9403610083,3.17192131606,30.1877356089,4.12243109448,15.9888894789,93.9776198095,90.9858893917,2.97173041782,0.02
 03/06  04:00:00,121.365344755,25.1472274057,4.001986229,24.3301705496,4.12243109448,15.9888894789,117.075803294,114.084072877,2.97173041782,0.02
 03/06  05:00:00,152.693098614,30.2680705628,4.5816007346,26.2500594126,12.3672932834,24.9413748627,133.164783391,128.191899361,4.9528840297,0.02
 03/06  06:00:00,186.877390324,29.811082183,7.39924712115,58.9660872269,12.3672932834,24.9413748627,202.971538122,197.998654092,4.9528840297,0.02
 03/06  07:00:00,247.686155195,30.7251470734,7.24384780096,62.3891383331,24.7345865669,70.7195625826,199.853785229,189.928017169,9.90576805939,0.02
 03/06  08:00:00,248.662662538,30.7280025493,7.83161649909,45.602719456,37.1018798503,92.3937384068,178.824657654,168.898889595,9.90576805939,0.02
 03/06  09:00:00,247.477092922,30.736124052,10.5764655498,35.6398854273,37.1018798503,104.434947198,168.876205151,150.340355045,9.90576805939,8.63008204709
 03/06  10:00:00,247.576930499,30.7429167319,13.4006039552,27.5834648729,37.1018798503,116.476155989,143.379308263,133.453540203,9.90576805939,0.02
 03/06  11:00:00,238.858911578,30.7486465342,15.9083211545,21.0070332612,37.1018798503,116.476155989,137.905954219,119.360271839,9.90576805939,8.6399143206
 03/06  12:00:00,235.402538602,30.7574206133,18.1678680884,16.7049436356,37.1018798503,116.476155989,119.200004658,109.274236598,9.90576805939,0.02
 03/06  13:00:00,224.343422538,30.7661039135,20.5495897539,13.295823431,37.1018798503,104.434947198,124.977031097,106.434854247,9.90576805939,8.63640879111
 03/06  14:00:00,232.394397815,30.8904980452,23.306823646,10.3735401693,37.1018798503,116.476155989,120.083690835,101.536019766,9.90576805939,8.64190301006
 03/06  15:00:00,233.270381916,31.0078818484,25.2878690881,8.37233571457,37.1018798503,116.476155989,108.237921998,98.3121539387,9.90576805939,0.02
 03/06  16:00:00,236.455662191,31.0382417698,28.5681155001,6.39177363201,37.1018798503,116.476155989,114.651184745,96.1074955499,9.90576805939,8.63792113608
 03/06  17:00:00,240.630797172,31.0829724891,32.2518461904,4.84576953627,37.1018798503,116.476155989,103.951250876,94.0254828171,9.90576805939,0.02
 03/06  18:00:00,236.466371613,31.0664070082,28.819699625,3.95123016361,37.1018798503,116.476155989,112.259796212,93.7324542536,9.90576805939,8.62157389852
 03/06  19:00:00,150.394238684,27.9831286636,21.4700658936,0.0,24.7345865669,47.5788473902,78.0774681308,73.1045841011,4.9528840297,0.02
 03/06  20:00:00,156.919916978,29.811082183,20.1381622726,0.0,24.7345865669,47.5788473902,84.158100316,79.1852162863,4.9528840297,0.02
 03/06  21:00:00,133.57479638,28.8971054233,18.4739984905,0.0,12.3672932834,38.6892022431,98.6153031009,95.6235726831,2.97173041782,0.02
 03/06  22:00:00,98.3110392538,19.5881900645,11.6768371055,0.0,12.3672932834,27.0668015668,78.4276616908,75.435931273,2.97173041782,0.02
 03/06  23:00:00,74.9906439056,18.6554191091,8.94917986467,0.0,4.12243109448,15.9888894789,77.4380304301,74.4463000123,2.97173041782,0.02
 03/06  24:00:00,87.0773426708,23.3192738863,9.9261303631,0.0,4.12243109448,15.9888894789,99.7121132569,96.720382839,2.97173041782,0.02
 03/07  01:00:00,77.6716983367,18.6554191091,7.14101494114,0.0,4.12243109448,15.9888894789,81.4865898963,78.4948594785,2.97173041782,0.02
 03/07  02:00:00,91.2687383075,23.3192738863,8.07418254691,0.0,4.12243109448,15.9888894789,102.482741193,99.4910107757,2.97173041782,0.02
 03/07  03:00:00,81.5835169407,19.1124074889,5.9026361562,0.54694020351,4.12243109448,15.9888894789,82.3228446807,79.3311142629,2.97173041782,0.02
 03/07  04:00:00,96.7295965337,24.233250646,6.98383019028,1.50841017666,4.12243109448,15.9888894789,103.582033832,100.590303415,2.97173041782,0.02
 03/07  05:00:00,127.873522864,29.780616291,6.91504363962,2.96453111109,12.3672932834,24.9413748627,117.376846322,112.403962293,4.9528840297,0.02
 03/07  06:00:00,156.968736022,29.8413887705,9.39412982985,29.0243609138,12.3672932834,24.9413748627,186.469247173,181.496363143,4.9528840297,0.02
 03/07  07:00:00,213.440748188,30.8239364074,8.65827626232,27.3331414746,24.7345865669,70.7195625826,176.77189305,166.846124991,9.90576805939,0.02
 03/07  08:00:00,223.759757936,30.8881402771,8.25487058443,20.0339606372,37.1018798503,92.3937384068,168.471834077,149.956510582,9.90576805939,8.60955543535
 03/07  09:00:00,229.69651973,30.919687471,8.8359144667,15.4793739198,37.1018798503,104.434947198,149.179861132,139.254093073,9.90576805939,0.02
 03/07  10:00:00,238.535637595,30.9627637539,10.4176425397,11.2578826817,37.1018798503,116.476155989,137.71923261,127.79346455,9.90576805939,0.02
 03/07  11:00:00,237.108328349,31.0468730633,11.8352585223,8.93005532344,37.1018798503,116.476155989,134.516844532,115.971233921,9.90576805939,8.63984255133
 03/07  12:00:00,236.010705342,31.2109591894,13.4211881607,7.96435736961,37.1018798503,116.476155989,122.874369154,104.326789712,9.90576805939,8.64181138244
 03/07  13:00:00,222.423527646,31.4685805658,15.3715726262,6.35817348702,37.1018798503,104.434947198,107.010055238,97.0842871789,9.90576805939,0.02
 03/07  14:00:00,231.084880485,31.7421647579,17.7879949412,4.69873289749,37.1018798503,116.476155989,112.662195457,94.1145221503,9.90576805939,8.64190524759
 03/07  15:00:00,229.186535396,31.9417510641,19.4856767534,3.03363330115,37.1018798503,116.476155989,101.831482836,91.9057147766,9.90576805939,0.02
 03/07  16:00:00,227.260124263,31.9551994541,19.8649484073,2.05325437623,37.1018798503,116.476155989,109.434314507,90.8907364098,9.90576805939,8.63781003816
 03/07  17:00:00,225.76995484,31.9001685889,20.3953156098,1.76517351688,37.1018798503,116.476155989,100.397419547,90.4716514874,9.90576805939,0.02
 03/07  18:00:00,225.479646276,31.7668363024,20.2421990349,1.77781917232,37.1018798503,116.476155989,109.655442036,91.1281361556,9.90576805939,8.62153782137
 03/07  19:00:00,146.96458483,29.2398467082,14.5897146617,0.0,24.7345865669,47.5788473902,76.5282394341,71.5553554044,4.9528840297,0.02
 03/07  20:00:00,150.380772026,30.0395763729,11.9726123609,0.0,24.7345865669,47.5788473902,83.8630618525,78.8901778228,4.9528840297,0.02
 03/07  21:00:00,127.086979061,27.9831286636,10.9102021281,0.0,12.3672932834,38.6892022431,98.5113631438,95.519632726,2.97173041782,0.02
 03/07  22:00:00,104.070619838,23.3918773665,9.28936128374,0.0,12.3672932834,27.0668015668,85.6060405317,82.6143101139,2.97173041782,0.02
 03/07  23:00:00,74.5464818763,18.6554191091,8.14946100951,0.0,4.12243109448,15.9888894789,77.0598740887,74.0681436709,2.97173041782,0.02
 03/07  24:00:00,85.7539103513,24.416045998,10.7636651868,0.264807804297,4.12243109448,15.9888894789,98.3313873737,95.3396569559,2.97173041782,0.02
 03/08  01:00:00,75.1700900055,19.3409016788,8.7874743062,0.305516542002,4.12243109448,15.9888894789,80.8147716918,77.823041274,2.97173041782,0.02
 03/08  02:00:00,84.9911028445,23.7762622662,11.0012247543,0.346977933716,4.12243109448,15.9888894789,101.033140764,98.0414103463,2.97173041782,0.02
 03/08  03:00:00,76.6661790749,19.9349865726,8.40714565857,1.48543166751,4.12243109448,15.9888894789,82.5403482083,79.5486177905,2.97173041782,0.02
 03/08  04:00:00,87.9549199102,24.5988413499,10.2439374556,2.3469313324,4.12243109448,15.9888894789,103.485671475,100.493941057,2.97173041782,0.02
 03/08  05:00:00,111.603952371,29.2017643432,11.1290589139,1.57493161729,12.3672932834,24.9413748627,116.005109884,111.032225855,4.9528840297,0.02
 03/08  06:00:00,142.643403808,30.325488492,13.978794914,29.9455635764,12.3672932834,24.9413748627,193.301662125,179.746843921,4.9528840297,8.60193417426
 03/08  07:00:00,199.920766605,30.8454494628,13.0516233944,23.323781022,24.7345865669,70.7195625826,160.544691891,150.618923832,9.90576805939,0.02
 03/08  08:00:00,219.257372983,30.9460849741,9.90936198001,17.6381947362,37.1018798503,92.3937384068,149.583952788,139.658184729,9.90576805939,0.02
 03/08  09:00:00,228.823609079,31.0033715792,7.09013520019,14.076662055,37.1018798503,104.434947198,151.016651268,141.090883208,9.90576805939,0.02
 03/08  10:00:00,238.654017328,31.0724365396,6.84311302552,11.1571611941,37.1018798503,116.476155989,155.668228186,137.128515036,9.90576805939,8.63394509074
 03/08  11:00:00,238.693057015,31.126543058,7.26764949142,10.0142161324,37.1018798503,116.476155989,141.175518146,131.249750087,9.90576805939,0.02
 03/08  12:00:00,239.741338816,31.2175320449,7.91100577605,9.00414645908,37.1018798503,116.476155989,141.903476833,123.355934505,9.90576805939,8.64177426856
 03/08  13:00:00,230.25312385,31.3440458249,8.89765163539,8.43190901753,37.1018798503,104.434947198,123.897601519,113.97183346,9.90576805939,0.02
 03/08  14:00:00,241.419733533,31.5138300289,9.85521136218,7.70089485619,37.1018798503,116.476155989,123.929568425,105.381969889,9.90576805939,8.64183047667
 03/08  15:00:00,240.901484665,31.6403900926,10.8509723656,6.73353868299,37.1018798503,116.476155989,107.909594517,97.9838264574,9.90576805939,0.02
 03/08  16:00:00,240.676739018,31.651747971,11.2690008973,5.81686885975,37.1018798503,116.476155989,112.906606431,94.3630273144,9.90576805939,8.6378110575
 03/08  17:00:00,240.435053559,31.5182818406,10.6947056671,5.43525684311,37.1018798503,116.476155989,107.808209303,97.8824412433,9.90576805939,0.02
 03/08  18:00:00,240.463484821,31.4162777397,9.69558145525,5.39604268312,37.1018798503,116.476155989,122.420906618,103.893534066,9.90576805939,8.62160449205
 03/08  19:00:00,157.744488325,29.1636819782,5.4213855057,0.0,24.7345865669,47.5788473902,80.4329441677,75.460060138,4.9528840297,0.02
 03/08  20:00:00,165.19470381,30.1157411029,4.06471764096,0.128430764209,24.7345865669,47.5788473902,86.2327274294,81.2598433997,4.9528840297,0.02
 03/08  21:00:00,142.652637552,27.9831286636,3.01485471648,0.0,12.3672932834,38.6892022431,100.489207178,97.4974767601,2.97173041782,0.02
 03/08  22:00:00,118.694157431,23.7574680704,2.57900210856,0.7873555481,12.3672932834,27.0668015668,88.1737888492,85.1820584314,2.97173041782,0.02
 03/08  23:00:00,92.4793160185,20.3919749525,1.38209249112,3.44218738489,4.12243109448,15.9888894789,78.3449715912,75.3532411734,2.97173041782,0.02
 03/08  24:00:00,110.971313246,25.6042157856,1.11838470176,7.57565969662,4.12243109448,15.9888894789,100.726279968,97.7345495505,2.97173041782,0.02
 03/09  01:00:00,96.5721880436,20.4833726285,0.329120341199,8.15218421211,4.12243109448,15.9888894789,82.1675753357,79.1758449179,2.97173041782,0.02
 03/09  02:00:00,115.213251321,25.6042157856,0.236726942176,12.4385610187,4.12243109448,15.9888894789,113.43096755,101.857565495,2.97173041782,8.60167163708
 03/09  03:00:00,100.971832043,20.4833726285,0.111792930421,12.0683927515,4.12243109448,15.9888894789,85.5349693652,82.5432389474,2.97173041782,0.02
 03/09  04:00:00,119.604441742,25.6042157856,0.134444858938,16.6389822469,4.12243109448,15.9888894789,109.976438338,106.98470792,2.97173041782,0.02
 03/09  05:00:00,143.819538567,29.811082183,0.0,12.4639255823,12.3672932834,24.9413748627,129.735841693,124.762957663,4.9528840297,0.02
 03/09  06:00:00,184.955852407,30.2820436589,2.0697694571,50.9433652943,12.3672932834,24.9413748627,189.746382497,184.773498468,4.9528840297,0.02
 03/09  07:00:00,232.591603047,30.7939880214,2.33851398458,41.058282923,24.7345865669,70.7195625826,199.720188486,189.794420427,9.90576805939,0.02
 03/09  08:00:00,239.820305567,30.8748755457,2.35479946179,31.0009360901,37.1018798503,92.3937384068,183.046666596,173.120898537,9.90576805939,0.02
 03/09  09:00:00,244.966531924,30.8930500742,2.90739652479,25.2181428348,37.1018798503,104.434947198,172.478624792,162.552856732,9.90576805939,0.02
 03/09  10:00:00,252.435036381,30.910685793,3.87562454785,20.5763814335,37.1018798503,116.476155989,172.043412633,153.503697885,9.90576805939,8.63394668819
 03/09  11:00:00,248.643908619,30.9735110225,5.45721315515,16.0323854764,37.1018798503,116.476155989,151.872762092,141.946994032,9.90576805939,0.02
 03/09  12:00:00,248.081085275,31.0504319622,7.45191255015,13.0847813733,37.1018798503,116.476155989,147.544744157,128.997246117,9.90576805939,8.64172997983
 03/09  13:00:00,235.925824931,31.1739662886,8.87105542523,10.8110451124,37.1018798503,104.434947198,127.422646139,117.49687808,9.90576805939,0.02
 03/09  14:00:00,244.612245851,31.3639608267,9.85634013507,9.00461681874,37.1018798503,116.476155989,126.323980951,107.776351484,9.90576805939,8.64186140765
 03/09  15:00:00,243.78664889,31.5200393581,10.8532756296,7.42559046738,37.1018798503,116.476155989,118.204275359,99.6587567801,9.90576805939,8.63975051954
 03/09  16:00:00,242.509600019,31.59317036,11.861060608,5.85824987995,37.1018798503,116.476155989,103.34571482,93.419946761,9.90576805939,0.02
 03/09  17:00:00,241.67102234,31.4994831671,12.2735933352,5.00268621965,37.1018798503,116.476155989,111.299609248,92.7614786865,9.90576805939,8.63236250192
 03/09  18:00:00,242.195965422,31.3827096395,12.2748710943,4.57870404419,37.1018798503,116.476155989,105.271438338,95.3456702791,9.90576805939,0.02
 03/09  19:00:00,159.467432653,29.3540938031,7.84175629799,0.0,24.7345865669,47.5788473902,78.7523717361,73.7794877064,4.9528840297,0.02
 03/09  20:00:00,164.392150726,29.658752723,5.45172371408,0.0,24.7345865669,47.5788473902,85.811006527,80.8381224973,4.9528840297,0.02
 03/09  21:00:00,142.451123867,28.4401170434,4.56397863822,0.0774799663583,12.3672932834,38.6892022431,100.043858428,97.0521280106,2.97173041782,0.02
 03/09  22:00:00,117.058183296,23.2090820146,4.09867065022,0.42530778864,12.3672932834,27.0668015668,95.989366599,84.4112783724,2.97173041782,8.60635780883
 03/09  23:00:00,87.6424219013,19.1124074889,3.09905547657,0.391377404007,4.12243109448,15.9888894789,78.0491603263,75.0574299085,2.97173041782,0.02
 03/09  24:00:00,105.098770499,24.9187332158,3.63287040052,3.25741834575,4.12243109448,15.9888894789,99.979696925,96.9879665072,2.97173041782,0.02
 03/10  01:00:00,95.667187364,20.9403610083,3.03984319278,7.15066976847,4.12243109448,15.9888894789,80.8415217308,77.849791313,2.97173041782,0.02
 03/10  02:00:00,109.374381947,25.1472274057,4.28524453967,7.49185139165,4.12243109448,15.9888894789,102.319719903,99.327989485,2.97173041782,0.02
 03/10  03:00:00,100.636454951,20.9403610083,3.28146843676,11.3719543144,4.12243109448,15.9888894789,83.0299110889,80.0381806711,2.97173041782,0.02
 03/10  04:00:00,113.01724094,25.1472274057,4.20754249882,10.7435191592,4.12243109448,15.9888894789,104.735787147,101.744056729,2.97173041782,0.02
 03/10  05:00:00,142.427143121,30.2680705628,3.97019130138,11.5437686805,12.3672932834,24.9413748627,118.194133519,113.22124949,4.9528840297,0.02
 03/10  06:00:00,169.608442595,29.8330763838,6.98612002789,36.6319958974,12.3672932834,24.9413748627,186.478868445,181.505984415,4.9528840297,0.02
 03/10  07:00:00,226.837819385,30.7983161449,6.67384176076,36.571348724,24.7345865669,70.7195625826,183.678437023,173.752668964,9.90576805939,0.02
 03/10  08:00:00,233.97455739,30.8805861436,6.26280059035,26.9672493784,37.1018798503,92.3937384068,167.133152554,157.207384494,9.90576805939,0.02
 03/10  09:00:00,239.369312314,30.8999384825,7.43202680961,21.2295992417,37.1018798503,104.434947198,154.940031319,145.014263259,9.90576805939,0.02
 03/10  10:00:00,248.38623943,30.9434808966,10.0185419557,16.1694050264,37.1018798503,116.476155989,148.757983993,130.220071213,9.90576805939,8.63214472072
