Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  11:00:00,246.179477374,31.0141083115,11.8514518615,12.4471952391,37.1018798503,116.476155989,126.802540168,116.876772108,9.90576805939,0.02
 03/10  12:00:00,245.937517855,31.1110936411,12.8516809087,10.8182794681,37.1018798503,116.476155989,126.070456744,107.523017669,9.90576805939,8.64167101574
 03/10  13:00:00,233.650010237,31.2840558743,13.8538186246,9.1678737876,37.1018798503,104.434947198,116.852696661,98.3110160518,9.90576805939,8.63591254975
 03/10  14:00:00,242.577491374,31.4922368739,15.3771175206,7.70708370313,37.1018798503,116.476155989,104.212763301,94.2869952417,9.90576805939,0.02
 03/10  15:00:00,242.511950783,31.6525413527,16.7140834206,6.27746702392,37.1018798503,116.476155989,110.710267228,92.1647926065,9.90576805939,8.63970656188
 03/10  16:00:00,241.36683752,31.7244188793,18.1861289346,4.93196014202,37.1018798503,116.476155989,100.34724112,90.4214730609,9.90576805939,0.02
 03/10  17:00:00,240.457108447,31.6458351072,18.960563338,4.15474443905,37.1018798503,116.476155989,108.723510931,90.1854610733,9.90576805939,8.63228179837
 03/10  18:00:00,239.909156939,31.5454454411,18.9546436231,3.73827293165,37.1018798503,116.476155989,100.662050062,90.7362820031,9.90576805939,0.02
 03/10  19:00:00,157.60137709,29.3540938031,14.2284659982,0.0,24.7345865669,47.5788473902,76.3283160886,71.3554320589,4.9528840297,0.02
 03/10  20:00:00,162.809984584,29.658752723,11.4241182124,0.0,24.7345865669,47.5788473902,83.4830323366,78.5101483069,4.9528840297,0.02
 03/10  21:00:00,139.451025928,28.4401170434,10.516073774,0.0,12.3672932834,38.6892022431,106.53065123,94.948749034,2.97173041782,8.61017177811
 03/10  22:00:00,114.160941271,23.3918773665,8.88279867358,0.150798454208,12.3672932834,27.0668015668,85.6941477068,82.702417289,2.97173041782,0.02
 03/10  23:00:00,84.4487795851,18.6554191091,7.40100434627,0.0,4.12243109448,15.9888894789,76.4706746398,73.478944222,2.97173041782,0.02
 03/10  24:00:00,98.5974811044,23.3192738863,9.94088109864,0.0,4.12243109448,15.9888894789,98.3245623848,95.332831967,2.97173041782,0.02
 03/11  01:00:00,87.1614657574,20.0263842486,7.60703365213,1.24588436678,4.12243109448,15.9888894789,79.3067882666,76.3150578487,2.97173041782,0.02
 03/11  02:00:00,100.049712448,24.5074436739,9.37118750208,2.12249651794,4.12243109448,15.9888894789,101.063557554,98.0718271364,2.97173041782,0.02
 03/11  03:00:00,88.8899588655,20.4833726285,7.29572700201,4.51587272935,4.12243109448,15.9888894789,81.927005914,78.9352754962,2.97173041782,0.02
 03/11  04:00:00,103.681647279,25.6042157856,9.24648770908,7.27125211871,4.12243109448,15.9888894789,103.182967459,100.191237042,2.97173041782,0.02
 03/11  05:00:00,111.776598069,29.811082183,10.4558731798,7.03557759613,4.12243109448,16.0517297156,122.477542828,119.48581241,2.97173041782,0.02
 03/11  06:00:00,115.106737816,30.2680705628,9.81787906124,10.2762130976,4.12243109448,16.0517297156,123.829443616,120.837713198,2.97173041782,0.02
 03/11  07:00:00,142.193968667,30.7250589427,9.3929650627,13.7642120355,4.12243109448,39.6058045677,123.40788906,120.416158642,2.97173041782,0.02
 03/11  08:00:00,198.615921996,30.7277955422,13.4799795398,48.5192111892,12.3672932834,65.3531420225,175.547806099,170.574922069,4.9528840297,0.02
 03/11  09:00:00,187.608067114,30.7279072689,14.775059686,37.3123945214,12.3672932834,68.2430321324,165.777359955,160.804475925,4.9528840297,0.02
 03/11  10:00:00,204.155762167,30.7550877503,18.4530913819,25.6700767769,16.4897243779,93.1370602926,145.153064431,137.208449984,7.92461444751,0.02
 03/11  11:00:00,201.844402486,30.7606930147,23.5304838065,19.7569673899,16.4897243779,93.1370602926,145.080747206,128.540057616,7.92461444751,8.61607514183
 03/11  12:00:00,205.946493877,30.7730981622,31.5328625556,15.7564130298,16.4897243779,93.1370602926,131.418068786,123.473454339,7.92461444751,0.02
 03/11  13:00:00,202.250092954,30.8661931826,39.3387629219,12.6384766357,16.4897243779,83.9857416113,127.13736345,119.192749002,7.92461444751,0.02
 03/11  14:00:00,210.307156621,31.0203893816,47.6674972983,10.167570592,16.4897243779,83.9857416113,123.798393186,115.853778739,7.92461444751,0.02
 03/11  15:00:00,215.701363981,31.0984946267,51.8896700467,8.0044921388,16.4897243779,83.9857416113,121.187375951,113.242761504,7.92461444751,0.02
 03/11  16:00:00,187.949529695,30.7250589427,48.0333055844,0.0,12.3672932834,70.6512738906,70.9314091035,57.3673385516,4.9528840297,8.61118652225
 03/11  17:00:00,186.263256558,30.7250589427,45.9710060689,0.0,12.3672932834,70.6512738906,61.0830949644,56.1102109347,4.9528840297,0.02
 03/11  18:00:00,166.885171963,30.7250589427,39.2887550226,0.0,12.3672932834,58.1284167478,65.675683695,60.7027996653,4.9528840297,0.02
 03/11  19:00:00,129.004036491,29.0494348832,28.8831662253,0.0,12.3672932834,24.9413748627,90.2806635011,85.3077794714,4.9528840297,0.02
 03/11  20:00:00,127.774707634,27.9831286636,23.1630679339,0.0,12.3672932834,24.9413748627,98.7616676196,93.7887835899,4.9528840297,0.02
 03/11  21:00:00,106.402915247,27.9831286636,19.3593537772,0.0,4.12243109448,16.0517297156,108.961699738,105.96996932,2.97173041782,0.02
 03/11  22:00:00,86.3647445714,20.52096102,13.8519167038,0.0,4.12243109448,15.9888894789,90.3230587328,87.331328315,2.97173041782,0.02
 03/11  23:00:00,78.4171927899,18.6554191091,10.6098458079,0.0,4.12243109448,15.9888894789,81.970864508,78.9791340901,2.97173041782,0.02
 03/11  24:00:00,89.767580719,23.3192738863,11.4671334206,0.0,4.12243109448,15.9888894789,103.845659835,100.853929417,2.97173041782,0.02
 03/12  01:00:00,75.5650169274,18.6554191091,8.69749882837,0.0,2.06121554724,15.9888894789,84.8529159849,81.861185567,2.97173041782,0.02
 03/12  02:00:00,86.2764831525,23.3192738863,10.0852305512,0.0,2.06121554724,15.9888894789,107.607605701,104.615875283,2.97173041782,0.02
 03/12  03:00:00,78.0954023357,20.0263842486,6.89002844949,0.924720042887,2.06121554724,15.9888894789,86.0119027686,83.0201723507,2.97173041782,0.02
 03/12  04:00:00,87.9641838429,23.3192738863,8.30226761563,0.0,2.06121554724,15.9888894789,107.890077595,104.898347178,2.97173041782,0.02
 03/12  05:00:00,80.201880758,20.2091796005,6.55446212565,3.10448700098,2.06121554724,15.9888894789,87.3888371209,84.3971067031,2.97173041782,0.02
 03/12  06:00:00,95.0290935684,25.6042157856,8.3273377719,6.83057567713,2.06121554724,15.9888894789,109.688823708,106.697093291,2.97173041782,0.02
 03/12  07:00:00,81.1642927015,20.4833726285,6.55692185901,6.9288452141,2.06121554724,15.9888894789,88.754386608,85.7626561902,2.97173041782,0.02
 03/12  08:00:00,109.200167104,25.6042157856,8.942182569,7.64899052025,4.12243109448,41.7362269337,108.002957282,103.030073252,4.9528840297,0.02
 03/12  09:00:00,90.3599190894,19.7978900587,7.7936759924,2.46949066303,4.12243109448,41.7362269337,94.1717092043,80.6169002051,4.9528840297,8.60192496956
 03/12  10:00:00,100.613691712,24.6902390259,10.7081152763,2.14223636631,4.12243109448,41.7362269337,103.4255357,98.4526516706,4.9528840297,0.02
 03/12  11:00:00,92.4107305343,20.7880315484,9.69446902772,3.31992717839,4.12243109448,41.7362269337,81.9291511446,76.9562671149,4.9528840297,0.02
 03/12  12:00:00,102.370328643,24.385580106,14.2183424673,1.40916924345,4.12243109448,41.7362269337,98.4004090133,93.4275249836,4.9528840297,0.02
 03/12  13:00:00,89.5998597689,19.1124074889,11.7567880977,0.281086076139,4.12243109448,41.7362269337,78.1626323965,73.1897483668,4.9528840297,0.02
 03/12  14:00:00,102.837876756,24.7816367018,14.8130852077,1.10918291558,4.12243109448,41.7362269337,96.1912530121,91.2183689824,4.9528840297,0.02
 03/12  15:00:00,90.7373534458,20.2091796005,12.4265636869,0.793531095787,4.12243109448,41.7362269337,77.292484389,72.3196003593,4.9528840297,0.02
 03/12  16:00:00,87.3345678026,25.6042157856,17.3612506428,1.08239074657,4.12243109448,24.8785346261,95.2960525581,90.3231685284,4.9528840297,0.02
 03/12  17:00:00,62.5588052565,19.1124074889,14.3485602137,0.335464765127,2.06121554724,15.9888894789,81.7586951764,78.7669647586,2.97173041782,0.02
 03/12  18:00:00,71.7056257748,23.3192738863,16.9713592927,0.0,2.06121554724,15.9888894789,103.872135479,100.880405061,2.97173041782,0.02
 03/12  19:00:00,67.5658064105,18.6554191091,11.6824008929,0.0,2.06121554724,15.9888894789,85.9320365083,82.9403060904,2.97173041782,0.02
 03/12  20:00:00,88.2353524861,24.5988413499,11.5373772119,1.32339533536,2.06121554724,15.9888894789,110.281845226,107.290114809,2.97173041782,0.02
 03/12  21:00:00,73.7938728584,18.6554191091,7.56570409983,0.0,2.06121554724,15.9888894789,88.7278379062,85.7361074883,2.97173041782,0.02
 03/12  22:00:00,90.3357827114,24.6902390259,8.57847077227,2.74111884775,2.06121554724,15.9888894789,110.601309553,107.609579135,2.97173041782,0.02
 03/12  23:00:00,84.2030730169,20.9403610083,6.50622115426,6.35614936093,2.06121554724,15.9888894789,89.787016115,86.7952856972,2.97173041782,0.02
 03/12  24:00:00,95.8716367188,25.1472274057,7.77760205214,7.1022513406,2.06121554724,15.9888894789,112.444160482,109.452430064,2.97173041782,0.02
 03/13  01:00:00,90.0212703733,20.9403610083,6.23028575445,10.3571595259,4.12243109448,15.9888894789,90.4145408955,87.4228104776,2.97173041782,0.02
 03/13  02:00:00,100.052410967,25.1472274057,7.77637241361,9.51407897116,4.12243109448,15.9888894789,112.556280897,109.564550479,2.97173041782,0.02
 03/13  03:00:00,94.0268211989,20.9403610083,5.8630762549,13.6576355834,4.12243109448,15.9888894789,90.9932983429,88.0015679251,2.97173041782,0.02
 03/13  04:00:00,128.569553202,29.811082183,8.15442753729,9.18353636178,12.3672932834,24.9413748627,128.994048677,124.021164647,4.9528840297,0.02
 03/13  05:00:00,170.981523205,30.2802814625,10.8863928132,48.5822280651,12.3672932834,24.9413748627,196.696978244,191.724094215,4.9528840297,0.02
 03/13  06:00:00,217.404333791,30.7613645244,10.8681159852,38.4851615323,24.7345865669,70.7195625826,182.249921553,172.324153494,9.90576805939,0.02
 03/13  07:00:00,235.909720951,30.8033028196,10.2763425144,28.1241256635,37.1018798503,92.3937384068,164.125635881,154.199867822,9.90576805939,0.02
 03/13  08:00:00,229.023394727,30.8229997897,10.5482382491,23.6084443528,37.1018798503,104.434947198,163.919247494,145.383651493,9.90576805939,8.62982794067
 03/13  09:00:00,233.806731578,30.8382477254,11.7954517087,19.3383458489,37.1018798503,116.476155989,145.692455393,135.766687333,9.90576805939,0.02
 03/13  10:00:00,224.811773892,30.8660917538,13.4666995097,14.8278381438,37.1018798503,116.476155989,143.594192252,125.048825974,9.90576805939,8.63959821869
 03/13  11:00:00,217.889232549,30.9337116963,14.7830091982,11.1500078817,37.1018798503,116.476155989,132.453617495,113.906405919,9.90576805939,8.64144351696
 03/13  12:00:00,207.019164031,31.0715138131,18.4645320508,9.22182784647,37.1018798503,104.434947198,115.243115831,105.317347772,9.90576805939,0.02
 03/13  13:00:00,220.404156108,31.3235126297,23.5424294176,6.88706596808,37.1018798503,116.476155989,118.728439371,100.181072725,9.90576805939,8.64159858692
 03/13  14:00:00,224.977981398,31.5729255348,28.8704680138,4.7759884368,37.1018798503,116.476155989,106.107390931,96.181622872,9.90576805939,0.02
 03/13  15:00:00,230.872983685,31.7933979556,34.6298963773,2.86797933166,37.1018798503,116.476155989,111.89250788,93.3492206121,9.90576805939,8.63751920803
 03/13  16:00:00,235.669857253,31.9108243481,39.0278953894,1.75010753293,37.1018798503,116.476155989,101.046596712,91.1208286523,9.90576805939,0.02
 03/13  17:00:00,237.570973211,31.9121874468,40.3808364061,1.282895988,37.1018798503,116.476155989,108.880996184,90.3538114509,9.90576805939,8.62141667329
 03/13  18:00:00,146.898576028,29.902479859,32.3584222139,0.0,24.7345865669,47.5788473902,72.7807597467,67.807875717,4.9528840297,0.02
 03/13  19:00:00,144.970154972,29.696835088,24.734542472,0.0,24.7345865669,47.5788473902,79.8550704943,74.8821864647,4.9528840297,0.02
 03/13  20:00:00,125.250609696,27.9831286636,19.4139345423,0.0,12.3672932834,38.6892022431,96.1208559093,93.1291254914,2.97173041782,0.02
 03/13  21:00:00,92.3372568818,18.1608423377,11.3988211682,0.0,12.3672932834,27.0668015668,68.6567962147,65.6650657969,2.97173041782,0.02
 03/13  22:00:00,82.7787654243,23.3192738863,14.5309137303,0.0,4.12243109448,15.9888894789,94.0912164412,91.0994860234,2.97173041782,0.02
 03/13  23:00:00,73.7148309739,18.838214461,12.1400108901,0.0,4.12243109448,15.9888894789,78.5998884285,75.6081580107,2.97173041782,0.02
 03/13  24:00:00,82.556331855,24.233250646,14.3385393435,0.00815189931683,4.12243109448,15.9888894789,98.6546881518,95.6629577339,2.97173041782,0.02
 03/14  01:00:00,73.7983675391,19.5693958688,11.450778029,0.119811025484,4.12243109448,15.9888894789,81.1848032009,78.193072783,2.97173041782,0.02
 03/14  02:00:00,81.3167453699,23.7762622662,13.8476450503,0.100185317113,4.12243109448,15.9888894789,100.536559725,97.5448293074,2.97173041782,0.02
 03/14  03:00:00,73.9502455713,20.0263842486,10.9389567357,0.547653849263,4.12243109448,15.9888894789,82.1800175591,79.1882871413,2.97173041782,0.02
 03/14  04:00:00,105.432790927,29.2017643432,14.8824157708,0.318041317691,12.3672932834,24.9413748627,116.148397659,111.17551363,4.9528840297,0.02
 03/14  05:00:00,132.195512007,30.3264111929,17.2185787108,23.437578635,12.3672932834,24.9413748627,184.105479571,179.132595541,4.9528840297,0.02
 03/14  06:00:00,183.129766477,30.836300019,17.0558903566,17.2412953033,24.7345865669,70.7195625826,150.019535684,140.093767625,9.90576805939,0.02
 03/14  07:00:00,207.045981428,30.9787072453,17.0642147462,12.1186130307,37.1018798503,92.3937384068,139.574554351,121.059077574,9.90576805939,8.60970871825
 03/14  08:00:00,202.562577562,31.0348740432,17.6091031115,9.04117366204,37.1018798503,104.434947198,123.721956665,113.796188605,9.90576805939,0.02
 03/14  09:00:00,211.133110747,31.091974575,19.7212375726,5.81158088756,37.1018798503,116.476155989,118.490095887,108.564327827,9.90576805939,0.02
 03/14  10:00:00,213.475734904,31.1967422446,23.629066268,4.31546243787,37.1018798503,116.476155989,122.71219876,104.166848653,9.90576805939,8.63958204737
 03/14  11:00:00,217.578838232,31.4708026051,28.5811009388,3.19220409059,37.1018798503,116.476155989,117.870936521,99.3237553832,9.90576805939,8.64141307859
 03/14  12:00:00,213.38982449,31.8831128912,36.9215099188,1.92674099719,37.1018798503,104.434947198,104.98725213,95.0614840706,9.90576805939,0.02
 03/14  13:00:00,236.588170053,32.3093654169,48.7987050682,0.920932196246,37.1018798503,116.476155989,109.331920351,90.7857773802,9.90576805939,8.64037491099
 03/14  14:00:00,248.613079499,32.6650671132,58.9527260502,0.613452231824,37.1018798503,116.476155989,97.2297012209,87.3039331615,9.90576805939,0.02
 03/14  15:00:00,256.81703117,32.947940307,66.8854052772,0.318424860661,37.1018798503,116.476155989,103.225635611,84.6823508326,9.90576805939,8.6375167192
 03/14  16:00:00,262.301168049,33.2021372634,72.1539476673,0.147997069468,37.1018798503,116.476155989,92.7696055005,82.8438374411,9.90576805939,0.02
 03/14  17:00:00,264.724452206,33.315624422,73.7928693437,0.0466033575019,37.1018798503,116.476155989,100.918439044,82.3912714864,9.90576805939,8.62139949794
 03/14  18:00:00,167.196389676,30.0011829817,57.0841711086,0.0,24.7345865669,47.5788473902,67.4823698882,62.5094858585,4.9528840297,0.02
 03/14  19:00:00,161.342600387,29.8139471405,46.7192400982,0.0,24.7345865669,47.5788473902,73.2066189373,68.2337349076,4.9528840297,0.02
 03/14  20:00:00,133.753502773,29.5825879931,33.4684908187,0.0,12.3672932834,38.6892022431,89.5402175428,86.548487125,2.97173041782,0.02
 03/14  21:00:00,90.1342084846,17.2280713822,17.6169942791,0.0,12.3672932834,27.0668015668,57.9034210948,54.911690677,2.97173041782,0.02
 03/14  22:00:00,79.5269350305,21.4349377797,22.3813535933,0.0,4.12243109448,15.9888894789,83.0700365179,80.0783061001,2.97173041782,0.02
 03/14  23:00:00,62.751696845,13.7899747841,13.4082539637,0.0,4.12243109448,15.9888894789,57.4451839646,54.4534535468,2.97173041782,0.02
 03/14  24:00:00,73.8842078867,20.0451784444,18.2373612533,0.0,4.12243109448,15.9888894789,84.0565963866,81.0648659688,2.97173041782,0.02
 03/15  01:00:00,59.6011134208,12.7019564446,11.1437249968,0.0,4.12243109448,15.9888894789,55.7775014298,52.785771012,2.97173041782,0.02
 03/15  02:00:00,81.9286364419,24.233250646,19.0175913453,0.0,4.12243109448,15.9888894789,101.296306524,98.3045761066,2.97173041782,0.02
 03/15  03:00:00,71.785016962,18.6554191091,14.0175043237,0.0,4.12243109448,15.9888894789,79.8247212094,76.8329907916,2.97173041782,0.02
 03/15  04:00:00,106.78430016,30.0243434269,19.5942582668,0.0,12.3672932834,24.9413748627,110.963296807,105.990412777,4.9528840297,0.02
 03/15  05:00:00,118.630980906,29.9005350837,22.3331597436,9.05510514438,12.3672932834,24.9413748627,178.14551095,173.17262692,4.9528840297,0.02
 03/15  06:00:00,175.909192533,30.9748610748,20.982587962,7.52536498442,24.7345865669,70.7195625826,153.393712024,134.886027253,9.90576805939,8.60191671222
 03/15  07:00:00,201.478244047,31.246641793,20.9090884143,4.78605026316,37.1018798503,92.3937384068,126.391417671,116.465649612,9.90576805939,0.02
 03/15  08:00:00,197.950295858,31.3112584183,21.6674763993,2.61604770417,37.1018798503,104.434947198,119.535741608,109.609973549,9.90576805939,0.02
 03/15  09:00:00,211.616741495,31.3940343335,23.9344208729,1.46488877779,37.1018798503,116.476155989,122.88004843,104.340645463,9.90576805939,8.63363490709
 03/15  10:00:00,219.975166082,31.7148997525,28.9429950058,1.16359613868,37.1018798503,116.476155989,109.546868236,99.6211001765,9.90576805939,0.02
 03/15  11:00:00,229.519646694,32.2087308989,36.8173694534,0.740241609483,37.1018798503,116.476155989,113.26104322,94.7139101152,9.90576805939,8.64136504518
 03/15  12:00:00,229.576987688,32.6498097592,47.4676071939,0.504209383772,37.1018798503,104.434947198,100.464875805,90.539107746,9.90576805939,0.02
 03/15  13:00:00,247.247274264,33.159057166,56.0744534926,0.269549167644,37.1018798503,116.476155989,105.430333975,86.8831220574,9.90576805939,8.6414438581
 03/15  14:00:00,253.092521441,33.6507097839,60.8390477356,0.113299709651,37.1018798503,116.476155989,94.1376190117,84.2118509523,9.90576805939,0.02
 03/15  15:00:00,255.872870275,33.8164184606,62.4242177853,0.0182869066833,37.1018798503,116.476155989,102.726539139,84.1832774547,9.90576805939,8.63749362524
 03/15  16:00:00,256.184505168,33.8319725366,62.4605993482,0.0,37.1018798503,116.476155989,94.62095907,84.6951910106,9.90576805939,0.02
 03/15  17:00:00,256.829120825,33.6907547455,62.1752877383,0.0,37.1018798503,116.476155989,103.810857539,85.2837398709,9.90576805939,8.62134960885
 03/15  18:00:00,161.349251296,29.9944136838,47.6432822597,0.0,24.7345865669,47.5788473902,69.8927076952,64.9198236655,4.9528840297,0.02
 03/15  19:00:00,156.017669179,29.811082183,39.9126984605,0.0,24.7345865669,47.5788473902,75.8033650316,70.8304810019,4.9528840297,0.02
 03/15  20:00:00,136.531848069,29.9253292779,33.603397451,0.0,12.3672932834,38.6892022431,90.4803778398,87.488647422,2.97173041782,0.02
 03/15  21:00:00,98.1064986152,17.6850597621,20.5187039204,0.0,12.3672932834,27.0668015668,58.8909590234,55.8992286056,2.97173041782,0.02
 03/15  22:00:00,85.7381361099,20.9779493998,21.6172005333,0.0,4.12243109448,15.9888894789,81.9521244462,78.9603940284,2.97173041782,0.02
 03/15  23:00:00,67.8925911978,13.972770136,12.8083824529,0.0,4.12243109448,15.9888894789,52.7972232448,49.805492827,2.97173041782,0.02
 03/15  24:00:00,85.8766991363,20.7494552099,18.2251205268,0.0,4.12243109448,15.9888894789,90.6821963953,87.6904659775,2.97173041782,0.02
 03/16  01:00:00,61.6494584042,12.340420964,9.42637107318,0.0,4.12243109448,15.9888894789,49.5192472434,46.5275168256,2.97173041782,0.02
 03/16  02:00:00,88.7195349191,23.3192738863,17.2390331871,0.0,4.12243109448,15.9888894789,99.8067215075,96.8149910897,2.97173041782,0.02
 03/16  03:00:00,75.6794837681,19.9349865726,12.3275109874,0.0,4.12243109448,15.9888894789,79.7324971422,76.7407667244,2.97173041782,0.02
 03/16  04:00:00,109.430858074,29.689218615,16.2337893454,0.0,12.3672932834,24.9413748627,119.558743231,106.003929402,4.9528840297,8.60192979915
 03/16  05:00:00,123.736491872,29.9068575364,17.5955501981,9.40364734815,12.3672932834,24.9413748627,178.288250699,173.315366669,4.9528840297,0.02
 03/16  06:00:00,182.273770746,30.9757633354,15.9651814693,8.42581395287,24.7345865669,70.7195625826,145.34012798,135.414359921,9.90576805939,0.02
 03/16  07:00:00,208.050679027,31.237039541,15.7388094707,5.80914189613,37.1018798503,92.3937384068,127.22607661,117.30030855,9.90576805939,0.02
 03/16  08:00:00,201.556926311,31.3027347351,16.6780404068,3.71757938426,37.1018798503,104.434947198,120.488576962,110.562808902,9.90576805939,0.02
 03/16  09:00:00,209.509056411,31.3885680681,21.0435759011,2.1621198893,37.1018798503,116.476155989,124.09332338,105.553940568,9.90576805939,8.63361475273
 03/16  10:00:00,217.358236649,31.6370551587,29.8070105425,1.57971342284,37.1018798503,116.476155989,110.663008658,100.737240599,9.90576805939,0.02
 03/16  11:00:00,228.207289549,32.0466361249,40.7836253919,1.04231701878,37.1018798503,116.476155989,114.788879051,96.2418079178,9.90576805939,8.64130307335
 03/16  12:00:00,229.540034537,32.5955136407,53.9005489817,0.602814050186,37.1018798503,104.434947198,101.472933368,91.5471653084,9.90576805939,0.02
 03/16  13:00:00,247.627708256,33.1212189825,59.8124868421,0.359303910467,37.1018798503,116.476155989,105.822396119,87.275721263,9.90576805939,8.64090679697
 03/16  14:00:00,250.648178819,33.5837963419,62.5729781649,0.156908116733,37.1018798503,116.476155989,94.4857957197,84.5600276603,9.90576805939,0.02
 03/16  15:00:00,254.613253502,34.1184577473,66.1038705684,0.0566935730007,37.1018798503,116.476155989,100.969454657,82.4262323353,9.90576805939,8.6374542623
 03/16  16:00:00,254.382018736,34.3870785347,65.6611797509,0.000102858633345,37.1018798503,116.476155989,91.2413403179,81.3155722585,9.90576805939,0.02
 03/16  17:00:00,255.537539909,34.3463151599,66.8588325424,0.0,37.1018798503,116.476155989,100.081071436,81.5539096276,9.90576805939,8.62139374857
 03/16  18:00:00,155.184550501,30.0040779391,52.1139710925,0.0,24.7345865669,47.5788473902,67.5087692973,62.5358852676,4.9528840297,0.02
 03/16  19:00:00,154.805742339,29.8167220133,44.8750141778,0.0,24.7345865669,47.5788473902,73.1170614599,68.1441774302,4.9528840297,0.02
 03/16  20:00:00,132.051753237,29.811082183,36.3360976947,0.0,12.3672932834,38.6892022431,89.0757193133,86.0839888955,2.97173041782,0.02
 03/16  21:00:00,95.731270016,18.4350353656,23.3153355069,0.0,12.3672932834,27.0668015668,60.9077313116,57.9160008938,2.97173041782,0.02
 03/16  22:00:00,81.558051953,20.9779493998,25.8222108888,0.0,4.12243109448,15.9888894789,81.9261411238,78.9344107059,2.97173041782,0.02
 03/16  23:00:00,67.8286510041,14.2469631639,19.0243468655,0.0,4.12243109448,15.9888894789,55.0607452577,52.0690148399,2.97173041782,0.02
 03/16  24:00:00,80.2084126897,20.52096102,24.9295599534,0.0,4.12243109448,15.9888894789,91.3384966191,88.3467662013,2.97173041782,0.02
 03/17  01:00:00,65.3131185555,13.7301802993,17.0443988864,0.0,4.12243109448,15.9888894789,64.9051958384,53.333251243,2.97173041782,8.60021417758
 03/17  02:00:00,78.8183630553,20.52096102,23.5395104004,0.0,4.12243109448,15.9888894789,91.4935491649,88.5018187471,2.97173041782,0.02
 03/17  03:00:00,59.9675071364,12.5689151539,12.8851216289,0.0,4.12243109448,15.9888894789,51.3184701208,48.326739703,2.97173041782,0.02
 03/17  04:00:00,109.477718849,29.4454914791,27.8764376337,0.0,12.3672932834,24.9413748627,109.320555007,104.347670977,4.9528840297,0.02
 03/17  05:00:00,117.755325314,30.4108879963,28.2651493811,6.92349827554,12.3672932834,24.9413748627,175.350099492,170.377215462,4.9528840297,0.02
 03/17  06:00:00,173.201029606,31.0294244647,28.2448286128,3.62550592869,24.7345865669,70.7195625826,142.749553454,132.823785395,9.90576805939,0.02
 03/17  07:00:00,204.412891443,31.4298234713,28.8898049169,2.09879490168,37.1018798503,92.3937384068,124.280053089,114.354285029,9.90576805939,0.02
 03/17  08:00:00,205.22460659,31.5199390553,29.6690213492,1.74350267036,37.1018798503,104.434947198,118.72345278,108.797684721,9.90576805939,0.02
 03/17  09:00:00,219.689404544,31.6023900359,32.4558841105,1.29731615531,37.1018798503,116.476155989,123.870427777,105.331057765,9.90576805939,8.6336019527
 03/17  10:00:00,225.441331846,31.7245936522,38.6117498776,0.770521245606,37.1018798503,116.476155989,111.762594786,101.836826726,9.90576805939,0.02
 03/17  11:00:00,232.735766811,32.1782664719,45.8641209014,0.358680992741,37.1018798503,116.476155989,114.897917798,96.35092342,9.90576805939,8.64122631886
 03/17  12:00:00,230.904916297,32.7172181789,55.6509355392,0.243877792597,37.1018798503,104.434947198,101.572313478,91.6465454187,9.90576805939,0.02
 03/17  13:00:00,245.935862477,33.1504016159,58.3135926965,0.137182774043,37.1018798503,116.476155989,106.653554505,88.1063615566,9.90576805939,8.6414248889
 03/17  14:00:00,246.322429517,33.1865508246,58.7343211572,0.0670564234066,37.1018798503,116.476155989,106.536718754,87.9916216698,9.90576805939,8.63932902475
 03/17  15:00:00,249.05615167,33.3712324511,61.3425357607,0.00815828698504,37.1018798503,116.476155989,97.2295435201,87.3037754607,9.90576805939,0.02
 03/17  16:00:00,248.723236497,33.6644632005,60.7251127056,0.0,37.1018798503,116.476155989,103.665500999,85.1277728546,9.90576805939,8.63196008501
 03/17  17:00:00,241.973644854,33.2175681817,54.4236950636,0.0,37.1018798503,116.476155989,97.0567327974,87.130964738,9.90576805939,0.02
 03/17  18:00:00,137.720553806,29.811082183,34.8429681431,0.0,24.7345865669,47.5788473902,72.9727545338,67.9998705041,4.9528840297,0.02
 03/17  19:00:00,139.75592419,30.1538234679,31.8372586173,0.0,24.7345865669,47.5788473902,79.3913663947,74.418482365,4.9528840297,0.02
 03/17  20:00:00,123.577591479,29.3540938031,28.3189214846,0.0,12.3672932834,38.6892022431,93.9307610844,90.9390306666,2.97173041782,0.02
 03/17  21:00:00,84.6267532592,15.2899259911,15.4060641925,0.0,12.3672932834,27.0668015668,61.7480780229,58.7563476051,2.97173041782,0.02
 03/17  22:00:00,75.6828290591,21.4349377797,19.4432920024,0.0,4.12243109448,15.9888894789,85.5280836733,82.5363532555,2.97173041782,0.02
 03/17  23:00:00,59.4813046651,13.0587933763,11.7913629547,0.0,4.12243109448,15.9888894789,67.068635285,55.4961428183,2.97173041782,8.60076204886
 03/17  24:00:00,75.1840926173,21.7091308076,18.4977420952,0.0,4.12243109448,15.9888894789,93.6773985531,90.6856681353,2.97173041782,0.02
 03/18  01:00:00,69.8108996366,18.6554191091,15.8321173774,0.0,4.12243109448,15.9888894789,80.3031774563,77.3114470385,2.97173041782,0.02
 03/18  02:00:00,79.0705432792,24.5988413499,19.3553089898,0.0,4.12243109448,15.9888894789,98.9189571791,95.9272267613,2.97173041782,0.02
 03/18  03:00:00,69.1418889898,18.6554191091,15.2594765628,0.0,4.12243109448,15.9888894789,80.282245015,77.2905145972,2.97173041782,0.02
 03/18  04:00:00,87.0055223137,29.2626961272,22.7031613993,0.018382491324,4.12243109448,16.0517297156,118.338703565,115.346973148,2.97173041782,0.02
 03/18  05:00:00,87.1421464964,29.1255996132,22.9288771487,0.0663874960246,4.12243109448,16.0517297156,119.105769444,116.114039027,2.97173041782,0.02
 03/18  06:00:00,112.038961734,30.7250589427,22.0296978625,0.708847886216,4.12243109448,39.6058045677,100.237950784,97.246220366,2.97173041782,0.02
 03/18  07:00:00,163.734957237,30.7665149636,25.2612739404,19.8379450202,12.3672932834,65.3531420225,157.077072779,152.104188749,4.9528840297,0.02
 03/18  08:00:00,155.082560661,30.7568226669,26.3329302443,16.6292972512,12.3672932834,68.2430321324,153.603566057,148.630682027,4.9528840297,0.02
 03/18  09:00:00,181.865292251,30.7925382519,27.7944994848,12.8978337449,16.4897243779,93.1370602926,143.957388934,136.012774486,7.92461444751,0.02
 03/18  10:00:00,181.882172599,30.7929039597,28.6554653384,12.0532572707,16.4897243779,93.1370602926,140.069469345,132.124854897,7.92461444751,0.02
 03/18  11:00:00,181.973679415,30.7918044493,28.6684868645,12.1328524928,16.4897243779,93.1370602926,147.289677336,130.749147828,7.92461444751,8.61591506039
 03/18  12:00:00,172.846995376,30.7903989426,28.6516611592,12.1760708074,16.4897243779,83.9857416113,137.665933873,129.721319425,7.92461444751,0.02
 03/18  13:00:00,173.349330894,30.7888526231,29.668196383,11.6634117781,16.4897243779,83.9857416113,136.223925563,128.279311116,7.92461444751,0.02
 03/18  14:00:00,173.253638557,30.7869302431,30.5017946602,10.7360906445,16.4897243779,83.9857416113,134.39498938,126.450374932,7.92461444751,0.02
 03/18  15:00:00,142.385113475,30.7250589427,27.8881210078,0.0,12.3672932834,70.6512738906,76.2666177476,71.2937337179,4.9528840297,0.02
 03/18  16:00:00,141.471854438,30.7250589427,26.9747726752,9.45819351839e-05,12.3672932834,70.6512738906,83.9264821571,70.3611202168,4.9528840297,8.61247791061
 03/18  17:00:00,129.180039964,30.7250589427,27.1257513093,0.0808983343231,12.3672932834,58.1284167478,78.3658038049,73.3929197752,4.9528840297,0.02
 03/18  18:00:00,93.6745515841,27.9831286636,27.6306340404,0.0,12.3672932834,24.9413748627,99.6730441118,94.7001600821,4.9528840297,0.02
 03/18  19:00:00,97.5790943878,28.6686112334,26.1485635773,0.00279736306118,12.3672932834,24.9413748627,106.123030486,101.150146456,4.9528840297,0.02
 03/18  20:00:00,87.8233229236,28.4401170434,24.3101249923,0.051799337514,4.12243109448,16.0517297156,114.944666101,111.952935684,2.97173041782,0.02
 03/18  21:00:00,71.662564453,19.5881900645,17.3415526174,0.0,4.12243109448,15.9888894789,88.5810362265,85.5893058087,2.97173041782,0.02
 03/18  22:00:00,69.8809878459,18.6554191091,16.5178157901,0.0,4.12243109448,15.9888894789,84.6499840236,81.6582536058,2.97173041782,0.02
 03/18  23:00:00,79.1207783495,23.3192738863,20.9684073013,0.0,4.12243109448,15.9888894789,105.790628381,102.798897963,2.97173041782,0.02
 03/18  24:00:00,72.4377076162,20.0263842486,16.8326158166,0.870954562394,4.12243109448,15.9888894789,84.3993854616,81.4076550437,2.97173041782,0.02
 03/19  01:00:00,77.6684972594,23.3192738863,21.5773417376,0.0,2.06121554724,15.9888894789,107.312549489,104.320819072,2.97173041782,0.02
 03/19  02:00:00,71.1857272222,19.9121371536,17.359456602,1.26759599718,2.06121554724,15.9888894789,87.3905443318,84.398813914,2.97173041782,0.02
 03/19  03:00:00,76.9228201303,23.3192738863,20.8316645454,0.0,2.06121554724,15.9888894789,109.229473219,106.237742801,2.97173041782,0.02
 03/19  04:00:00,69.3874564026,19.8435888967,15.2964787659,1.56234055401,2.06121554724,15.9888894789,87.7616423294,84.7699119116,2.97173041782,0.02
 03/19  05:00:00,74.4647005385,23.3192738863,18.1637700983,0.0,2.06121554724,15.9888894789,110.047861493,107.056131076,2.97173041782,0.02
 03/19  06:00:00,69.1853906118,20.0263842486,13.8784027212,2.47721135072,2.06121554724,15.9888894789,88.599302355,85.6075719372,2.97173041782,0.02
 03/19  07:00:00,71.4565863117,24.324648322,16.1559464183,2.28438674404,2.06121554724,15.9888894789,110.972150391,107.980419973,2.97173041782,0.02
 03/19  08:00:00,81.6606859353,19.9349865726,12.1282359645,2.39872429376,4.12243109448,41.7362269337,87.205557034,82.2326730043,4.9528840297,0.02
 03/19  09:00:00,92.6755805993,25.2386250817,15.3232135927,4.23213213932,4.12243109448,41.7362269337,105.922797435,100.949913405,4.9528840297,0.02
 03/19  10:00:00,81.6088874187,19.7521912207,12.4553029972,2.30789043516,4.12243109448,41.7362269337,85.9079639628,80.9350799331,4.9528840297,0.02
 03/19  11:00:00,93.5682374104,25.1472274057,15.833390147,4.41669381527,4.12243109448,41.7362269337,105.934665816,100.961781786,4.9528840297,0.02
 03/19  12:00:00,84.6845118304,20.4833726285,12.3445449806,4.74008603276,4.12243109448,41.7362269337,85.9596711644,80.9867871347,4.9528840297,0.02
 03/19  13:00:00,91.7034190756,24.6902390259,15.2943685756,3.67340639633,4.12243109448,41.7362269337,105.784808284,100.811924254,4.9528840297,0.02
 03/19  14:00:00,83.0503794184,20.1177819246,11.9563010024,3.85540895643,4.12243109448,41.7362269337,94.1204125546,80.5656052146,4.9528840297,8.60192331027
 03/19  15:00:00,94.2597253666,25.1472274057,14.9729732472,5.13943964122,4.12243109448,41.7362269337,105.918714036,100.945830006,4.9528840297,0.02
 03/19  16:00:00,68.5713968044,20.4833726285,11.6298616155,5.64454615382,4.12243109448,24.8785346261,85.9580053319,80.9851213022,4.9528840297,0.02
 03/19  17:00:00,66.3046587425,24.6902390259,14.7088184877,5.19037779357,2.06121554724,15.9888894789,109.834885226,106.843154808,2.97173041782,0.02
 03/19  18:00:00,63.1565511074,20.9403610083,11.0838680536,10.4300470089,2.06121554724,15.9888894789,90.0381875277,87.0464571098,2.97173041782,0.02
 03/19  19:00:00,75.4901671041,25.1472274057,13.4442013888,9.24288549091,2.06121554724,15.9888894789,112.317668544,109.325938126,2.97173041782,0.02
 03/19  20:00:00,80.6904040188,20.9403610083,10.5713218412,12.4262594082,2.06121554724,15.9888894789,90.8796274007,87.8878969829,2.97173041782,0.02
 03/19  21:00:00,88.2472404625,25.1472274057,13.1998250596,10.677249685,2.06121554724,15.9888894789,113.218258198,110.22652778,2.97173041782,0.02
 03/19  22:00:00,82.8848519924,20.9403610083,10.159474743,14.0621817192,2.06121554724,15.9888894789,91.5522063711,88.5604759533,2.97173041782,0.02
 03/19  23:00:00,89.1357264274,25.1472274057,12.4323653821,12.0076922032,2.06121554724,15.9888894789,114.167544464,111.175814047,2.97173041782,0.02
 03/19  24:00:00,84.9511701506,20.9403610083,9.79076499611,15.422948552,2.06121554724,15.9888894789,92.1287855607,89.1370551429,2.97173041782,0.02
 03/20  01:00:00,93.4725207079,25.1472274057,12.25615262,12.4064713697,4.12243109448,15.9888894789,113.629341634,110.637611217,2.97173041782,0.02
 03/20  02:00:00,88.102720821,20.9403610083,9.4429166807,15.8620285811,4.12243109448,15.9888894789,91.5101760388,88.518445621,2.97173041782,0.02
 03/20  03:00:00,94.1950471604,25.1472274057,11.9569608681,13.1680041187,4.12243109448,15.9888894789,113.800578116,110.808847699,2.97173041782,0.02
 03/20  04:00:00,118.977392213,30.2680705628,13.9125130723,13.0613486729,12.3672932834,24.9413748627,129.746485074,124.773601044,4.9528840297,0.02
 03/20  05:00:00,148.500446668,29.8172204309,16.8128954345,40.5522048217,12.3672932834,24.9413748627,198.145390571,193.172506541,4.9528840297,0.02
 03/20  06:00:00,205.882780397,30.7384351466,17.0547158844,40.1124604818,24.7345865669,70.7195625826,163.741307123,153.815539063,9.90576805939,0.02
 03/20  07:00:00,221.778164977,30.7800510086,17.063605747,27.4161386376,37.1018798503,92.3937384068,141.901389755,131.975621695,9.90576805939,0.02
 03/20  08:00:00,215.909781724,30.7946284923,17.0596624755,21.5925691399,37.1018798503,104.434947198,142.393609428,123.858290742,9.90576805939,8.62955062715
 03/20  09:00:00,221.588403969,30.8094907325,17.0580737681,17.2232530586,37.1018798503,116.476155989,128.595360417,118.669592357,9.90576805939,0.02
 03/20  10:00:00,220.059396734,30.8233538257,17.6089911201,15.8314950649,37.1018798503,116.476155989,134.962042857,116.417043433,9.90576805939,8.63923136459
 03/20  11:00:00,219.26085288,30.8373063519,18.5462592069,13.9539333852,37.1018798503,116.476155989,123.683832531,113.758064471,9.90576805939,0.02
 03/20  12:00:00,205.594611805,30.8491612282,19.4693485757,11.924195032,37.1018798503,104.434947198,129.425058691,110.883750836,9.90576805939,8.63553979581
 03/20  13:00:00,214.939649059,30.8604433434,19.974283253,9.77022712747,37.1018798503,116.476155989,117.741561521,107.815793462,9.90576805939,0.02
 03/20  14:00:00,213.463194405,30.8734747923,19.9681091298,8.28715191232,37.1018798503,116.476155989,124.235732558,105.691199243,9.90576805939,8.63876525544
 03/20  15:00:00,212.649603143,30.9104088671,20.3961852382,7.00874319535,37.1018798503,116.476155989,118.032070153,103.919149976,9.90576805939,4.20715211784
 03/20  16:00:00,213.043896104,30.9807255838,22.3547333419,5.37482801137,37.1018798503,116.476155989,115.592840682,101.241588812,9.90576805939,4.44548381107
 03/20  17:00:00,216.529805598,31.0386550447,23.4773713255,4.25838946255,37.1018798503,116.476155989,108.34763397,98.4218659109,9.90576805939,0.02
 03/20  18:00:00,134.447498697,28.8971054233,20.5025154504,0.0,24.7345865669,47.5788473902,78.5955562132,73.6226721835,4.9528840297,0.02
 03/20  19:00:00,139.73243719,29.4683408981,18.5128875471,0.0,24.7345865669,47.5788473902,93.1472199873,79.5841774441,4.9528840297,8.61015851352
 03/20  20:00:00,125.458175353,27.9831286636,16.2032844743,0.0,12.3672932834,38.6892022431,99.8822472611,96.8905168433,2.97173041782,0.02
 03/20  21:00:00,99.7876320181,21.7091308076,11.3379594571,0.0,12.3672932834,27.0668015668,83.1691625665,80.1774321487,2.97173041782,0.02
 03/20  22:00:00,73.6774117136,18.6554191091,9.00142209457,0.0,4.12243109448,15.9888894789,77.9476387778,74.95590836,2.97173041782,0.02
 03/20  23:00:00,86.0289121371,23.3192738863,10.6664976463,0.0,4.12243109448,15.9888894789,100.106672509,97.1149420916,2.97173041782,0.02
 03/20  24:00:00,77.4013622605,19.7978900587,8.01773720896,0.809602383451,4.12243109448,15.9888894789,81.2630087465,78.2712783287,2.97173041782,0.02
 03/21  01:00:00,87.5541213565,23.7762622662,10.1735764478,0.618075988174,4.12243109448,15.9888894789,102.706983099,99.7152526807,2.97173041782,0.02
 03/21  02:00:00,78.4521781904,19.5693958688,8.31352693725,1.55382804413,4.12243109448,15.9888894789,83.2051720677,80.2134416499,2.97173041782,0.02
 03/21  03:00:00,90.8580262492,24.5988413499,10.3946994223,3.17648886356,4.12243109448,15.9888894789,104.66146665,101.669736232,2.97173041782,0.02
 03/21  04:00:00,114.96882021,29.2017643432,10.987396431,2.26490736658,12.3672932834,24.9413748627,117.77829501,112.805410981,4.9528840297,0.02
 03/21  05:00:00,150.017570644,30.3191599896,13.9871503792,33.7178485891,12.3672932834,24.9413748627,186.620115006,181.647230976,4.9528840297,0.02
 03/21  06:00:00,198.979565177,30.8293194858,14.2058799073,25.2552430229,24.7345865669,70.7195625826,159.399889667,149.474121608,9.90576805939,0.02
 03/21  07:00:00,220.113391329,30.9053027229,13.6324356165,18.4338137237,37.1018798503,92.3937384068,140.483094072,130.557326012,9.90576805939,0.02
 03/21  08:00:00,215.76421238,30.9254933804,14.770324907,14.4799447237,37.1018798503,104.434947198,138.216858052,119.682364698,9.90576805939,8.62872529459
 03/21  09:00:00,221.004936655,30.9677844981,17.6508806735,10.2841329726,37.1018798503,116.476155989,119.698109056,109.772340996,9.90576805939,0.02
 03/21  10:00:00,218.289901595,31.0450949056,20.5363089547,7.1687611559,37.1018798503,116.476155989,124.190597369,105.645678135,9.90576805939,8.63915117542
 03/21  11:00:00,220.91192638,31.1689564793,22.7203764479,5.30209561934,37.1018798503,116.476155989,110.737446928,100.811678868,9.90576805939,0.02
 03/21  12:00:00,211.722817984,31.4216657852,24.1251679486,3.91414685709,37.1018798503,104.434947198,115.383628168,96.8424879947,9.90576805939,8.63537211434
 03/21  13:00:00,221.84392906,31.7710026386,25.2854214593,2.43024581144,37.1018798503,116.476155989,103.254739963,93.3289719039,9.90576805939,0.02
 03/21  14:00:00,223.549706745,32.0777515803,27.2952998528,1.0857538397,37.1018798503,116.476155989,109.177888778,90.6331239844,9.90576805939,8.63899673403
 03/21  15:00:00,226.519016902,32.2650918121,30.2203865928,0.647592659664,37.1018798503,116.476155989,107.188434551,88.6455957371,9.90576805939,8.63707075433
 03/21  16:00:00,228.029881345,32.3128037973,31.436481145,0.399884423653,37.1018798503,116.476155989,97.3146839182,87.3889158588,9.90576805939,0.02
 03/21  17:00:00,226.825001076,32.1568433038,29.7092735804,0.319621450504,37.1018798503,116.476155989,98.5231981125,88.5974300531,9.90576805939,0.02
 03/21  18:00:00,139.073918548,29.696835088,24.6938030825,0.0,24.7345865669,47.5788473902,73.1821409251,68.2092568954,4.9528840297,0.02
 03/21  19:00:00,137.468598719,30.1538234679,23.236922571,0.0,24.7345865669,47.5788473902,88.1239172754,74.5609231481,4.9528840297,8.61011009757
 03/21  20:00:00,121.187203086,29.3540938031,21.6872134081,0.0,12.3672932834,38.6892022431,94.3643609971,91.3726305792,2.97173041782,0.02
 03/21  21:00:00,86.3234727064,16.1125050749,12.1170533147,0.0,12.3672932834,27.0668015668,59.8249158797,56.8331854618,2.97173041782,0.02
 03/21  22:00:00,76.6596703445,20.8256199399,15.663220357,0.0,4.12243109448,15.9888894789,85.7892203194,82.7974899016,2.97173041782,0.02
 03/21  23:00:00,67.8695849774,16.7710830024,12.0842636177,0.0,4.12243109448,15.9888894789,66.8398021623,63.8480717445,2.97173041782,0.02
 03/21  24:00:00,80.7019347469,23.3192738863,16.4311980368,0.0,4.12243109448,15.9888894789,97.3646546144,94.3729241966,2.97173041782,0.02
 03/22  01:00:00,73.6456646561,19.9349865726,12.0057499298,0.0,4.12243109448,15.9888894789,79.5033743186,76.5116439008,2.97173041782,0.02
 03/22  02:00:00,81.1722697502,23.3192738863,13.6578073036,0.0,4.12243109448,15.9888894789,100.306889939,97.3151595215,2.97173041782,0.02
 03/22  03:00:00,72.8797691088,19.9349865726,10.0966985704,0.152486910451,4.12243109448,15.9888894789,81.8469477527,78.8552173349,2.97173041782,0.02
 03/22  04:00:00,105.920564761,29.780616291,13.6929658954,0.267036778573,12.3672932834,24.9413748627,114.477451528,109.504567498,4.9528840297,0.02
 03/22  05:00:00,125.722716646,29.8754172709,16.2637837987,16.1359512827,12.3672932834,24.9413748627,181.650044369,176.67716034,4.9528840297,0.02
 03/22  06:00:00,185.257299194,30.8880728401,16.1213111858,14.806240252,24.7345865669,70.7195625826,148.11862046,138.192852401,9.90576805939,0.02
 03/22  07:00:00,208.572916201,31.0864963597,15.5798470617,10.4475446705,37.1018798503,92.3937384068,128.985685413,119.059917353,9.90576805939,0.02
 03/22  08:00:00,202.632939473,31.1501409275,16.2833258346,7.17505347034,37.1018798503,104.434947198,130.425556304,111.890380668,9.90576805939,8.6294075769
 03/22  09:00:00,209.705723302,31.1971770001,19.2298729041,4.61541328718,37.1018798503,116.476155989,116.999964954,107.074196895,9.90576805939,0.02
 03/22  10:00:00,211.693114155,31.2991078798,22.5005271673,3.55900630604,37.1018798503,116.476155989,121.558336387,103.013520538,9.90576805939,8.63904778928
 03/22  11:00:00,213.366024003,31.5504845729,24.8886576333,2.59219194364,37.1018798503,116.476155989,108.49174436,98.5659763006,9.90576805939,0.02
 03/22  12:00:00,212.26034468,31.9429657874,28.9516115404,1.41262220743,37.1018798503,104.434947198,112.75915804,94.2179244212,9.90576805939,8.63546555907
 03/22  13:00:00,234.539244382,32.3900193646,35.006488938,0.694355728538,37.1018798503,116.476155989,102.079247316,89.83688467,9.90576805939,2.33659458636
 03/22  14:00:00,240.300427568,32.7238646971,37.9319356221,0.367085965563,37.1018798503,116.476155989,103.240075423,87.0127938364,9.90576805939,6.32151352682
 03/22  15:00:00,243.60450048,32.9410982539,40.1271478755,0.192186081616,37.1018798503,116.476155989,103.744945464,85.2023093187,9.90576805939,8.63686808595
 03/22  16:00:00,246.935983866,33.1690979941,41.8128012446,0.0896653680519,37.1018798503,116.476155989,93.7898489944,83.864080935,9.90576805939,0.02
 03/22  17:00:00,247.608008943,33.254669948,41.9040031192,0.00809955421891,37.1018798503,116.476155989,93.5609679999,83.6351999406,9.90576805939,0.02
 03/22  18:00:00,155.602914043,29.995005421,33.8983029933,0.0,24.7345865669,47.5788473902,76.8484999428,63.2855236836,4.9528840297,8.61009222956
 03/22  19:00:00,143.943645352,29.811082183,28.1931083678,0.0,24.7345865669,47.5788473902,74.8301132527,69.857229223,4.9528840297,0.02
 03/22  20:00:00,126.815944603,29.811082183,22.3537481942,0.0,12.3672932834,38.6892022431,91.1538666035,88.1621361857,2.97173041782,0.02
 03/22  21:00:00,88.4462976043,16.7522888066,11.47638234,0.0,12.3672932834,27.0668015668,55.6347519909,52.6430215731,2.97173041782,0.02
 03/22  22:00:00,80.7909734804,20.9779493998,14.9668869177,0.0,4.12243109448,15.9888894789,83.7604956503,80.7687652325,2.97173041782,0.02
 03/22  23:00:00,77.1917148094,19.9349865726,12.4643988388,0.0,4.12243109448,15.9888894789,77.1636754,74.1719449822,2.97173041782,0.02
 03/22  24:00:00,84.8558087178,23.3192738863,14.4834055838,0.0,4.12243109448,15.9888894789,96.640945865,93.6492154472,2.97173041782,0.02
 03/23  01:00:00,75.8565370323,19.4779981928,11.4860777145,0.0,4.12243109448,15.9888894789,79.0013579645,76.0096275467,2.97173041782,0.02
 03/23  02:00:00,84.8227340319,23.7762622662,14.0507666432,0.0,4.12243109448,15.9888894789,99.1227830222,96.1310526044,2.97173041782,0.02
 03/23  03:00:00,73.8891800483,18.6554191091,11.8087928108,0.0,4.12243109448,15.9888894789,80.9708763456,77.9791459278,2.97173041782,0.02
 03/23  04:00:00,109.94821279,30.0243434269,16.2496506832,0.0660166283764,12.3672932834,24.9413748627,113.009957186,108.037073157,4.9528840297,0.02
 03/23  05:00:00,126.749426295,29.8936027991,19.2173652034,12.6250301115,12.3672932834,24.9413748627,179.882363849,174.90947982,4.9528840297,0.02
 03/23  06:00:00,183.360558373,30.9435325671,19.8426537773,10.8341657381,24.7345865669,70.7195625826,145.992268755,136.066500695,9.90576805939,0.02
 03/23  07:00:00,206.508926535,31.1923336362,19.8464572872,7.18212514633,37.1018798503,92.3937384068,127.224596558,117.298828498,9.90576805939,0.02
 03/23  08:00:00,203.827728063,31.2649696704,20.9157102829,5.18637191744,37.1018798503,104.434947198,129.546976711,111.011830506,9.90576805939,8.62937814561
 03/23  09:00:00,213.28700811,31.3412585213,23.3014937257,2.57250247441,37.1018798503,116.476155989,115.667102892,105.741334833,9.90576805939,0.02
 03/23  10:00:00,219.890900183,31.5097959876,29.4840389936,1.68793368692,37.1018798503,116.476155989,119.500273041,100.955516605,9.90576805939,8.63898837663
 03/23  11:00:00,228.722397667,31.927572266,37.8615941209,1.04497066375,37.1018798503,116.476155989,105.97045721,96.0446891508,9.90576805939,0.02
 03/23  12:00:00,225.717512246,32.3383716985,48.9729913441,0.595601760304,37.1018798503,104.434947198,111.020015917,92.4786065139,9.90576805939,8.63564134415
 03/23  13:00:00,243.304756292,32.4675024614,55.2798213845,0.351755308612,37.1018798503,116.476155989,109.440348308,90.893731762,9.90576805939,8.64084848688
 03/23  14:00:00,253.370891685,33.0016928918,61.1583063889,0.18255596091,37.1018798503,116.476155989,96.5840879119,86.6583198525,9.90576805939,0.02
 03/23  15:00:00,261.819077183,33.4597564131,68.4040643069,0.0965604797497,37.1018798503,116.476155989,102.214617101,83.6718372244,9.90576805939,8.63701181717
 03/23  16:00:00,268.113447965,33.7848319316,72.0201433768,0.0198823696731,37.1018798503,116.476155989,91.7822568385,81.8564887792,9.90576805939,0.02
 03/23  17:00:00,275.09000489,33.8585169636,74.587228418,0.0,37.1018798503,116.476155989,91.2495079142,81.3237398548,9.90576805939,0.02
 03/23  18:00:00,170.756389722,29.9989981002,52.9676218768,0.0,24.7345865669,47.5788473902,75.1254945132,61.5625009563,4.9528840297,8.61010952719
 03/23  19:00:00,155.368083578,29.8117587837,42.7789631049,0.0,24.7345865669,47.5788473902,73.0427212448,68.0698372151,4.9528840297,0.02
 03/23  20:00:00,129.152082797,29.811082183,33.4364425125,0.0,12.3672932834,38.6892022431,89.3359745317,86.3442441139,2.97173041782,0.02
 03/23  21:00:00,90.0788134775,17.5022644102,18.0410737712,0.0,12.3672932834,27.0668015668,57.6872482172,54.6955177994,2.97173041782,0.02
 03/23  22:00:00,77.0865552551,20.9779493998,19.037026501,0.0,4.12243109448,15.9888894789,82.629848005,79.6381175872,2.97173041782,0.02
 03/23  23:00:00,64.0120366167,14.2774290559,11.562236014,0.0,4.12243109448,15.9888894789,56.6529684007,53.6612379829,2.97173041782,0.02
 03/23  24:00:00,76.8305980209,20.52096102,17.4474078334,0.0,4.12243109448,15.9888894789,91.8046415295,88.8129111117,2.97173041782,0.02
 03/24  01:00:00,66.5471829651,17.0757419223,12.5845563844,0.0,4.12243109448,15.9888894789,71.2379694771,68.2462390593,2.97173041782,0.02
