Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  02:00:00,77.4652898551,23.3192738863,16.4463363709,0.0,4.12243109448,15.9888894789,98.585505911,95.5937754932,2.97173041782,0.02
 03/24  03:00:00,70.860449356,18.838214461,12.5048086255,0.0,4.12243109448,15.9888894789,80.2216534502,77.2299230323,2.97173041782,0.02
 03/24  04:00:00,104.633228543,30.1157411029,17.3709340973,0.0,12.3672932834,24.9413748627,111.605160404,106.632276374,4.9528840297,0.02
 03/24  05:00:00,118.510354983,29.9700484042,20.5081448273,8.29827167481,12.3672932834,24.9413748627,178.252906992,173.280022962,4.9528840297,0.02
 03/24  06:00:00,178.825016382,30.9546598964,20.225174124,7.29082806086,24.7345865669,70.7195625826,144.594514573,134.668746514,9.90576805939,0.02
 03/24  07:00:00,203.485958574,31.3135424722,19.3152487002,4.59477298064,37.1018798503,92.3937384068,126.177780506,116.252012447,9.90576805939,0.02
 03/24  08:00:00,201.339935052,31.3918565019,20.0032853316,3.18184431418,37.1018798503,104.434947198,128.883669329,110.348613354,9.90576805939,8.629287915
 03/24  09:00:00,212.253567678,31.4507524402,21.82367637,2.25812477897,37.1018798503,116.476155989,116.721512221,106.795744161,9.90576805939,0.02
 03/24  10:00:00,215.164135939,31.5496998879,23.6962424612,1.69238329555,37.1018798503,116.476155989,121.840407626,103.297170803,9.90576805939,8.63746876364
 03/24  11:00:00,219.875169548,31.6703293614,25.2855372544,1.29041016733,37.1018798503,116.476155989,109.63504713,99.7092790703,9.90576805939,0.02
 03/24  12:00:00,210.781425599,31.7331760911,25.786342812,1.13669812449,37.1018798503,104.434947198,116.347109765,97.8057774334,9.90576805939,8.63556427248
 03/24  13:00:00,223.627306088,31.8207218043,25.7893242243,0.895709033377,37.1018798503,116.476155989,114.584956488,96.0384749662,9.90576805939,8.6407134626
 03/24  14:00:00,224.725072179,32.0610178663,27.2914290486,0.56316264842,37.1018798503,116.476155989,103.27989657,93.3541285102,9.90576805939,0.02
 03/24  15:00:00,226.187548341,32.1860396372,28.5044453968,0.393525259249,37.1018798503,116.476155989,110.083046229,91.5403982789,9.90576805939,8.63687989093
 03/24  16:00:00,224.190386463,32.3681534829,26.9035069622,0.312498240301,37.1018798503,116.476155989,99.1964771543,89.2707090949,9.90576805939,0.02
 03/24  17:00:00,218.81969512,32.2341731272,23.8122320844,0.404763213052,37.1018798503,116.476155989,100.190708467,90.2649404073,9.90576805939,0.02
 03/24  18:00:00,132.064758482,29.3540938031,19.0897244183,0.0,24.7345865669,47.5788473902,83.2538392833,69.6908681039,4.9528840297,8.61008714966
 03/24  19:00:00,136.28145764,30.0395763729,17.788214787,0.0,24.7345865669,47.5788473902,80.5935655898,75.6206815601,4.9528840297,0.02
 03/24  20:00:00,121.152676928,27.9831286636,17.3320690137,0.0,12.3672932834,38.6892022431,95.4125391721,92.4208087543,2.97173041782,0.02
 03/24  21:00:00,87.5185151785,16.2953004268,10.4183209942,0.0,12.3672932834,27.0668015668,60.6494082811,57.6576778633,2.97173041782,0.02
 03/24  22:00:00,83.3297769217,23.3192738863,15.1817242074,0.0,4.12243109448,15.9888894789,94.0325726265,91.0408422087,2.97173041782,0.02
 03/24  23:00:00,74.7736620605,20.0263842486,12.1485807752,0.0,4.12243109448,15.9888894789,77.0186689403,74.0269385225,2.97173041782,0.02
 03/24  24:00:00,82.3301484749,23.5477680763,14.4749638388,0.0,4.12243109448,15.9888894789,97.8878823523,94.8961519345,2.97173041782,0.02
 03/25  01:00:00,74.3542043574,19.5693958688,11.0124453686,0.0496956278844,4.12243109448,15.9888894789,79.189287881,76.1975574631,2.97173041782,0.02
 03/25  02:00:00,85.0203665031,24.5988413499,13.2687610225,0.229129146128,4.12243109448,15.9888894789,100.361340966,97.3696105478,2.97173041782,0.02
 03/25  03:00:00,73.8328675813,19.0210098129,9.98314305238,0.111476491446,4.12243109448,15.9888894789,81.6588412319,78.6671108141,2.97173041782,0.02
 03/25  04:00:00,91.190524265,28.8971054233,13.4979248949,0.611337222218,4.12243109448,16.0517297156,120.691276483,117.699546066,2.97173041782,0.02
 03/25  05:00:00,92.3862393529,29.3540938031,13.3942663339,1.33299607531,4.12243109448,16.0517297156,121.621957458,118.63022704,2.97173041782,0.02
 03/25  06:00:00,119.803613965,30.7250589427,13.3932822921,3.77890418527,4.12243109448,39.6058045677,107.264997115,104.273266697,2.97173041782,0.02
 03/25  07:00:00,173.229119369,30.7693986233,16.7551310802,29.4877583899,12.3672932834,65.3531420225,160.735336992,155.762452963,4.9528840297,0.02
 03/25  08:00:00,162.472793556,30.7600754997,18.1313321239,24.1331990307,12.3672932834,68.2430321324,156.304455814,151.331571785,4.9528840297,0.02
 03/25  09:00:00,187.223868251,30.7961720489,20.5227157311,18.631306499,16.4897243779,93.1370602926,154.12452006,137.585049437,7.92461444751,8.61485617579
 03/25  10:00:00,188.108640128,30.7967577038,23.3000278999,14.8061468198,16.4897243779,93.1370602926,139.165842917,131.221228469,7.92461444751,0.02
 03/25  11:00:00,189.558190019,30.7957579329,25.2874923679,10.6463154793,16.4897243779,93.1370602926,133.901754417,125.95713997,7.92461444751,0.02
 03/25  12:00:00,185.28941311,30.8217476038,27.044830901,8.26917741196,16.4897243779,83.9857416113,129.602674443,121.658059995,7.92461444751,0.02
 03/25  13:00:00,185.764217923,30.8697094723,28.1051241587,6.57623456634,16.4897243779,83.9857416113,134.978202602,118.440674845,7.92461444751,8.61291330934
 03/25  14:00:00,186.215410096,30.9729126403,31.1864489866,4.96117226399,16.4897243779,83.9857416113,123.976365016,116.031750568,7.92461444751,0.02
 03/25  15:00:00,163.958498772,30.7250589427,28.528197948,0.0,12.3672932834,70.6512738906,66.265992395,61.2931083653,4.9528840297,0.02
 03/25  16:00:00,165.740625641,30.7250589427,28.6229474969,0.0,12.3672932834,70.6512738906,64.0927008749,59.1198168452,4.9528840297,0.02
 03/25  17:00:00,154.875089426,30.7250589427,29.6558289765,0.0,12.3672932834,58.1284167478,69.1042407884,64.1313567587,4.9528840297,0.02
 03/25  18:00:00,118.840379177,28.6686112334,26.9487724811,0.0,12.3672932834,24.9413748627,90.3438154738,85.3709314441,4.9528840297,0.02
 03/25  19:00:00,120.031557933,28.6686112334,24.3254539535,0.0,12.3672932834,24.9413748627,97.7682075933,92.7953235636,4.9528840297,0.02
 03/25  20:00:00,106.537783164,28.8971054233,20.9595237579,0.0,4.12243109448,16.0517297156,108.59532606,105.603595643,2.97173041782,0.02
 03/25  21:00:00,65.0042474396,11.6596369432,8.6283317852,0.0,4.12243109448,15.9888894789,55.7239273058,52.732196888,2.97173041782,0.02
 03/25  22:00:00,92.6068729684,23.3192738863,14.8281635091,0.0,4.12243109448,15.9888894789,103.151650579,100.159920161,2.97173041782,0.02
 03/25  23:00:00,79.2747143817,18.6554191091,11.338075219,0.0,4.12243109448,15.9888894789,82.2243447445,79.2326143267,2.97173041782,0.02
 03/25  24:00:00,92.0553277536,24.6902390259,13.8628744572,0.0525625008915,4.12243109448,15.9888894789,104.009300105,101.017569688,2.97173041782,0.02
 03/26  01:00:00,75.1521633253,18.6554191091,10.6043793379,0.0,2.06121554724,15.9888894789,93.1940435477,81.6204285499,2.97173041782,8.60188458
 03/26  02:00:00,85.0778691973,23.3192738863,13.4200422882,0.0,2.06121554724,15.9888894789,107.441527406,104.449796988,2.97173041782,0.02
 03/26  03:00:00,76.5448728071,19.8435888967,10.2286138573,0.522384662758,2.06121554724,15.9888894789,86.6945513054,83.7028208875,2.97173041782,0.02
 03/26  04:00:00,87.3364480253,23.3192738863,12.5551860993,0.0,2.06121554724,15.9888894789,108.659644409,105.667913991,2.97173041782,0.02
 03/26  05:00:00,78.5929565643,20.0263842486,9.90460874785,1.60728473534,2.06121554724,15.9888894789,87.808478691,84.8167482732,2.97173041782,0.02
 03/26  06:00:00,86.7448841549,23.3192738863,12.0403354178,0.0,2.06121554724,15.9888894789,110.053125978,107.06139556,2.97173041782,0.02
 03/26  07:00:00,72.0802149306,20.0263842486,9.56344716477,2.6603108894,2.06121554724,15.9888894789,88.6392512079,85.6475207901,2.97173041782,0.02
 03/26  08:00:00,103.572927641,25.1472274057,13.3476622959,1.86453125964,4.12243109448,41.7362269337,105.627617002,100.654732972,4.9528840297,0.02
 03/26  09:00:00,91.5576302365,20.1177819246,11.7976904187,1.47180642059,4.12243109448,41.7362269337,83.5983711633,78.6254871336,4.9528840297,0.02
 03/26  10:00:00,102.933374341,24.7816367018,16.9289305413,1.13120380651,4.12243109448,41.7362269337,102.189287369,97.2164033397,4.9528840297,0.02
 03/26  11:00:00,91.8194063616,20.4833726285,15.4916704758,1.06278092481,4.12243109448,41.7362269337,82.071821886,77.0989378563,4.9528840297,0.02
 03/26  12:00:00,105.937456248,25.1472274057,24.3940664704,0.478202119339,4.12243109448,41.7362269337,98.4877547595,93.5148707298,4.9528840297,0.02
 03/26  13:00:00,97.2565358831,19.6607935447,23.9929488271,0.102306212366,4.12243109448,41.7362269337,77.4008815848,72.4279975552,4.9528840297,0.02
 03/26  14:00:00,123.359875443,25.1472274057,39.1446615111,0.113378360044,4.12243109448,41.7362269337,93.6599317077,88.687047678,4.9528840297,0.02
 03/26  15:00:00,113.27113866,20.4833726285,33.6579910759,0.07726459088,4.12243109448,41.7362269337,76.42136629,71.4484822603,4.9528840297,0.02
 03/26  16:00:00,112.304648636,25.1472274057,38.4363102429,0.0277582976689,4.12243109448,24.8785346261,94.9716762125,89.9987921828,4.9528840297,0.02
 03/26  17:00:00,66.9343270191,15.8571062427,21.3429588917,0.0,2.06121554724,15.9888894789,71.2413908698,68.249660452,2.97173041782,0.02
 03/26  18:00:00,81.1759427672,20.0263842486,29.1986032559,0.0,2.06121554724,15.9888894789,82.7436145658,79.751884148,2.97173041782,0.02
 03/26  19:00:00,70.2444836967,18.6554191091,19.5024027902,0.0,2.06121554724,15.9888894789,82.8105947267,79.8188643088,2.97173041782,0.02
 03/26  20:00:00,66.5132804767,13.6936641173,13.8765692685,0.0229970962697,2.06121554724,15.9888894789,59.0631280127,56.0713975949,2.97173041782,0.02
 03/26  21:00:00,64.236550824,14.4485527116,12.0920116237,0.119432026869,2.06121554724,15.9888894789,63.9715795448,60.979849127,2.97173041782,0.02
 03/26  22:00:00,85.2370313816,24.233250646,19.5881929878,0.0828006870905,2.06121554724,15.9888894789,106.95986652,103.968136102,2.97173041782,0.02
 03/26  23:00:00,76.5649204974,19.8740547887,15.6362380776,0.29483412044,2.06121554724,15.9888894789,87.892771474,84.9010410562,2.97173041782,0.02
 03/26  24:00:00,85.639002413,23.8905093611,18.5335130688,0.170430451068,2.06121554724,15.9888894789,110.450478571,107.458748154,2.97173041782,0.02
 03/27  01:00:00,74.7705921707,19.4779981928,13.1675396955,0.386110542263,4.12243109448,15.9888894789,87.6186006865,84.6268702687,2.97173041782,0.02
 03/27  02:00:00,82.8847726277,24.233250646,15.5312243657,0.709708000106,4.12243109448,15.9888894789,109.648053262,106.656322844,2.97173041782,0.02
 03/27  03:00:00,73.2919628548,20.0263842486,12.3549327688,1.63901378572,4.12243109448,15.9888894789,88.7559354832,85.7642050654,2.97173041782,0.02
 03/27  04:00:00,105.8485126,30.0014940079,18.8244793233,1.64612460368,12.3672932834,24.9413748627,129.624732036,121.076034348,4.9528840297,3.59581365877
 03/27  05:00:00,128.601261813,29.8374832976,21.0023227698,25.3681467282,12.3672932834,24.9413748627,197.85571643,187.878455426,4.9528840297,5.02437697429
 03/27  06:00:00,184.364056041,30.8173966839,20.7497441439,20.588175058,24.7345865669,70.7195625826,158.320517186,148.394749126,9.90576805939,0.02
 03/27  07:00:00,203.218110193,30.860510595,20.2265880194,14.0308978376,37.1018798503,92.3937384068,137.753180605,127.827412546,9.90576805939,0.02
 03/27  08:00:00,206.309198566,30.8862670141,19.3060151576,12.6818319197,37.1018798503,104.434947198,131.647914671,121.722146612,9.90576805939,0.02
 03/27  09:00:00,217.869698224,30.9152126704,18.9235494707,11.6263615236,37.1018798503,116.476155989,136.616273779,118.077478021,9.90576805939,8.63302769859
 03/27  10:00:00,216.455982691,30.9454746588,18.9305346286,10.7651627369,37.1018798503,116.476155989,125.303181511,115.377413452,9.90576805939,0.02
 03/27  11:00:00,217.114904749,30.9796398823,17.8491088337,10.1434435493,37.1018798503,116.476155989,131.459623136,112.91336164,9.90576805939,8.64049343655
 03/27  12:00:00,208.266310486,31.012375237,16.5293268718,9.71485180625,37.1018798503,104.434947198,120.756052065,110.830284005,9.90576805939,0.02
 03/27  13:00:00,218.598711013,31.059912522,16.1349201539,8.80730937343,37.1018798503,116.476155989,127.124122246,108.577722631,9.90576805939,8.64063155559
 03/27  14:00:00,218.760727285,31.095016525,16.138321953,8.30305260314,37.1018798503,116.476155989,116.890247697,106.964479638,9.90576805939,0.02
 03/27  15:00:00,217.542812125,31.147121076,16.1345638463,7.10937426874,37.1018798503,116.476155989,122.862310314,104.319823693,9.90576805939,8.63671856207
 03/27  16:00:00,220.441487055,31.1677889387,16.6812967064,6.95043825457,37.1018798503,116.476155989,113.080295408,103.154527348,9.90576805939,0.02
 03/27  17:00:00,222.600019879,31.192906054,16.5307284192,6.60263655682,37.1018798503,116.476155989,120.412462078,101.885769755,9.90576805939,8.62092426438
 03/27  18:00:00,132.560924487,29.3540938031,12.8950508752,0.0,24.7345865669,47.5788473902,83.7075214959,78.7346374662,4.9528840297,0.02
 03/27  19:00:00,135.420901293,29.811082183,12.5117713031,0.00587303056736,24.7345865669,47.5788473902,89.0210063802,84.0481223505,4.9528840297,0.02
 03/27  20:00:00,125.73227499,28.4401170434,12.4603300828,0.0481765752171,12.3672932834,38.6892022431,102.881866949,99.8901365316,2.97173041782,0.02
 03/27  21:00:00,104.513380578,22.672367655,10.2127696824,0.481190695896,12.3672932834,27.0668015668,86.3529801272,83.3612497094,2.97173041782,0.02
 03/27  22:00:00,79.7282667822,18.6554191091,9.0406602378,0.0,4.12243109448,15.9888894789,78.3720638229,75.380333405,2.97173041782,0.02
 03/27  23:00:00,96.2838026886,24.5988413499,11.4243452101,1.64991198948,4.12243109448,15.9888894789,100.395352425,97.4036220072,2.97173041782,0.02
 03/27  24:00:00,82.3668782039,19.3409016788,8.35151189271,1.25409730132,4.12243109448,15.9888894789,81.9809674347,78.9892370169,2.97173041782,0.02
 03/28  01:00:00,98.0590270447,24.9187332158,10.0407468555,3.87860495756,4.12243109448,15.9888894789,102.318672616,99.3269421977,2.97173041782,0.02
 03/28  02:00:00,89.9769547962,20.9403610083,7.8656376995,7.29375457226,4.12243109448,15.9888894789,82.5948928436,79.6031624257,2.97173041782,0.02
 03/28  03:00:00,102.273420888,25.1472274057,9.484303687,6.99263396485,4.12243109448,15.9888894789,103.905948028,100.91421761,2.97173041782,0.02
 03/28  04:00:00,132.024854533,30.2680705628,10.4436865289,7.38635949298,12.3672932834,24.9413748627,117.312874745,112.339990715,4.9528840297,0.02
 03/28  05:00:00,158.112497069,29.8353231765,13.3777302382,30.9719424858,12.3672932834,24.9413748627,194.483962494,180.929164158,4.9528840297,8.60191430644
 03/28  06:00:00,213.356377396,30.8155275738,13.2295473994,28.5414127966,24.7345865669,70.7195625826,162.419422338,152.493654279,9.90576805939,0.02
 03/28  07:00:00,230.851604468,30.8865046028,13.2381079909,20.5308357714,37.1018798503,92.3937384068,142.199853329,132.274085269,9.90576805939,0.02
 03/28  08:00:00,231.381688921,30.9084879581,13.2426638618,17.3350301285,37.1018798503,104.434947198,134.836372057,124.910603998,9.90576805939,0.02
 03/28  09:00:00,241.463460115,30.9471208961,14.4051930249,13.369435338,37.1018798503,116.476155989,134.094091227,115.55539521,9.90576805939,8.63292795757
 03/28  10:00:00,243.906562414,31.0154406184,16.3256673908,9.93399696341,37.1018798503,116.476155989,116.064691628,106.138923568,9.90576805939,0.02
 03/28  11:00:00,242.85267296,31.1017106019,18.1884596913,7.36070833426,37.1018798503,116.476155989,120.29045494,101.744203588,9.90576805939,8.64048329207
 03/28  12:00:00,229.973251217,31.2037591605,19.487270937,6.43486724533,37.1018798503,104.434947198,108.312539498,98.3867714387,9.90576805939,0.02
 03/28  13:00:00,239.835107175,31.3042119547,19.8704728057,5.26155857556,37.1018798503,116.476155989,114.491213929,95.9448691265,9.90576805939,8.64057674271
 03/28  14:00:00,235.211056884,31.271477289,19.8677758772,4.72737887434,37.1018798503,116.476155989,106.635317793,96.709549734,9.90576805939,0.02
 03/28  15:00:00,235.602069855,31.3445965196,19.8682351005,3.78150019286,37.1018798503,116.476155989,113.646327402,95.1039681812,9.90576805939,8.63659116182
 03/28  16:00:00,241.641609281,31.3940628807,19.8737910821,3.07898957026,37.1018798503,116.476155989,102.848971169,92.9232031101,9.90576805939,0.02
 03/28  17:00:00,248.242596836,31.412612617,19.8779855785,2.67897284255,37.1018798503,116.476155989,109.847132055,91.3204673934,9.90576805939,8.62089660246
 03/28  18:00:00,163.32043859,29.3540938031,15.1957422238,0.0,24.7345865669,47.5788473902,73.9260104108,68.9531263811,4.9528840297,0.02
 03/28  19:00:00,164.287857462,29.811082183,13.0168527537,0.0,24.7345865669,47.5788473902,80.6634866628,75.6906026331,4.9528840297,0.02
 03/28  20:00:00,152.860508932,28.4401170434,11.3665204663,0.0,12.3672932834,38.6892022431,96.1879819757,93.1962515579,2.97173041782,0.02
 03/28  21:00:00,120.367419939,22.596202925,8.31967513376,0.0310021090195,12.3672932834,27.0668015668,82.9026377643,79.9109073465,2.97173041782,0.02
 03/28  22:00:00,91.8348334258,18.6554191091,6.72835215757,0.0,4.12243109448,15.9888894789,75.4717886604,72.4800582426,2.97173041782,0.02
 03/28  23:00:00,110.026505806,24.5988413499,8.6524394251,0.856602277135,4.12243109448,15.9888894789,97.7496748877,94.7579444699,2.97173041782,0.02
 03/28  24:00:00,91.4604698634,18.6554191091,6.35828370917,0.0,4.12243109448,15.9888894789,79.6398019568,76.648071539,2.97173041782,0.02
 03/29  01:00:00,108.544298778,24.6902390259,7.23509373499,2.32047687545,4.12243109448,15.9888894789,101.256062108,98.2643316901,2.97173041782,0.02
 03/29  02:00:00,97.4788690555,20.9403610083,4.91853972158,6.4592727985,4.12243109448,15.9888894789,81.9997097477,79.0079793299,2.97173041782,0.02
 03/29  03:00:00,110.199399252,25.1472274057,5.3692904789,6.93836493756,4.12243109448,15.9888894789,103.186976068,100.19524565,2.97173041782,0.02
 03/29  04:00:00,139.420883749,30.2680705628,4.90937560539,7.86738876941,12.3672932834,24.9413748627,116.761730346,111.788846316,4.9528840297,0.02
 03/29  05:00:00,164.229450409,29.8487644984,7.97626242627,31.1696892412,12.3672932834,24.9413748627,185.180987171,180.208103142,4.9528840297,0.02
 03/29  06:00:00,222.106784802,30.8248202859,8.83467697091,30.3288831172,24.7345865669,70.7195625826,183.938469586,165.430786556,9.90576805939,8.60191497128
 03/29  07:00:00,239.572538574,30.9130668327,9.25793845183,22.3782912418,37.1018798503,92.3937384068,154.586373327,144.660605268,9.90576805939,0.02
 03/29  08:00:00,239.031065473,30.9394081964,9.84829058218,17.649222692,37.1018798503,104.434947198,144.073857475,134.148089415,9.90576805939,0.02
 03/29  09:00:00,249.237814227,30.9759765505,10.8494457527,13.9598304002,37.1018798503,116.476155989,143.61093833,125.072308988,9.90576805939,8.63286128245
 03/29  10:00:00,248.049645231,31.0359800752,12.4363568222,10.8984069661,37.1018798503,116.476155989,125.533407098,115.607639038,9.90576805939,0.02
 03/29  11:00:00,246.409694316,31.1196857741,13.854536269,8.27525570326,37.1018798503,116.476155989,123.728239533,105.182133415,9.90576805939,8.64033805857
 03/29  12:00:00,235.300114454,31.218371909,14.8313825786,7.52257643693,37.1018798503,104.434947198,108.44348703,98.5177189709,9.90576805939,0.02
 03/29  13:00:00,246.605589703,31.3772644497,15.7826845657,6.3391215394,37.1018798503,116.476155989,113.744494509,95.1996907423,9.90576805939,8.63903570773
 03/29  14:00:00,246.593080204,31.5509949102,16.7176041516,5.20718829912,37.1018798503,116.476155989,102.642954487,92.7171864274,9.90576805939,0.02
 03/29  15:00:00,247.542937058,31.6838066735,18.1892322562,3.74053333048,37.1018798503,116.476155989,109.452120577,90.9098049523,9.90576805939,8.63654756496
 03/29  16:00:00,249.352825021,31.7178709255,18.9683414457,2.52941819373,37.1018798503,116.476155989,99.5408905152,89.6151224559,9.90576805939,0.02
 03/29  17:00:00,251.143187114,31.687739243,18.9670376825,1.95925141362,37.1018798503,116.476155989,107.568585849,89.0418873517,9.90576805939,8.62093043778
 03/29  18:00:00,167.212769862,29.696835088,15.9543521961,0.0,24.7345865669,47.5788473902,72.3085524522,67.3356684225,4.9528840297,0.02
 03/29  19:00:00,168.104313623,30.0395763729,13.862411098,0.0,24.7345865669,47.5788473902,78.8001400381,73.8272560084,4.9528840297,0.02
 03/29  20:00:00,153.695911521,27.9831286636,10.7867732717,0.0,12.3672932834,38.6892022431,94.7648712029,91.773140785,2.97173041782,0.02
 03/29  21:00:00,125.161039756,23.6051386105,8.08375920639,0.0,12.3672932834,27.0668015668,83.6854754907,80.6937450729,2.97173041782,0.02
 03/29  22:00:00,93.1012303339,18.6554191091,6.38817671049,0.0,4.12243109448,15.9888894789,75.0811468144,72.0894163966,2.97173041782,0.02
 03/29  23:00:00,108.742971859,24.6902390259,7.35578711837,0.499055927445,4.12243109448,15.9888894789,97.3696689224,94.3779385046,2.97173041782,0.02
 03/29  24:00:00,89.5459851673,18.6554191091,5.02489488032,0.0,4.12243109448,15.9888894789,79.5067105061,76.5149800883,2.97173041782,0.02
 03/30  01:00:00,104.663182587,24.6902390259,5.04623344625,2.01693758838,4.12243109448,15.9888894789,100.958684833,97.9669544156,2.97173041782,0.02
 03/30  02:00:00,94.0932848509,20.7118668184,3.28058965928,5.083324346,4.12243109448,15.9888894789,81.7733700086,78.7816395908,2.97173041782,0.02
 03/30  03:00:00,109.840321816,25.1472274057,5.11294226791,6.19549718568,4.12243109448,15.9888894789,102.979507431,99.9877770129,2.97173041782,0.02
 03/30  04:00:00,142.01777239,30.2680705628,7.06967091627,7.05424086655,12.3672932834,24.9413748627,116.045926441,111.073042411,4.9528840297,0.02
 03/30  05:00:00,167.91325548,29.845066631,10.9957419452,30.4331452418,12.3672932834,24.9413748627,183.971897772,178.999013743,4.9528840297,0.02
 03/30  06:00:00,222.418129254,30.8410356007,10.6705170605,29.0119598503,24.7345865669,70.7195625826,175.712854297,157.97994245,9.90576805939,7.82714378804
 03/30  07:00:00,236.463792724,30.9282981501,10.2589349867,20.9614123136,37.1018798503,92.3937384068,150.851245013,140.15062829,9.90576805939,0.794848663897
 03/30  08:00:00,232.921680939,30.9728804976,12.0060139572,15.8638715719,37.1018798503,104.434947198,136.017761801,126.091993741,9.90576805939,0.02
 03/30  09:00:00,237.3264273,31.0233366279,14.9606885706,11.7712043629,37.1018798503,116.476155989,129.350316349,110.811789652,9.90576805939,8.63275863785
 03/30  10:00:00,234.020215857,31.095501724,18.8606564125,8.51992875019,37.1018798503,116.476155989,114.318198475,104.392430415,9.90576805939,0.02
 03/30  11:00:00,238.682201856,31.2120083496,22.3540446643,6.21965918095,37.1018798503,116.476155989,118.093951387,99.5479117954,9.90576805939,8.64027153175
 03/30  12:00:00,232.090898599,31.3985377852,24.1204635302,4.82364357579,37.1018798503,104.434947198,105.265230072,95.3394620126,9.90576805939,0.02
 03/30  13:00:00,244.809743309,31.7187405955,25.2830510392,3.37050748864,37.1018798503,116.476155989,110.24426704,91.6981043135,9.90576805939,8.64039466667
 03/30  14:00:00,245.384866057,32.006422484,27.2288481867,1.80171911075,37.1018798503,116.476155989,99.0278543231,89.1020862637,9.90576805939,0.02
 03/30  15:00:00,246.639552794,32.1808100984,30.0986806979,0.796561738939,37.1018798503,116.476155989,105.852963956,87.3107259312,9.90576805939,8.63646996548
 03/30  16:00:00,246.656415554,32.1851207482,33.0353667763,0.467039691985,37.1018798503,116.476155989,96.9373508393,87.0115827799,9.90576805939,0.02
 03/30  17:00:00,243.475515708,32.1353530122,34.2547036847,0.323258911211,37.1018798503,116.476155989,106.34224582,87.8172617213,9.90576805939,8.61921603929
 03/30  18:00:00,151.570613967,29.696835088,28.764662796,0.0,24.7345865669,47.5788473902,72.3770439947,67.404159965,4.9528840297,0.02
 03/30  19:00:00,147.387119467,30.1538234679,26.3328176159,0.0,24.7345865669,47.5788473902,78.7630294097,73.79014538,4.9528840297,0.02
 03/30  20:00:00,133.198451916,29.3540938031,22.9256823106,0.0,12.3672932834,38.6892022431,93.3763992183,90.3846688004,2.97173041782,0.02
 03/30  21:00:00,92.019612044,15.8383120469,12.5519267245,0.0,12.3672932834,27.0668015668,61.3630097732,58.3712793554,2.97173041782,0.02
 03/30  22:00:00,84.9838852256,20.9779493998,16.0445574604,0.0,4.12243109448,15.9888894789,84.9367122835,81.9449818657,2.97173041782,0.02
 03/30  23:00:00,72.7770939293,15.8571062427,12.6514861474,0.0,4.12243109448,15.9888894789,70.1379155854,67.1461851676,2.97173041782,0.02
 03/30  24:00:00,87.4180968046,24.4617448359,16.3071149925,0.0,4.12243109448,15.9888894789,96.4547160134,93.4629855956,2.97173041782,0.02
 03/31  01:00:00,77.0354161104,18.6554191091,11.9510718799,0.0,4.12243109448,15.9888894789,78.9569095391,75.9651791213,2.97173041782,0.02
 03/31  02:00:00,86.6411203812,24.4617448359,14.4921355359,0.0,4.12243109448,15.9888894789,99.2647224014,96.2729919836,2.97173041782,0.02
 03/31  03:00:00,75.7747919063,19.2952028408,11.6381158987,0.0447220689922,4.12243109448,15.9888894789,81.0566027943,78.0648723765,2.97173041782,0.02
 03/31  04:00:00,111.271862382,29.658752723,16.3874796405,0.196566386561,12.3672932834,24.9413748627,113.162960003,108.190075973,4.9528840297,0.02
 03/31  05:00:00,134.098554272,30.3767770686,19.0007137548,17.7642641774,12.3672932834,24.9413748627,179.376162888,174.403278858,4.9528840297,0.02
 03/31  06:00:00,188.40197635,30.8812210424,18.9221247043,13.5788154638,24.7345865669,70.7195625826,146.194056305,136.268288245,9.90576805939,0.02
 03/31  07:00:00,206.435297301,31.1596062655,19.4715905405,8.80519432279,37.1018798503,92.3937384068,135.736875334,117.223426667,9.90576805939,8.60768060801
 03/31  08:00:00,207.934965062,31.2297730594,20.9182627879,5.55444533445,37.1018798503,104.434947198,119.684968548,109.759200488,9.90576805939,0.02
 03/31  09:00:00,218.091018229,31.2938493971,23.2983827871,3.48608638324,37.1018798503,116.476155989,114.577923617,104.652155557,9.90576805939,0.02
 03/31  10:00:00,221.193924155,31.4401129048,29.4752386197,2.6503995981,37.1018798503,116.476155989,119.453287211,100.909120981,9.90576805939,8.63839817063
 03/31  11:00:00,231.236144521,31.7749966284,39.5804025721,1.68017823752,37.1018798503,116.476155989,115.011201066,96.4652570763,9.90576805939,8.64017593081
 03/31  12:00:00,235.358042422,32.1878545125,52.8842949118,0.983656521851,37.1018798503,104.434947198,102.209932268,92.2841642088,9.90576805939,0.02
 03/31  13:00:00,254.058784377,32.6580073811,60.6296274327,0.504328106865,37.1018798503,116.476155989,106.950817777,88.4048025556,9.90576805939,8.64024716159
 03/31  14:00:00,259.233072431,33.0269983884,65.6911895032,0.24228635155,37.1018798503,116.476155989,95.5642789583,85.638510899,9.90576805939,0.02
 03/31  15:00:00,264.155763212,33.3847815424,69.7462833987,0.114456863512,37.1018798503,116.476155989,102.238571436,83.697525318,9.90576805939,8.63527805897
 03/31  16:00:00,266.032634567,33.7029536924,72.4883521753,0.0202279582877,37.1018798503,116.476155989,92.3416960851,82.4159280257,9.90576805939,0.02
 03/31  17:00:00,263.241125905,33.8118731216,71.898527875,0.0,37.1018798503,116.476155989,100.690027137,82.1634340135,9.90576805939,8.62082506411
 03/31  18:00:00,160.48017053,29.9981529798,54.2513885897,0.0,24.7345865669,47.5788473902,67.2164544194,62.2435703897,4.9528840297,0.02
 03/31  19:00:00,154.927962522,29.812608615,49.1966284447,0.0,24.7345865669,47.5788473902,73.2169783019,68.2440942723,4.9528840297,0.02
 03/31  20:00:00,139.877779604,29.9253292779,44.0478956495,0.0,12.3672932834,38.6892022431,88.7498061114,85.7580756936,2.97173041782,0.02
 03/31  21:00:00,97.9409592025,18.6178307175,24.4210277661,0.0,12.3672932834,27.0668015668,61.8777086022,58.8859781844,2.97173041782,0.02
 03/31  22:00:00,80.9273782038,21.5263354556,23.7016230683,0.0,4.12243109448,15.9888894789,79.1000024308,76.108272013,2.97173041782,0.02
 03/31  23:00:00,62.7808659378,13.0587933763,13.9559478624,0.0,4.12243109448,15.9888894789,56.1945319533,53.2028015355,2.97173041782,0.02
 03/31  24:00:00,80.3132997046,21.6634319696,23.0829475437,0.0,4.12243109448,15.9888894789,88.4627508281,85.4710204103,2.97173041782,0.02
 04/01  01:00:00,57.5156067943,11.1932514654,11.8151531382,0.0,4.12243109448,15.9888894789,47.5049383712,44.5132079534,2.97173041782,0.02
 04/01  02:00:00,78.6338737818,20.8449081091,23.0561438965,0.0,4.12243109448,15.9888894789,85.7743096386,82.7825792208,2.97173041782,0.02
 04/01  03:00:00,58.2692910429,11.6596369432,12.0899174214,0.0,4.12243109448,15.9888894789,52.6089256102,49.6171951924,2.97173041782,0.02
 04/01  04:00:00,91.8386132448,29.3540938031,27.4632378018,0.0,4.12243109448,16.0517297156,117.618965536,114.627235118,2.97173041782,0.02
 04/01  05:00:00,88.770080866,27.9831286636,25.7656705213,0.0,4.12243109448,16.0517297156,116.98981998,113.998089562,2.97173041782,0.02
 04/01  06:00:00,114.353620809,30.7250589427,25.0532052899,0.0,4.12243109448,39.6058045677,98.5318038754,95.5400734576,2.97173041782,0.02
 04/01  07:00:00,156.30917692,30.7675405774,27.9960960958,14.3746506472,12.3672932834,65.3531420225,154.936375308,149.963491278,4.9528840297,0.02
 04/01  08:00:00,152.689651349,30.7541401089,30.3813598068,10.1906443568,12.3672932834,68.2430321324,158.249627491,144.685902441,4.9528840297,8.61084101989
 04/01  09:00:00,182.44573758,30.7911872915,36.1253498422,5.14880807805,16.4897243779,93.1370602926,138.211634712,130.267020264,7.92461444751,0.02
 04/01  10:00:00,188.025992651,30.8018828334,43.1055215367,3.73808157257,16.4897243779,93.1370602926,133.381310025,125.436695578,7.92461444751,0.02
 04/01  11:00:00,200.223900814,30.8632151254,56.3790097567,2.60115562954,16.4897243779,93.1370602926,129.175197538,121.23058309,7.92461444751,0.02
 04/01  12:00:00,200.531862885,31.0303459193,66.7221854268,1.55045305364,16.4897243779,83.9857416113,125.62450608,117.679891632,7.92461444751,0.02
 04/01  13:00:00,205.260627573,31.2040896955,72.0453203719,0.782346991944,16.4897243779,83.9857416113,130.946741041,114.409414558,7.92461444751,8.612712035
 04/01  14:00:00,209.384904399,31.3536855533,76.3653769896,0.437043723839,16.4897243779,83.9857416113,118.524639179,110.580024731,7.92461444751,0.02
 04/01  15:00:00,188.39662114,30.7250589427,73.8996595482,0.0,12.3672932834,70.6512738906,59.4673297737,54.494445744,4.9528840297,0.02
 04/01  16:00:00,188.173442433,30.7250589427,73.6764728789,0.0,12.3672932834,70.6512738906,57.7730010704,52.8001170407,4.9528840297,0.02
 04/01  17:00:00,173.63324555,30.7250589427,71.6598528034,0.0,12.3672932834,58.1284167478,61.0415888625,56.0687048328,4.9528840297,0.02
 04/01  18:00:00,127.919764327,30.0884910101,59.7704840303,0.0,12.3672932834,24.9413748627,84.0091952404,79.0363112107,4.9528840297,0.02
 04/01  19:00:00,122.232636226,29.8117059504,52.0109742988,0.0,12.3672932834,24.9413748627,92.5339190754,87.5610350457,4.9528840297,0.02
 04/01  20:00:00,110.096357497,29.5825879931,45.4924875023,0.0,4.12243109448,16.0517297156,103.948881178,100.95715076,2.97173041782,0.02
 04/01  21:00:00,66.9483015834,13.0399991806,19.3760308741,0.0,4.12243109448,15.9888894789,50.4413701141,47.4496396963,2.97173041782,0.02
 04/01  22:00:00,85.1033527613,20.9591552041,29.411375281,0.0,4.12243109448,15.9888894789,82.7870627033,79.7953322855,2.97173041782,0.02
 04/01  23:00:00,57.4570791798,10.26048051,12.7144647595,0.0,4.12243109448,15.9888894789,54.0841619758,42.5105471452,2.97173041782,8.60188441276
 04/01  24:00:00,76.7566436165,18.6554191091,22.7154569264,0.0,4.12243109448,15.9888894789,78.2588948833,75.2671644655,2.97173041782,0.02
 04/02  01:00:00,68.4899081952,15.3625294713,20.175581086,0.0,2.06121554724,15.9888894789,60.0783216525,57.0865912347,2.97173041782,0.02
 04/02  02:00:00,62.9296337354,13.9915643318,15.9337785814,0.0,2.06121554724,15.9888894789,61.6992559228,58.707525505,2.97173041782,0.02
 04/02  03:00:00,66.4747396659,16.3234917204,16.7979840492,0.0,2.06121554724,15.9888894789,74.0475390554,71.0558086375,2.97173041782,0.02
 04/02  04:00:00,70.10483249,19.5693958688,17.5416280318,0.0,2.06121554724,15.9888894789,89.3230734708,86.331343053,2.97173041782,0.02
 04/02  05:00:00,76.5927073036,23.7762622662,19.1530655347,0.0,2.06121554724,15.9888894789,104.806330941,101.814600523,2.97173041782,0.02
 04/02  06:00:00,67.1872644643,18.6554191091,13.2735880049,0.0,2.06121554724,15.9888894789,85.2611019121,82.2693714943,2.97173041782,0.02
 04/02  07:00:00,69.8819867094,23.3192738863,15.2509975002,0.0,2.06121554724,15.9888894789,107.177619143,104.185888725,2.97173041782,0.02
 04/02  08:00:00,84.4759767855,20.3919749525,12.1827912549,0.0,4.12243109448,41.7362269337,83.3464119682,78.3735279385,4.9528840297,0.02
 04/02  09:00:00,91.2080263999,24.233250646,17.2061883913,0.0,4.12243109448,41.7362269337,101.016724743,96.0438407137,4.9528840297,0.02
 04/02  10:00:00,82.5404352033,20.4833726285,14.3156107899,0.0,4.12243109448,41.7362269337,81.735686571,76.7628025413,4.9528840297,0.02
 04/02  11:00:00,93.8367798271,24.9644320538,17.456618012,0.0,4.12243109448,41.7362269337,100.673445982,95.7005619523,4.9528840297,0.02
 04/02  12:00:00,84.9432006917,20.0263842486,12.9312075386,0.00617643897675,4.12243109448,41.7362269337,81.3174071908,76.3445231611,4.9528840297,0.02
 04/02  13:00:00,99.4737442416,25.1472274057,15.4221289905,0.0125156554868,4.12243109448,41.7362269337,98.9293153737,93.956431344,4.9528840297,0.02
 04/02  14:00:00,91.2805652884,19.9349865726,12.1099439893,0.0158836879092,4.12243109448,41.7362269337,80.2497194604,75.2768354307,4.9528840297,0.02
 04/02  15:00:00,103.996955494,24.6902390259,14.9142952665,0.0329786051931,4.12243109448,41.7362269337,99.0101171241,94.0372330944,4.9528840297,0.02
 04/02  16:00:00,76.9285962503,20.0263842486,11.401011949,0.0610921127038,4.12243109448,24.8785346261,80.6413666597,75.66848263,4.9528840297,0.02
 04/02  17:00:00,80.1010564141,24.6902390259,14.2727551332,0.186981371629,2.06121554724,15.9888894789,104.363838482,101.372108064,2.97173041782,0.02
 04/02  18:00:00,65.7543737071,18.6554191091,11.3236005223,0.0,2.06121554724,15.9888894789,86.290806475,83.2990760572,2.97173041782,0.02
 04/02  19:00:00,81.2992600353,24.1190035511,13.6558684705,0.280143449606,2.06121554724,15.9888894789,108.399372105,105.407641687,2.97173041782,0.02
 04/02  20:00:00,78.8678490136,19.1124074889,9.95247360002,0.269365767559,2.06121554724,15.9888894789,89.3843997559,86.392669338,2.97173041782,0.02
 04/02  21:00:00,89.6176771202,24.6902390259,11.3602211323,1.63917361485,2.06121554724,15.9888894789,110.951072892,107.959342474,2.97173041782,0.02
 04/02  22:00:00,74.085409461,18.6554191091,8.68565615843,0.0,2.06121554724,15.9888894789,89.5889420626,86.5972116448,2.97173041782,0.02
 04/02  23:00:00,87.3339587792,24.6902390259,10.8429085265,2.64977762997,2.06121554724,15.9888894789,112.191295703,109.199565285,2.97173041782,0.02
 04/02  24:00:00,78.7368508441,20.4833726285,8.53218763783,4.88334443788,2.06121554724,15.9888894789,90.8003224075,87.8085919897,2.97173041782,0.02
 04/03  01:00:00,93.3896863751,25.6042157856,10.5026237039,7.31226157604,4.12243109448,15.9888894789,112.379235887,109.387505469,2.97173041782,0.02
 04/03  02:00:00,82.0019971282,20.4833726285,8.19581344927,6.59072289227,4.12243109448,15.9888894789,99.1548605586,87.5812200971,2.97173041782,8.60191004373
 04/03  03:00:00,95.440188091,25.6042157856,10.0519496201,9.43148678369,4.12243109448,15.9888894789,112.195657597,109.203927179,2.97173041782,0.02
 04/03  04:00:00,116.824393894,29.811082183,11.6279130605,6.0193607537,12.3672932834,24.9413748627,128.060587774,123.087703744,4.9528840297,0.02
 04/03  05:00:00,154.16695904,30.2778809042,14.255302961,41.0960101217,12.3672932834,24.9413748627,196.016901608,191.044017578,4.9528840297,0.02
 04/03  06:00:00,201.459488089,30.773883502,13.5796914986,29.8106249257,24.7345865669,70.7195625826,172.50357994,162.577811881,9.90576805939,0.02
 04/03  07:00:00,214.926486484,30.8173368643,13.2151552429,20.4157769548,37.1018798503,92.3937384068,152.473359821,142.547591762,9.90576805939,0.02
 04/03  08:00:00,214.062536227,30.838412949,14.0873185896,16.5713187519,37.1018798503,104.434947198,141.582279144,131.656511085,9.90576805939,0.02
 04/03  09:00:00,220.447200216,30.853154968,15.5314771069,15.0531338853,37.1018798503,116.476155989,141.466060195,122.927776862,9.90576805939,8.63251527385
 04/03  10:00:00,216.98430612,30.864647642,16.677833559,13.3438733418,37.1018798503,116.476155989,126.629812149,116.70404409,9.90576805939,0.02
 04/03  11:00:00,216.526602383,30.8863615622,17.5082343344,11.7277131713,37.1018798503,116.476155989,132.065867082,113.52019026,9.90576805939,8.63990876261
 04/03  12:00:00,204.966038032,30.934534322,18.4729436561,9.82812501179,37.1018798503,104.434947198,120.295730321,110.369962262,9.90576805939,0.02
 04/03  13:00:00,214.104767532,30.9802926605,18.9288179256,8.47532635427,37.1018798503,116.476155989,126.595016705,108.049203353,9.90576805939,8.64004529351
 04/03  14:00:00,212.93871363,31.0319141976,19.8455020006,7.10406554134,37.1018798503,116.476155989,115.877115079,105.951347019,9.90576805939,0.02
 04/03  15:00:00,214.697521168,31.0886976072,20.3371746766,6.00772027299,37.1018798503,116.476155989,122.389420034,103.847524005,9.90576805939,8.63612797038
 04/03  16:00:00,215.079877245,31.1372587518,20.0581524919,5.27357018975,37.1018798503,116.476155989,112.229931318,102.304163258,9.90576805939,0.02
 04/03  17:00:00,217.263224366,31.1690092414,19.2956199861,5.02502019396,37.1018798503,116.476155989,119.912131084,101.385696921,9.90576805939,8.62066610363
 04/03  18:00:00,129.026384767,29.2017643432,15.0241328923,0.0,24.7345865669,47.5788473902,83.9257379009,78.9528538712,4.9528840297,0.02
 04/03  19:00:00,133.391072034,29.658752723,13.9346017315,0.0,24.7345865669,47.5788473902,89.155737967,84.1828539373,4.9528840297,0.02
 04/03  20:00:00,126.449718616,28.4401170434,13.5866608975,0.00718454185609,12.3672932834,38.6892022431,102.592412181,99.6006817631,2.97173041782,0.02
 04/03  21:00:00,104.246112553,22.733299439,11.1631650091,0.303722859875,12.3672932834,27.0668015668,86.5476203162,83.5558898984,2.97173041782,0.02
 04/03  22:00:00,77.3377778688,18.6554191091,9.62684401104,0.0,4.12243109448,15.9888894789,78.5701313498,75.578400932,2.97173041782,0.02
 04/03  23:00:00,89.9535052958,24.1418529701,12.4487157006,0.883105766201,4.12243109448,15.9888894789,100.607622376,97.6158919585,2.97173041782,0.02
 04/03  24:00:00,78.6480379571,19.1124074889,10.0064570855,0.628001424369,4.12243109448,15.9888894789,81.859989485,78.8682590672,2.97173041782,0.02
 04/04  01:00:00,92.9241456814,24.6902390259,12.7459695421,2.44676657927,4.12243109448,15.9888894789,102.529327494,99.5375970766,2.97173041782,0.02
 04/04  02:00:00,77.3022089232,18.6554191091,10.4748623207,0.0,4.12243109448,15.9888894789,81.9967439413,79.0050135235,2.97173041782,0.02
 04/04  03:00:00,95.5919712428,25.0786791487,13.9599590061,4.0521865713,4.12243109448,15.9888894789,104.044422551,101.052692133,2.97173041782,0.02
 04/04  04:00:00,120.836237069,29.5064232631,16.3519622955,2.81311869605,12.3672932834,24.9413748627,116.064964303,111.092080274,4.9528840297,0.02
 04/04  05:00:00,152.996297758,30.3214357408,19.7890563941,30.4939427896,12.3672932834,24.9413748627,191.912332757,178.357553806,4.9528840297,8.60189492143
 04/04  06:00:00,202.82083609,30.8278701775,20.3728812837,22.3221990734,24.7345865669,70.7195625826,149.434737729,139.50896967,9.90576805939,0.02
 04/04  07:00:00,218.575857246,30.9231222553,20.6052163429,15.0950881323,37.1018798503,92.3937384068,129.280742211,119.354974152,9.90576805939,0.02
 04/04  08:00:00,220.699102593,30.9996523748,21.364276136,10.6322150424,37.1018798503,104.434947198,120.892583653,110.966815593,9.90576805939,0.02
 04/04  09:00:00,229.978091446,31.0649485067,22.0113902378,7.57190523589,37.1018798503,116.476155989,124.571435996,106.033270284,9.90576805939,8.63239765315
 04/04  10:00:00,226.728008008,31.1321768565,22.7550676296,5.50169819875,37.1018798503,116.476155989,113.241821691,103.316053632,9.90576805939,0.02
 04/04  11:00:00,223.369531333,31.2223511435,23.3606213394,4.06357986838,37.1018798503,116.476155989,119.093537342,100.547956803,9.90576805939,8.63981248012
 04/04  12:00:00,212.44608634,31.3396124769,25.239818343,2.80737167367,37.1018798503,104.434947198,107.627913663,97.7021456041,9.90576805939,0.02
 04/04  13:00:00,228.065755687,31.4534331054,29.3017871176,1.81256246009,37.1018798503,116.476155989,114.424182302,95.8784676098,9.90576805939,8.63994663231
 04/04  14:00:00,229.380706696,31.7688364818,32.1798189242,1.25848099967,37.1018798503,116.476155989,102.461346878,92.5355788184,9.90576805939,0.02
 04/04  15:00:00,225.462274631,31.9458180364,33.8377978465,0.7633579582,37.1018798503,116.476155989,109.346390048,90.8045035578,9.90576805939,8.63611843112
 04/04  16:00:00,222.554121739,32.0204491376,34.7126512884,0.422366430529,37.1018798503,116.476155989,99.688026533,89.7622584736,9.90576805939,0.02
 04/04  17:00:00,221.430414269,31.9686689995,34.7750951448,0.311533541926,37.1018798503,116.476155989,108.860661456,90.3342913894,9.90576805939,8.62060200754
 04/04  18:00:00,130.173730577,29.3540938031,27.7531463457,0.0,24.7345865669,47.5788473902,74.5651478098,69.5922637801,4.9528840297,0.02
 04/04  19:00:00,131.060806963,30.1538234679,25.4913284,0.0,24.7345865669,47.5788473902,80.6824677439,75.7095837142,4.9528840297,0.02
 04/04  20:00:00,117.205550066,28.8971054233,22.4038911977,0.0,12.3672932834,38.6892022431,95.333091289,92.3413608711,2.97173041782,0.02
 04/04  21:00:00,82.2024631882,15.3813236671,12.4530567349,0.0,12.3672932834,27.0668015668,60.4502182455,57.4584878277,2.97173041782,0.02
 04/04  22:00:00,73.6421723626,21.7091308076,16.6591110301,0.0,4.12243109448,15.9888894789,86.5844931037,83.5927626859,2.97173041782,0.02
 04/04  23:00:00,64.5431515425,15.8571062427,13.1197055285,0.0,4.12243109448,15.9888894789,71.3592833764,68.3675529586,2.97173041782,0.02
 04/04  24:00:00,77.6384542504,24.5074436739,17.8669057963,0.0,4.12243109448,15.9888894789,98.2947473656,95.3030169478,2.97173041782,0.02
 04/05  01:00:00,68.3547987482,18.6554191091,14.1926834813,0.0,4.12243109448,15.9888894789,79.8868268148,76.8950963969,2.97173041782,0.02
 04/05  02:00:00,77.1537828337,24.6902390259,17.1882193637,0.0550527843881,4.12243109448,15.9888894789,99.7589348938,96.767204476,2.97173041782,0.02
 04/05  03:00:00,68.4230583116,19.3866005168,13.1625432709,0.0804566212298,4.12243109448,15.9888894789,81.5144205768,78.522690159,2.97173041782,0.02
 04/05  04:00:00,101.029134449,29.658752723,17.6695914005,0.236802289247,12.3672932834,24.9413748627,113.644964085,108.672080055,4.9528840297,0.02
 04/05  05:00:00,124.723297485,30.3652124913,19.1951376235,17.5546882955,12.3672932834,24.9413748627,179.900556965,174.927672935,4.9528840297,0.02
 04/05  06:00:00,181.561864273,30.8647125029,16.4933593803,14.1586940884,24.7345865669,70.7195625826,147.696928137,137.771160078,9.90576805939,0.02
 04/05  07:00:00,200.854355456,31.1106431582,14.8360770192,10.2240775583,37.1018798503,92.3937384068,137.77661652,119.261944174,9.90576805939,8.60890428633
 04/05  08:00:00,203.860394437,31.1747493986,15.294940476,9.19926357851,37.1018798503,104.434947198,123.661621239,113.73585318,9.90576805939,0.02
 04/05  09:00:00,212.655104479,31.2185170708,17.7817571638,8.27548697734,37.1018798503,116.476155989,120.903282889,110.97751483,9.90576805939,0.02
 04/05  10:00:00,215.281013212,31.260226663,20.8439299627,7.27271984053,37.1018798503,116.476155989,126.630903581,108.087185368,9.90576805939,8.63795015323
 04/05  11:00:00,221.730269959,31.3045442473,21.9475708621,6.48515523108,37.1018798503,116.476155989,123.726566548,105.181012639,9.90576805939,8.63978584934
 04/05  12:00:00,214.574788742,31.3362580257,20.8388127513,6.0065959679,37.1018798503,104.434947198,112.938511097,103.012743038,9.90576805939,0.02
 04/05  13:00:00,228.402755072,31.3568495504,18.9201286078,5.86133030685,37.1018798503,116.476155989,120.143951528,101.598456281,9.90576805939,8.63972718765
 04/05  14:00:00,221.719859717,31.3701499564,16.9578376045,5.80813509209,37.1018798503,116.476155989,110.99630891,101.070540851,9.90576805939,0.02
 04/05  15:00:00,216.741489851,31.3886189228,17.0693506295,5.49855400139,37.1018798503,116.476155989,119.151793997,100.611662555,9.90576805939,8.63436338209
 04/05  16:00:00,216.858292666,31.4174133402,18.3297194261,4.89546437475,37.1018798503,116.476155989,109.034801917,99.1090338572,9.90576805939,0.02
 04/05  17:00:00,216.998622067,31.4292019356,19.1827759592,4.76494458975,37.1018798503,116.476155989,108.271327064,98.3455590042,9.90576805939,0.02
 04/05  18:00:00,128.199975364,29.1636819782,16.536584109,0.0,24.7345865669,47.5788473902,89.8068919168,76.2459140939,4.9528840297,8.6080937932
 04/05  19:00:00,127.080552401,30.1157411029,15.8149277452,0.0,24.7345865669,47.5788473902,86.82380052,81.8509164903,4.9528840297,0.02
 04/05  20:00:00,116.111665291,27.9831286636,14.1122565661,0.0,12.3672932834,38.6892022431,100.751372488,97.7596420698,2.97173041782,0.02
 04/05  21:00:00,98.4685600048,22.824697115,9.79988918477,0.289249538106,12.3672932834,27.0668015668,85.9197634376,82.9280330198,2.97173041782,0.02
 04/05  22:00:00,74.7203085312,18.6554191091,7.14767444241,0.0,4.12243109448,15.9888894789,78.0293120589,75.037581641,2.97173041782,0.02
 04/05  23:00:00,89.1749778428,24.5074436739,8.81010452197,1.4318446657,4.12243109448,15.9888894789,99.8937769501,96.9020465323,2.97173041782,0.02
 04/05  24:00:00,76.7989586738,19.3409016788,7.29244460365,1.21799776421,4.12243109448,15.9888894789,81.8514382699,78.8597078521,2.97173041782,0.02
 04/06  01:00:00,88.6199130446,24.9187332158,9.56218989446,3.48242602093,4.12243109448,15.9888894789,102.394786877,99.4030564595,2.97173041782,0.02
 04/06  02:00:00,82.5526642109,20.9403610083,7.75749693328,6.64232004152,4.12243109448,15.9888894789,82.607682055,79.6159516372,2.97173041782,0.02
 04/06  03:00:00,92.916435504,25.1472274057,9.74776755849,6.49208587384,4.12243109448,15.9888894789,103.937044589,100.945314171,2.97173041782,0.02
 04/06  04:00:00,118.580346848,30.2680705628,10.8122393403,6.91171435298,12.3672932834,24.9413748627,117.535956225,112.563072195,4.9528840297,0.02
 04/06  05:00:00,145.383267646,29.8421968231,12.3966065054,29.2859211985,12.3672932834,24.9413748627,185.611763561,180.638879531,4.9528840297,0.02
 04/06  06:00:00,203.279782798,30.8358956376,11.9581603426,27.7227339368,24.7345865669,70.7195625826,165.589141232,155.663373173,9.90576805939,0.02
 04/06  07:00:00,212.575120097,30.9297204577,13.0891317289,20.0267269372,37.1018798503,92.3937384068,142.253832731,132.328064671,9.90576805939,0.02
 04/06  08:00:00,213.174710738,30.9767215905,14.0088529296,15.3588295652,37.1018798503,104.434947198,138.656094284,120.121823605,9.90576805939,8.62850261943
 04/06  09:00:00,216.624034113,31.0304108341,15.6628905886,11.7327264742,37.1018798503,116.476155989,121.142383162,111.216615103,9.90576805939,0.02
 04/06  10:00:00,212.091408833,31.0911793436,17.5670253274,9.09878603603,37.1018798503,116.476155989,125.766526492,107.224418224,9.90576805939,8.63634020873
 04/06  11:00:00,212.365270467,31.1678001471,20.1667250054,6.6960887307,37.1018798503,116.476155989,113.485394422,103.559626362,9.90576805939,0.02
 04/06  12:00:00,201.780391505,31.2621392494,22.2670726861,5.75525776876,37.1018798503,104.434947198,118.704005236,100.163618922,9.90576805939,8.63461825432
 04/06  13:00:00,215.081221789,31.4179604272,24.7058257136,4.62276922165,37.1018798503,116.476155989,115.190442955,96.645007358,9.90576805939,8.63966753718
 04/06  14:00:00,219.149599152,31.636118136,29.8108807344,3.36820592443,37.1018798503,116.476155989,103.879683392,93.9539153331,9.90576805939,0.02
 04/06  15:00:00,223.48898693,31.8108242167,35.3141449127,2.02979023905,37.1018798503,116.476155989,110.428225382,91.8881169104,9.90576805939,8.63434041183
