Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  16:00:00,226.350454077,31.8819763549,38.7450072101,1.38990720378,37.1018798503,116.476155989,100.267230775,90.3414627152,9.90576805939,0.02
 04/06  17:00:00,228.838413473,31.9453770571,41.5145402035,1.04611775617,37.1018798503,116.476155989,99.2841061013,89.3583380419,9.90576805939,0.02
 04/06  18:00:00,139.786839502,29.902479859,36.817851958,0.0,24.7345865669,47.5788473902,71.8830326122,66.9101485825,4.9528840297,0.02
 04/06  19:00:00,135.355901214,29.811082183,32.4783186802,0.0,24.7345865669,47.5788473902,86.5406906762,72.9779997636,4.9528840297,8.60980688289
 04/06  20:00:00,119.24141618,27.9831286636,25.3537382604,0.0,12.3672932834,38.6892022431,93.7912825225,90.7995521046,2.97173041782,0.02
 04/06  21:00:00,84.2238819947,16.1125050749,13.7208810237,0.0,12.3672932834,27.0668015668,60.3446296957,57.3528992779,2.97173041782,0.02
 04/06  22:00:00,73.6826817467,20.52096102,18.0430311001,0.0,4.12243109448,15.9888894789,85.6444563194,82.6527259015,2.97173041782,0.02
 04/06  23:00:00,65.975316314,16.9234124623,13.7285960374,0.0,4.12243109448,15.9888894789,69.3212332373,66.3295028195,2.97173041782,0.02
 04/06  24:00:00,77.3981713269,23.3192738863,18.8853446575,0.0,4.12243109448,15.9888894789,97.3999564962,94.4082260784,2.97173041782,0.02
 04/07  01:00:00,70.307600932,19.9349865726,14.9897307628,0.0,4.12243109448,15.9888894789,79.4158504902,76.4241200724,2.97173041782,0.02
 04/07  02:00:00,77.6950379304,24.233250646,18.2366878436,0.051494007115,4.12243109448,15.9888894789,99.730115869,96.7383854512,2.97173041782,0.02
 04/07  03:00:00,69.1598750475,19.1124074889,14.6175920644,0.0424409706874,4.12243109448,15.9888894789,81.3346030613,78.3428726435,2.97173041782,0.02
 04/07  04:00:00,102.079345035,30.0243434269,19.6944797923,0.204733446611,12.3672932834,24.9413748627,113.69925268,108.72636865,4.9528840297,0.02
 04/07  05:00:00,118.460159104,29.8889237839,20.857317004,15.5581299099,12.3672932834,24.9413748627,180.704279589,175.731395559,4.9528840297,0.02
 04/07  06:00:00,175.324635401,30.9221835392,20.2500300322,13.8374201002,24.7345865669,70.7195625826,146.948729265,137.022961206,9.90576805939,0.02
 04/07  07:00:00,193.339841716,31.169587905,20.394960559,9.17750056575,37.1018798503,92.3937384068,127.849547081,117.923779021,9.90576805939,0.02
 04/07  08:00:00,201.733453049,31.2399670945,22.6485747771,5.55280371608,37.1018798503,104.434947198,128.30587077,109.771687072,9.90576805939,8.62841563902
 04/07  09:00:00,214.905110953,31.3058318024,25.5701447363,3.69539548281,37.1018798503,116.476155989,114.825807372,104.900039313,9.90576805939,0.02
 04/07  10:00:00,216.495982565,31.4148811504,27.7800067136,2.96666252163,37.1018798503,116.476155989,120.384654633,101.841159068,9.90576805939,8.63772750614
 04/07  11:00:00,216.631708088,31.6052668793,28.5972552783,2.09455536496,37.1018798503,116.476155989,108.425771321,98.5000032616,9.90576805939,0.02
 04/07  12:00:00,203.992723565,31.9109908895,28.5332724017,1.25563501051,37.1018798503,104.434947198,114.247583781,95.7074933556,9.90576805939,8.63432236634
 04/07  13:00:00,215.529042525,32.2412603057,28.2727574424,0.680384051635,37.1018798503,116.476155989,102.669403638,92.7436355782,9.90576805939,0.02
 04/07  14:00:00,215.181620308,32.4646503454,28.0674008979,0.315159870096,37.1018798503,116.476155989,109.331158486,90.7876826202,9.90576805939,8.63770780679
 04/07  15:00:00,217.359288207,32.60486845,30.2486670304,0.1715421309,37.1018798503,116.476155989,99.1936408426,89.2678727832,9.90576805939,0.02
 04/07  16:00:00,222.290123945,32.7276827219,35.1383750005,0.0904902334471,37.1018798503,116.476155989,106.50936205,87.9728656472,9.90576805939,8.63072834321
 04/07  17:00:00,225.721889602,32.8591657219,38.5134070087,0.016952433761,37.1018798503,116.476155989,97.1356081036,87.2098400442,9.90576805939,0.02
 04/07  18:00:00,136.00997888,29.9943342431,32.9491434507,0.0,24.7345865669,47.5788473902,70.318792688,65.3459086583,4.9528840297,0.02
 04/07  19:00:00,132.968183063,29.8112588445,30.0904172696,0.0,24.7345865669,47.5788473902,76.1164096272,71.1435255975,4.9528840297,0.02
 04/07  20:00:00,119.716228723,29.5825879931,24.2290804392,0.0,12.3672932834,38.6892022431,100.813597651,89.2330070334,2.97173041782,8.60886020018
 04/07  21:00:00,82.9287092388,16.4780957787,12.2189008106,0.0,12.3672932834,27.0668015668,56.4486109536,53.4568805357,2.97173041782,0.02
 04/07  22:00:00,72.9839988089,20.9779493998,16.6516743364,0.0,4.12243109448,15.9888894789,84.7469498467,81.7552194289,2.97173041782,0.02
 04/07  23:00:00,70.2541049086,19.7978900587,14.8462895435,0.0,4.12243109448,15.9888894789,77.8810748764,74.8893444586,2.97173041782,0.02
 04/07  24:00:00,76.6475417915,23.3192738863,18.0865382054,0.0,4.12243109448,15.9888894789,96.2808779338,93.289147516,2.97173041782,0.02
 04/08  01:00:00,69.1608864072,18.6554191091,15.1818898854,0.0,4.12243109448,15.9888894789,79.2598974995,76.2681670817,2.97173041782,0.02
 04/08  02:00:00,79.382237295,24.4617448359,19.9207428439,0.0,4.12243109448,15.9888894789,99.085161979,96.0934315612,2.97173041782,0.02
 04/08  03:00:00,70.969779405,18.929612137,17.2640382857,0.0,4.12243109448,15.9888894789,80.5497882514,77.5580578336,2.97173041782,0.02
 04/08  04:00:00,90.8588222957,28.8971054233,26.9404360241,0.0,4.12243109448,16.0517297156,118.373622477,115.381892059,2.97173041782,0.02
 04/08  05:00:00,93.3029119299,29.1255996132,29.123481816,0.0325496265477,4.12243109448,16.0517297156,118.964571525,115.972841108,2.97173041782,0.02
 04/08  06:00:00,118.590531406,30.7250589427,28.908944246,0.381172462266,4.12243109448,39.6058045677,99.9781345164,96.9864040986,2.97173041782,0.02
 04/08  07:00:00,162.870480657,30.7643726601,31.6960765957,19.5883093033,12.3672932834,65.3531420225,156.244621424,151.271737395,4.9528840297,0.02
 04/08  08:00:00,161.917793658,30.75561443,36.1571569288,13.6415263842,12.3672932834,68.2430321324,150.475393061,145.502509032,4.9528840297,0.02
 04/08  09:00:00,188.158842651,30.7922328348,39.698975957,7.28722119673,16.4897243779,93.1370602926,138.742547437,130.79793299,7.92461444751,0.02
 04/08  10:00:00,189.758340308,30.7944017648,43.4284074075,5.15502184347,16.4897243779,93.1370602926,142.568922802,126.028971015,7.92461444751,8.61533733917
 04/08  11:00:00,190.874490213,30.8079544786,45.9667907595,3.71925110141,16.4897243779,93.1370602926,130.50236187,122.557747423,7.92461444751,0.02
 04/08  12:00:00,185.425649261,30.8251804067,46.5943375979,2.7861474386,16.4897243779,83.9857416113,128.295069721,120.350455273,7.92461444751,0.02
 04/08  13:00:00,182.744211632,30.9285324955,46.8357644907,1.99994140241,16.4897243779,83.9857416113,125.566884531,117.622270083,7.92461444751,0.02
 04/08  14:00:00,181.457379072,30.996513857,47.8522901233,1.37975805715,16.4897243779,83.9857416113,123.830811479,115.886197031,7.92461444751,0.02
 04/08  15:00:00,161.197664205,30.7250589427,46.700698639,0.0,12.3672932834,70.6512738906,72.6793179306,59.1142905226,4.9528840297,8.61214337836
 04/08  16:00:00,158.071232624,30.7250589427,43.5742813459,0.0,12.3672932834,70.6512738906,64.0938347249,59.1209506952,4.9528840297,0.02
 04/08  17:00:00,137.771267437,30.7250589427,35.7978846036,0.0,12.3672932834,58.1284167478,68.395039251,63.4221552213,4.9528840297,0.02
 04/08  18:00:00,92.4115271721,28.6686112334,25.2839809941,0.0,12.3672932834,24.9413748627,92.0002264017,87.027342372,4.9528840297,0.02
 04/08  19:00:00,91.2110083145,28.6686112334,20.7938025524,0.0,12.3672932834,24.9413748627,100.077897351,95.1050133208,4.9528840297,0.02
 04/08  20:00:00,87.2280612148,28.8971054233,18.2967039682,0.0,4.12243109448,16.0517297156,110.316126,107.324395582,2.97173041782,0.02
 04/08  21:00:00,58.8396856461,11.6596369432,8.50590382899,0.0,4.12243109448,15.9888894789,56.2640284286,53.2722980108,2.97173041782,0.02
 04/08  22:00:00,79.7325980883,23.3192738863,15.7434013984,0.0,4.12243109448,15.9888894789,104.039698219,101.047967801,2.97173041782,0.02
 04/08  23:00:00,69.5066388643,18.6554191091,12.4205277748,0.0,4.12243109448,15.9888894789,82.6605244076,79.6687939898,2.97173041782,0.02
 04/08  24:00:00,78.7928428268,23.3192738863,15.8385558139,0.0,4.12243109448,15.9888894789,104.424642897,101.432912479,2.97173041782,0.02
 04/09  01:00:00,68.0898346744,19.7978900587,12.6215874698,0.0,2.06121554724,15.9888894789,84.9614495514,81.9697191336,2.97173041782,0.02
 04/09  02:00:00,76.8233742475,23.3192738863,15.75927944,0.0,2.06121554724,15.9888894789,106.973893368,103.98216295,2.97173041782,0.02
 04/09  03:00:00,68.1207620525,19.5693958688,11.9852071793,0.116667740062,2.06121554724,15.9888894789,86.4500677759,83.4583373581,2.97173041782,0.02
 04/09  04:00:00,77.1832649535,23.7762622662,14.5927599029,0.0952323464201,2.06121554724,15.9888894789,108.273991553,105.282261136,2.97173041782,0.02
 04/09  05:00:00,68.6819838157,19.5693958688,11.0700042291,0.503130723688,2.06121554724,15.9888894789,87.6416034098,84.649872992,2.97173041782,0.02
 04/09  06:00:00,77.7809511135,23.7762622662,13.3915997338,0.369173956978,2.06121554724,15.9888894789,109.653495113,106.661764695,2.97173041782,0.02
 04/09  07:00:00,58.9328992668,19.9121371536,10.6748097269,1.32959588559,2.06121554724,15.9888894789,89.2280414573,86.2363110395,2.97173041782,0.02
 04/09  08:00:00,91.1173626396,24.8730343778,14.8314803118,0.954287546533,4.12243109448,41.7362269337,106.059881321,101.086997291,4.9528840297,0.02
 04/09  09:00:00,81.8459336283,20.1177819246,13.1863475468,0.759855639607,4.12243109448,41.7362269337,92.3868315873,78.8320490171,4.9528840297,8.60189854052
 04/09  10:00:00,93.5542188167,24.6902390259,17.9718255778,0.70901796834,4.12243109448,41.7362269337,102.651324684,97.6784406542,4.9528840297,0.02
 04/09  11:00:00,87.5487891763,20.4833726285,15.091210214,0.741631258218,4.12243109448,41.7362269337,82.3124056631,77.3395216334,4.9528840297,0.02
 04/09  12:00:00,101.400122273,25.2386250817,21.4919182575,0.487302335294,4.12243109448,41.7362269337,100.526465816,95.553581786,4.9528840297,0.02
 04/09  13:00:00,91.7492994194,20.0263842486,19.9184078455,0.272384925314,4.12243109448,41.7362269337,81.5416890858,76.5688050561,4.9528840297,0.02
 04/09  14:00:00,103.308791513,24.6902390259,25.7308040115,0.205632475441,4.12243109448,41.7362269337,99.5782941668,94.6054101371,4.9528840297,0.02
 04/09  15:00:00,93.0695113207,20.4833726285,22.4847295971,0.148011718053,4.12243109448,41.7362269337,79.5804766754,74.6075926457,4.9528840297,0.02
 04/09  16:00:00,89.521125429,25.2386250817,29.4005884035,0.0661156111423,4.12243109448,24.8785346261,96.9230777419,91.9501937122,4.9528840297,0.02
 04/09  17:00:00,55.4369109523,14.9243352873,16.2281630594,0.0,2.06121554724,15.9888894789,68.5115426469,65.5198122291,2.97173041782,0.02
 04/09  18:00:00,60.5954496462,17.1870710932,18.644554543,0.0,2.06121554724,15.9888894789,79.1477009687,76.1559705509,2.97173041782,0.02
 04/09  19:00:00,47.309180471,13.9915643318,13.3215928344,0.0,2.06121554724,15.9888894789,65.7299861133,62.7382556955,2.97173041782,0.02
 04/09  20:00:00,61.5401222504,15.3625294713,11.4932929317,0.196069884407,2.06121554724,15.9888894789,64.2794306097,61.2877001919,2.97173041782,0.02
 04/09  21:00:00,68.0377845417,19.1124074889,14.0532268243,0.162443094631,2.06121554724,15.9888894789,86.9278461586,83.9361157407,2.97173041782,0.02
 04/09  22:00:00,77.2376063396,24.233250646,16.8839653285,0.334287993762,2.06121554724,15.9888894789,109.041230728,106.049500311,2.97173041782,0.02
 04/09  23:00:00,69.5640815919,19.9121371536,12.5809537354,1.11965869884,2.06121554724,15.9888894789,89.0292752448,86.0375448269,2.97173041782,0.02
 04/09  24:00:00,76.6971657947,23.7762622662,15.2020250335,0.544512206955,2.06121554724,15.9888894789,111.230376933,108.238646515,2.97173041782,0.02
 04/10  01:00:00,70.7876942472,19.5693958688,11.9587971061,1.40963773748,4.12243109448,15.9888894789,88.8243595502,85.8326291323,2.97173041782,0.02
 04/10  02:00:00,79.1865797413,24.347497741,15.105985994,1.69789901018,4.12243109448,15.9888894789,110.856201268,107.864470851,2.97173041782,0.02
 04/10  03:00:00,70.9196605622,19.8435888967,12.0378501195,2.52194631283,4.12243109448,15.9888894789,89.5546660706,86.5629356528,2.97173041782,0.02
 04/10  04:00:00,105.09925152,30.0014940079,18.1522386857,3.16409679157,12.3672932834,24.9413748627,126.868402083,121.895518053,4.9528840297,0.02
 04/10  05:00:00,130.085345803,29.8377229371,20.3498103692,27.5803122269,12.3672932834,24.9413748627,193.626708156,188.653824126,4.9528840297,0.02
 04/10  06:00:00,185.247212263,30.8166525345,19.8524036029,23.2104314558,24.7345865669,70.7195625826,159.184652691,149.258884632,9.90576805939,0.02
 04/10  07:00:00,199.65034349,30.8605065905,19.8743823225,15.5552380907,37.1018798503,92.3937384068,138.104364588,128.178596529,9.90576805939,0.02
 04/10  08:00:00,205.344122464,30.8789550809,20.9850088537,11.0121528393,37.1018798503,104.434947198,137.613094417,119.079035519,9.90576805939,8.62829083857
 04/10  09:00:00,215.822072316,30.907595645,22.1961625194,7.68660542502,37.1018798503,116.476155989,123.447982076,113.522214017,9.90576805939,0.02
 04/10  10:00:00,215.347933921,30.9648742065,22.8369672581,5.82942016643,37.1018798503,116.476155989,128.425527933,109.88225922,9.90576805939,8.63750065407
 04/10  11:00:00,214.867304159,31.0442452564,23.126875621,4.51211832457,37.1018798503,116.476155989,116.297053477,106.371285418,9.90576805939,0.02
 04/10  12:00:00,204.236032468,31.1180394088,23.5986463916,3.73588860083,37.1018798503,104.434947198,122.850452953,104.310652631,9.90576805939,8.63403226234
 04/10  13:00:00,214.056134778,31.1711952501,23.6493073784,3.26642466207,37.1018798503,116.476155989,113.034837657,103.109069597,9.90576805939,0.02
 04/10  14:00:00,213.245355005,31.2376188784,23.364626332,2.60097402102,37.1018798503,116.476155989,119.735704021,101.193508312,9.90576805939,8.63642764907
 04/10  15:00:00,211.842540576,31.2922465829,23.1341825811,2.20119001844,37.1018798503,116.476155989,117.919471723,99.3781744115,9.90576805939,8.63552925238
 04/10  16:00:00,211.337947907,31.3280907652,22.9209156708,2.02114293065,37.1018798503,116.476155989,108.160364777,98.2345967172,9.90576805939,0.02
 04/10  17:00:00,211.469793706,31.3831268015,22.6890038476,1.70310063376,37.1018798503,116.476155989,106.439311834,96.5135437741,9.90576805939,0.02
 04/10  18:00:00,126.393464528,29.3540938031,19.4502566784,0.0,24.7345865669,47.5788473902,78.2425581326,73.2696741029,4.9528840297,0.02
 04/10  19:00:00,127.89498483,29.811082183,18.3182401367,0.0,24.7345865669,47.5788473902,93.0834154548,79.5207688051,4.9528840297,8.60976262003
 04/10  20:00:00,120.717132125,28.4401170434,17.6609940634,0.0,12.3672932834,38.6892022431,98.9310696019,95.9393391841,2.97173041782,0.02
 04/10  21:00:00,87.0322190547,16.2039027508,10.563435552,0.0,12.3672932834,27.0668015668,63.4241307094,60.4324002916,2.97173041782,0.02
 04/10  22:00:00,82.0677920294,23.3192738863,14.8270136103,0.0,4.12243109448,15.9888894789,96.8323826161,93.8406521983,2.97173041782,0.02
 04/10  23:00:00,74.1168315166,19.8435888967,11.5148973424,0.00054193527626,4.12243109448,15.9888894789,78.8237111205,75.8319807027,2.97173041782,0.02
 04/10  24:00:00,82.7369829503,24.324648322,13.678888871,0.136206793957,4.12243109448,15.9888894789,99.4066745541,96.4149441363,2.97173041782,0.02
 04/11  01:00:00,73.394784086,18.746816785,10.8364486111,0.0,4.12243109448,15.9888894789,81.2528789186,78.2611485008,2.97173041782,0.02
 04/11  02:00:00,83.4749058943,24.233250646,12.9287713498,0.451300615778,4.12243109448,15.9888894789,101.152138752,98.1604083342,2.97173041782,0.02
 04/11  03:00:00,76.6718719055,19.8435888967,10.4789017384,0.993596199544,4.12243109448,15.9888894789,82.7668504889,79.7751200711,2.97173041782,0.02
 04/11  04:00:00,112.968715178,29.9329457509,14.944809443,1.3945907674,12.3672932834,24.9413748627,116.227283987,111.254399957,4.9528840297,0.02
 04/11  05:00:00,136.369231113,29.8581860015,17.9000386303,20.7902958028,12.3672932834,24.9413748627,183.112777302,178.139893273,4.9528840297,0.02
 04/11  06:00:00,192.356083202,30.852477768,18.5301098883,18.2893798615,24.7345865669,70.7195625826,148.786781435,138.861013376,9.90576805939,0.02
 04/11  07:00:00,207.933707836,30.9899382414,18.9352890275,12.6270581108,37.1018798503,92.3937384068,129.301470889,119.37570283,9.90576805939,0.02
 04/11  08:00:00,212.681890529,31.0790222954,20.0065245968,8.34318250226,37.1018798503,104.434947198,129.522666367,110.988695205,9.90576805939,8.62820310171
 04/11  09:00:00,220.098862123,31.1353876395,21.2908041096,5.70748665159,37.1018798503,116.476155989,116.123191852,106.197423792,9.90576805939,0.02
 04/11  10:00:00,217.500641782,31.2023386758,22.7197285325,4.33030996491,37.1018798503,116.476155989,121.950703543,103.409271159,9.90576805939,8.63566432479
 04/11  11:00:00,217.957974902,31.3177952377,24.1212436111,3.27262335221,37.1018798503,116.476155989,110.025242561,100.099474502,9.90576805939,0.02
 04/11  12:00:00,208.256432773,31.5331085706,25.2952688417,2.16398083974,37.1018798503,104.434947198,115.643367726,97.1037359854,9.90576805939,8.6338636813
 04/11  13:00:00,220.88314838,31.8500004539,27.2740389327,1.26847484257,37.1018798503,116.476155989,103.863030975,93.9372629153,9.90576805939,0.02
 04/11  14:00:00,223.256337459,32.0986709496,32.0004979964,0.61808713994,37.1018798503,116.476155989,110.309410645,91.7662892276,9.90576805939,8.63735335844
 04/11  15:00:00,222.573653505,32.2620101118,33.5718217273,0.228125772394,37.1018798503,116.476155989,100.139208806,90.2134407467,9.90576805939,0.02
 04/11  16:00:00,225.328692746,32.3834070643,35.5119881117,0.119121775706,37.1018798503,116.476155989,107.308500558,88.7722724888,9.90576805939,8.63046000955
 04/11  17:00:00,229.871432545,32.5662035925,36.3475841532,0.0339844818422,37.1018798503,116.476155989,97.2767351855,87.3509671261,9.90576805939,0.02
 04/11  18:00:00,143.135482174,29.902479859,26.3478055972,0.0,24.7345865669,47.5788473902,69.7572732455,64.7843892158,4.9528840297,0.02
 04/11  19:00:00,143.684745207,29.811082183,22.228695382,0.0,24.7345865669,47.5788473902,75.6762159502,70.7033319205,4.9528840297,0.02
 04/11  20:00:00,139.612857728,29.5825879931,20.3727349537,0.0,12.3672932834,38.6892022431,91.4651443255,88.4734139077,2.97173041782,0.02
 04/11  21:00:00,95.3069418399,16.3866981028,10.88227575,0.0,12.3672932834,27.0668015668,64.3054715566,52.729452914,2.97173041782,8.60428822482
 04/11  22:00:00,96.3642746391,23.7762622662,15.4725081832,0.0,4.12243109448,15.9888894789,91.7744004985,88.7826700807,2.97173041782,0.02
 04/11  23:00:00,82.8665351147,19.2038051649,11.8649773898,0.0,4.12243109448,15.9888894789,76.1984707749,73.2067403571,2.97173041782,0.02
 04/11  24:00:00,91.879187843,23.7762622662,13.8502365393,0.0,4.12243109448,15.9888894789,96.4864407626,93.4947103448,2.97173041782,0.02
 04/12  01:00:00,79.2984913691,18.6554191091,10.7566269067,0.0,4.12243109448,15.9888894789,79.2700889347,76.2783585169,2.97173041782,0.02
 04/12  02:00:00,89.0813062532,24.4617448359,12.6304292735,0.0155537513069,4.12243109448,15.9888894789,99.6393388689,96.6476084511,2.97173041782,0.02
 04/12  03:00:00,77.3784747945,19.2038051649,9.88672302648,0.0753962098673,4.12243109448,15.9888894789,81.3354767893,78.3437463715,2.97173041782,0.02
 04/12  04:00:00,112.342824624,29.658752723,13.6471270771,0.301415000132,12.3672932834,24.9413748627,113.901656496,108.928772467,4.9528840297,0.02
 04/12  05:00:00,134.258554969,30.3645023299,17.1826210707,18.4470507138,12.3672932834,24.9413748627,180.466369261,175.493485231,4.9528840297,0.02
 04/12  06:00:00,188.4765476,30.8678249027,18.2426338192,14.2880909149,24.7345865669,70.7195625826,147.176736941,137.250968882,9.90576805939,0.02
 04/12  07:00:00,202.114433372,31.1154410262,19.4732963526,9.43874559112,37.1018798503,92.3937384068,127.845412897,117.919644837,9.90576805939,0.02
 04/12  08:00:00,208.299141923,31.1947324338,21.6100662641,5.55977000561,37.1018798503,104.434947198,119.654545995,109.728777936,9.90576805939,0.02
 04/12  09:00:00,216.351382531,31.2684541878,23.6672072091,3.45331078165,37.1018798503,116.476155989,123.546944104,105.009318618,9.90576805939,8.63185742637
 04/12  10:00:00,215.945865985,31.3712576619,27.3874290508,2.57036976485,37.1018798503,116.476155989,111.952828288,102.027060228,9.90576805939,0.02
 04/12  11:00:00,222.75262191,31.5515046492,35.1751245374,1.69139104076,37.1018798503,116.476155989,117.048945402,98.5058938845,9.90576805939,8.63728345831
 04/12  12:00:00,217.922626536,31.8680677193,42.0277976326,1.12453139574,37.1018798503,104.434947198,113.772298203,95.2328725461,9.90576805939,8.63365759727
 04/12  13:00:00,236.788615818,32.2041779177,49.5849226891,0.664920490165,37.1018798503,116.476155989,101.889427126,91.9636590663,9.90576805939,0.02
 04/12  14:00:00,238.89937452,32.4383141647,51.820990613,0.305641579824,37.1018798503,116.476155989,108.282962356,89.7399895754,9.90576805939,8.63720472161
 04/12  15:00:00,240.68351114,32.5996020636,53.5866267026,0.163131067988,37.1018798503,116.476155989,97.9943330634,88.068565004,9.90576805939,0.02
 04/12  16:00:00,241.731042824,32.7898227611,54.5239693325,0.0836491625885,37.1018798503,116.476155989,105.205140611,86.6690567385,9.90576805939,8.63031581283
 04/12  17:00:00,241.543246475,32.9350131757,54.2608848177,0.0150049506152,37.1018798503,116.476155989,95.6654433994,85.73967534,9.90576805939,0.02
 04/12  18:00:00,146.961053184,29.9945456605,43.4170011655,0.0,24.7345865669,47.5788473902,69.0048401793,64.0319561497,4.9528840297,0.02
 04/12  19:00:00,139.432138094,29.8115475533,36.4068543364,0.0,24.7345865669,47.5788473902,74.6638341346,69.6909501049,4.9528840297,0.02
 04/12  20:00:00,127.341264103,29.3540938031,29.2466938007,0.0,12.3672932834,38.6892022431,90.5933790112,87.6016485933,2.97173041782,0.02
 04/12  21:00:00,88.9395819972,16.2953004268,15.8102071056,0.0,12.3672932834,27.0668015668,58.8426679169,55.8509374991,2.97173041782,0.02
 04/12  22:00:00,78.1362128297,21.7091308076,19.3621058722,0.0,4.12243109448,15.9888894789,82.0115237347,79.0197933169,2.97173041782,0.02
 04/12  23:00:00,62.0516853855,13.0587933763,11.8388335593,0.0,4.12243109448,15.9888894789,57.2126367637,54.2209063459,2.97173041782,0.02
 04/12  24:00:00,78.3740194732,21.8005284835,17.8603073744,0.0,4.12243109448,15.9888894789,92.5558473246,89.5641169067,2.97173041782,0.02
 04/13  01:00:00,66.6804786091,15.8571062427,13.1531718602,0.0,4.12243109448,15.9888894789,80.4724972565,68.8988737033,2.97173041782,8.60189313537
 04/13  02:00:00,79.4615871667,23.5477680763,17.8433114441,0.0,4.12243109448,15.9888894789,99.0253408568,96.033610439,2.97173041782,0.02
 04/13  03:00:00,70.7641158538,19.5693958688,13.9641389188,0.0,4.12243109448,15.9888894789,79.4973918522,76.5056614344,2.97173041782,0.02
 04/13  04:00:00,103.260947573,29.872013967,19.8903658509,0.0,12.3672932834,24.9413748627,111.584124067,106.611240038,4.9528840297,0.02
 04/13  05:00:00,115.301610741,29.9176871311,22.5128554108,9.95446280866,12.3672932834,24.9413748627,178.415590577,173.442706547,4.9528840297,0.02
 04/13  06:00:00,171.304777179,30.9973709873,21.7761534005,8.22334916113,24.7345865669,70.7195625826,145.111466924,135.185698864,9.90576805939,0.02
 04/13  07:00:00,188.054011282,31.2926698246,21.1251624035,5.38756142853,37.1018798503,92.3937384068,126.706890454,116.781122395,9.90576805939,0.02
 04/13  08:00:00,200.046913001,31.3712774337,22.0873418536,4.29621024506,37.1018798503,104.434947198,120.832357225,110.906589166,9.90576805939,0.02
 04/13  09:00:00,212.582852681,31.4386549045,24.5609963246,2.24944850878,37.1018798503,116.476155989,124.603908445,106.067771719,9.90576805939,8.63036866646
 04/13  10:00:00,216.17523998,31.5532928719,28.7982986517,1.48927002083,37.1018798503,116.476155989,112.161089786,102.235321727,9.90576805939,0.02
 04/13  11:00:00,225.096289131,31.7035677683,37.9723883431,1.08570627693,37.1018798503,116.476155989,117.593861546,99.049128275,9.90576805939,8.63896521191
 04/13  12:00:00,222.522740808,31.8742021338,47.6614056828,0.694338491823,37.1018798503,104.434947198,106.545385411,96.6196173519,9.90576805939,0.02
 04/13  13:00:00,240.595903739,32.0149682699,53.875626004,0.37068896221,37.1018798503,116.476155989,113.238236053,94.6934149511,9.90576805939,8.63905304249
 04/13  14:00:00,244.016755269,32.1856690098,57.3397715597,0.156915432176,37.1018798503,116.476155989,102.949315061,93.023547002,9.90576805939,0.02
 04/13  15:00:00,247.215783671,32.5199003386,60.2756300978,0.0860828421662,37.1018798503,116.476155989,108.953500154,90.4124604286,9.90576805939,8.63527166595
 04/13  16:00:00,249.411288579,32.6915648948,62.3508235981,0.0353287914709,37.1018798503,116.476155989,98.8252483762,88.8994803168,9.90576805939,0.02
 04/13  17:00:00,249.005706716,32.7135683932,61.9589532897,0.000807628148454,37.1018798503,116.476155989,107.307018919,88.7810091322,9.90576805939,8.62024172747
 04/13  18:00:00,151.123949554,29.811082183,48.2463860983,0.0,24.7345865669,47.5788473902,72.0970054,67.1241213703,4.9528840297,0.02
 04/13  19:00:00,148.124943168,30.2680705628,44.7903910705,0.0,24.7345865669,47.5788473902,77.8104815371,72.8375975074,4.9528840297,0.02
 04/13  20:00:00,128.179431207,29.3540938031,32.9207902089,0.0,12.3672932834,38.6892022431,92.593904983,89.6021745651,2.97173041782,0.02
 04/13  21:00:00,86.264954748,15.9297097229,16.4044984041,0.0,12.3672932834,27.0668015668,56.4915219569,53.499791539,2.97173041782,0.02
 04/13  22:00:00,76.3428110915,20.52096102,21.0592956645,0.0,4.12243109448,15.9888894789,84.5323150711,81.5405846532,2.97173041782,0.02
 04/13  23:00:00,62.4054827952,14.2469631639,13.6011801504,0.0,4.12243109448,15.9888894789,56.1638758583,53.1721454404,2.97173041782,0.02
 04/13  24:00:00,76.4304232613,20.52096102,21.1515720202,0.0,4.12243109448,15.9888894789,92.7809348083,89.7892043905,2.97173041782,0.02
 04/14  01:00:00,60.0099752262,13.3446581005,12.1330464759,0.0,4.12243109448,15.9888894789,55.7065099036,52.7147794858,2.97173041782,0.02
 04/14  02:00:00,76.1590507762,20.52096102,20.8801995202,0.0,4.12243109448,15.9888894789,92.3399780732,89.3482476554,2.97173041782,0.02
 04/14  03:00:00,58.8526564183,12.9163549877,11.4165651307,0.0,4.12243109448,15.9888894789,53.5302756454,50.5385452276,2.97173041782,0.02
 04/14  04:00:00,109.076612801,29.780616291,27.1402079115,0.0,12.3672932834,24.9413748627,112.326116432,107.353232403,4.9528840297,0.02
 04/14  05:00:00,119.734439511,29.9312914385,28.9071484141,8.74021101795,12.3672932834,24.9413748627,176.599959361,171.627075332,4.9528840297,0.02
 04/14  06:00:00,176.959141368,31.0552458942,28.7372713441,6.86535444191,24.7345865669,70.7195625826,143.75941339,133.833645331,9.90576805939,0.02
 04/14  07:00:00,193.78317152,31.3735887342,27.7457693319,4.41519458344,37.1018798503,92.3937384068,134.135558798,115.620610949,9.90576805939,8.60917978982
 04/14  08:00:00,204.686659411,31.4505308159,27.0785382788,3.86553356314,37.1018798503,104.434947198,120.138400263,110.212632204,9.90576805939,0.02
 04/14  09:00:00,216.251266145,31.4909042978,26.9080621619,3.51854549732,37.1018798503,116.476155989,117.374496156,107.448728096,9.90576805939,0.02
 04/14  10:00:00,215.524495112,31.5078307135,26.2257780251,3.45651574037,37.1018798503,116.476155989,124.185659076,105.642771974,9.90576805939,8.63711904264
 04/14  11:00:00,215.599653845,31.515887567,26.2544161783,3.4947095727,37.1018798503,116.476155989,123.052978885,104.508346712,9.90576805939,8.63886411302
 04/14  12:00:00,202.810696553,31.5356156053,25.7062351153,3.27607568509,37.1018798503,104.434947198,112.888235705,102.962467646,9.90576805939,0.02
 04/14  13:00:00,212.442300513,31.5629317098,23.5268162172,3.01791247929,37.1018798503,116.476155989,119.530734162,100.986106003,9.90576805939,8.63886010013
 04/14  14:00:00,210.1058996,31.5663796751,21.067178858,3.13797611218,37.1018798503,116.476155989,110.020463458,100.094695399,9.90576805939,0.02
 04/14  15:00:00,208.397184225,31.5620962302,18.7837133627,3.358624116,37.1018798503,116.476155989,117.963938145,99.422949391,9.90576805939,8.63522069442
 04/14  16:00:00,211.545129485,31.5556077443,18.1650526952,3.60102956377,37.1018798503,116.476155989,108.70113517,98.7753671102,9.90576805939,0.02
 04/14  17:00:00,214.9184735,31.5491538999,18.2923546453,3.78950735739,37.1018798503,116.476155989,108.124832457,98.1990643977,9.90576805939,0.02
 04/14  18:00:00,129.185038574,29.1636819782,14.8146370431,0.0,24.7345865669,47.5788473902,90.0926739374,76.5301074624,4.9528840297,8.60968244528
 04/14  19:00:00,130.283890616,30.1157411029,13.2247754046,0.0,24.7345865669,47.5788473902,86.9356340273,81.9627499976,4.9528840297,0.02
 04/14  20:00:00,122.345249183,28.4401170434,11.5930100529,0.0578479782659,12.3672932834,38.6892022431,100.66627791,97.6745474919,2.97173041782,0.02
 04/14  21:00:00,100.312103661,22.3677087351,8.81645935946,0.279178706758,12.3672932834,27.0668015668,85.1133449726,82.1216145548,2.97173041782,0.02
 04/14  22:00:00,74.7834462258,18.6554191091,7.29056360569,0.0,4.12243109448,15.9888894789,77.8776072532,74.8858768354,2.97173041782,0.02
 04/14  23:00:00,89.0920553777,24.5074436739,9.20456289846,1.30805191469,4.12243109448,15.9888894789,99.6631047433,96.6713743255,2.97173041782,0.02
 04/14  24:00:00,78.2356366377,19.3409016788,7.17725371531,1.13212028954,4.12243109448,15.9888894789,81.5383014262,78.5465710084,2.97173041782,0.02
 04/15  01:00:00,92.5465121601,24.9187332158,8.85184270968,3.16639926975,4.12243109448,15.9888894789,101.811608457,98.8198780394,2.97173041782,0.02
 04/15  02:00:00,85.8023510502,20.9403610083,6.97183104583,5.89411630632,4.12243109448,15.9888894789,82.0944399401,79.1027095223,2.97173041782,0.02
 04/15  03:00:00,97.8488419967,25.1472274057,8.99970732369,5.75745397511,4.12243109448,15.9888894789,103.305571421,100.313841003,2.97173041782,0.02
 04/15  04:00:00,112.80126599,30.2680705628,10.5800647397,8.58653763629,4.12243109448,16.0517297156,122.711360434,119.719630016,2.97173041782,0.02
 04/15  05:00:00,113.654793757,29.811082183,10.7685275117,7.89066814326,4.12243109448,16.0517297156,123.8789286,120.887198182,2.97173041782,0.02
 04/15  06:00:00,145.168125127,30.7250589427,11.0462618148,13.230859733,4.12243109448,39.6058045677,117.823051268,114.83132085,2.97173041782,0.02
 04/15  07:00:00,201.534788233,30.7295652735,15.3566159938,45.4103522011,12.3672932834,65.3531420225,168.15325656,163.18037253,4.9528840297,0.02
 04/15  08:00:00,192.739554808,30.7292931113,17.1072691829,34.4183157006,12.3672932834,68.2430321324,156.629060421,151.656176392,4.9528840297,0.02
 04/15  09:00:00,210.209150076,30.7593998399,18.7998674724,24.3182742882,16.4897243779,93.1370602926,151.810068275,135.271263475,7.92461444751,8.61419035227
 04/15  10:00:00,206.297936953,30.7654600944,20.1851741907,20.50426243,16.4897243779,93.1370602926,138.346026043,130.401411595,7.92461444751,0.02
 04/15  11:00:00,204.13744547,30.7676020748,21.2604900455,17.4049621314,16.4897243779,93.1370602926,135.281918091,127.337303643,7.92461444751,0.02
 04/15  12:00:00,198.222435299,30.76867513,21.6678873436,16.4941143547,16.4897243779,83.9857416113,133.734463891,125.789849444,7.92461444751,0.02
 04/15  13:00:00,197.688015452,30.7695351185,21.2024119467,16.1373864738,16.4897243779,83.9857416113,133.371651519,125.427037071,7.92461444751,0.02
 04/15  14:00:00,192.567662018,30.7699581306,20.4946199608,15.0935937725,16.4897243779,83.9857416113,141.080675519,124.544190246,7.92461444751,8.61187082543
 04/15  15:00:00,152.603025589,30.7250589427,16.6666833697,0.0201666868356,12.3672932834,70.6512738906,75.1000795841,70.1271955544,4.9528840297,0.02
 04/15  16:00:00,146.822154343,30.7250589427,15.2012051223,0.0842521421834,12.3672932834,70.6512738906,74.5877859738,69.6149019441,4.9528840297,0.02
 04/15  17:00:00,134.483504368,30.7250589427,15.2519088576,0.248247526548,12.3672932834,58.1284167478,78.7160887009,73.7432046712,4.9528840297,0.02
 04/15  18:00:00,101.850937215,27.9831286636,15.8243885372,0.0,12.3672932834,24.9413748627,98.850998337,93.8781143073,4.9528840297,0.02
 04/15  19:00:00,103.324111518,27.9831286636,15.6766677486,0.0,12.3672932834,24.9413748627,105.137355971,100.164471941,4.9528840297,0.02
 04/15  20:00:00,98.7024950595,27.9831286636,14.8586937186,0.0,4.12243109448,16.0517297156,114.428239473,111.436509056,2.97173041782,0.02
 04/15  21:00:00,86.4304283785,21.4537319754,11.3299593343,0.0,4.12243109448,15.9888894789,95.6159209308,92.624190513,2.97173041782,0.02
 04/15  22:00:00,79.261252782,18.6554191091,9.23225118194,0.0,4.12243109448,15.9888894789,84.2549984414,81.2632680235,2.97173041782,0.02
 04/15  23:00:00,90.5901922685,23.3192738863,11.2285325606,0.0,4.12243109448,15.9888894789,106.194005196,103.202274778,2.97173041782,0.02
 04/15  24:00:00,82.0729376704,19.6607935447,8.60885452013,2.1810441105,4.12243109448,15.9888894789,85.2776903798,82.285959962,2.97173041782,0.02
 04/16  01:00:00,95.5633215912,24.5074436739,10.9516345726,3.95265578531,2.06121554724,15.9888894789,108.449458978,105.45772856,2.97173041782,0.02
 04/16  02:00:00,87.4442766475,20.4833726285,8.2216712909,7.46358242769,2.06121554724,15.9888894789,87.4645796283,84.4728492105,2.97173041782,0.02
 04/16  03:00:00,104.190936616,25.6042157856,9.82266998084,11.009041702,2.06121554724,15.9888894789,108.615965701,105.624235284,2.97173041782,0.02
 04/16  04:00:00,92.4667996529,20.4833726285,7.75695607188,10.1082839106,2.06121554724,15.9888894789,87.7244767055,84.7327462876,2.97173041782,0.02
 04/16  05:00:00,110.413837541,25.6042157856,10.121203724,13.5762761288,2.06121554724,15.9888894789,118.343664316,106.770076419,2.97173041782,8.60185747912
 04/16  06:00:00,96.126457931,20.4833726285,8.35438424091,11.8281063757,2.06121554724,15.9888894789,88.5726202135,85.5808897957,2.97173041782,0.02
 04/16  07:00:00,99.6935280803,25.6042157856,10.9641207421,14.8497104998,2.06121554724,15.9888894789,110.296944703,107.305214285,2.97173041782,0.02
 04/16  08:00:00,109.050323168,20.4833726285,9.16803326145,8.71323262338,4.12243109448,41.7362269337,85.6556396075,80.6827555778,4.9528840297,0.02
 04/16  09:00:00,125.340494612,25.6042157856,12.0577884564,9.69490109273,4.12243109448,41.7362269337,103.15039282,98.17750879,4.9528840297,0.02
 04/16  10:00:00,108.411420379,20.4833726285,9.83699783527,6.71428041777,4.12243109448,41.7362269337,82.2974838601,77.3245998304,4.9528840297,0.02
 04/16  11:00:00,125.170287241,25.6042157856,13.3223998795,7.11186475589,4.12243109448,41.7362269337,100.31062991,95.3377458803,4.9528840297,0.02
 04/16  12:00:00,107.370387307,20.3919749525,11.4608361457,4.1483817619,4.12243109448,41.7362269337,80.556136718,75.5832526883,4.9528840297,0.02
 04/16  13:00:00,122.239448346,24.9644320538,15.7292321835,2.93965726309,4.12243109448,41.7362269337,98.2671980504,93.2943140207,4.9528840297,0.02
 04/16  14:00:00,104.532320448,19.1124074889,12.8618533352,0.781952975213,4.12243109448,41.7362269337,79.3241558453,74.3512718156,4.9528840297,0.02
 04/16  15:00:00,120.190731239,23.3192738863,16.4985421025,0.0,4.12243109448,41.7362269337,97.0725691857,92.099685156,4.9528840297,0.02
 04/16  16:00:00,89.1294757538,18.6554191091,13.0868114105,0.0,4.12243109448,24.8785346261,78.8551204478,73.8822364181,4.9528840297,0.02
 04/16  17:00:00,94.3249808017,23.3192738863,15.8893138273,0.0,2.06121554724,15.9888894789,101.757721146,98.7659907286,2.97173041782,0.02
 04/16  18:00:00,77.7536818314,18.6554191091,12.0306998833,0.0,2.06121554724,15.9888894789,83.7433996021,80.7516691842,2.97173041782,0.02
 04/16  19:00:00,92.2167701672,23.3192738863,14.1207397752,0.0,2.06121554724,15.9888894789,107.61793608,104.626205663,2.97173041782,0.02
 04/16  20:00:00,85.0179235653,18.6554191091,9.74016296225,0.0,2.06121554724,15.9888894789,87.3933490689,84.4016186511,2.97173041782,0.02
 04/16  21:00:00,103.424751726,24.5074436739,10.963374203,2.85867576267,2.06121554724,15.9888894789,109.737407825,106.745677407,2.97173041782,0.02
 04/16  22:00:00,83.7180437252,18.6554191091,8.18199983569,0.0,2.06121554724,15.9888894789,89.0880349758,86.096304558,2.97173041782,0.02
 04/16  23:00:00,101.782558158,24.6902390259,9.85234793514,5.77567015304,2.06121554724,15.9888894789,111.112027789,108.120297371,2.97173041782,0.02
 04/16  24:00:00,92.1661723333,20.4833726285,7.53668509877,9.15107806486,2.06121554724,15.9888894789,90.0051176541,87.0133872363,2.97173041782,0.02
 04/17  01:00:00,110.540584627,25.6042157856,9.20781899294,12.5619376262,4.12243109448,15.9888894789,111.499441307,108.50771089,2.97173041782,0.02
 04/17  02:00:00,96.3671084339,20.4833726285,7.21594712732,11.353999979,4.12243109448,15.9888894789,90.0338762055,87.0421457876,2.97173041782,0.02
 04/17  03:00:00,113.748217328,25.6042157856,8.95775786404,15.1340098748,4.12243109448,15.9888894789,112.162294501,109.170564083,2.97173041782,0.02
 04/17  04:00:00,136.730218243,29.811082183,10.417939204,10.0536672561,12.3672932834,24.9413748627,127.942327608,122.969443578,4.9528840297,0.02
 04/17  05:00:00,181.706561687,30.2761721117,13.5672509887,51.0794078653,12.3672932834,24.9413748627,195.917907917,190.945023888,4.9528840297,0.02
 04/17  06:00:00,227.469804467,30.7636026712,13.3988975222,39.6187007418,24.7345865669,70.7195625826,173.322575279,163.396807219,9.90576805939,0.02
 04/17  07:00:00,232.883809385,30.8049581692,13.5399930009,27.8528171989,37.1018798503,92.3937384068,160.564187857,142.049304621,9.90576805939,8.60911517727
 04/17  08:00:00,235.913309351,30.8240982983,14.891470655,20.8573206267,37.1018798503,104.434947198,137.814502893,127.888734834,9.90576805939,0.02
 04/17  09:00:00,243.04416735,30.8390746283,16.7740057501,15.9059907255,37.1018798503,116.476155989,125.855715999,115.92994794,9.90576805939,0.02
 04/17  10:00:00,240.156246167,30.8527932083,18.3707618743,12.3865711464,37.1018798503,116.476155989,129.983170192,111.440570274,9.90576805939,8.63683185883
 04/17  11:00:00,240.530366511,30.864445844,20.2341180259,9.31188091261,37.1018798503,116.476155989,126.263369398,107.71908171,9.90576805939,8.63851962932
 04/17  12:00:00,231.220760824,30.8840428947,21.879276283,7.22853970833,37.1018798503,104.434947198,113.821920307,103.896152248,9.90576805939,0.02
 04/17  13:00:00,241.439065461,30.9604585466,23.8039253117,5.41382679101,37.1018798503,116.476155989,118.845484284,100.301069231,9.90576805939,8.63864699324
 04/17  14:00:00,243.417725551,31.1096151057,25.224309929,3.89915791138,37.1018798503,116.476155989,107.427610777,97.5018427171,9.90576805939,0.02
 04/17  15:00:00,243.789462569,31.2233817634,25.7070135334,2.36802441801,37.1018798503,116.476155989,113.884738712,95.3440156333,9.90576805939,8.63495501939
 04/17  16:00:00,244.446287684,31.307590077,26.4545378689,1.50590400356,37.1018798503,116.476155989,103.278952518,93.3531844591,9.90576805939,0.02
 04/17  17:00:00,244.999568965,31.4102591823,26.1802830485,1.14598513422,37.1018798503,116.476155989,101.642555176,91.7167871166,9.90576805939,0.02
 04/17  18:00:00,159.592591394,29.811082183,23.1080759421,0.0,24.7345865669,47.5788473902,72.742165394,67.7692813643,4.9528840297,0.02
 04/17  19:00:00,158.450279424,30.2680705628,21.7852697974,0.0,24.7345865669,47.5788473902,87.4277897179,73.8653041277,4.9528840297,8.60960156055
 04/17  20:00:00,145.809914143,27.9831286636,19.4397213977,0.0,12.3672932834,38.6892022431,94.7000350815,91.7083046637,2.97173041782,0.02
 04/17  21:00:00,104.589343728,17.8866493098,11.6865877588,0.0,12.3672932834,27.0668015668,67.9326468259,64.9409164081,2.97173041782,0.02
 04/17  22:00:00,102.043488209,23.3192738863,14.8038152284,0.0,4.12243109448,15.9888894789,92.8783136753,89.8865832575,2.97173041782,0.02
 04/17  23:00:00,89.715444819,19.0210098129,12.0770801962,0.0,4.12243109448,15.9888894789,77.4991292421,74.5073988243,2.97173041782,0.02
 04/17  24:00:00,102.699738153,24.233250646,14.5569509597,0.00219821675457,4.12243109448,15.9888894789,98.0858864302,95.0941560124,2.97173041782,0.02
 04/18  01:00:00,89.6625930623,19.4779981928,11.6086426425,0.0645897065178,4.12243109448,15.9888894789,79.9342529822,76.9425225644,2.97173041782,0.02
 04/18  02:00:00,101.467177855,23.7762622662,14.013758486,0.0784413405483,4.12243109448,15.9888894789,98.965545065,95.9738146472,2.97173041782,0.02
 04/18  03:00:00,91.1008400679,20.0263842486,11.4993288778,0.709219766791,4.12243109448,15.9888894789,81.6528753098,78.661144892,2.97173041782,0.02
 04/18  04:00:00,131.898383346,29.3540938031,16.5021215982,0.35843945779,12.3672932834,24.9413748627,113.871752446,108.898868416,4.9528840297,0.02
 04/18  05:00:00,160.913922343,30.3209193676,19.9954611029,24.5784995531,12.3672932834,24.9413748627,180.934230683,175.961346653,4.9528840297,0.02
 04/18  06:00:00,211.001822605,30.8348147572,21.7250441507,16.5317140817,24.7345865669,70.7195625826,146.363586218,136.437818159,9.90576805939,0.02
 04/18  07:00:00,222.053139118,30.9452704878,24.6203078077,9.72586384131,37.1018798503,92.3937384068,125.826984045,115.901215985,9.90576805939,0.02
 04/18  08:00:00,233.025489552,31.0377026586,33.7302654647,5.28261248579,37.1018798503,104.434947198,125.651395452,107.117951528,9.90576805939,8.62767586439
 04/18  09:00:00,246.520809662,31.1370851596,41.1991705469,3.60080412435,37.1018798503,116.476155989,111.989425825,102.063657766,9.90576805939,0.02
 04/18  10:00:00,244.869129181,31.2970284373,45.0750912005,2.61760839758,37.1018798503,116.476155989,117.957633337,99.4151171278,9.90576805939,8.63674815018
 04/18  11:00:00,244.280441738,31.477404959,47.8139841493,1.65563895131,37.1018798503,116.476155989,106.82176953,96.8960014707,9.90576805939,0.02
 04/18  12:00:00,231.903197165,31.722953976,50.282730313,1.01240853677,37.1018798503,104.434947198,113.017517899,94.4784942637,9.90576805939,8.63325557545
 04/18  13:00:00,240.541263874,32.0549147369,52.4079453597,0.417356305891,37.1018798503,116.476155989,101.641441108,91.7156730486,9.90576805939,0.02
 04/18  14:00:00,240.175344626,32.3441545426,53.2809682806,0.136277287599,37.1018798503,116.476155989,108.242812811,89.7004149531,9.90576805939,8.63662979902
 04/18  15:00:00,243.974120178,32.7067980569,56.9074204297,0.0257535898284,37.1018798503,116.476155989,97.8627954221,87.9370273627,9.90576805939,0.02
 04/18  16:00:00,250.669070978,33.0904518945,62.0129452326,0.0,37.1018798503,116.476155989,104.524741315,85.9904127132,9.90576805939,8.62856054193
 04/18  17:00:00,256.632854438,33.3960547241,64.9232431633,0.0,37.1018798503,116.476155989,94.1352449101,84.2094768507,9.90576805939,0.02
 04/18  18:00:00,163.355447404,29.9963806855,51.9543381944,0.0,24.7345865669,47.5788473902,67.4258362508,62.4529522211,4.9528840297,0.02
 04/18  19:00:00,160.534739547,29.8133672297,48.6959381723,0.0,24.7345865669,47.5788473902,72.2078534443,67.2349694146,4.9528840297,0.02
 04/18  20:00:00,150.467047636,30.1539025327,46.4090282378,0.0,12.3672932834,38.6892022431,87.826362138,84.8346317202,2.97173041782,0.02
 04/18  21:00:00,106.803353178,18.2750894327,27.7845815059,0.0,12.3672932834,27.0668015668,68.9357909224,57.3580941558,2.97173041782,8.60596634877
 04/18  22:00:00,95.3362864754,21.8919261595,30.9505465278,0.0,4.12243109448,15.9888894789,78.0286823758,75.036951958,2.97173041782,0.02
 04/18  23:00:00,77.2048610445,14.4297585159,22.2722068857,0.0,4.12243109448,15.9888894789,55.5403846276,52.5486542097,2.97173041782,0.02
 04/18  24:00:00,91.3375500317,21.1302788598,28.0129842024,0.0,4.12243109448,15.9888894789,89.5234757966,86.5317453788,2.97173041782,0.02
 04/19  01:00:00,68.3415165679,12.8162035396,17.0073129032,0.0,4.12243109448,15.9888894789,54.3953243289,51.403593911,2.97173041782,0.02
 04/19  02:00:00,91.7057117442,21.7091308076,27.2588967688,0.0,4.12243109448,15.9888894789,88.4929704478,85.50124003,2.97173041782,0.02
 04/19  03:00:00,62.1146733143,11.1932514654,12.3958604148,0.0,4.12243109448,15.9888894789,48.771764835,45.7800344172,2.97173041782,0.02
 04/19  04:00:00,121.97444471,29.742533926,32.7214587663,0.0,12.3672932834,24.9413748627,108.598741102,103.625857072,4.9528840297,0.02
 04/19  05:00:00,127.354545377,29.9075002153,34.2634071334,4.80989816189,12.3672932834,24.9413748627,173.99075623,169.017872201,4.9528840297,0.02
 04/19  06:00:00,181.008537197,31.012603426,34.7145493275,3.05095446854,24.7345865669,70.7195625826,141.267462509,131.341694449,9.90576805939,0.02
 04/19  07:00:00,197.820541696,31.3409979595,35.0420499264,0.894364399404,37.1018798503,92.3937384068,121.576716531,111.650948472,9.90576805939,0.02
 04/19  08:00:00,214.457090675,31.5545608189,40.0924960034,0.517950338329,37.1018798503,104.434947198,113.44503356,103.519265501,9.90576805939,0.02
 04/19  09:00:00,237.198465982,31.9455283784,50.5022164576,0.417010516533,37.1018798503,116.476155989,117.402577409,98.8655453266,9.90576805939,8.63126402308
 04/19  10:00:00,244.285097374,32.2892607229,57.3702064023,0.291254356668,37.1018798503,116.476155989,105.654060493,95.7282924333,9.90576805939,0.02
 04/19  11:00:00,251.577270513,32.691079438,64.4533136143,0.0982931091994,37.1018798503,116.476155989,111.332721212,92.7886380012,9.90576805939,8.63831515174
 04/19  12:00:00,248.928444393,33.1518987777,72.8960026016,0.0153761500957,37.1018798503,104.434947198,99.6256692657,89.6999012063,9.90576805939,0.02
 04/19  13:00:00,265.125737411,33.7140739024,77.0770837836,0.0,37.1018798503,116.476155989,105.008385684,86.4647304697,9.90576805939,8.63788715489
 04/19  14:00:00,265.00032604,34.1210616919,76.5448706214,0.0,37.1018798503,116.476155989,94.5198554832,84.5940874238,9.90576805939,0.02
 04/19  15:00:00,264.407065112,34.4613973757,75.6115354712,0.0,37.1018798503,116.476155989,101.685859035,83.1453538032,9.90576805939,8.63473717212
 04/19  16:00:00,262.135419138,34.6781925294,73.123661923,0.0,37.1018798503,116.476155989,91.8820819994,81.9563139401,9.90576805939,0.02
 04/19  17:00:00,258.43205291,34.7950981917,69.3046017633,0.0,37.1018798503,116.476155989,99.8827751325,81.3571469212,9.90576805939,8.6198601519
 04/19  18:00:00,157.236103916,30.0008337355,54.1687951846,0.0,24.7345865669,47.5788473902,66.4638254321,61.4909414024,4.9528840297,0.02
 04/19  19:00:00,151.62582859,29.8152777104,48.7440729031,0.0,24.7345865669,47.5788473902,72.3759048122,67.4030207825,4.9528840297,0.02
 04/19  20:00:00,138.367259317,30.1544168001,44.657464715,0.0,12.3672932834,38.6892022431,87.8196560696,84.8279256518,2.97173041782,0.02
 04/19  21:00:00,100.503241718,18.3893365276,27.8607825341,0.0,12.3672932834,27.0668015668,60.8618986321,57.8701682142,2.97173041782,0.02
 04/19  22:00:00,85.534454806,22.824697115,27.5952086156,0.0,4.12243109448,15.9888894789,81.5876443537,78.5959139359,2.97173041782,0.02
 04/19  23:00:00,65.9579732159,14.4297585159,15.5274708813,0.0,4.12243109448,15.9888894789,55.7322663432,52.7405359254,2.97173041782,0.02
 04/19  24:00:00,79.8036672704,21.1302788598,22.0563571286,0.0,4.12243109448,15.9888894789,90.0556403069,87.0639098891,2.97173041782,0.02
 04/20  01:00:00,61.2136550491,12.5830108007,13.5241211971,0.0,4.12243109448,15.9888894789,50.5664506241,47.5747202063,2.97173041782,0.02
 04/20  02:00:00,77.9981788478,20.0498769933,22.7513899291,0.0,4.12243109448,15.9888894789,87.7526713223,84.7609409045,2.97173041782,0.02
 04/20  03:00:00,62.1805715674,12.1072282251,15.5661416007,0.0,4.12243109448,15.9888894789,48.2686379441,45.2769075263,2.97173041782,0.02
 04/20  04:00:00,123.549076777,29.742533926,41.6507543914,0.0,12.3672932834,24.9413748627,108.438432449,103.465548419,4.9528840297,0.02
 04/20  05:00:00,122.110577219,29.9508249507,36.6560132168,3.34795056493,12.3672932834,24.9413748627,182.469548208,168.91477968,4.9528840297,8.60188449846
 04/20  06:00:00,172.10676372,31.1423306883,30.8057256297,2.20660465702,24.7345865669,70.7195625826,141.336816445,131.411048386,9.90576805939,0.02
