Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  07:00:00,196.146292184,31.4738435285,33.5338786435,0.889959082521,37.1018798503,92.3937384068,122.350815283,112.425047223,9.90576805939,0.02
 04/20  08:00:00,212.376095468,31.6532633411,38.1899788766,0.240807997835,37.1018798503,104.434947198,114.226072313,104.300304254,9.90576805939,0.02
 04/20  09:00:00,231.500425104,31.9739614985,45.0193130073,0.173409053295,37.1018798503,116.476155989,118.320462026,99.7835759918,9.90576805939,8.63111797503
 04/20  10:00:00,240.113008713,32.3925927989,53.2943958032,0.0916804717906,37.1018798503,116.476155989,106.440927505,96.5151594455,9.90576805939,0.02
 04/20  11:00:00,244.878365827,32.8377080418,57.6680550603,0.0379863487465,37.1018798503,116.476155989,111.798246917,93.2542616894,9.90576805939,8.63821716775
 04/20  12:00:00,238.311002437,33.2933265969,62.7239153261,0.00101185568415,37.1018798503,104.434947198,100.279149026,90.3533809665,9.90576805939,0.02
 04/20  13:00:00,256.359151134,33.8229604033,68.2015756825,0.0,37.1018798503,116.476155989,105.778305537,87.235851794,9.90576805939,8.63668568389
 04/20  14:00:00,258.739294637,34.2210003414,70.1839521226,0.0,37.1018798503,116.476155989,95.1191730496,85.1934049902,9.90576805939,0.02
 04/20  15:00:00,260.570486492,34.5433977769,71.5644252788,0.0,37.1018798503,116.476155989,102.152362335,83.6119260533,9.90576805939,8.63466822207
 04/20  16:00:00,267.395477645,34.7886052783,72.8084391115,0.0,37.1018798503,116.476155989,91.636323981,81.7105559216,9.90576805939,0.02
 04/20  17:00:00,275.329582839,35.0210698016,75.5817103375,0.0,37.1018798503,116.476155989,90.0407223956,80.1149543362,9.90576805939,0.02
 04/20  18:00:00,164.433300466,30.0013763058,54.4392752166,0.0,24.7345865669,47.5788473902,74.3208818988,60.7584627148,4.9528840297,8.6095351543
 04/20  19:00:00,150.676689022,29.8175752419,47.735901552,0.0,24.7345865669,47.5788473902,71.0055925949,66.0327085652,4.9528840297,0.02
 04/20  20:00:00,138.728051393,30.1544750212,45.0182067401,0.0,12.3672932834,38.6892022431,86.9245802327,83.9328498148,2.97173041782,0.02
 04/20  21:00:00,97.0810590002,18.3893365276,24.3332584507,0.0,12.3672932834,27.0668015668,60.6733366039,57.6816061861,2.97173041782,0.02
 04/20  22:00:00,83.8255912198,22.824697115,25.7979300666,0.0,4.12243109448,15.9888894789,81.4249761887,78.4332457709,2.97173041782,0.02
 04/20  23:00:00,66.5491653842,14.4297585159,16.5160666225,0.0,4.12243109448,15.9888894789,55.6103764319,52.6186460141,2.97173041782,0.02
 04/20  24:00:00,78.315765133,20.7494552099,21.6859638056,0.0,4.12243109448,15.9888894789,90.8052759888,87.8135455709,2.97173041782,0.02
 04/21  01:00:00,60.7640725041,13.0399991806,12.8120182654,0.0,4.12243109448,15.9888894789,51.7299679333,48.7382375155,2.97173041782,0.02
 04/21  02:00:00,74.1504792606,19.5881900645,19.1348347978,0.0,4.12243109448,15.9888894789,84.9616446022,81.9699141844,2.97173041782,0.02
 04/21  03:00:00,57.9552179989,12.564216605,10.6511006056,0.0,4.12243109448,15.9888894789,48.5901313864,45.5984009686,2.97173041782,0.02
 04/21  04:00:00,106.485390918,29.3540938031,24.772029299,0.0,12.3672932834,24.9413748627,108.955693067,103.982809037,4.9528840297,0.02
 04/21  05:00:00,114.030028525,30.5781407138,25.9877364451,5.30836359308,12.3672932834,24.9413748627,174.921886217,169.949002187,4.9528840297,0.02
 04/21  06:00:00,167.420349292,31.0022647927,25.0025724504,3.46340989891,24.7345865669,70.7195625826,142.659061902,132.733293843,9.90576805939,0.02
 04/21  07:00:00,188.439395796,31.394950949,24.8012952983,1.99453415988,37.1018798503,92.3937384068,124.297093167,114.371325107,9.90576805939,0.02
 04/21  08:00:00,201.332478635,31.4769404809,25.7760922344,1.78738066583,37.1018798503,104.434947198,127.637910909,109.106451177,9.90576805939,8.62569167275
 04/21  09:00:00,214.808339862,31.5273075609,27.3048443492,1.64249386923,37.1018798503,116.476155989,116.254585082,106.328817022,9.90576805939,0.02
 04/21  10:00:00,215.770264375,31.5775320834,28.3501008634,1.50824898893,37.1018798503,116.476155989,122.529811675,103.98773485,9.90576805939,8.6363087655
 04/21  11:00:00,219.421417517,31.6720600769,32.216104498,1.19868375022,37.1018798503,116.476155989,111.136865539,101.21109748,9.90576805939,0.02
 04/21  12:00:00,211.640210035,31.8869810173,36.7782592432,0.682184278888,37.1018798503,104.434947198,115.922885733,97.3842257064,9.90576805939,8.63289196719
 04/21  13:00:00,225.013260302,32.1708596511,38.095076417,0.412751198808,37.1018798503,116.476155989,103.780437523,93.8546694639,9.90576805939,0.02
 04/21  14:00:00,224.822288328,32.3308623719,37.9256299157,0.231426547171,37.1018798503,116.476155989,110.898622508,92.3565294266,9.90576805939,8.63632502163
 04/21  15:00:00,224.605804405,32.3825720838,37.7461770828,0.142912423738,37.1018798503,116.476155989,101.761835692,91.8360676331,9.90576805939,0.02
 04/21  16:00:00,223.010921035,32.3658146986,36.1958213991,0.115730327089,37.1018798503,116.476155989,110.206454603,91.6713309471,9.90576805939,8.62935559635
 04/21  17:00:00,220.102797588,32.3192893555,33.2901213184,0.161061248462,37.1018798503,116.476155989,101.617436422,91.691668363,9.90576805939,0.02
 04/21  18:00:00,130.253762726,29.5825879931,27.6046916824,0.0,24.7345865669,47.5788473902,74.3250808616,69.3521968319,4.9528840297,0.02
 04/21  19:00:00,129.069515832,30.0395763729,25.9634508687,0.0,24.7345865669,47.5788473902,80.0658857401,75.0930017104,4.9528840297,0.02
 04/21  20:00:00,115.505771604,27.9831286636,23.9672536268,0.0,12.3672932834,38.6892022431,94.7057749904,91.7140445726,2.97173041782,0.02
 04/21  21:00:00,83.6923239624,16.2953004268,13.3036477461,0.0,12.3672932834,27.0668015668,69.0979595926,57.5203041442,2.97173041782,8.60592503056
 04/21  22:00:00,73.2393127932,20.52096102,17.8006289469,0.0,4.12243109448,15.9888894789,85.7064995579,82.7147691401,2.97173041782,0.02
 04/21  23:00:00,60.413606305,14.201264326,11.5012893299,0.0,4.12243109448,15.9888894789,58.7706533688,55.778922951,2.97173041782,0.02
 04/21  24:00:00,73.2364141938,20.52096102,17.6846074646,0.0,4.12243109448,15.9888894789,89.835465649,86.8437352312,2.97173041782,0.02
 04/22  01:00:00,70.2597470652,19.7521912207,15.1366801393,0.0,4.12243109448,15.9888894789,79.726122219,76.7343918012,2.97173041782,0.02
 04/22  02:00:00,77.6749294839,24.0047564561,18.5847718189,0.00413691505193,4.12243109448,15.9888894789,99.53104435,96.5393139321,2.97173041782,0.02
 04/22  03:00:00,69.2069820549,19.1124074889,14.7216892596,0.0218637705618,4.12243109448,15.9888894789,80.7551677531,77.7634373353,2.97173041782,0.02
 04/22  04:00:00,84.6480563829,29.1255996132,20.3994523148,0.101723997189,4.12243109448,16.0517297156,118.89751392,115.905783502,2.97173041782,0.02
 04/22  05:00:00,84.2572489,29.1255996132,19.8220097158,0.288359129728,4.12243109448,16.0517297156,119.881933848,116.89020343,2.97173041782,0.02
 04/22  06:00:00,108.325906148,30.7250589427,19.7613830115,1.61327557747,4.12243109448,39.6058045677,101.028048212,98.0363177939,2.97173041782,0.02
 04/22  07:00:00,154.093193268,30.7676350812,22.8846099469,21.968393317,12.3672932834,65.3531420225,157.625505019,152.652620989,4.9528840297,0.02
 04/22  08:00:00,154.7265223,30.7578745854,23.7386315551,18.8665355028,12.3672932834,68.2430321324,154.783513162,149.810629133,4.9528840297,0.02
 04/22  09:00:00,179.759761426,30.7938677883,24.1377744219,14.4477347176,16.4897243779,93.1370602926,144.549619494,136.605005047,7.92461444751,0.02
 04/22  10:00:00,179.555568982,30.7945249026,24.6396548814,13.740881685,16.4897243779,93.1370602926,149.368856541,132.829546599,7.92461444751,8.61469549414
 04/22  11:00:00,179.481662955,30.7929443983,25.2519501399,13.0562866094,16.4897243779,93.1370602926,138.755663475,130.811049027,7.92461444751,0.02
 04/22  12:00:00,169.797368887,30.7915071488,25.2668445254,12.5101875724,16.4897243779,83.9857416113,137.028223272,129.083608824,7.92461444751,0.02
 04/22  13:00:00,169.886290206,30.790115806,25.9280412856,11.9392966115,16.4897243779,83.9857416113,135.641795385,127.697180938,7.92461444751,0.02
 04/22  14:00:00,169.488533184,30.7886641247,26.078030699,11.3930476199,16.4897243779,83.9857416113,134.385258724,126.440644276,7.92461444751,0.02
 04/22  15:00:00,136.026308666,30.7250589427,21.5139426379,0.0,12.3672932834,70.6512738906,76.4162772095,71.4433931798,4.9528840297,0.02
 04/22  16:00:00,134.573912417,30.7250589427,20.049874586,0.0270822547286,12.3672932834,70.6512738906,83.8303629826,70.2659236558,4.9528840297,8.61155529714
 04/22  17:00:00,122.40429394,30.7250589427,20.2370874448,0.193830584799,12.3672932834,58.1284167478,78.3544186368,73.3815346071,4.9528840297,0.02
 04/22  18:00:00,86.4429072078,27.9831286636,20.3989911266,0.0,12.3672932834,24.9413748627,100.326759324,95.353875294,4.9528840297,0.02
 04/22  19:00:00,86.2377657007,28.6686112334,19.4816473242,0.0267197281495,12.3672932834,24.9413748627,106.73573369,101.76284966,4.9528840297,0.02
 04/22  20:00:00,79.5111678518,28.4401170434,18.2020839407,0.164601591313,4.12243109448,16.0517297156,115.646494795,112.654764377,2.97173041782,0.02
 04/22  21:00:00,72.7658757403,21.4537319754,14.0304079628,0.0,4.12243109448,15.9888894789,96.5659912633,93.5742608455,2.97173041782,0.02
 04/22  22:00:00,67.8209800845,18.6554191091,11.5439269905,0.0,4.12243109448,15.9888894789,85.2066357983,82.2149053805,2.97173041782,0.02
 04/22  23:00:00,76.7455038801,23.3192738863,13.9275616952,0.0,4.12243109448,15.9888894789,106.387558392,103.395827975,2.97173041782,0.02
 04/22  24:00:00,70.8774898312,20.0263842486,10.480856594,1.87888693787,4.12243109448,15.9888894789,85.280271057,82.2885406392,2.97173041782,0.02
 04/23  01:00:00,76.2251900794,23.3192738863,12.7991898632,0.0,2.06121554724,15.9888894789,108.633228413,105.641497995,2.97173041782,0.02
 04/23  02:00:00,74.8740873003,20.9403610083,9.75150492261,5.27920756134,2.06121554724,15.9888894789,87.4197869915,84.4280565737,2.97173041782,0.02
 04/23  03:00:00,85.5262066469,25.1472274057,12.0542931983,5.45930704461,2.06121554724,15.9888894789,109.662217324,106.670486906,2.97173041782,0.02
 04/23  04:00:00,79.8519772423,20.9403610083,9.28916666383,8.09501172855,2.06121554724,15.9888894789,88.391904977,85.4001745592,2.97173041782,0.02
 04/23  05:00:00,89.6386533516,25.1472274057,11.4469066361,7.53771215169,2.06121554724,15.9888894789,110.903489071,107.911758653,2.97173041782,0.02
 04/23  06:00:00,79.0554672581,20.9403610083,9.42844653098,10.4347208179,2.06121554724,15.9888894789,89.4353082427,86.4435778249,2.97173041782,0.02
 04/23  07:00:00,71.6022606891,25.1472274057,13.4324552856,8.80696671857,2.06121554724,15.9888894789,111.972296037,108.98056562,2.97173041782,0.02
 04/23  08:00:00,89.6209958762,20.9403610083,11.791747506,9.14562484223,4.12243109448,41.7362269337,87.2970157485,82.3241317188,4.9528840297,0.02
 04/23  09:00:00,92.9882526588,24.5074436739,16.3050456852,3.79536743617,4.12243109448,41.7362269337,105.342174749,100.369290719,4.9528840297,0.02
 04/23  10:00:00,83.0476202024,19.5693958688,13.4591885897,2.81525587916,4.12243109448,41.7362269337,85.1366288003,80.1637447706,4.9528840297,0.02
 04/23  11:00:00,92.769771302,24.233250646,17.2546310403,2.8530890744,4.12243109448,41.7362269337,104.129961231,99.1570772016,4.9528840297,0.02
 04/23  12:00:00,80.3019053217,18.6554191091,14.1849781115,0.0,4.12243109448,41.7362269337,83.8939189709,78.9210349412,4.9528840297,0.02
 04/23  13:00:00,94.3815856997,24.6902390259,18.5346344724,2.61153566758,4.12243109448,41.7362269337,103.086718284,98.1138342546,4.9528840297,0.02
 04/23  14:00:00,83.9328824341,19.7521912207,14.913236423,1.85924572075,4.12243109448,41.7362269337,83.5947376068,78.6218535771,4.9528840297,0.02
 04/23  15:00:00,95.1351105763,24.6902390259,19.1796070164,2.37949437962,4.12243109448,41.7362269337,111.509912326,97.9565758842,4.9528840297,8.60045241184
 04/23  16:00:00,68.7280175314,20.0263842486,15.4637344555,2.40326497207,4.12243109448,24.8785346261,83.6779039977,78.705019968,4.9528840297,0.02
 04/23  17:00:00,63.0791588602,22.3865029309,18.7053435841,0.0,2.06121554724,15.9888894789,104.342782229,101.351051812,2.97173041782,0.02
 04/23  18:00:00,54.605329351,18.6554191091,14.8434135306,0.0,2.06121554724,15.9888894789,88.5778564709,85.586126053,2.97173041782,0.02
 04/23  19:00:00,67.7535566864,24.5074436739,17.3016115604,3.30437673685,2.06121554724,15.9888894789,110.598412817,107.606682399,2.97173041782,0.02
 04/23  20:00:00,64.2956956997,18.6554191091,12.4527245849,0.0,2.06121554724,15.9888894789,89.5203931951,86.5286627773,2.97173041782,0.02
 04/23  21:00:00,82.0283305116,24.6902390259,14.4735706321,5.31902774663,2.06121554724,15.9888894789,112.33615573,109.344425312,2.97173041782,0.02
 04/23  22:00:00,72.3851884969,20.0263842486,10.8476742752,5.95777192131,2.06121554724,15.9888894789,90.3145459821,87.3228155643,2.97173041782,0.02
 04/23  23:00:00,86.7191919218,25.4899686906,13.5658111931,10.4094391898,2.06121554724,15.9888894789,113.158864425,110.167134007,2.97173041782,0.02
 04/23  24:00:00,76.4379227994,20.4833726285,10.7293060485,9.66136584507,2.06121554724,15.9888894789,91.3905154665,88.3987850487,2.97173041782,0.02
 04/24  01:00:00,91.0869277367,25.6042157856,13.5406580214,12.419346095,4.12243109448,15.9888894789,112.993592812,110.001862395,2.97173041782,0.02
 04/24  02:00:00,80.0893096458,20.4833726285,10.7923433473,10.397824278,4.12243109448,15.9888894789,91.0921262411,88.1003958233,2.97173041782,0.02
 04/24  03:00:00,92.4156223034,25.6042157856,13.5363263526,13.661036323,4.12243109448,15.9888894789,113.164566083,110.172835665,2.97173041782,0.02
 04/24  04:00:00,109.147680241,29.811082183,15.7382249625,8.4644840132,12.3672932834,24.9413748627,128.650524802,123.677640773,4.9528840297,0.02
 04/24  05:00:00,148.410856589,30.2797571472,18.6626932158,45.2275091501,12.3672932834,24.9413748627,195.821449866,190.848565837,4.9528840297,0.02
 04/24  06:00:00,193.032445893,30.7594557729,19.0347712116,34.5836114345,24.7345865669,70.7195625826,161.881180826,151.955412766,9.90576805939,0.02
 04/24  07:00:00,203.56753772,30.8003415381,19.6020904059,22.9164959739,37.1018798503,92.3937384068,140.296323077,130.370555018,9.90576805939,0.02
 04/24  08:00:00,212.690183877,30.8188936747,20.3119945977,19.2672147517,37.1018798503,104.434947198,142.151297108,123.620113018,9.90576805939,8.62541603015
 04/24  09:00:00,222.54758784,30.8355964556,20.864989028,16.5133332537,37.1018798503,116.476155989,129.32747671,119.401708651,9.90576805939,0.02
 04/24  10:00:00,220.629260967,30.8493406817,21.3919822413,14.0535561128,37.1018798503,116.476155989,134.252929945,115.711056227,9.90576805939,8.63610565886
 04/24  11:00:00,219.551829538,30.8607922604,22.2734579687,12.0830396617,37.1018798503,116.476155989,122.545162949,112.619394889,9.90576805939,0.02
 04/24  12:00:00,205.98949323,30.877261064,23.0563656904,9.76307482132,37.1018798503,104.434947198,127.889073762,109.350552235,9.90576805939,8.63275346744
 04/24  13:00:00,217.674297664,30.9010975344,24.1093587106,8.32930123138,37.1018798503,116.476155989,116.861807545,106.936039485,9.90576805939,0.02
 04/24  14:00:00,216.851571866,30.9512947131,24.9617947596,6.60410149645,37.1018798503,116.476155989,123.274262981,104.732454151,9.90576805939,8.63604077086
 04/24  15:00:00,216.320676678,31.021018067,25.7626672969,5.20288561903,37.1018798503,116.476155989,112.734876586,102.809108527,9.90576805939,0.02
 04/24  16:00:00,216.064997144,31.0811927665,26.4301418451,4.22009812065,37.1018798503,116.476155989,119.674284786,101.139204293,9.90576805939,8.62931243319
 04/24  17:00:00,215.962271479,31.1222770537,26.7011939235,3.80648196022,37.1018798503,116.476155989,110.30282661,100.377058551,9.90576805939,0.02
 04/24  18:00:00,125.696290242,29.3540938031,23.2757238866,0.0,24.7345865669,47.5788473902,82.3400803884,77.3671963587,4.9528840297,0.02
 04/24  19:00:00,124.18315506,29.3540938031,21.762583984,0.0,24.7345865669,47.5788473902,87.4327086299,82.4598246002,4.9528840297,0.02
 04/24  20:00:00,112.826275225,28.8971054233,20.3737921422,0.0,12.3672932834,38.6892022431,101.446982071,98.4552516536,2.97173041782,0.02
 04/24  21:00:00,81.1736320069,15.1071306392,11.6991818366,0.0,12.3672932834,27.0668015668,64.6186539705,61.6269235527,2.97173041782,0.02
 04/24  22:00:00,76.5075428422,24.233250646,17.0108662079,0.0506268246328,4.12243109448,15.9888894789,98.5792656542,95.5875352364,2.97173041782,0.02
 04/24  23:00:00,67.818119353,18.6554191091,13.7800878838,0.0,4.12243109448,15.9888894789,80.3335663844,77.3418359666,2.97173041782,0.02
 04/24  24:00:00,77.0022456791,24.4617448359,17.0161530917,0.37936320403,4.12243109448,15.9888894789,100.707819199,97.7160887808,2.97173041782,0.02
 04/25  01:00:00,68.4264666536,19.0210098129,13.888971623,0.15754321449,4.12243109448,15.9888894789,81.9974711278,79.00574071,2.97173041782,0.02
 04/25  02:00:00,77.3455663867,24.233250646,17.0920874876,0.862208086068,4.12243109448,15.9888894789,111.20102273,99.6274321205,2.97173041782,8.6018601915
 04/25  03:00:00,70.7307646164,20.0263842486,13.7693578418,1.59786296204,4.12243109448,15.9888894789,82.4715814022,79.4798509843,2.97173041782,0.02
 04/25  04:00:00,102.266786554,29.2017643432,20.129431054,0.779803005699,12.3672932834,24.9413748627,116.163534743,111.190650713,4.9528840297,0.02
 04/25  05:00:00,129.890591659,30.3203982262,22.4683264301,24.9460789336,12.3672932834,24.9413748627,184.067264407,179.094380377,4.9528840297,0.02
 04/25  06:00:00,178.205588041,30.8332200503,21.4369059116,17.9833597449,24.7345865669,70.7195625826,149.890623275,139.964855216,9.90576805939,0.02
 04/25  07:00:00,194.909135474,30.9396974975,20.8358362718,12.8849948503,37.1018798503,92.3937384068,130.499552209,120.57378415,9.90576805939,0.02
 04/25  08:00:00,206.545726979,31.0094398185,21.9829626495,11.2612817778,37.1018798503,104.434947198,124.61952259,114.693754531,9.90576805939,0.02
 04/25  09:00:00,219.58288089,31.0637886525,24.1948351051,9.99053711472,37.1018798503,116.476155989,130.078694738,111.542235698,9.90576805939,8.63069098123
 04/25  10:00:00,219.787222876,31.1143508563,25.570338347,8.76821244556,37.1018798503,116.476155989,118.889421661,108.963653602,9.90576805939,0.02
 04/25  11:00:00,219.053110656,31.1642359825,26.058258818,7.49602799729,37.1018798503,116.476155989,125.046286894,106.502856249,9.90576805939,8.63766258598
 04/25  12:00:00,206.789092543,31.2063675976,26.7634129249,6.52657562481,37.1018798503,104.434947198,114.551945046,104.626176986,9.90576805939,0.02
 04/25  13:00:00,218.456861604,31.2480894163,27.2345001326,5.63968569343,37.1018798503,116.476155989,121.170081501,102.62656855,9.90576805939,8.63774489177
 04/25  14:00:00,217.951607754,31.2826444385,27.4640990201,4.87053519068,37.1018798503,116.476155989,111.105751164,101.179983105,9.90576805939,0.02
 04/25  15:00:00,217.905781852,31.3068693278,27.8413613182,4.42340298179,37.1018798503,116.476155989,118.539071878,99.9991860434,9.90576805939,8.63411777509
 04/25  16:00:00,217.855324758,31.3460891159,28.3150226291,3.86070222253,37.1018798503,116.476155989,108.751329669,98.8255616095,9.90576805939,0.02
 04/25  17:00:00,218.123401744,31.3754483675,28.807379281,3.60822396491,37.1018798503,116.476155989,107.778263543,97.8524954834,9.90576805939,0.02
 04/25  18:00:00,128.302418544,29.3540938031,25.8818347716,0.0,24.7345865669,47.5788473902,89.2363590559,75.674071617,4.9528840297,8.60940340917
 04/25  19:00:00,127.392203879,29.811082183,24.5146485952,0.0,24.7345865669,47.5788473902,85.9301801265,80.9572960968,4.9528840297,0.02
 04/25  20:00:00,112.138493312,28.4401170434,22.4921782757,0.0,12.3672932834,38.6892022431,99.7218618001,96.7301313823,2.97173041782,0.02
 04/25  21:00:00,82.8075584853,16.2039027508,12.5030005,0.0107173711118,12.3672932834,27.0668015668,64.1168333081,61.1251028903,2.97173041782,0.02
 04/25  22:00:00,76.5788709593,23.3192738863,18.1783980949,0.0,4.12243109448,15.9888894789,97.3502272282,94.3584968104,2.97173041782,0.02
 04/25  23:00:00,70.0127986556,19.8435888967,14.7844695941,0.312384237514,4.12243109448,15.9888894789,79.0201361244,76.0284057066,2.97173041782,0.02
 04/25  24:00:00,76.8789626837,23.5477680763,18.3126260516,0.0335828379025,4.12243109448,15.9888894789,100.210073213,97.2183427955,2.97173041782,0.02
 04/26  01:00:00,69.8099281618,19.5693958688,14.5401540666,0.656236445045,4.12243109448,15.9888894789,80.8263382625,77.8346078446,2.97173041782,0.02
 04/26  02:00:00,78.9088584206,24.6902390259,17.7846657808,1.40288067713,4.12243109448,15.9888894789,102.2359107,99.2441802818,2.97173041782,0.02
 04/26  03:00:00,68.7209285015,19.0210098129,14.1507842473,0.37385262704,4.12243109448,15.9888894789,82.8482141638,79.8564837459,2.97173041782,0.02
 04/26  04:00:00,104.603285005,30.1157411029,20.2689888301,2.0627675295,12.3672932834,24.9413748627,115.568156258,110.595272229,4.9528840297,0.02
 04/26  05:00:00,123.771006275,29.8755991869,22.2992439319,19.4403755745,12.3672932834,24.9413748627,182.320001538,177.347117509,4.9528840297,0.02
 04/26  06:00:00,176.393521607,30.8618844812,21.6119219748,18.3167798574,24.7345865669,70.7195625826,148.252703215,138.326935156,9.90576805939,0.02
 04/26  07:00:00,196.942575958,31.0560938254,23.1865033495,12.4513664934,37.1018798503,92.3937384068,128.597468945,118.671700885,9.90576805939,0.02
 04/26  08:00:00,208.928119394,31.132845431,24.6780076753,10.8252241,37.1018798503,104.434947198,131.61938499,113.08658109,9.90576805939,8.62703584038
 04/26  09:00:00,220.558974565,31.1784440825,25.5507939493,9.49605629735,37.1018798503,116.476155989,120.012998099,110.087230039,9.90576805939,0.02
 04/26  10:00:00,220.215825387,31.2254274546,26.4835790738,8.17246058414,37.1018798503,116.476155989,126.02680977,107.485139287,9.90576805939,8.6359024231
 04/26  11:00:00,219.72995249,31.2680392337,26.9218476583,7.2055160763,37.1018798503,116.476155989,115.274708211,105.348940152,9.90576805939,0.02
 04/26  12:00:00,207.293442679,31.3184047859,27.4637357539,6.21853740807,37.1018798503,104.434947198,121.940541719,103.402327855,9.90576805939,8.63244580477
 04/26  13:00:00,219.933416,31.3681797031,29.0177848485,5.21290021549,37.1018798503,116.476155989,111.318247021,101.392478962,9.90576805939,0.02
 04/26  14:00:00,219.531341451,31.4112152102,29.5147268199,4.27105046246,37.1018798503,116.476155989,118.275872794,99.7343228433,9.90576805939,8.63578189152
 04/26  15:00:00,219.230689676,31.4463163713,29.73105464,3.71919776322,37.1018798503,116.476155989,108.349551007,98.4237829479,9.90576805939,0.02
 04/26  16:00:00,218.780042319,31.4717001769,29.5481034619,3.42669812953,37.1018798503,116.476155989,116.038273654,97.5033237595,9.90576805939,8.6291818347
 04/26  17:00:00,218.156220624,31.4899559809,29.0605605732,3.27339112367,37.1018798503,116.476155989,106.888772195,96.9630041359,9.90576805939,0.02
 04/26  18:00:00,128.510253775,29.2398467082,26.2039298952,0.0,24.7345865669,47.5788473902,80.0594408224,75.0865567927,4.9528840297,0.02
 04/26  19:00:00,128.496047256,30.0395763729,25.3899882687,0.0,24.7345865669,47.5788473902,85.2068280101,80.2339439804,4.9528840297,0.02
 04/26  20:00:00,113.638047391,28.4401170434,23.9813304656,0.0103832793636,12.3672932834,38.6892022431,98.8066594452,95.8149290274,2.97173041782,0.02
 04/26  21:00:00,82.8181646988,15.8383120469,13.0491050964,0.0,12.3672932834,27.0668015668,67.5110926189,55.9335242929,2.97173041782,8.60583790819
 04/26  22:00:00,78.4064410107,23.4716033463,19.9947758026,0.0,4.12243109448,15.9888894789,96.1700223979,93.17829198,2.97173041782,0.02
 04/26  23:00:00,70.5989576959,19.5693958688,16.0690983776,0.0619706637075,4.12243109448,15.9888894789,78.016388485,75.0246580672,2.97173041782,0.02
 04/26  24:00:00,79.3426103594,24.324648322,19.7865878886,0.311650007474,4.12243109448,15.9888894789,99.2457714887,96.2540410709,2.97173041782,0.02
 04/27  01:00:00,69.7639349744,19.0210098129,15.7608021552,0.125444155352,4.12243109448,15.9888894789,80.7002904,77.7085599822,2.97173041782,0.02
 04/27  02:00:00,79.1204284131,24.233250646,19.2786513551,0.694279482809,4.12243109448,15.9888894789,101.698246219,98.7065158011,2.97173041782,0.02
 04/27  03:00:00,71.0769761522,19.7978900587,15.3956687385,0.976878706173,4.12243109448,15.9888894789,82.2481480298,79.2564176119,2.97173041782,0.02
 04/27  04:00:00,105.14991576,29.689218615,22.3185934447,0.98631601834,12.3672932834,24.9413748627,114.464249575,109.491365546,4.9528840297,0.02
 04/27  05:00:00,125.621958034,29.8805045215,25.0330465633,18.5526192988,12.3672932834,24.9413748627,181.254628756,176.281744727,4.9528840297,0.02
 04/27  06:00:00,178.383053313,30.9135219329,25.6178876139,16.2487084694,24.7345865669,70.7195625826,146.985919271,137.060151212,9.90576805939,0.02
 04/27  07:00:00,197.766966826,31.1387695553,26.3898570418,9.98973487212,37.1018798503,92.3937384068,126.920656946,116.994888886,9.90576805939,0.02
 04/27  08:00:00,208.297335352,31.2297341165,27.0163081366,7.75923560513,37.1018798503,104.434947198,120.542531047,110.616762988,9.90576805939,0.02
 04/27  09:00:00,220.763539561,31.3099334491,28.6535972567,6.46632383892,37.1018798503,116.476155989,125.931365784,107.395062442,9.90576805939,8.63053528282
 04/27  10:00:00,221.032983773,31.3787032049,30.1483029376,5.17164040869,37.1018798503,116.476155989,114.703658956,104.777890897,9.90576805939,0.02
 04/27  11:00:00,226.304422389,31.4427199546,36.7857106262,3.74143706469,37.1018798503,116.476155989,120.703359328,102.160161935,9.90576805939,8.63742933381
 04/27  12:00:00,222.894980018,31.5579139093,46.4222929282,2.62202076606,37.1018798503,104.434947198,108.456653937,98.5308858778,9.90576805939,0.02
 04/27  13:00:00,237.766518388,31.7500821171,49.7404631108,1.94141957902,37.1018798503,116.476155989,113.757544251,95.2142257292,9.90576805939,8.63755046235
 04/27  14:00:00,235.336379654,31.9932486369,47.8120195998,1.19676475406,37.1018798503,116.476155989,102.679808989,92.7540409298,9.90576805939,0.02
 04/27  15:00:00,237.039557712,32.1901044407,50.0437204266,0.471618453192,37.1018798503,116.476155989,109.090746026,90.55106076,9.90576805939,8.63391720639
 04/27  16:00:00,238.49704246,32.4807189003,51.4745968238,0.208203113379,37.1018798503,116.476155989,98.3284988384,88.4027307791,9.90576805939,0.02
 04/27  17:00:00,236.871620626,32.7503056046,49.679829645,0.10913421606,37.1018798503,116.476155989,105.839017033,87.3137925737,9.90576805939,8.61945639976
 04/27  18:00:00,142.229364965,29.902479859,39.2604158831,0.0,24.7345865669,47.5788473902,69.8210481388,64.8481641091,4.9528840297,0.02
 04/27  19:00:00,138.493183874,29.811082183,35.6156341166,0.0,24.7345865669,47.5788473902,75.4987470323,70.5258630026,4.9528840297,0.02
 04/27  20:00:00,120.393945952,29.811082183,29.3766645785,0.0,12.3672932834,38.6892022431,91.5581461963,88.5664157785,2.97173041782,0.02
 04/27  21:00:00,84.1039103556,16.6608911307,13.5122809029,0.0,12.3672932834,27.0668015668,56.2258744642,53.2341440464,2.97173041782,0.02
 04/27  22:00:00,73.6723217661,20.9779493998,17.7030809567,0.0,4.12243109448,15.9888894789,84.5163235622,81.5245931444,2.97173041782,0.02
 04/27  23:00:00,60.3797786202,14.3383608399,11.2171285587,0.0,4.12243109448,15.9888894789,58.3657675812,55.3740371634,2.97173041782,0.02
 04/27  24:00:00,77.6832812187,23.3192738863,18.9535288796,0.0,4.12243109448,15.9888894789,102.517545438,99.5258150204,2.97173041782,0.02
 04/28  01:00:00,69.389016764,19.7978900587,14.2039805522,0.0,4.12243109448,15.9888894789,79.0626630673,76.0709326495,2.97173041782,0.02
 04/28  02:00:00,75.5514046085,23.3192738863,17.0389916496,0.0,4.12243109448,15.9888894789,99.8538275007,96.8620970829,2.97173041782,0.02
 04/28  03:00:00,67.9861254644,19.1124074889,13.3876665313,0.0163269647975,4.12243109448,15.9888894789,81.3407415546,78.3490111368,2.97173041782,0.02
 04/28  04:00:00,101.226692967,30.1157411029,18.8528090054,0.102355107169,12.3672932834,24.9413748627,113.263260622,108.290376593,4.9528840297,0.02
 04/28  05:00:00,115.736991131,29.9369911922,21.9857122519,11.6584998939,12.3672932834,24.9413748627,179.982103451,175.009219422,4.9528840297,0.02
 04/28  06:00:00,170.22582024,30.9100093203,23.1514223745,10.5614530378,24.7345865669,70.7195625826,145.926783741,136.001015682,9.90576805939,0.02
 04/28  07:00:00,191.698894428,31.2549402971,23.7377577507,6.45758433865,37.1018798503,92.3937384068,135.38122509,116.866603395,9.90576805939,8.60885363526
 04/28  08:00:00,203.716752038,31.3423093229,24.6818674301,5.40056264024,37.1018798503,104.434947198,121.05606405,111.13029599,9.90576805939,0.02
 04/28  09:00:00,216.427996783,31.3920842656,25.9932861384,4.7089323141,37.1018798503,116.476155989,118.099923513,108.174155454,9.90576805939,0.02
 04/28  10:00:00,216.624444836,31.4336734796,26.7256036334,4.13084103196,37.1018798503,116.476155989,124.284053631,105.742644837,9.90576805939,8.63564073513
 04/28  11:00:00,216.262873109,31.4762141392,26.9068097963,3.54528397646,37.1018798503,116.476155989,113.451380041,103.525611982,9.90576805939,0.02
 04/28  12:00:00,204.128054597,31.5164086528,27.2807289022,3.0381842082,37.1018798503,104.434947198,120.161072893,101.622714463,9.90576805939,8.63259037009
 04/28  13:00:00,218.53207187,31.5708588682,29.9978919448,2.62875519486,37.1018798503,116.476155989,109.454430181,99.5286621212,9.90576805939,0.02
 04/28  14:00:00,224.646423217,31.6351828057,36.4470405558,2.22988168571,37.1018798503,116.476155989,116.287533993,97.7461838105,9.90576805939,8.63558212263
 04/28  15:00:00,230.507119856,31.7202676913,42.6666563229,1.78606195463,37.1018798503,116.476155989,105.872180074,95.9464120149,9.90576805939,0.02
 04/28  16:00:00,237.859922518,31.795791439,50.3432085788,1.38741209782,37.1018798503,116.476155989,112.892493556,94.3577479213,9.90576805939,8.62897757497
 04/28  17:00:00,242.143122437,31.8495964802,54.8540374575,1.10717093596,37.1018798503,116.476155989,103.186333088,93.2605650282,9.90576805939,0.02
 04/28  18:00:00,146.333884822,29.3540938031,43.9133107859,0.0,24.7345865669,47.5788473902,75.8905269138,70.9176428841,4.9528840297,0.02
 04/28  19:00:00,148.841746456,30.0395763729,45.735684279,0.0,24.7345865669,47.5788473902,80.5209948194,75.5481107897,4.9528840297,0.02
 04/28  20:00:00,121.659161493,28.4401170434,32.012829088,0.0,12.3672932834,38.6892022431,103.189427313,91.6083992066,2.97173041782,8.609297689
 04/28  21:00:00,85.9547425246,15.8383120469,16.1856933738,0.0,12.3672932834,27.0668015668,57.1659251495,54.1741947317,2.97173041782,0.02
 04/28  22:00:00,75.2591110104,20.52096102,19.9802610672,0.0,4.12243109448,15.9888894789,85.7083761071,82.7166456893,2.97173041782,0.02
 04/28  23:00:00,60.6999516045,14.155565488,11.9744106225,0.0,4.12243109448,15.9888894789,57.5598777971,54.5681473793,2.97173041782,0.02
 04/28  24:00:00,74.3277574981,21.2826083197,18.1321716841,0.0,4.12243109448,15.9888894789,93.2604055783,90.2686751605,2.97173041782,0.02
 04/29  01:00:00,69.5546025001,19.1124074889,15.278539551,0.0,4.12243109448,15.9888894789,80.2702777201,77.2785473023,2.97173041782,0.02
 04/29  02:00:00,78.5259470371,24.4617448359,19.0492676006,0.00624816350982,4.12243109448,15.9888894789,99.4980010394,96.5062706216,2.97173041782,0.02
 04/29  03:00:00,70.2708829397,19.5693958688,15.6609162857,0.0793868144529,4.12243109448,15.9888894789,80.9654872335,77.9737568157,2.97173041782,0.02
 04/29  04:00:00,86.7334876377,28.4401170434,23.201076179,0.0710146240684,4.12243109448,16.0517297156,119.094145134,116.102414716,2.97173041782,0.02
 04/29  05:00:00,87.6273045218,29.3540938031,22.7861832208,0.465747693091,4.12243109448,16.0517297156,120.085400974,117.093670556,2.97173041782,0.02
 04/29  06:00:00,108.366371498,30.7250589427,21.951128968,1.81316224552,4.12243109448,39.6058045677,101.166483504,98.1747530859,2.97173041782,0.02
 04/29  07:00:00,157.142196658,30.7720910659,24.2886009822,23.6089502701,12.3672932834,65.3531420225,157.844692865,152.871808835,4.9528840297,0.02
 04/29  08:00:00,156.926901092,30.7612269393,24.7416897389,20.0605118235,12.3672932834,68.2430321324,154.913005986,149.940121957,4.9528840297,0.02
 04/29  09:00:00,183.781544845,30.7966284547,27.1512534444,15.4532851119,16.4897243779,93.1370602926,144.799169812,136.854555364,7.92461444751,0.02
 04/29  10:00:00,186.478931017,30.7966607878,31.2641677169,14.0376101067,16.4897243779,93.1370602926,148.99641378,132.45731467,7.92461444751,8.61448466217
 04/29  11:00:00,189.280657562,30.7950241255,35.1536866873,12.9514851217,16.4897243779,93.1370602926,138.024436542,130.079822095,7.92461444751,0.02
 04/29  12:00:00,183.196807015,30.7929714314,39.4893141443,11.6856989904,16.4897243779,83.9857416113,135.8077375,127.863123053,7.92461444751,0.02
 04/29  13:00:00,185.486256287,30.7916269777,43.048721575,10.417077109,16.4897243779,83.9857416113,133.763121616,125.818507169,7.92461444751,0.02
 04/29  14:00:00,186.800340498,30.7903863035,45.4034658138,9.37770304399,16.4897243779,83.9857416113,132.197042274,124.252427827,7.92461444751,0.02
 04/29  15:00:00,158.413983886,30.7250589427,43.9170296335,0.0,12.3672932834,70.6512738906,82.1920370045,68.627794259,4.9528840297,8.61135871585
 04/29  16:00:00,157.898229096,30.7250589427,43.4012923702,0.0,12.3672932834,70.6512738906,72.2137970249,67.2409129952,4.9528840297,0.02
 04/29  17:00:00,142.369466972,30.7250589427,40.3960960325,0.0,12.3672932834,58.1284167478,74.159216195,69.1863321653,4.9528840297,0.02
 04/29  18:00:00,97.0221251486,27.9831286636,30.9782094921,0.0,12.3672932834,24.9413748627,95.3099601191,90.3370760894,4.9528840297,0.02
 04/29  19:00:00,96.6349658635,28.6686112334,29.9055676301,0.0,12.3672932834,24.9413748627,102.419013554,97.4461295247,4.9528840297,0.02
 04/29  20:00:00,86.476862817,28.4401170434,27.713799431,0.0,4.12243109448,16.0517297156,111.857350534,108.865620116,2.97173041782,0.02
 04/29  21:00:00,57.7286124702,11.6596369432,11.3780367418,0.0,4.12243109448,15.9888894789,56.6951660911,53.7034356732,2.97173041782,0.02
 04/29  22:00:00,71.9080943051,18.6554191091,18.2224243818,0.0,4.12243109448,15.9888894789,92.4844010077,89.4926705898,2.97173041782,0.02
 04/29  23:00:00,70.716282734,19.1124074889,16.5509896973,0.0318165062617,4.12243109448,15.9888894789,88.5623599577,85.5706295399,2.97173041782,0.02
 04/29  24:00:00,78.7659112543,24.233250646,19.0706642986,0.0337766309319,4.12243109448,15.9888894789,104.351455841,101.359725423,2.97173041782,0.02
 04/30  01:00:00,66.4909818099,18.6554191091,14.85803301,0.0,2.06121554724,15.9888894789,85.0641841204,82.0724537025,2.97173041782,0.02
 04/30  02:00:00,77.8141964642,24.6902390259,19.1456671318,0.610185431763,2.06121554724,15.9888894789,106.860539967,103.868809549,2.97173041782,0.02
 04/30  03:00:00,67.1017797017,18.6554191091,15.544853476,0.0,2.06121554724,15.9888894789,86.0968748982,83.1051444804,2.97173041782,0.02
 04/30  04:00:00,78.2419402356,24.6902390259,19.1477798551,1.0983478514,2.06121554724,15.9888894789,108.054833804,105.063103386,2.97173041782,0.02
 04/30  05:00:00,66.6308394142,18.6554191091,15.0547928714,0.0,2.06121554724,15.9888894789,87.2015673566,84.2098369388,2.97173041782,0.02
 04/30  06:00:00,73.9180284232,24.5759919309,19.0406692755,1.3596806934,2.06121554724,15.9888894789,110.133469264,107.141738846,2.97173041782,0.02
 04/30  07:00:00,54.7825227947,19.5693958688,15.0378692099,0.938627482482,2.06121554724,15.9888894789,87.801865621,84.8101352032,2.97173041782,0.02
 04/30  08:00:00,93.2175276093,24.8425684858,19.5102026439,1.03605301945,4.12243109448,41.7362269337,104.200380429,99.2274963989,4.9528840297,0.02
 04/30  09:00:00,85.193278607,20.3310431685,16.8046269396,1.00543621242,4.12243109448,41.7362269337,83.1000947963,78.1272107666,4.9528840297,0.02
 04/30  10:00:00,96.6540754133,25.1472274057,22.8544573075,0.922783660746,4.12243109448,41.7362269337,101.6151545,96.6422704705,4.9528840297,0.02
 04/30  11:00:00,86.352182368,19.7521912207,19.4020263142,0.107087902283,4.12243109448,41.7362269337,81.2557627428,76.2828787131,4.9528840297,0.02
 04/30  12:00:00,101.597243411,25.2386250817,28.1852464293,0.162302902468,4.12243109448,41.7362269337,99.6232906728,94.6504066431,4.9528840297,0.02
 04/30  13:00:00,92.9105291373,20.0263842486,25.6573351036,0.0585187043074,4.12243109448,41.7362269337,79.8177666204,74.8448825907,4.9528840297,0.02
 04/30  14:00:00,106.231979048,24.6902390259,33.3479193163,0.0281758734309,4.12243109448,41.7362269337,105.386123217,91.8331130521,4.9528840297,8.60012613563
 04/30  15:00:00,97.1123045134,20.4833726285,29.4129374584,0.00482035126429,4.12243109448,41.7362269337,77.7445815997,72.77169757,4.9528840297,0.02
 04/30  16:00:00,92.1875527817,25.2386250817,35.6506530159,0.0,4.12243109448,24.8785346261,95.384989906,90.4121058763,4.9528840297,0.02
 04/30  17:00:00,54.6625349814,15.8571062427,19.1185175901,0.0,2.06121554724,15.9888894789,70.5767833334,67.5850529156,2.97173041782,0.02
 04/30  18:00:00,63.9004034794,18.7690228783,24.8874785607,0.0,2.06121554724,15.9888894789,77.2569224995,74.2651920817,2.97173041782,0.02
 04/30  19:00:00,51.6809754828,14.9243352873,17.1044247417,0.0,2.06121554724,15.9888894789,67.5706852382,64.5789548204,2.97173041782,0.02
 04/30  20:00:00,62.6526995096,15.3625294713,18.5073003658,0.00678424784371,2.06121554724,15.9888894789,63.3987685107,60.4070380929,2.97173041782,0.02
 04/30  21:00:00,64.0738190612,14.2106614238,15.0269125796,0.00246717025604,2.06121554724,15.9888894789,63.1403147345,60.1485843167,2.97173041782,0.02
 04/30  22:00:00,63.7667553988,14.4485527116,14.5273973335,0.0132557160842,2.06121554724,15.9888894789,67.4706659025,64.4789354847,2.97173041782,0.02
 04/30  23:00:00,79.3337123814,24.6902390259,19.3889886068,0.175954426296,2.06121554724,15.9888894789,106.30989799,103.318167572,2.97173041782,0.02
 04/30  24:00:00,71.4515524164,19.2952028408,14.0045607693,0.108029044267,2.06121554724,15.9888894789,86.7121277779,83.7203973601,2.97173041782,0.02
 05/01  01:00:00,82.491403477,23.7762622662,15.8320301208,0.144283660221,4.12243109448,15.9888894789,107.872108871,104.880378453,2.97173041782,0.02
 05/01  02:00:00,77.2085555177,20.0263842486,11.6491740422,0.732251220695,4.12243109448,15.9888894789,87.3310220707,84.3392916529,2.97173041782,0.02
 05/01  03:00:00,88.9741941829,24.6902390259,12.9115075371,1.43573320217,4.12243109448,15.9888894789,109.409382538,106.41765212,2.97173041782,0.02
 05/01  04:00:00,117.601495269,29.841548075,13.4098328254,1.64725374439,12.3672932834,24.9413748627,123.919429776,118.946545747,4.9528840297,0.02
 05/01  05:00:00,145.112783258,29.838582572,16.0581755676,24.8474511319,12.3672932834,24.9413748627,191.635098325,186.662214295,4.9528840297,0.02
 05/01  06:00:00,193.174571202,30.8215657704,16.5886127573,20.5347906883,24.7345865669,70.7195625826,157.541604092,147.615836032,9.90576805939,0.02
 05/01  07:00:00,206.261335169,30.8643796391,18.0440405528,12.4152636126,37.1018798503,92.3937384068,134.510561834,124.584793774,9.90576805939,0.02
 05/01  08:00:00,212.634115767,30.8861889713,20.4334253578,8.21386017607,37.1018798503,104.434947198,134.335489179,115.804749863,9.90576805939,8.62497125658
 05/01  09:00:00,223.50228623,30.9280424559,22.9275338979,5.94949176935,37.1018798503,116.476155989,120.510881106,110.585113047,9.90576805939,0.02
 05/01  10:00:00,222.526876036,30.9929439755,24.7637439968,4.56745373832,37.1018798503,116.476155989,125.686207852,107.14511567,9.90576805939,8.63532412326
 05/01  11:00:00,224.129729531,31.0839817602,27.2094265322,3.43900735492,37.1018798503,116.476155989,114.617571685,104.691803626,9.90576805939,0.02
 05/01  12:00:00,219.08171184,31.2088925867,30.7372043695,2.21689666355,37.1018798503,104.434947198,119.779674893,101.241847532,9.90576805939,8.6320593018
 05/01  13:00:00,235.584187845,31.3973521813,34.8217508336,1.50978985451,37.1018798503,116.476155989,108.037061563,98.111293504,9.90576805939,0.02
 05/01  14:00:00,238.132837633,31.584971458,37.1075200348,0.914517375842,37.1018798503,116.476155989,114.148898392,95.6079030668,9.90576805939,8.63522726631
 05/01  15:00:00,237.384427242,31.7561429111,37.3001263998,0.352759638994,37.1018798503,116.476155989,103.382344084,93.4565760245,9.90576805939,0.02
 05/01  16:00:00,238.460978971,31.9140596146,37.4709193648,0.104499023346,37.1018798503,116.476155989,102.032722419,91.8667361965,9.90576805939,0.260218162965
 05/01  17:00:00,239.598303438,32.0616624848,37.6305895443,0.0257759973542,37.1018798503,116.476155989,109.267390003,90.9825292394,9.90576805939,8.37909270439
 05/01  18:00:00,152.397570443,29.719684507,30.7589721942,0.0,24.7345865669,47.5788473902,71.6966717559,66.7237877262,4.9528840297,0.02
 05/01  19:00:00,152.953279327,30.1538234679,29.66608906,0.0,24.7345865669,47.5788473902,76.9631336152,71.9902495855,4.9528840297,0.02
 05/01  20:00:00,137.292777182,29.3540938031,27.2046447514,0.0,12.3672932834,38.6892022431,92.025092866,89.0333624482,2.97173041782,0.02
 05/01  21:00:00,88.3457474597,16.2039027508,13.9068470865,0.0,12.3672932834,27.0668015668,61.248642507,58.2569120891,2.97173041782,0.02
 05/01  22:00:00,74.1368946931,21.7091308076,16.7120857172,0.0,4.12243109448,15.9888894789,84.4846019018,81.492871484,2.97173041782,0.02
 05/01  23:00:00,59.7290808277,13.0587933763,10.5318729086,0.0,4.12243109448,15.9888894789,58.5474971873,55.5557667695,2.97173041782,0.02
 05/01  24:00:00,79.8962830702,24.6902390259,18.5271916381,0.0,4.12243109448,15.9888894789,102.778583493,99.7868530755,2.97173041782,0.02
 05/02  01:00:00,68.9532631946,18.6554191091,14.1943207484,0.0,4.12243109448,15.9888894789,79.5359432947,76.5442128769,2.97173041782,0.02
 05/02  02:00:00,77.4334205494,23.7762622662,17.0930449945,0.0,4.12243109448,15.9888894789,99.9096593317,96.9179289139,2.97173041782,0.02
 05/02  03:00:00,71.2757006284,19.5693958688,13.7585825372,0.0,4.12243109448,15.9888894789,88.6562181239,77.0826116435,2.97173041782,8.60187606258
 05/02  04:00:00,104.250233951,29.872013967,19.4912625708,0.0,12.3672932834,24.9413748627,112.613514055,107.640630026,4.9528840297,0.02
 05/02  05:00:00,118.974760238,29.8777621502,22.4608102001,12.6859933544,12.3672932834,24.9413748627,179.749015034,174.776131005,4.9528840297,0.02
 05/02  06:00:00,173.429092361,30.885356748,23.525605098,10.1814526815,24.7345865669,70.7195625826,145.251606793,135.325838734,9.90576805939,0.02
 05/02  07:00:00,190.724787102,31.1396997805,24.418696837,4.05566251703,37.1018798503,92.3937384068,124.245446877,114.319678817,9.90576805939,0.02
 05/02  08:00:00,201.28603301,31.2529522686,25.6340437718,2.10702485547,37.1018798503,104.434947198,116.610974101,106.685206041,9.90576805939,0.02
 05/02  09:00:00,216.447104502,31.3552006527,28.921856384,1.83634802368,37.1018798503,116.476155989,121.239074531,102.70327801,9.90576805939,8.63002846201
 05/02  10:00:00,220.142875553,31.4664757274,32.7529158715,1.58919908692,37.1018798503,116.476155989,110.112970194,100.187202134,9.90576805939,0.02
 05/02  11:00:00,224.47061262,31.6049671055,37.2591995782,1.2718822802,37.1018798503,116.476155989,116.369888395,97.8272846897,9.90576805939,8.63683564563
 05/02  12:00:00,217.578520037,31.7764727633,42.0171470205,0.847146816646,37.1018798503,104.434947198,105.548500442,95.6227323829,9.90576805939,0.02
 05/02  13:00:00,235.609858133,31.9609510493,48.8819597873,0.432383362404,37.1018798503,116.476155989,111.771063547,93.2284757641,9.90576805939,8.63681972365
 05/02  14:00:00,237.642825402,32.2353227213,50.8720961702,0.2011213398,37.1018798503,116.476155989,100.744754495,90.8189864355,9.90576805939,0.02
 05/02  15:00:00,239.797359016,32.5012526876,52.9070939074,0.0548802804725,37.1018798503,116.476155989,107.460519161,88.9213126313,9.90576805939,8.63343847031
 05/02  16:00:00,245.716727296,32.8456452669,55.3684272521,0.00207842260156,37.1018798503,116.476155989,96.372994124,86.4472260646,9.90576805939,0.02
 05/02  17:00:00,252.53733485,33.0235388594,55.9499231625,0.0,37.1018798503,116.476155989,94.3204085947,84.3946405353,9.90576805939,0.02
 05/02  18:00:00,160.365464653,29.902479859,43.4175859202,0.0,24.7345865669,47.5788473902,67.4522122063,62.4793281766,4.9528840297,0.02
 05/02  19:00:00,154.923241326,29.811082183,41.4316784305,0.0,24.7345865669,47.5788473902,81.2476057938,67.6854841307,4.9528840297,8.60923763347
 05/02  20:00:00,132.843013714,29.9253292779,35.2307545622,0.0,12.3672932834,38.6892022431,88.2950939505,85.3033635327,2.97173041782,0.02
 05/02  21:00:00,92.8498406489,16.7522888066,18.3355587423,0.0,12.3672932834,27.0668015668,56.2990245086,53.3072940908,2.97173041782,0.02
 05/02  22:00:00,79.7303330109,21.8005284835,20.6820848628,0.0,4.12243109448,15.9888894789,82.2900846476,79.2983542298,2.97173041782,0.02
 05/02  23:00:00,61.1283295422,13.0587933763,12.3967198979,0.0,4.12243109448,15.9888894789,56.9967514818,54.005021064,2.97173041782,0.02
 05/02  24:00:00,76.5323087062,21.8919261595,18.7104601304,0.0,4.12243109448,15.9888894789,90.975874152,87.9841437342,2.97173041782,0.02
 05/03  01:00:00,60.3407631699,13.0587933763,11.0192543322,0.0,4.12243109448,15.9888894789,58.0211580572,55.0294276394,2.97173041782,0.02
 05/03  02:00:00,82.6544503298,24.5074436739,18.1429851119,0.0,4.12243109448,15.9888894789,102.202324527,99.210594109,2.97173041782,0.02
 05/03  03:00:00,72.1328787638,18.6554191091,13.7586039617,0.0,4.12243109448,15.9888894789,79.1387536539,76.1470232361,2.97173041782,0.02
 05/03  04:00:00,103.776375127,29.780616291,19.2855177099,0.0,12.3672932834,24.9413748627,110.010564628,105.037680599,4.9528840297,0.02
 05/03  05:00:00,114.449014596,29.9116019796,22.1503497178,8.496074625,12.3672932834,24.9413748627,176.684417787,171.711533758,4.9528840297,0.02
 05/03  06:00:00,164.73591973,30.9856347756,22.383131167,6.34428033113,24.7345865669,70.7195625826,143.18046674,133.25469868,9.90576805939,0.02
 05/03  07:00:00,187.901427516,31.3198208211,22.845596982,3.42120843369,37.1018798503,92.3937384068,124.016069175,114.090301115,9.90576805939,0.02
 05/03  08:00:00,199.515164153,31.4013381737,24.1983702437,1.62340882431,37.1018798503,104.434947198,125.494598091,106.962352702,9.90576805939,8.62647733023
 05/03  09:00:00,212.427126331,31.4596049783,25.3523363583,1.28154995555,37.1018798503,116.476155989,112.873987915,102.948219856,9.90576805939,0.02
 05/03  10:00:00,215.8241535,31.5229707715,28.8207714196,1.14606780883,37.1018798503,116.476155989,119.980029251,101.439259231,9.90576805939,8.63500196117
 05/03  11:00:00,221.444633612,31.6193059674,34.4845946128,1.00623708813,37.1018798503,116.476155989,109.082955259,99.1571871999,9.90576805939,0.02
 05/03  12:00:00,211.878072435,31.7023477953,37.0268600264,0.856109095798,37.1018798503,104.434947198,115.65067586,97.1131065513,9.90576805939,8.63180124941
 05/03  13:00:00,224.562000683,31.7928219257,37.7321498779,0.70253148772,37.1018798503,116.476155989,105.0863587,95.1605906402,9.90576805939,0.02
 05/03  14:00:00,225.912236219,31.9131287552,39.1804412272,0.484322473587,37.1018798503,116.476155989,112.119411902,93.5785997391,9.90576805939,8.63504410393
 05/03  15:00:00,227.575127865,32.115556969,40.8285371748,0.296969204349,37.1018798503,116.476155989,101.50374314,91.5779750805,9.90576805939,0.02
 05/03  16:00:00,227.53985049,32.2028823072,40.8209391353,0.182503516501,37.1018798503,116.476155989,100.585190797,90.6594227371,9.90576805939,0.02
 05/03  17:00:00,226.292553612,32.3221029391,39.5441623231,0.0939780223535,37.1018798503,116.476155989,107.806184717,89.2813150631,9.90576805939,8.61910159418
 05/03  18:00:00,130.834862114,29.5825879931,28.1858128918,0.0,24.7345865669,47.5788473902,72.996969575,68.0240855453,4.9528840297,0.02
 05/03  19:00:00,126.401256453,30.1538234679,23.1809679328,0.0,24.7345865669,47.5788473902,79.4965160824,74.5236320527,4.9528840297,0.02
 05/03  20:00:00,111.714764058,28.8971054233,21.6114602348,0.0,12.3672932834,38.6892022431,94.0027175798,91.010987162,2.97173041782,0.02
