Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  21:00:00,82.2659717327,15.3813236671,12.0510874319,0.0,12.3672932834,27.0668015668,59.7900150327,56.7982846149,2.97173041782,0.02
 05/03  22:00:00,72.5200976164,20.9779493998,15.2501945838,0.0,4.12243109448,15.9888894789,85.1068771144,82.1151466966,2.97173041782,0.02
 05/03  23:00:00,64.4488785219,16.7710830024,11.5444811791,0.0,4.12243109448,15.9888894789,66.226313697,63.2345832791,2.97173041782,0.02
 05/03  24:00:00,76.0951684246,23.3192738863,16.2872050477,0.0,4.12243109448,15.9888894789,97.1818224534,94.1900920356,2.97173041782,0.02
 05/04  01:00:00,69.2142045793,20.0263842486,12.8368761151,0.0,4.12243109448,15.9888894789,78.7077575403,75.7160271224,2.97173041782,0.02
 05/04  02:00:00,76.3905444352,24.0047564561,15.7101345215,0.0191528131254,4.12243109448,15.9888894789,99.475609881,96.4838794632,2.97173041782,0.02
 05/04  03:00:00,68.5928722583,19.1124074889,12.7217144905,0.040031612789,4.12243109448,15.9888894789,80.7386997586,77.7469693408,2.97173041782,0.02
 05/04  04:00:00,100.382347965,30.0243434269,17.930057357,0.215311075576,12.3672932834,24.9413748627,121.269190329,107.714587005,4.9528840297,8.60171929369
 05/04  05:00:00,116.077243785,29.9061612548,20.4780106602,13.5372841896,12.3672932834,24.9413748627,179.092382757,174.119498727,4.9528840297,0.02
 05/04  06:00:00,166.439902984,30.957947276,20.6889841356,11.5392029825,24.7345865669,70.7195625826,145.345205401,135.419437342,9.90576805939,0.02
 05/04  07:00:00,189.714200393,31.2441280634,20.7112985934,7.51017615376,37.1018798503,92.3937384068,126.46921663,116.543448571,9.90576805939,0.02
 05/04  08:00:00,200.984386244,31.3190119475,20.6976866629,6.67568658921,37.1018798503,104.434947198,121.203959766,111.278191706,9.90576805939,0.02
 05/04  09:00:00,212.752850385,31.3659033697,21.0186815394,6.03457451858,37.1018798503,116.476155989,126.84281675,108.307253709,9.90576805939,8.62979498159
 05/04  10:00:00,212.628432777,31.4035388533,21.4422086218,5.44840832925,37.1018798503,116.476155989,115.81918595,105.893417891,9.90576805939,0.02
 05/04  11:00:00,213.178842058,31.4441721132,22.7209753844,4.67914022037,37.1018798503,116.476155989,122.177211814,103.634849602,9.90576805939,8.6365941525
 05/04  12:00:00,201.605676761,31.4915999056,23.9240498287,3.89733656363,37.1018798503,104.434947198,111.236050561,101.310282501,9.90576805939,0.02
 05/04  13:00:00,213.838324396,31.5382972609,24.665217759,3.30025585424,37.1018798503,116.476155989,117.799290058,99.2568719367,9.90576805939,8.636650062
 05/04  14:00:00,214.122726847,31.583832021,25.3832772857,2.82134152402,37.1018798503,116.476155989,107.585085924,97.6593178643,9.90576805939,0.02
 05/04  15:00:00,214.635063866,31.6315526235,26.1508262794,2.51856399764,37.1018798503,116.476155989,114.782389911,96.2434434809,9.90576805939,8.6331783707
 05/04  16:00:00,214.948496702,31.6693864626,26.6483967296,2.2972398383,37.1018798503,116.476155989,105.055172695,95.129404636,9.90576805939,0.02
 05/04  17:00:00,214.999818631,31.6886487384,26.8044626869,2.17439821396,37.1018798503,116.476155989,104.483775407,94.5580073474,9.90576805939,0.02
 05/04  18:00:00,126.201299341,29.2398467082,23.8949760089,0.0,24.7345865669,47.5788473902,78.0781549438,73.1052709141,4.9528840297,0.02
 05/04  19:00:00,126.742253767,30.0395763729,23.6361952052,0.0,24.7345865669,47.5788473902,83.0877565381,78.1148725084,4.9528840297,0.02
 05/04  20:00:00,112.876359403,28.4401170434,23.2295186989,0.000521666464797,12.3672932834,38.6892022431,105.109273989,93.5286441004,2.97173041782,8.60889947074
 05/04  21:00:00,82.7646869922,15.8383120469,12.9171390018,0.0,12.3672932834,27.0668015668,57.7486459136,54.7569154957,2.97173041782,0.02
 05/04  22:00:00,73.4341768482,20.52096102,17.8614888114,0.0,4.12243109448,15.9888894789,86.2123285145,83.2205980967,2.97173041782,0.02
 05/04  23:00:00,60.6884954143,14.4297585159,11.4720213781,0.00426969961468,4.12243109448,15.9888894789,57.6769577279,54.6852273101,2.97173041782,0.02
 05/04  24:00:00,79.4964292539,24.0047564561,20.1806498712,0.0152767622263,4.12243109448,15.9888894789,102.258088605,99.2663581873,2.97173041782,0.02
 05/05  01:00:00,70.1442904168,19.1124074889,15.6816150857,0.041246382778,4.12243109448,15.9888894789,79.2615931369,76.2698627191,2.97173041782,0.02
 05/05  02:00:00,78.8637035953,24.4617448359,18.9922710773,0.258273779453,4.12243109448,15.9888894789,98.8710482978,95.87931788,2.97173041782,0.02
 05/05  03:00:00,70.6857845904,19.7978900587,15.0396652659,0.510996182522,4.12243109448,15.9888894789,80.7538650239,77.762134606,2.97173041782,0.02
 05/05  04:00:00,102.934374707,29.3540938031,21.0708127101,0.353681470292,12.3672932834,24.9413748627,112.387723054,107.414839025,4.9528840297,0.02
 05/05  05:00:00,125.16248869,30.3694586976,23.9111948948,18.7260483496,12.3672932834,24.9413748627,178.245685431,173.272801401,4.9528840297,0.02
 05/05  06:00:00,171.9759408,30.9027338903,24.5853851134,13.2340540175,24.7345865669,70.7195625826,144.779699685,134.853931626,9.90576805939,0.02
 05/05  07:00:00,194.006183662,31.2084776345,23.7612890208,8.78782065135,37.1018798503,92.3937384068,126.078573613,116.152805554,9.90576805939,0.02
 05/05  08:00:00,204.316231091,31.3008852896,23.0600988537,7.66320185499,37.1018798503,104.434947198,129.260823719,110.728802234,9.90576805939,8.6262534252
 05/05  09:00:00,215.650517782,31.3673124812,23.3915131827,6.5580654551,37.1018798503,116.476155989,117.342930367,107.417162307,9.90576805939,0.02
 05/05  10:00:00,214.581477312,31.4281033748,23.707394483,5.11165281566,37.1018798503,116.476155989,114.104842846,104.179074787,9.90576805939,0.02
 05/05  11:00:00,215.399948379,31.4887558248,25.5166695482,3.97640004746,37.1018798503,116.476155989,120.186524163,101.644249354,9.90576805939,8.63650675009
 05/05  12:00:00,210.632109125,31.5699099276,29.3889214918,3.02678544344,37.1018798503,104.434947198,108.495694622,98.5699265627,9.90576805939,0.02
 05/05  13:00:00,226.516737671,31.7051755194,33.5628795598,2.35316110284,37.1018798503,116.476155989,113.978840903,95.4381912956,9.90576805939,8.63488154833
 05/05  14:00:00,229.79561991,31.8422255039,36.741228902,1.74413012132,37.1018798503,116.476155989,102.856482979,92.9307149197,9.90576805939,0.02
 05/05  15:00:00,231.401929135,32.0544720997,38.5836539026,1.02327380071,37.1018798503,116.476155989,109.025637585,90.4867731467,9.90576805939,8.63309637908
 05/05  16:00:00,232.037818078,32.2344813127,39.4556935164,0.51332962096,37.1018798503,116.476155989,98.47436027,88.5485922106,9.90576805939,0.02
 05/05  17:00:00,233.968875164,32.3641437074,39.5943097116,0.254260845242,37.1018798503,116.476155989,106.104138779,87.5793968607,9.90576805939,8.61897385897
 05/05  18:00:00,146.031767243,29.6054374121,30.8042153592,0.0,24.7345865669,47.5788473902,71.415728925,66.4428448953,4.9528840297,0.02
 05/05  19:00:00,144.767406074,30.1538234679,28.775502016,0.0,24.7345865669,47.5788473902,76.9478746892,71.9749906595,4.9528840297,0.02
 05/05  20:00:00,124.155230488,29.3540938031,24.032717179,0.0,12.3672932834,38.6892022431,91.4594484488,88.467718031,2.97173041782,0.02
 05/05  21:00:00,91.2378561647,16.6796853264,13.0740315907,0.0,12.3672932834,27.0668015668,64.4040291545,61.4122987367,2.97173041782,0.02
 05/05  22:00:00,79.9549134331,20.9779493998,14.8643570079,0.0,4.12243109448,15.9888894789,83.7969503282,80.8052199104,2.97173041782,0.02
 05/05  23:00:00,63.9540536815,13.0587933763,9.70191501646,0.0,4.12243109448,15.9888894789,57.9028027667,54.9110723489,2.97173041782,0.02
 05/05  24:00:00,81.3776034303,21.7395966996,15.5504445433,0.0,4.12243109448,15.9888894789,92.030910783,89.0391803652,2.97173041782,0.02
 05/06  01:00:00,74.2527300259,18.929612137,13.5673379227,0.0,4.12243109448,15.9888894789,79.7478425179,76.7561121001,2.97173041782,0.02
 05/06  02:00:00,84.5392330241,24.233250646,16.4380444462,0.0,4.12243109448,15.9888894789,97.8663918955,94.8746614777,2.97173041782,0.02
 05/06  03:00:00,76.283456686,20.0263842486,13.1498505721,0.130237808249,4.12243109448,15.9888894789,79.4603182994,76.4685878816,2.97173041782,0.02
 05/06  04:00:00,92.6670157066,27.9831286636,18.7735529445,0.0,4.12243109448,16.0517297156,117.275366475,114.283636058,2.97173041782,0.02
 05/06  05:00:00,93.9436093222,29.1255996132,18.4810305575,0.295508903164,4.12243109448,16.0517297156,118.262519697,115.27078928,2.97173041782,0.02
 05/06  06:00:00,112.61863812,30.7250589427,18.4660911909,1.78111507648,4.12243109448,39.6058045677,99.2427860451,96.2510556273,2.97173041782,0.02
 05/06  07:00:00,163.002688738,30.7778379707,21.6439124854,23.3649501398,12.3672932834,65.3531420225,163.979477518,150.42473145,4.9528840297,8.60186203859
 05/06  08:00:00,158.5320032,30.7647261054,21.0187786194,20.2786924216,12.3672932834,68.2430321324,153.120401179,148.14751715,4.9528840297,0.02
 05/06  09:00:00,180.209116789,30.7993820252,20.709642222,15.9854598185,16.4897243779,93.1370602926,143.643569304,135.698954856,7.92461444751,0.02
 05/06  10:00:00,179.252946342,30.7992585404,21.2118695449,14.9486994779,16.4897243779,93.1370602926,139.719715599,131.775101152,7.92461444751,0.02
 05/06  11:00:00,177.161647967,30.7973341302,20.8211920251,14.3457199056,16.4897243779,93.1370602926,137.903653707,129.95903926,7.92461444751,0.02
 05/06  12:00:00,166.703520996,30.7954517287,20.7586321094,13.9206001012,16.4897243779,83.9857416113,136.492623296,128.548008849,7.92461444751,0.02
 05/06  13:00:00,166.776489153,30.793540435,21.3411734793,13.4129469062,16.4897243779,83.9857416113,143.847921069,127.311680738,7.92461444751,8.6116258837
 05/06  14:00:00,166.981648961,30.791685136,21.9666326248,12.9945748208,16.4897243779,83.9857416113,134.163546602,126.218932154,7.92461444751,0.02
 05/06  15:00:00,134.194046383,30.7250589427,19.6971274739,0.0,12.3672932834,70.6512738906,76.19997769,71.2270936603,4.9528840297,0.02
 05/06  16:00:00,134.182580456,30.7250589427,19.6353079233,0.0503463012696,12.3672932834,70.6512738906,74.5781196542,69.6052356246,4.9528840297,0.02
 05/06  17:00:00,121.864264252,30.7250589427,19.5953627413,0.295527766879,12.3672932834,58.1284167478,77.5770644321,72.6041804024,4.9528840297,0.02
 05/06  18:00:00,85.500175711,27.9831286636,19.4562596659,0.0,12.3672932834,24.9413748627,99.4090170129,94.4361329832,4.9528840297,0.02
 05/06  19:00:00,86.1715921189,28.6686112334,19.416503358,0.0256901234302,12.3672932834,24.9413748627,105.563937437,100.591053407,4.9528840297,0.02
 05/06  20:00:00,76.0813577668,28.4401170434,19.5233406831,0.144119946142,4.12243109448,16.0517297156,114.219818163,111.228087746,2.97173041782,0.02
 05/06  21:00:00,71.1703519127,20.52096102,15.3279269966,0.0,4.12243109448,15.9888894789,93.0346685749,90.0429381571,2.97173041782,0.02
 05/06  22:00:00,67.4148672752,18.6554191091,13.6294880269,0.0,4.12243109448,15.9888894789,83.5253066841,80.5335762663,2.97173041782,0.02
 05/06  23:00:00,77.2426794247,23.8905093611,17.3349281455,0.416122844669,4.12243109448,15.9888894789,104.926085074,101.934354656,2.97173041782,0.02
 05/06  24:00:00,68.3437444732,19.1124074889,13.6500017996,0.501204554463,4.12243109448,15.9888894789,83.8990400033,80.9073095855,2.97173041782,0.02
 05/07  01:00:00,74.0043987377,23.3192738863,17.1038563742,0.0,2.06121554724,15.9888894789,115.544249939,103.970650605,2.97173041782,8.60186891651
 05/07  02:00:00,68.630975697,20.0263842486,13.4623990381,2.10727233882,2.06121554724,15.9888894789,85.8665788632,82.8748484454,2.97173041782,0.02
 05/07  03:00:00,73.8949366968,23.3192738863,16.8840055289,0.0,2.06121554724,15.9888894789,108.273817024,105.282086606,2.97173041782,0.02
 05/07  04:00:00,68.9962644218,20.0263842486,13.021811729,2.77298508251,2.06121554724,15.9888894789,86.9831937192,83.9914633014,2.97173041782,0.02
 05/07  05:00:00,78.3737441455,24.6902390259,16.2222773732,3.54315407991,2.06121554724,15.9888894789,109.432578089,106.440847671,2.97173041782,0.02
 05/07  06:00:00,62.0222332622,19.8435888967,12.7912545864,3.18069866954,2.06121554724,15.9888894789,87.641515302,84.6497848841,2.97173041782,0.02
 05/07  07:00:00,68.2134326039,25.4214204336,16.4143101886,6.65295731444,2.06121554724,15.9888894789,109.861967508,106.87023709,2.97173041782,0.02
 05/07  08:00:00,80.7712240214,19.1124074889,13.383239957,1.03846665439,4.12243109448,41.7362269337,85.9563632554,80.9834792257,4.9528840297,0.02
 05/07  09:00:00,95.3068331219,25.1472274057,17.2704678689,4.73314258095,4.12243109448,41.7362269337,104.602131344,99.6292473139,4.9528840297,0.02
 05/07  10:00:00,86.5376459752,20.4833726285,14.4892986072,4.56381755874,4.12243109448,41.7362269337,84.2039739272,79.2310898975,4.9528840297,0.02
 05/07  11:00:00,95.2391336924,24.6902390259,19.9468600034,3.14964203966,4.12243109448,41.7362269337,103.056924742,98.0840407125,4.9528840297,0.02
 05/07  12:00:00,86.634201407,20.0263842486,16.9014203214,2.92022859836,4.12243109448,41.7362269337,82.9046124126,77.9317283829,4.9528840297,0.02
 05/07  13:00:00,97.7868009329,25.1472274057,22.0484671882,3.27567712198,4.12243109448,41.7362269337,102.429686355,97.4568023252,4.9528840297,0.02
 05/07  14:00:00,89.372269303,20.4833726285,18.9534258716,3.17135617384,4.12243109448,41.7362269337,82.6451599643,77.6722759346,4.9528840297,0.02
 05/07  15:00:00,100.812594343,25.1472274057,25.7230613834,2.74928289321,4.12243109448,41.7362269337,101.171315243,96.1984312135,4.9528840297,0.02
 05/07  16:00:00,73.1217465709,20.0263842486,21.5283006973,1.74232227785,4.12243109448,24.8785346261,82.120460016,77.1475759863,4.9528840297,0.02
 05/07  17:00:00,42.547220006,11.6596369432,12.5166463647,0.0,2.06121554724,15.9888894789,55.807531617,52.8158011992,2.97173041782,0.02
 05/07  18:00:00,53.4899566134,15.3625294713,17.2607672505,2.13430804967,2.06121554724,15.9888894789,64.9914368516,61.9997064338,2.97173041782,0.02
 05/07  19:00:00,62.4960401043,20.9873464977,22.558756929,0.0,2.06121554724,15.9888894789,96.3987040903,93.4069736724,2.97173041782,0.02
 05/07  20:00:00,67.5184315283,19.8435888967,19.9353746731,2.14043240522,2.06121554724,15.9888894789,90.1016979876,87.1099675698,2.97173041782,0.02
 05/07  21:00:00,81.4540912005,23.8905093611,23.8081124045,0.983589656299,2.06121554724,15.9888894789,108.971289429,105.979559011,2.97173041782,0.02
 05/07  22:00:00,72.3775557008,19.1124074889,19.4578738394,1.16073875766,2.06121554724,15.9888894789,87.7417402693,84.7500098515,2.97173041782,0.02
 05/07  23:00:00,84.9178506015,24.347497741,25.412994609,2.38547840508,2.06121554724,15.9888894789,109.507591511,106.515861094,2.97173041782,0.02
 05/07  24:00:00,75.9664931557,19.7978900587,20.5327506943,2.98931671398,2.06121554724,15.9888894789,88.4992728806,85.5075424628,2.97173041782,0.02
 05/08  01:00:00,87.0115731526,24.324648322,25.2852522525,2.56857716743,4.12243109448,15.9888894789,109.019813368,106.028082951,2.97173041782,0.02
 05/08  02:00:00,74.7716940719,19.1124074889,19.8960988778,1.05543644668,4.12243109448,15.9888894789,87.8104373947,84.8187069769,2.97173041782,0.02
 05/08  03:00:00,87.1915787487,24.233250646,25.2603250871,2.86490751474,4.12243109448,15.9888894789,109.177618505,106.185888087,2.97173041782,0.02
 05/08  04:00:00,116.269875246,30.0243434269,30.3825346188,3.70720988236,12.3672932834,24.9413748627,123.217966311,118.245082282,4.9528840297,0.02
 05/08  05:00:00,143.826405608,29.8380156418,33.3066161615,28.5259864763,12.3672932834,24.9413748627,199.060522286,185.505776713,4.9528840297,8.60186154405
 05/08  06:00:00,192.199629168,30.8131436147,34.8977390447,23.234978261,24.7345865669,70.7195625826,155.781019198,145.855251139,9.90576805939,0.02
 05/08  07:00:00,213.34025693,30.8560196193,37.7285762357,14.5070689015,37.1018798503,92.3937384068,134.715063031,124.789294971,9.90576805939,0.02
 05/08  08:00:00,225.291683909,30.8759463437,40.123615446,12.0001383392,37.1018798503,104.434947198,128.073416094,118.147648035,9.90576805939,0.02
 05/08  09:00:00,237.535346284,30.8991536261,42.0931012136,10.2094193162,37.1018798503,116.476155989,123.948450891,114.022682832,9.90576805939,0.02
 05/08  10:00:00,238.06185729,30.9361245329,44.3146551982,8.47681615104,37.1018798503,116.476155989,129.242362782,110.702044958,9.90576805939,8.63454976488
 05/08  11:00:00,239.727630118,31.0003185682,47.6705293435,6.7222510807,37.1018798503,116.476155989,126.168299391,107.626414132,9.90576805939,8.63611720001
 05/08  12:00:00,229.589333612,31.0694724031,51.1423986991,5.084785493,37.1018798503,104.434947198,114.900908137,104.975140077,9.90576805939,0.02
 05/08  13:00:00,242.940964077,31.1431929454,53.5411204865,3.92212409739,37.1018798503,116.476155989,112.195587735,102.269819676,9.90576805939,0.02
 05/08  14:00:00,243.346720905,31.2048337604,54.5057974913,3.30182580713,37.1018798503,116.476155989,118.659858526,100.119637297,9.90576805939,8.63445316904
 05/08  15:00:00,242.450353567,31.2652844165,54.0364855833,2.8144903968,37.1018798503,116.476155989,108.373268959,98.4475008992,9.90576805939,0.02
 05/08  16:00:00,242.401618665,31.3252324372,54.3424614107,2.40045395274,37.1018798503,116.476155989,115.560343421,97.0264789148,9.90576805939,8.62809644713
 05/08  17:00:00,243.839930815,31.376751736,56.0579778439,2.07290874447,37.1018798503,116.476155989,105.890239076,95.9644710169,9.90576805939,0.02
 05/08  18:00:00,147.283099423,29.3540938031,44.862536544,0.0,24.7345865669,47.5788473902,77.3489177662,72.3760337365,4.9528840297,0.02
 05/08  19:00:00,149.244693909,30.0395763729,46.1386429847,0.0,24.7345865669,47.5788473902,82.4198075944,77.4469235647,4.9528840297,0.02
 05/08  20:00:00,123.887559644,27.9831286636,37.0473913687,0.0,12.3672932834,38.6892022431,104.718450295,93.1376646071,2.97173041782,8.60905526983
 05/08  21:00:00,95.3554242817,16.2953004268,25.1293913396,0.0,12.3672932834,27.0668015668,60.5548412803,57.5631108625,2.97173041782,0.02
 05/08  22:00:00,83.3097925571,20.7494552099,27.8024489443,0.0,4.12243109448,15.9888894789,86.0787061578,83.08697574,2.97173041782,0.02
 05/08  23:00:00,68.606972778,13.972770136,20.0768649797,0.0,4.12243109448,15.9888894789,55.3512164626,52.3594860448,2.97173041782,0.02
 05/08  24:00:00,86.9599221327,21.5263354556,30.6756983211,0.0,4.12243109448,15.9888894789,91.6234904078,88.63175999,2.97173041782,0.02
 05/09  01:00:00,61.7369857172,11.6502398453,15.5528027208,0.0267432647121,4.12243109448,15.9888894789,48.8661984618,45.874468044,2.97173041782,0.02
 05/09  02:00:00,82.6128116011,20.5021668242,27.3778253452,0.0,4.12243109448,15.9888894789,84.399478282,81.4077478642,2.97173041782,0.02
 05/09  03:00:00,63.4201538568,12.44996951,16.4421497724,0.0208346979992,4.12243109448,15.9888894789,50.1951954016,47.2034649837,2.97173041782,0.02
 05/09  04:00:00,117.600022913,29.765383345,35.67885301,0.0,12.3672932834,24.9413748627,110.922301057,105.949417027,4.9528840297,0.02
 05/09  05:00:00,130.929323221,29.8793656959,37.3044394126,11.5897315466,12.3672932834,24.9413748627,176.50149084,171.528606811,4.9528840297,0.02
 05/09  06:00:00,181.971225493,30.8946804065,38.9110092855,8.91176821975,24.7345865669,70.7195625826,143.006528483,133.080760423,9.90576805939,0.02
 05/09  07:00:00,204.395823335,31.1772435376,38.097571603,4.87241684438,37.1018798503,92.3937384068,124.085827344,114.160059284,9.90576805939,0.02
 05/09  08:00:00,218.278969531,31.2771481433,40.6380519314,4.07174415574,37.1018798503,104.434947198,118.515095156,108.589327097,9.90576805939,0.02
 05/09  09:00:00,233.740575961,31.3439359423,44.605033088,3.45798394622,37.1018798503,116.476155989,123.927459241,105.39229164,9.90576805939,8.62939954217
 05/09  10:00:00,234.680718928,31.3975796065,45.8871706765,3.0616781011,37.1018798503,116.476155989,112.805992694,102.880224635,9.90576805939,0.02
 05/09  11:00:00,234.429606239,31.4479883325,45.95770721,2.68942098418,37.1018798503,116.476155989,119.287217935,100.745449876,9.90576805939,8.63600000038
 05/09  12:00:00,223.195750824,31.5010302577,47.0921124443,2.30990399023,37.1018798503,104.434947198,108.812562014,98.8867939548,9.90576805939,0.02
 05/09  13:00:00,233.222423258,31.5543135344,45.3334056873,2.00020926034,37.1018798503,116.476155989,115.592937333,97.0510428903,9.90576805939,8.63612638359
 05/09  14:00:00,231.143937193,31.5931214547,43.4657419813,1.75078665932,37.1018798503,116.476155989,105.685808625,95.7600405652,9.90576805939,0.02
 05/09  15:00:00,229.484142795,31.6275793801,41.9667522772,1.55574322992,37.1018798503,116.476155989,113.222179753,94.683769507,9.90576805939,8.63264218661
 05/09  16:00:00,227.765264231,31.66624649,40.3624427602,1.4031042649,37.1018798503,116.476155989,103.572633269,93.6468652093,9.90576805939,0.02
 05/09  17:00:00,227.326744864,31.706688724,39.9555148189,1.33221658283,37.1018798503,116.476155989,111.471814555,92.9473222708,9.90576805939,8.61872422455
 05/09  18:00:00,133.746020938,29.3540938031,31.3254628547,0.0,24.7345865669,47.5788473902,76.3544034965,71.3815194668,4.9528840297,0.02
 05/09  19:00:00,131.166081902,30.0395763729,28.0600507206,0.0,24.7345865669,47.5788473902,81.572959969,76.6000759393,4.9528840297,0.02
 05/09  20:00:00,110.723618167,27.9831286636,23.8834722933,0.0,12.3672932834,38.6892022431,95.6499278125,92.6581973946,2.97173041782,0.02
 05/09  21:00:00,83.6249185766,16.2953004268,12.2665037514,0.0,12.3672932834,27.0668015668,60.839282369,57.8475519511,2.97173041782,0.02
 05/09  22:00:00,74.1293547429,20.52096102,14.1929541187,0.0,4.12243109448,15.9888894789,86.0848159944,83.0930855766,2.97173041782,0.02
 05/09  23:00:00,72.5224517402,19.9349865726,11.179922424,0.0157097005787,4.12243109448,15.9888894789,78.2135591993,75.2218287815,2.97173041782,0.02
 05/09  24:00:00,80.0127968768,24.0047564561,13.5448966582,0.0581655232241,4.12243109448,15.9888894789,97.9103449712,94.9186145534,2.97173041782,0.02
 05/10  01:00:00,71.7624624601,19.1124074889,10.7346728798,0.0872499349723,4.12243109448,15.9888894789,79.8457025708,76.853972153,2.97173041782,0.02
 05/10  02:00:00,82.4106955515,24.4617448359,12.5233644758,0.523713896695,4.12243109448,15.9888894789,100.074573746,97.0828433278,2.97173041782,0.02
 05/10  03:00:00,74.4582892104,19.7978900587,10.0372724562,0.989127765586,4.12243109448,15.9888894789,81.5057520282,78.5140216104,2.97173041782,0.02
 05/10  04:00:00,109.021292296,29.3540938031,14.0081778236,0.825067376893,12.3672932834,24.9413748627,113.714404919,108.74152089,4.9528840297,0.02
 05/10  05:00:00,134.490660401,30.3459627834,17.3283637327,21.6356923826,12.3672932834,24.9413748627,179.834094617,174.861210587,4.9528840297,0.02
 05/10  06:00:00,178.688210855,30.8690451591,17.8035622452,16.1374685201,24.7345865669,70.7195625826,146.460760237,136.534992178,9.90576805939,0.02
 05/10  07:00:00,198.190858023,31.0945163888,17.8142401427,11.2131386498,37.1018798503,92.3937384068,127.636498758,117.710730699,9.90576805939,0.02
 05/10  08:00:00,206.961013228,31.1697910716,17.8169663884,9.98764879193,37.1018798503,104.434947198,130.985206844,112.453589484,9.90576805939,8.6258493012
 05/10  09:00:00,217.525431252,31.2166454056,17.8138496176,9.07614964524,37.1018798503,116.476155989,119.407493121,109.481725062,9.90576805939,0.02
 05/10  10:00:00,214.144910337,31.2629536146,18.7359599772,8.16790258859,37.1018798503,116.476155989,125.816462185,107.276405278,9.90576805939,8.63428884708
 05/10  11:00:00,213.263657098,31.3178152821,20.6529491706,6.95841409975,37.1018798503,116.476155989,114.68040048,104.75463242,9.90576805939,0.02
 05/10  12:00:00,202.605673554,31.3816683338,23.3878981877,5.54339501982,37.1018798503,104.434947198,120.538514115,102.001594175,9.90576805939,8.63115188076
 05/10  13:00:00,215.195196373,31.4601802372,25.511335339,3.88920738746,37.1018798503,116.476155989,108.610666413,98.684898354,9.90576805939,0.02
 05/10  14:00:00,215.947398457,31.5153320344,26.7938271076,3.30394254714,37.1018798503,116.476155989,115.548723252,97.0087391076,9.90576805939,8.63421608474
 05/10  15:00:00,217.344931249,31.5657913154,28.5974584061,2.84763738236,37.1018798503,116.476155989,105.471712547,95.5459444872,9.90576805939,0.02
 05/10  16:00:00,217.775940151,31.615524679,29.3711219439,2.45578825388,37.1018798503,116.476155989,112.933843126,94.4001248928,9.90576805939,8.62795017374
 05/10  17:00:00,217.360942473,31.647545376,29.1802552156,2.20086713285,37.1018798503,116.476155989,103.637067292,93.7112992326,9.90576805939,0.02
 05/10  18:00:00,126.624234162,29.2398467082,24.3179307314,0.0,24.7345865669,47.5788473902,77.290605316,72.3177212863,4.9528840297,0.02
 05/10  19:00:00,126.753723628,30.0395763729,23.6476856175,0.0,24.7345865669,47.5788473902,82.3811723107,77.408288281,4.9528840297,0.02
 05/10  20:00:00,110.629759849,28.4401170434,23.3250463799,0.00756776389492,12.3672932834,38.6892022431,96.0283862145,93.0366557967,2.97173041782,0.02
 05/10  21:00:00,82.7731014099,15.8383120469,12.8143441302,0.0,12.3672932834,27.0668015668,57.5778979241,54.5861675063,2.97173041782,0.02
 05/10  22:00:00,72.780161505,20.52096102,16.7587521419,0.0,4.12243109448,15.9888894789,86.1579998801,83.1662694622,2.97173041782,0.02
 05/10  23:00:00,65.5928318562,17.2280713822,12.2889462766,0.0137248543033,4.12243109448,15.9888894789,69.6540857481,66.6623553302,2.97173041782,0.02
 05/10  24:00:00,77.041990453,24.0047564561,16.09447329,0.0418603513174,4.12243109448,15.9888894789,97.9986959223,95.0069655044,2.97173041782,0.02
 05/11  01:00:00,68.9142327631,19.1124074889,12.1755842793,0.0767844989748,4.12243109448,15.9888894789,88.082297335,76.5087172093,2.97173041782,8.60184970784
 05/11  02:00:00,77.8978304698,24.4617448359,14.2710360879,0.503719672692,4.12243109448,15.9888894789,100.094934117,97.1032036988,2.97173041782,0.02
 05/11  03:00:00,71.2545532305,19.7978900587,11.6418525941,0.859770187334,4.12243109448,15.9888894789,81.4567112043,78.4649807865,2.97173041782,0.02
 05/11  04:00:00,102.320951624,29.3540938031,16.7832633719,0.698903858034,12.3672932834,24.9413748627,113.607957821,108.635073791,4.9528840297,0.02
 05/11  05:00:00,127.271314571,30.3560061939,19.9243673089,21.4932775438,12.3672932834,24.9413748627,179.646567118,174.673683088,4.9528840297,0.02
 05/11  06:00:00,174.153005735,30.8858907065,20.1238708306,15.8787994698,24.7345865669,70.7195625826,146.042266745,136.116498685,9.90576805939,0.02
 05/11  07:00:00,195.341908038,31.1392876496,19.9375124239,10.8053813563,37.1018798503,92.3937384068,126.938951111,117.013183052,9.90576805939,0.02
 05/11  08:00:00,205.32877558,31.2283938917,20.5233855753,9.18107742751,37.1018798503,104.434947198,121.171099034,111.245330975,9.90576805939,0.02
 05/11  09:00:00,215.021437006,31.2931994191,20.9456081572,7.92314573576,37.1018798503,116.476155989,126.577071663,108.042183331,9.90576805939,8.62912027257
 05/11  10:00:00,214.505734018,31.3545059007,22.1607268841,6.65625895669,37.1018798503,116.476155989,115.147348899,105.22158084,9.90576805939,0.02
 05/11  11:00:00,215.775468222,31.4199638184,24.8501975496,5.17078834008,37.1018798503,116.476155989,121.013407613,102.471832487,9.90576805939,8.63580706628
 05/11  12:00:00,204.858183121,31.5041778599,27.5430930557,3.51825264819,37.1018798503,104.434947198,109.176139863,99.2503718037,9.90576805939,0.02
 05/11  13:00:00,219.892556075,31.5889279482,31.1768441261,2.79226358886,37.1018798503,116.476155989,115.49151612,96.9510945509,9.90576805939,8.63465350984
 05/11  14:00:00,222.164661583,31.7106223574,34.1874371396,1.932361698,37.1018798503,116.476155989,104.604324143,94.678556084,9.90576805939,0.02
 05/11  15:00:00,223.081954721,31.8614078126,35.6887520977,1.19770233421,37.1018798503,116.476155989,111.203941561,92.6657831019,9.90576805939,8.6323903995
 05/11  16:00:00,223.135434157,31.9358913584,35.9745830923,0.891517244886,37.1018798503,116.476155989,101.725890053,91.8001219939,9.90576805939,0.02
 05/11  17:00:00,223.337884192,32.022610286,36.2354861533,0.747495249443,37.1018798503,116.476155989,101.2371244,91.3113563407,9.90576805939,0.02
 05/11  18:00:00,132.605513421,29.6054374121,29.9336066881,0.0,24.7345865669,47.5788473902,74.6082873112,69.6354032816,4.9528840297,0.02
 05/11  19:00:00,132.25937638,30.1538234679,29.0390780846,0.0,24.7345865669,47.5788473902,80.1109621999,75.1380781702,4.9528840297,0.02
 05/11  20:00:00,114.023669413,29.3540938031,25.8125487652,0.0,12.3672932834,38.6892022431,102.765706432,91.1867484026,2.97173041782,8.60722761122
 05/11  21:00:00,85.8366231537,16.5882876505,14.8063446779,0.0,12.3672932834,27.0668015668,65.5564904543,62.5647600365,2.97173041782,0.02
 05/11  22:00:00,73.4930362937,20.9779493998,16.7363190701,0.0,4.12243109448,15.9888894789,85.0383856372,82.0466552194,2.97173041782,0.02
 05/11  23:00:00,59.6323886627,13.1501910523,10.2992701375,0.0,4.12243109448,15.9888894789,58.6292270623,55.6374966444,2.97173041782,0.02
 05/11  24:00:00,77.839870761,24.233250646,16.891969042,0.0,4.12243109448,15.9888894789,98.9556457203,95.9639153025,2.97173041782,0.02
 05/12  01:00:00,69.3559183588,19.4779981928,13.1225758105,0.0232413906785,4.12243109448,15.9888894789,79.4385025985,76.4467721807,2.97173041782,0.02
 05/12  02:00:00,75.936046508,23.7762622662,16.5257134797,0.038601752085,4.12243109448,15.9888894789,99.2267539106,96.2350234928,2.97173041782,0.02
 05/12  03:00:00,69.67257018,20.0263842486,13.67488669,0.28607823595,4.12243109448,15.9888894789,80.2997028362,77.3079724183,2.97173041782,0.02
 05/12  04:00:00,101.916311037,29.689218615,19.8487556258,0.222550516976,12.3672932834,24.9413748627,112.264839037,107.291955008,4.9528840297,0.02
 05/12  05:00:00,119.106490993,29.9014340654,22.8351330297,14.214137594,12.3672932834,24.9413748627,178.635324104,173.662440074,4.9528840297,0.02
 05/12  06:00:00,167.301497373,30.9582467598,23.2409344267,12.1977155181,24.7345865669,70.7195625826,144.935316948,135.009548888,9.90576805939,0.02
 05/12  07:00:00,192.597046022,31.2440445513,23.3564300381,7.74798260309,37.1018798503,92.3937384068,125.989520388,116.063752328,9.90576805939,0.02
 05/12  08:00:00,203.785870762,31.3313314453,23.5444313474,6.61808740231,37.1018798503,104.434947198,128.992818867,110.461425768,9.90576805939,8.62562503907
 05/12  09:00:00,215.406121074,31.3819333318,23.7788484886,5.91174139316,37.1018798503,116.476155989,117.486511186,107.560743126,9.90576805939,0.02
 05/12  10:00:00,214.994770539,31.423943998,24.0584474609,5.1780907843,37.1018798503,116.476155989,115.086136243,105.160368184,9.90576805939,0.02
 05/12  11:00:00,214.717153932,31.4631426068,24.4097872649,4.50976180382,37.1018798503,116.476155989,121.550904045,103.009453681,9.90576805939,8.63568230467
 05/12  12:00:00,202.829047265,31.4993741315,25.0624423213,3.97453032743,37.1018798503,104.434947198,111.02804811,101.102280051,9.90576805939,0.02
 05/12  13:00:00,214.885948298,31.5383343916,25.536013825,3.47713078444,37.1018798503,116.476155989,117.797205714,99.255676222,9.90576805939,8.63576143232
 05/12  14:00:00,214.574260156,31.5722428059,25.5558315598,3.11190452659,37.1018798503,116.476155989,107.880340278,97.9545722181,9.90576805939,0.02
 05/12  15:00:00,213.86608515,31.5989491403,25.0219209314,2.91116994025,37.1018798503,116.476155989,115.341503485,96.8034011968,9.90576805939,8.63233422869
 05/12  16:00:00,212.406946285,31.6137810316,23.6455762541,2.81412457507,37.1018798503,116.476155989,105.998954212,96.0731861524,9.90576805939,0.02
 05/12  17:00:00,211.380734268,31.6214754471,22.6579185278,2.76902277427,37.1018798503,116.476155989,114.163070207,95.6389594698,9.90576805939,8.61834267805
 05/12  18:00:00,121.621355977,29.2398467082,19.3150534817,0.0,24.7345865669,47.5788473902,79.2697653775,74.2968813478,4.9528840297,0.02
 05/12  19:00:00,121.708079886,30.0395763729,18.6020527163,0.0,24.7345865669,47.5788473902,84.5975434779,79.6246594482,4.9528840297,0.02
 05/12  20:00:00,105.251267562,28.4401170434,17.9490311932,0.00510477785144,12.3672932834,38.6892022431,98.1600379246,95.1683075068,2.97173041782,0.02
 05/12  21:00:00,81.3371464315,15.8383120469,10.2261700884,0.0,12.3672932834,27.0668015668,58.4932557561,55.5015253382,2.97173041782,0.02
 05/12  22:00:00,76.1589870856,23.3192738863,15.3710312369,0.0,4.12243109448,15.9888894789,95.4183310984,92.4266006806,2.97173041782,0.02
 05/12  23:00:00,69.8154942252,19.9349865726,12.1082153037,0.17415836911,4.12243109448,15.9888894789,77.9305218462,74.9387914284,2.97173041782,0.02
 05/12  24:00:00,77.1123257406,24.0047564561,14.763787852,0.242608547092,4.12243109448,15.9888894789,98.679421333,95.6876909152,2.97173041782,0.02
 05/13  01:00:00,69.1670497679,19.1124074889,11.9723364636,0.290323876455,4.12243109448,15.9888894789,80.3126072249,77.3208768071,2.97173041782,0.02
 05/13  02:00:00,77.117592751,24.4617448359,14.9575093317,0.895855973238,4.12243109448,15.9888894789,100.60392741,97.612196992,2.97173041782,0.02
 05/13  03:00:00,69.9515393574,19.7978900587,12.3530103027,1.20930872628,4.12243109448,15.9888894789,81.7761336006,78.7844031828,2.97173041782,0.02
 05/13  04:00:00,82.1622563569,28.2116228535,17.5403318592,0.210601993723,4.12243109448,16.0517297156,120.528501405,117.536770987,2.97173041782,0.02
 05/13  05:00:00,85.0692856511,28.8971054233,16.895814616,1.30448913996,4.12243109448,16.0517297156,121.030324677,118.038594259,2.97173041782,0.02
 05/13  06:00:00,103.334336137,30.7250589427,17.1208822812,4.70719922325,4.12243109448,39.6058045677,101.884198627,98.8924682096,2.97173041782,0.02
 05/13  07:00:00,161.422282399,30.7824630571,20.8852548702,31.2820104725,12.3672932834,65.3531420225,158.389551017,153.416666988,4.9528840297,0.02
 05/13  08:00:00,160.213638548,30.7678113083,21.8421835603,26.240177621,12.3672932834,68.2430321324,164.066191986,150.503708486,4.9528840297,8.60959947003
 05/13  09:00:00,185.201812905,30.8019675641,23.5516601212,20.4678533639,16.4897243779,93.1370602926,145.191278555,137.246664107,7.92461444751,0.02
 05/13  10:00:00,184.740823366,30.8013106943,24.8401848943,18.718891907,16.4897243779,93.1370602926,140.83936937,132.894754922,7.92461444751,0.02
 05/13  11:00:00,184.067177244,30.799006181,25.7616803263,17.1260432756,16.4897243779,93.1370602926,138.287644295,130.343029848,7.92461444751,0.02
 05/13  12:00:00,174.502120611,30.7968132387,27.0606060413,15.4158820196,16.4897243779,83.9857416113,135.934715233,127.990100785,7.92461444751,0.02
 05/13  13:00:00,176.464975938,30.7942797858,30.6883473116,13.7535200174,16.4897243779,83.9857416113,133.829742741,125.885128294,7.92461444751,0.02
 05/13  14:00:00,178.589118522,30.7920981726,35.182179419,11.3860825506,16.4897243779,83.9857416113,139.746744904,123.211120876,7.92461444751,8.61100958131
 05/13  15:00:00,150.447335646,30.7250589427,35.950429774,0.0,12.3672932834,70.6512738906,70.9648540426,65.9919700129,4.9528840297,0.02
 05/13  16:00:00,152.27486679,30.7250589427,37.7779572209,0.0,12.3672932834,70.6512738906,68.360827509,63.3879434793,4.9528840297,0.02
 05/13  17:00:00,139.486907531,30.7250589427,37.5135414058,0.0,12.3672932834,58.1284167478,70.4044099228,65.4315258931,4.9528840297,0.02
 05/13  18:00:00,95.9387367589,27.9831286636,29.8948214826,0.0,12.3672932834,24.9413748627,92.8916816118,87.9187975821,4.9528840297,0.02
 05/13  19:00:00,97.0475520208,28.8971054233,30.0896599634,0.0,12.3672932834,24.9413748627,100.287827891,95.3149438618,4.9528840297,0.02
 05/13  20:00:00,84.5150491123,28.4401170434,28.1011527458,0.0,4.12243109448,16.0517297156,109.776009748,106.78427933,2.97173041782,0.02
 05/13  21:00:00,58.3154637909,11.6596369432,11.5905881294,0.0,4.12243109448,15.9888894789,56.0321575594,53.0404271416,2.97173041782,0.02
 05/13  22:00:00,72.6321504403,18.6554191091,18.6618675145,0.0,4.12243109448,15.9888894789,91.44824267,88.4565122522,2.97173041782,0.02
 05/13  23:00:00,64.7217464821,15.614516406,14.346221862,0.0175231255756,4.12243109448,15.9888894789,72.6928264895,69.7010960717,2.97173041782,0.02
 05/13  24:00:00,77.0009696759,22.3677087351,19.610333486,0.00126478911449,4.12243109448,15.9888894789,93.5728229573,90.5810925395,2.97173041782,0.02
 05/14  01:00:00,68.5828987423,18.6554191091,17.1144337457,0.0,2.06121554724,15.9888894789,84.0531875918,81.061457174,2.97173041782,0.02
 05/14  02:00:00,79.0552711442,24.6902390259,21.128995307,0.185677869654,2.06121554724,15.9888894789,105.070192075,102.078461658,2.97173041782,0.02
 05/14  03:00:00,68.1810986012,18.6554191091,16.7494037968,0.0,2.06121554724,15.9888894789,84.7019187298,81.710188312,2.97173041782,0.02
 05/14  04:00:00,79.1594767416,24.6902390259,20.8101568502,0.648410151669,2.06121554724,15.9888894789,106.491628605,103.499898188,2.97173041782,0.02
 05/14  05:00:00,67.8741376522,18.6554191091,16.4923613017,0.0,2.06121554724,15.9888894789,94.4148473277,82.8412682036,2.97173041782,8.60184870629
 05/14  06:00:00,70.0056019558,24.5759919309,21.0154793179,0.945914382721,2.06121554724,15.9888894789,108.605072045,105.613341628,2.97173041782,0.02
 05/14  07:00:00,55.5961734218,19.5693958688,16.6202983746,0.820333103747,2.06121554724,15.9888894789,86.7628415252,83.7711111073,2.97173041782,0.02
 05/14  08:00:00,94.2043259371,24.8425684858,21.5419127504,1.07028268832,4.12243109448,41.7362269337,103.655789202,98.6829051719,4.9528840297,0.02
 05/14  09:00:00,86.4232682215,20.3310431685,18.5418582517,1.01272838888,4.12243109448,41.7362269337,82.5195534217,77.546669392,4.9528840297,0.02
 05/14  10:00:00,98.8478360666,25.1472274057,25.5822857317,1.35370987316,4.12243109448,41.7362269337,101.273017886,96.3001338563,4.9528840297,0.02
 05/14  11:00:00,88.5416447022,19.7521912207,21.7716215275,0.551119392622,4.12243109448,41.7362269337,81.8689297025,76.8960456728,4.9528840297,0.02
 05/14  12:00:00,104.239979327,25.1472274057,31.7124467605,0.858236667458,4.12243109448,41.7362269337,100.729726886,95.7568428559,4.9528840297,0.02
 05/14  13:00:00,97.6164971926,20.1177819246,30.7417224654,0.396904794938,4.12243109448,41.7362269337,81.1250785319,76.1521945022,4.9528840297,0.02
 05/14  14:00:00,112.910852007,24.6902390259,41.5710903439,0.164090455298,4.12243109448,41.7362269337,98.4513210499,93.4784370202,4.9528840297,0.02
 05/14  15:00:00,105.582170923,20.4833726285,38.6761970518,0.0625132725605,4.12243109448,41.7362269337,78.5992399591,73.6263559294,4.9528840297,0.02
 05/14  16:00:00,103.76745842,25.2386250817,48.8931132997,0.00798018836733,4.12243109448,24.8785346261,95.7497187412,90.7768347115,4.9528840297,0.02
 05/14  17:00:00,62.4935439924,15.8571062427,28.1601093116,0.0,2.06121554724,15.9888894789,70.6088685857,67.6171381679,2.97173041782,0.02
 05/14  18:00:00,77.1017954631,19.8435888967,38.706671609,0.0,2.06121554724,15.9888894789,86.4249158076,83.4331853898,2.97173041782,0.02
 05/14  19:00:00,61.4825520526,15.8571062427,27.1491173635,0.0,2.06121554724,15.9888894789,74.1282658041,71.1365353863,2.97173041782,0.02
 05/14  20:00:00,69.6800634935,16.1857518808,27.9892847844,0.0,2.06121554724,15.9888894789,67.0826465558,64.090916138,2.97173041782,0.02
 05/14  21:00:00,77.9738028714,17.3288661561,28.0502982193,0.0107756030756,2.06121554724,15.9888894789,72.3683466413,69.3766162235,2.97173041782,0.02
 05/14  22:00:00,69.2229843295,14.6313480636,22.063324373,0.00712107832044,2.06121554724,15.9888894789,63.534504669,60.5427742512,2.97173041782,0.02
 05/14  23:00:00,72.9943646418,16.7804801003,23.6093774194,0.0206441858905,2.06121554724,15.9888894789,75.2902722618,72.298541844,2.97173041782,0.02
 05/14  24:00:00,70.4157336697,15.0883364434,22.7411143371,0.0650920237832,2.06121554724,15.9888894789,64.2712487563,61.2795183385,2.97173041782,0.02
 05/15  01:00:00,72.4698136752,15.0883364434,22.7261553853,0.0729154687687,4.12243109448,15.9888894789,63.0433538261,60.0516234082,2.97173041782,0.02
 05/15  02:00:00,84.2199031151,20.0263842486,29.2577117771,0.2280564818,4.12243109448,15.9888894789,82.7339399649,79.742209547,2.97173041782,0.02
 05/15  03:00:00,79.1842695015,19.1124074889,25.2651857804,0.0989255876648,4.12243109448,15.9888894789,83.698147002,80.7064165842,2.97173041782,0.02
 05/15  04:00:00,123.267178897,30.1538234679,40.78907464,0.168494140248,12.3672932834,24.9413748627,118.123439994,113.150555964,4.9528840297,0.02
 05/15  05:00:00,138.787873736,29.8482259946,41.6127754889,15.1710855612,12.3672932834,24.9413748627,185.853703421,180.880819392,4.9528840297,0.02
 05/15  06:00:00,188.223598196,30.819790144,44.205470626,12.2937363528,24.7345865669,70.7195625826,151.724749229,141.79898117,9.90576805939,0.02
 05/15  07:00:00,214.268707512,30.9086445971,46.1453010015,6.96616601979,37.1018798503,92.3937384068,139.960020866,121.445824198,9.90576805939,8.60842860826
 05/15  08:00:00,227.805343268,30.9979958257,49.179667226,5.33572806031,37.1018798503,104.434947198,124.840446125,114.914678066,9.90576805939,0.02
 05/15  09:00:00,241.614695818,31.0819589326,52.4240352911,3.77508446273,37.1018798503,116.476155989,120.213880551,110.288112491,9.90576805939,0.02
 05/15  10:00:00,249.51444285,31.1687070711,61.6435346748,2.36794227092,37.1018798503,116.476155989,124.378661288,105.839177623,9.90576805939,8.6337156052
 05/15  11:00:00,257.432853767,31.3056261399,70.2213418914,1.57142548605,37.1018798503,116.476155989,108.062505056,98.136736997,9.90576805939,0.02
 05/15  12:00:00,248.954377414,31.5276412869,74.0659030251,1.06815021411,37.1018798503,104.434947198,103.978843454,85.4425556218,9.90576805939,8.63051977243
 05/15  13:00:00,264.201670089,31.8350767974,77.5038701544,0.528271137054,37.1018798503,116.476155989,86.0255280234,76.0997599641,9.90576805939,0.02
 05/15  14:00:00,269.14408053,32.2515819616,82.5022592853,0.0559704890274,37.1018798503,116.476155989,80.370204414,61.8308320658,9.90576805939,8.63360428889
 05/15  15:00:00,274.279464842,32.6971668596,87.2482756227,0.0,37.1018798503,116.476155989,58.2433792907,48.3176112314,9.90576805939,0.02
 05/15  16:00:00,276.412637092,33.168826326,88.9103255811,0.0,37.1018798503,116.476155989,61.8454173454,43.3122441629,9.90576805939,8.62740512316
 05/15  17:00:00,275.994448304,33.4642440676,88.1979430311,0.0,37.1018798503,116.476155989,51.5882236149,41.6624555555,9.90576805939,0.02
 05/15  18:00:00,170.008087685,29.9060278266,67.0356089351,0.0,24.7345865669,47.5788473902,45.7091414064,40.7362573767,4.9528840297,0.02
 05/15  19:00:00,167.335675722,29.8147934241,64.4544264923,0.0,24.7345865669,47.5788473902,57.4970297186,52.5241456889,4.9528840297,0.02
 05/15  20:00:00,150.182518863,30.2696607263,63.4050020215,0.0,12.3672932834,38.6892022431,82.2413144112,79.2495839934,2.97173041782,0.02
 05/15  21:00:00,109.608764506,18.5035836226,37.1243099909,0.0,12.3672932834,27.0668015668,60.2413289873,57.2495985695,2.97173041782,0.02
 05/15  22:00:00,100.036880475,23.0988901429,42.1550326599,0.0,4.12243109448,15.9888894789,83.1520406506,80.1603102328,2.97173041782,0.02
 05/15  23:00:00,79.0721320593,15.6367224992,28.8530025787,0.0,4.12243109448,15.9888894789,55.3014149121,52.3096844943,2.97173041782,0.02
 05/15  24:00:00,94.267327274,21.7395966996,37.7698416917,0.0,4.12243109448,15.9888894789,87.1483059522,84.1565755344,2.97173041782,0.02
 05/16  01:00:00,73.5811547192,14.3249085188,24.6863736487,0.0,4.12243109448,15.9888894789,67.9287260883,56.3567425657,2.97173041782,8.60025310474
 05/16  02:00:00,92.5201388993,21.9013232574,35.848392439,0.0,4.12243109448,15.9888894789,98.4682548709,95.4765244531,2.97173041782,0.02
 05/16  03:00:00,71.6808804019,15.1340352814,21.9644383149,0.0,4.12243109448,15.9888894789,65.8646519448,62.872921527,2.97173041782,0.02
 05/16  04:00:00,120.776347528,29.3540938031,39.266466849,0.0,12.3672932834,24.9413748627,108.89649589,103.92361186,4.9528840297,0.02
 05/16  05:00:00,133.368100942,30.4403520994,44.918921131,5.85304091508,12.3672932834,24.9413748627,173.853299675,168.880415645,4.9528840297,0.02
 05/16  06:00:00,182.04439822,30.9166349307,47.7287557573,2.49440646854,24.7345865669,70.7195625826,140.735366243,130.809598183,9.90576805939,0.02
 05/16  07:00:00,213.175842603,31.3254477805,51.0232335302,0.578575914429,37.1018798503,92.3937384068,119.756940657,109.831172598,9.90576805939,0.02
 05/16  08:00:00,234.338256745,31.6636976513,59.9843962147,0.398194538707,37.1018798503,104.434947198,111.968758685,102.042990625,9.90576805939,0.02
 05/16  09:00:00,256.797563443,32.0472673413,70.1480614349,0.268592678738,37.1018798503,116.476155989,115.572794792,97.0383876883,9.90576805939,8.62863904383
 05/16  10:00:00,264.075685162,32.3164761324,77.247584057,0.177409851395,37.1018798503,116.476155989,91.980333688,82.0545656286,9.90576805939,0.02
 05/16  11:00:00,270.945800821,32.7633671635,83.7715907099,0.0763477810576,37.1018798503,116.476155989,84.7937446971,66.2542623242,9.90576805939,8.63371431348
 05/16  12:00:00,265.251387022,33.2966676166,89.6620848861,0.0,37.1018798503,104.434947198,62.7066163597,52.7808483003,9.90576805939,0.02
 05/16  13:00:00,283.40109746,33.661565393,95.4050386021,0.0,37.1018798503,116.476155989,60.7526692643,42.2117120887,9.90576805939,8.63518911618
 05/16  14:00:00,287.195632392,33.998039913,98.8633762189,0.0,37.1018798503,116.476155989,45.2206322224,35.294864163,9.90576805939,0.02
 05/16  15:00:00,287.615846755,34.415855374,98.8659305037,0.0,37.1018798503,116.476155989,39.5927161392,29.6669480798,9.90576805939,0.02
 05/16  16:00:00,287.392916699,34.7717752931,98.2877075271,0.0,37.1018798503,116.476155989,48.7589907665,30.225902063,9.90576805939,8.62732064407
 05/16  17:00:00,286.820400254,34.9901865216,97.4979413958,0.0,37.1018798503,116.476155989,42.765512094,32.8397440346,9.90576805939,0.02
 05/16  18:00:00,176.694811882,30.0052439115,73.6231078068,0.0,24.7345865669,47.5788473902,42.9798392859,38.0069552562,4.9528840297,0.02
 05/16  19:00:00,173.917970292,29.821461619,71.0300431046,0.0,24.7345865669,47.5788473902,52.1595741216,47.1866900919,4.9528840297,0.02
 05/16  20:00:00,155.976857507,30.2731849429,69.1958084147,0.0,12.3672932834,38.6892022431,80.0646429884,68.4856153745,2.97173041782,8.60729719606
 05/16  21:00:00,116.709228577,19.550601673,43.1526927477,0.0,12.3672932834,27.0668015668,57.0665810977,54.0748506799,2.97173041782,0.02
 05/16  22:00:00,111.228833278,24.2373058693,52.1835018261,0.0,4.12243109448,15.9888894789,76.1823255889,73.1905951711,2.97173041782,0.02
 05/16  23:00:00,91.5144135261,17.6850597621,39.1968100842,0.0,4.12243109448,15.9888894789,56.3336183022,53.3418878844,2.97173041782,0.02
 05/16  24:00:00,104.356621597,22.824697115,46.7489677883,0.0,4.12243109448,15.9888894789,82.7908596446,79.7991292268,2.97173041782,0.02
 05/17  01:00:00,82.9597813058,16.1125050749,32.2398014937,0.0,4.12243109448,15.9888894789,60.935335348,57.9436049302,2.97173041782,0.02
 05/17  02:00:00,100.424574938,22.824697115,42.8169212203,0.0,4.12243109448,15.9888894789,88.4904015061,85.4986710883,2.97173041782,0.02
 05/17  03:00:00,80.2589532627,16.1125050749,29.5389734635,0.0,4.12243109448,15.9888894789,60.8969260608,57.905195643,2.97173041782,0.02
 05/17  04:00:00,132.042526923,29.65113625,50.2356046248,0.0,12.3672932834,24.9413748627,104.541852969,99.5689689392,4.9528840297,0.02
 05/17  05:00:00,136.604156476,30.015260941,52.6748265982,1.75828288222,12.3672932834,24.9413748627,170.695248478,165.722364449,4.9528840297,0.02
 05/17  06:00:00,191.347851328,31.3237836136,58.6324164969,0.48705081528,24.7345865669,70.7195625826,137.509700192,127.583932132,9.90576805939,0.02
 05/17  07:00:00,225.167998659,31.8943114915,63.0251046725,0.0,37.1018798503,92.3937384068,116.657408267,106.731640208,9.90576805939,0.02
 05/17  08:00:00,242.20930843,32.456213635,67.4611006854,0.0,37.1018798503,104.434947198,109.013569563,99.0878015041,9.90576805939,0.02
 05/17  09:00:00,259.074457294,32.8464992458,71.8943650254,0.0,37.1018798503,116.476155989,113.622865531,95.0884949775,9.90576805939,8.62860249431
 05/17  10:00:00,267.418371986,33.018652797,80.0654747522,0.0,37.1018798503,116.476155989,97.7922389774,87.866470918,9.90576805939,0.02
 05/17  11:00:00,277.816481744,33.4811022771,90.0009236849,0.0,37.1018798503,116.476155989,81.0249350146,62.4841433056,9.90576805939,8.6350236496
