Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  12:00:00,274.215798929,33.8627625817,98.0603782734,0.0,37.1018798503,104.434947198,50.8006366217,40.8748685623,9.90576805939,0.02
 05/17  13:00:00,288.931201122,34.4602516135,100.136484139,0.0,37.1018798503,116.476155989,61.8954278914,43.3545304081,9.90576805939,8.63512942392
 05/17  14:00:00,289.16744796,35.0800904042,99.7531252198,0.0,37.1018798503,116.476155989,63.5008743195,53.5751062601,9.90576805939,0.02
 05/17  15:00:00,285.488390924,35.6730660493,95.481276972,0.0,37.1018798503,116.476155989,77.9347033449,59.3971333627,9.90576805939,8.63180192283
 05/17  16:00:00,282.065548076,35.9253353067,91.8067883251,0.0,37.1018798503,116.476155989,82.3376722208,72.4119041614,9.90576805939,0.02
 05/17  17:00:00,281.969749593,36.0108865156,91.6265703277,0.0,37.1018798503,116.476155989,84.0057871958,74.0800191364,9.90576805939,0.02
 05/17  18:00:00,172.537199601,30.101535146,69.3691954569,0.0,24.7345865669,47.5788473902,73.0593335713,59.4976096964,4.9528840297,8.60883984518
 05/17  19:00:00,165.641675178,29.8317564484,62.7434649144,0.0,24.7345865669,47.5788473902,68.2687700323,63.2958860026,4.9528840297,0.02
 05/17  20:00:00,146.363933922,30.2810878168,59.5750058901,0.0,12.3672932834,38.6892022431,82.4155816191,79.4238512013,2.97173041782,0.02
 05/17  21:00:00,107.983588021,18.6178307175,35.38489749,0.0,12.3672932834,27.0668015668,57.3401788269,54.3484484091,2.97173041782,0.02
 05/17  22:00:00,97.189221656,23.3426172788,39.0636478608,0.0,4.12243109448,15.9888894789,80.4219269353,77.4301965174,2.97173041782,0.02
 05/17  23:00:00,76.8159711767,16.7522888066,25.4562077122,0.0,4.12243109448,15.9888894789,58.9875290691,55.9957986513,2.97173041782,0.02
 05/17  24:00:00,87.3869864116,21.7091308076,30.844225448,0.0,4.12243109448,15.9888894789,82.6308526816,79.6391222638,2.97173041782,0.02
 05/18  01:00:00,71.2641389825,14.2774290559,22.4293729701,0.0,4.12243109448,15.9888894789,55.3910190435,52.3992886257,2.97173041782,0.02
 05/18  02:00:00,82.9998822823,21.2158406876,27.0136194774,0.0,4.12243109448,15.9888894789,94.3782710262,91.3865406084,2.97173041782,0.02
 05/18  03:00:00,67.587036619,14.4391556138,18.578009571,0.0,4.12243109448,15.9888894789,57.7916735362,54.7999431184,2.97173041782,0.02
 05/18  04:00:00,120.27820291,29.628286831,38.4941300299,0.0,12.3672932834,24.9413748627,107.214431564,102.241547534,4.9528840297,0.02
 05/18  05:00:00,128.830190992,30.4608536494,42.866508446,3.34704281093,12.3672932834,24.9413748627,171.610789855,166.637905825,4.9528840297,0.02
 05/18  06:00:00,179.545531839,31.0507867931,46.4695199307,1.12062465289,24.7345865669,70.7195625826,138.997170358,129.071402299,9.90576805939,0.02
 05/18  07:00:00,216.719759796,31.5861126031,54.4532142882,0.431846325033,37.1018798503,92.3937384068,119.911993437,109.986225378,9.90576805939,0.02
 05/18  08:00:00,239.293709093,31.8127364974,64.9432697947,0.24572120272,37.1018798503,104.434947198,122.346187362,103.815254568,9.90576805939,8.62516473455
 05/18  09:00:00,263.732455633,32.0577834254,77.2633156733,0.0777806388646,37.1018798503,116.476155989,103.769553642,93.843785583,9.90576805939,0.02
 05/18  10:00:00,272.135392165,32.3884869317,85.4126325651,0.0,37.1018798503,116.476155989,95.3381707653,76.8006661435,9.90576805939,8.63173656244
 05/18  11:00:00,276.041341106,32.707330041,88.9995953734,0.0,37.1018798503,116.476155989,75.9205094684,65.994741409,9.90576805939,0.02
 05/18  12:00:00,267.713392499,33.0727178434,92.3479849901,0.0,37.1018798503,104.434947198,74.1714906764,55.6355521502,9.90576805939,8.63017046682
 05/18  13:00:00,283.046160646,33.6470531361,95.0646882684,0.0,37.1018798503,116.476155989,58.4280209444,48.502252885,9.90576805939,0.02
 05/18  14:00:00,284.437430676,34.1526198635,95.9505425561,0.0,37.1018798503,116.476155989,66.0973667539,47.5583427785,9.90576805939,8.63325591601
 05/18  15:00:00,287.479834936,34.6147233536,98.5311130604,0.0,37.1018798503,116.476155989,54.7889729982,44.8632049388,9.90576805939,0.02
 05/18  16:00:00,289.800774634,35.1482092701,100.319114439,0.0,37.1018798503,116.476155989,53.3654656461,43.4396975867,9.90576805939,0.02
 05/18  17:00:00,292.105069498,35.5250720144,102.247702364,0.0,37.1018798503,116.476155989,62.8113818971,44.2874556045,9.90576805939,8.61815823325
 05/18  18:00:00,182.199536416,30.1012590739,79.031833196,0.0,24.7345865669,47.5788473902,47.9312710745,42.9583870449,4.9528840297,0.02
 05/18  19:00:00,177.769754004,29.8277879469,74.8755219724,0.0,24.7345865669,47.5788473902,57.1962956114,52.2234115817,4.9528840297,0.02
 05/18  20:00:00,160.926311652,30.2782521677,74.1402167956,0.0,12.3672932834,38.6892022431,71.1053742152,68.1136437974,2.97173041782,0.02
 05/18  21:00:00,123.532600972,20.4833726285,49.0182275437,0.0,12.3672932834,27.0668015668,54.1512901802,51.1595597624,2.97173041782,0.02
 05/18  22:00:00,114.970912616,24.3515529642,55.8113339255,0.0,4.12243109448,15.9888894789,74.8203930836,71.8286626658,2.97173041782,0.02
 05/18  23:00:00,92.9777735923,18.2750894327,40.0450714466,0.0,4.12243109448,15.9888894789,61.720304687,58.7285742692,2.97173041782,0.02
 05/18  24:00:00,98.8610825806,22.824697115,41.253428531,0.0,4.12243109448,15.9888894789,82.5265650673,79.5348346494,2.97173041782,0.02
 05/19  01:00:00,78.5570993389,16.3866981028,27.5629262136,0.0,4.12243109448,15.9888894789,61.2982695729,58.3065391551,2.97173041782,0.02
 05/19  02:00:00,88.2188152286,21.6634319696,31.7829389769,0.0,4.12243109448,15.9888894789,84.8531961144,81.8614656966,2.97173041782,0.02
 05/19  03:00:00,68.5593699795,14.4391556138,19.4845058913,0.0,4.12243109448,15.9888894789,56.3827075349,53.3909771171,2.97173041782,0.02
 05/19  04:00:00,119.1271837,29.833931602,37.1374656471,0.0,12.3672932834,24.9413748627,105.889451604,100.916567574,4.9528840297,0.02
 05/19  05:00:00,122.918755664,30.0346164588,38.477478449,2.25087426424,12.3672932834,24.9413748627,171.161526289,166.188642259,4.9528840297,0.02
 05/19  06:00:00,173.79439587,31.2981410482,40.5787173397,1.0129366098,24.7345865669,70.7195625826,138.480022913,128.554254853,9.90576805939,0.02
 05/19  07:00:00,205.190910938,31.7513703819,42.8815640042,0.309385829059,37.1018798503,92.3937384068,127.895658144,109.383215906,9.90576805939,8.60667417821
 05/19  08:00:00,223.007728609,32.0103215965,48.7054713972,0.0,37.1018798503,104.434947198,112.265212037,102.339443978,9.90576805939,0.02
 05/19  09:00:00,242.958591545,32.427081897,56.1979084623,0.0,37.1018798503,116.476155989,106.982150529,97.0563824696,9.90576805939,0.02
 05/19  10:00:00,249.255826272,32.7167116987,62.204876557,0.0,37.1018798503,116.476155989,112.860512332,94.3214859154,9.90576805939,8.63325835749
 05/19  11:00:00,254.726551788,33.1968312116,67.1952825582,0.0,37.1018798503,116.476155989,100.785173102,90.8594050422,9.90576805939,0.02
 05/19  12:00:00,244.932093695,33.3520424184,69.2873848425,0.0,37.1018798503,104.434947198,107.809062433,89.2732241905,9.90576805939,8.63007018285
 05/19  13:00:00,259.643682673,33.6440575691,71.6651973987,0.0,37.1018798503,116.476155989,97.1869747939,87.2612067345,9.90576805939,0.02
 05/19  14:00:00,262.555084836,33.9858977414,74.2349346062,0.0,37.1018798503,116.476155989,104.061452066,85.5225091013,9.90576805939,8.63317490554
 05/19  15:00:00,265.779439776,34.3952040347,77.0502369429,0.0,37.1018798503,116.476155989,93.5896024489,83.6638343895,9.90576805939,0.02
 05/19  16:00:00,267.900258446,34.8702064392,78.6965803107,0.0,37.1018798503,116.476155989,99.9996021711,81.4677980566,9.90576805939,8.62603605508
 05/19  17:00:00,268.472291072,35.1491235816,78.9909152776,0.0,37.1018798503,116.476155989,90.2380573635,80.3122893041,9.90576805939,0.02
 05/19  18:00:00,162.483952512,29.9993548046,59.4181529485,0.0,24.7345865669,47.5788473902,66.0370052342,61.0641212045,4.9528840297,0.02
 05/19  19:00:00,158.712138022,29.8188388981,55.826849758,0.0,24.7345865669,47.5788473902,70.0772594162,65.1043753865,4.9528840297,0.02
 05/19  20:00:00,140.665422215,30.2718761179,53.8856965506,0.0,12.3672932834,38.6892022431,84.6124704569,81.6207400391,2.97173041782,0.02
 05/19  21:00:00,105.322315939,18.6178307175,32.7236180132,0.0,12.3672932834,27.0668015668,58.1628857803,55.1711553625,2.97173041782,0.02
 05/19  22:00:00,96.0596319438,23.2512196028,38.0254550386,0.0,4.12243109448,15.9888894789,81.1116751155,78.1199446977,2.97173041782,0.02
 05/19  23:00:00,79.1968329345,16.7522888066,27.8370686772,0.0,4.12243109448,15.9888894789,59.2222644203,56.2305340024,2.97173041782,0.02
 05/19  24:00:00,87.4707830738,21.6177331316,30.910999386,0.0,4.12243109448,15.9888894789,82.833175422,79.8414450042,2.97173041782,0.02
 05/20  01:00:00,71.172429023,14.4297585159,22.1559933529,0.0,4.12243109448,15.9888894789,52.5749485059,49.5832180881,2.97173041782,0.02
 05/20  02:00:00,88.2939593706,22.0155703524,30.2304492355,0.0,4.12243109448,15.9888894789,89.0951775161,86.1034470983,2.97173041782,0.02
 05/20  03:00:00,63.024394788,12.3592151598,14.1766974421,0.0,4.12243109448,15.9888894789,62.9175342694,51.3439576188,2.97173041782,8.60184623285
 05/20  04:00:00,95.0108594839,29.1255996132,29.8766947727,0.0,4.12243109448,16.0517297156,113.668132795,110.676402378,2.97173041782,0.02
 05/20  05:00:00,88.8777808056,27.9831286636,25.8733728866,0.0,4.12243109448,16.0517297156,113.069358049,110.077627631,2.97173041782,0.02
 05/20  06:00:00,108.304655343,30.7250589427,28.4009090394,0.0,4.12243109448,39.6058045677,94.750657216,91.7589267982,2.97173041782,0.02
 05/20  07:00:00,147.194609628,30.7305512444,31.6082439258,6.38326085613,12.3672932834,65.3531420225,151.027106992,146.054222963,4.9528840297,0.02
 05/20  08:00:00,151.01273252,30.7264238715,32.8144328469,6.10843047625,12.3672932834,68.2430321324,148.498896632,143.526012603,4.9528840297,0.02
 05/20  09:00:00,179.753011226,30.769947946,34.8998535653,3.70288676168,16.4897243779,93.1370602926,138.813752387,130.869137939,7.92461444751,0.02
 05/20  10:00:00,181.862387186,30.7788786728,38.5226101128,2.1804603829,16.4897243779,93.1370602926,133.695301125,125.750686677,7.92461444751,0.02
 05/20  11:00:00,185.394485889,30.785157066,43.2927593642,0.93611783007,16.4897243779,93.1370602926,130.487482512,122.542868064,7.92461444751,0.02
 05/20  12:00:00,180.36300019,30.7991555658,47.4855780852,0.849451747421,16.4897243779,83.9857416113,137.227133782,120.691353187,7.92461444751,8.61116614787
 05/20  13:00:00,181.85512235,30.8293631819,49.1492375262,0.647731674343,16.4897243779,83.9857416113,126.727489568,118.78287512,7.92461444751,0.02
 05/20  14:00:00,185.213131025,30.8589854987,52.7082354707,0.417173999439,16.4897243779,83.9857416113,124.85642648,116.911812033,7.92461444751,0.02
 05/20  15:00:00,165.027817352,30.7250589427,50.5309149359,0.0,12.3672932834,70.6512738906,64.5908188968,59.6179348671,4.9528840297,0.02
 05/20  16:00:00,163.322856998,30.7250589427,48.825946491,0.0,12.3672932834,70.6512738906,62.3238038155,57.3509197858,4.9528840297,0.02
 05/20  17:00:00,151.664375957,30.7250589427,49.6910090154,0.0,12.3672932834,58.1284167478,64.5364666102,59.5635825805,4.9528840297,0.02
 05/20  18:00:00,114.635644301,29.902479859,46.4295865369,0.0,12.3672932834,24.9413748627,86.6513957432,81.6785117135,4.9528840297,0.02
 05/20  19:00:00,113.866389807,29.811082183,45.1391490481,0.0,12.3672932834,24.9413748627,93.62373068,88.6508466503,4.9528840297,0.02
 05/20  20:00:00,93.2262359717,29.3540938031,38.2475294217,0.0,4.12243109448,16.0517297156,103.996415457,101.00468504,2.97173041782,0.02
 05/20  21:00:00,68.0335302286,15.2711317954,17.3408855108,0.0,4.12243109448,15.9888894789,56.9956784967,54.0039480789,2.97173041782,0.02
 05/20  22:00:00,66.2747568988,15.3625294713,15.5516605084,0.0,4.12243109448,15.9888894789,58.6685194199,55.6767890021,2.97173041782,0.02
 05/20  23:00:00,71.2809073174,17.7226481536,18.1839493604,0.0,4.12243109448,15.9888894789,84.093864505,72.521423378,2.97173041782,8.60071070922
 05/20  24:00:00,73.3898519619,18.6554191091,19.5086118372,0.0,4.12243109448,15.9888894789,77.9906750582,74.9989446404,2.97173041782,0.02
 05/21  01:00:00,67.5984983736,17.0851390202,17.5889938029,0.0,2.06121554724,15.9888894789,74.2314381693,71.2397077515,2.97173041782,0.02
 05/21  02:00:00,61.832516194,14.4485527116,14.3622062213,0.0,2.06121554724,15.9888894789,62.0382560082,59.0465255904,2.97173041782,0.02
 05/21  03:00:00,65.6552469514,16.3234917204,16.2231179421,0.0,2.06121554724,15.9888894789,77.6812956342,74.6895652164,2.97173041782,0.02
 05/21  04:00:00,77.3292269346,23.3192738863,21.018464408,0.0,2.06121554724,15.9888894789,104.147610819,101.155880401,2.97173041782,0.02
 05/21  05:00:00,68.5914236057,19.4779981928,15.9040611382,0.0,2.06121554724,15.9888894789,84.6311221285,81.6393917106,2.97173041782,0.02
 05/21  06:00:00,66.9519569707,23.7762622662,19.4796371785,0.0,2.06121554724,15.9888894789,104.855520819,101.863790401,2.97173041782,0.02
 05/21  07:00:00,55.2633144293,18.6554191091,17.1906012267,0.0,2.06121554724,15.9888894789,84.1010902605,81.1093598427,2.97173041782,0.02
 05/21  08:00:00,95.1884279744,24.5074436739,23.4371344834,0.0,4.12243109448,41.7362269337,98.4412334273,93.4683493976,4.9528840297,0.02
 05/21  09:00:00,89.0001157642,19.9349865726,21.2500641274,0.0,4.12243109448,41.7362269337,77.5753198474,72.6024358177,4.9528840297,0.02
 05/21  10:00:00,100.126880953,24.6902390259,28.3126885432,0.0,4.12243109448,41.7362269337,94.8545416997,89.8816576701,4.9528840297,0.02
 05/21  11:00:00,95.5915319607,20.2091796005,27.7797829044,0.0,4.12243109448,41.7362269337,76.3866051939,71.4137211642,4.9528840297,0.02
 05/21  12:00:00,112.215763771,25.1472274057,39.8359068174,0.0,4.12243109448,41.7362269337,94.965291349,89.9924073193,4.9528840297,0.02
 05/21  13:00:00,101.998142954,20.1406313436,33.722344237,0.0,4.12243109448,41.7362269337,75.1382633319,70.1653793022,4.9528840297,0.02
 05/21  14:00:00,114.219046858,25.0329803108,41.781879243,0.0,4.12243109448,41.7362269337,92.8511570946,87.8782730649,4.9528840297,0.02
 05/21  15:00:00,103.322009188,20.2548784385,34.5781412201,0.0,4.12243109448,41.7362269337,74.2166353174,69.2437512877,4.9528840297,0.02
 05/21  16:00:00,100.144171634,25.3071733387,44.1498494597,0.0,4.12243109448,24.8785346261,92.3615050405,87.3886210108,4.9528840297,0.02
 05/21  17:00:00,68.0858185712,17.6850597621,31.7509834712,0.0,2.06121554724,15.9888894789,64.4323508219,61.440620404,2.97173041782,0.02
 05/21  18:00:00,77.8636797346,22.733299439,36.4289472081,0.0,2.06121554724,15.9888894789,88.6017715561,85.6100411382,2.97173041782,0.02
 05/21  19:00:00,60.7220895064,15.7375172731,26.2209854582,0.0,2.06121554724,15.9888894789,63.6857897549,60.6940593371,2.97173041782,0.02
 05/21  20:00:00,77.8660869644,21.6634319696,32.3638320068,0.0,2.06121554724,15.9888894789,93.5602422818,90.568511864,2.97173041782,0.02
 05/21  21:00:00,65.1120171206,12.7974093438,19.3678450256,0.0,2.06121554724,15.9888894789,54.6841015329,51.6923711151,2.97173041782,0.02
 05/21  22:00:00,80.9283093032,20.7306610141,26.6556337026,0.0,2.06121554724,15.9888894789,91.9100755026,88.9183450848,2.97173041782,0.02
 05/21  23:00:00,61.888366358,12.5689151539,16.4194472378,0.0,2.06121554724,15.9888894789,55.5286427261,52.5369123083,2.97173041782,0.02
 05/21  24:00:00,74.1274185614,18.6554191091,21.9416913659,0.0,2.06121554724,15.9888894789,86.332488047,83.3407576292,2.97173041782,0.02
 05/22  01:00:00,80.9903377666,20.0263842486,25.7364955374,0.0,4.12243109448,15.9888894789,82.6976730733,79.7059426555,2.97173041782,0.02
 05/22  02:00:00,69.3526742917,14.9055410915,19.351131795,0.0,4.12243109448,15.9888894789,62.469691527,59.4779611091,2.97173041782,0.02
 05/22  03:00:00,67.3270426065,14.4485527116,17.7627466421,0.0,4.12243109448,15.9888894789,71.4638558851,59.8918519958,2.97173041782,8.6002734715
 05/22  04:00:00,119.253250127,29.742533926,36.809251372,0.0,12.3672932834,24.9413748627,117.081206737,112.108322707,4.9528840297,0.02
 05/22  05:00:00,129.013408848,29.8417961968,38.9425867273,8.07323965985,12.3672932834,24.9413748627,184.579951243,179.607067214,4.9528840297,0.02
 05/22  06:00:00,176.064549684,30.8432031583,40.2452219474,4.071524044,24.7345865669,70.7195625826,150.341138133,140.415370074,9.90576805939,0.02
 05/22  07:00:00,201.892584419,31.012617891,39.5004305058,1.13095942494,37.1018798503,92.3937384068,129.054003395,119.128235336,9.90576805939,0.02
 05/22  08:00:00,216.790871683,31.1330911858,42.5450452211,0.820796659513,37.1018798503,104.434947198,121.300385911,111.374617851,9.90576805939,0.02
 05/22  09:00:00,231.900827824,31.2299633884,45.6907746001,0.646471512503,37.1018798503,116.476155989,126.6304211,108.096582229,9.90576805939,8.62807081217
 05/22  10:00:00,236.549037762,31.415176041,50.3874531897,0.412224422199,37.1018798503,116.476155989,114.293450869,104.36768281,9.90576805939,0.02
 05/22  11:00:00,242.261068599,31.697152812,56.030298267,0.199158431793,37.1018798503,116.476155989,119.527179589,100.98700139,9.90576805939,8.63441013971
 05/22  12:00:00,235.770096732,32.0182411467,61.3999538767,0.0592891302895,37.1018798503,104.434947198,107.823412156,97.897644097,9.90576805939,0.02
 05/22  13:00:00,251.146075283,32.3552726291,64.4563573395,0.0,37.1018798503,116.476155989,104.734976092,94.8092080322,9.90576805939,0.02
 05/22  14:00:00,255.545954893,32.5912338499,68.6205183216,0.0,37.1018798503,116.476155989,111.36657344,92.8278960682,9.90576805939,8.63290931233
 05/22  15:00:00,262.991339331,32.9095807,75.7477465295,0.0,37.1018798503,116.476155989,100.355963355,90.4301952961,9.90576805939,0.02
 05/22  16:00:00,263.775729958,33.0795483271,76.3627469559,0.0,37.1018798503,116.476155989,107.37578376,88.8432297618,9.90576805939,8.626785939
 05/22  17:00:00,265.554249903,33.266148204,77.9558558189,0.0,37.1018798503,116.476155989,95.2218524287,85.2960843693,9.90576805939,0.02
 05/22  18:00:00,167.464262812,29.9028451157,64.4949701534,0.0,24.7345865669,47.5788473902,67.3402170759,62.3673330462,4.9528840297,0.02
 05/22  19:00:00,165.2195098,29.8116593868,62.341397667,0.0,24.7345865669,47.5788473902,73.4262768048,68.4533927751,4.9528840297,0.02
 05/22  20:00:00,147.173599382,30.1538234679,60.5119227611,0.0,12.3672932834,38.6892022431,88.5378355958,85.546105178,2.97173041782,0.02
 05/22  21:00:00,106.623979967,18.3893365276,34.2537741803,0.0,12.3672932834,27.0668015668,61.1379904892,58.1462600714,2.97173041782,0.02
 05/22  22:00:00,91.6767010659,22.824697115,34.0690464702,0.0,4.12243109448,15.9888894789,90.6586030606,79.0850282449,2.97173041782,8.60184439794
 05/22  23:00:00,74.5599315339,15.3625294713,24.6149954078,0.0,4.12243109448,15.9888894789,59.3084228701,56.3166924522,2.97173041782,0.02
 05/22  24:00:00,94.5852411684,22.824697115,36.9775867951,0.0,4.12243109448,15.9888894789,94.4687115776,91.4769811598,2.97173041782,0.02
 05/23  01:00:00,67.5248613422,13.867920139,19.0870692426,0.0,4.12243109448,15.9888894789,59.0286266788,56.036896261,2.97173041782,0.02
 05/23  02:00:00,84.4105537803,21.4349377797,28.2177278314,0.0,4.12243109448,15.9888894789,90.8620595483,87.8703291305,2.97173041782,0.02
 05/23  03:00:00,61.1458911986,12.3592151598,14.2481402875,0.0,4.12243109448,15.9888894789,55.5844111344,52.5926807166,2.97173041782,0.02
 05/23  04:00:00,115.525446417,29.833931602,33.535728499,0.0,12.3672932834,24.9413748627,110.206397313,105.233513283,4.9528840297,0.02
 05/23  05:00:00,121.471185443,29.9278619567,35.1835836629,4.20395356221,12.3672932834,24.9413748627,174.967247554,169.994363524,4.9528840297,0.02
 05/23  06:00:00,170.548963119,31.0660010398,38.4383361049,2.48919208986,24.7345865669,70.7195625826,141.75839499,131.83262693,9.90576805939,0.02
 05/23  07:00:00,203.130085793,31.3513715323,40.2732864872,1.25684879953,37.1018798503,92.3937384068,122.74494538,112.819177321,9.90576805939,0.02
 05/23  08:00:00,216.53474684,31.4561966205,41.662358339,1.12423613639,37.1018798503,104.434947198,117.164603304,107.238835245,9.90576805939,0.02
 05/23  09:00:00,229.486891174,31.5418184381,42.6076126414,1.00386237318,37.1018798503,116.476155989,122.706993918,104.173375302,9.90576805939,8.6278505569
 05/23  10:00:00,230.675139869,31.6542878488,43.8813757131,0.805288700942,37.1018798503,116.476155989,111.452640008,101.526871948,9.90576805939,0.02
 05/23  11:00:00,236.662993606,31.8254170442,50.0542980738,0.448826971073,37.1018798503,116.476155989,117.0816423,98.5433318961,9.90576805939,8.632542345
 05/23  12:00:00,231.268916968,31.991717565,56.7291445058,0.255449637036,37.1018798503,104.434947198,106.226719038,96.3009509781,9.90576805939,0.02
 05/23  13:00:00,247.012164673,32.1774539601,60.4072729354,0.092979710378,37.1018798503,116.476155989,112.718728393,94.1786635013,9.90576805939,8.63429683267
 05/23  14:00:00,248.092996326,32.3236920356,61.4252088492,0.00991800617492,37.1018798503,116.476155989,102.485569027,92.559800968,9.90576805939,0.02
 05/23  15:00:00,244.000390052,32.3864284759,57.2799281198,0.0,37.1018798503,116.476155989,110.0874236,91.5505686819,9.90576805939,8.63108685867
 05/23  16:00:00,242.118721085,32.4207416172,55.3645821754,0.0,37.1018798503,116.476155989,100.741448098,90.8156800382,9.90576805939,0.02
 05/23  17:00:00,240.101869732,32.414953691,53.3546607777,0.0,37.1018798503,116.476155989,100.300972297,90.3752042376,9.90576805939,0.02
 05/23  18:00:00,142.63108806,29.5825879931,39.982047421,0.0,24.7345865669,47.5788473902,73.9010544633,68.9281704336,4.9528840297,0.02
 05/23  19:00:00,141.578014459,30.1538234679,38.3577329947,0.0,24.7345865669,47.5788473902,79.0841093295,74.1112252998,4.9528840297,0.02
 05/23  20:00:00,121.805953258,29.1255996132,36.1724983532,0.0,12.3672932834,38.6892022431,101.360353107,89.7799419338,2.97173041782,8.60868075557
 05/23  21:00:00,92.5811088958,16.2953004268,22.355086295,0.0,12.3672932834,27.0668015668,59.5174623808,56.525731963,2.97173041782,0.02
 05/23  22:00:00,80.4225142762,20.52096102,25.1436658654,0.0,4.12243109448,15.9888894789,83.9625926938,80.970862276,2.97173041782,0.02
 05/23  23:00:00,63.5925480926,13.0587933763,15.9764180635,0.0,4.12243109448,15.9888894789,57.6264901847,54.6347597669,2.97173041782,0.02
 05/23  24:00:00,83.9773032423,21.6177331316,27.6016827618,0.0,4.12243109448,15.9888894789,91.4312827504,88.4395523326,2.97173041782,0.02
 05/24  01:00:00,63.4952262251,13.0587933763,15.8790962935,0.0,4.12243109448,15.9888894789,58.0405338803,55.0488034625,2.97173041782,0.02
 05/24  02:00:00,84.1560143596,21.7091308076,27.6889962889,0.0,4.12243109448,15.9888894789,92.5605539174,89.5688234996,2.97173041782,0.02
 05/24  03:00:00,58.7951537076,11.1932514654,13.0947033716,0.0,4.12243109448,15.9888894789,49.0097184496,46.0179880317,2.97173041782,0.02
 05/24  04:00:00,117.975874979,30.0624257919,35.7576636337,0.0,12.3672932834,24.9413748627,110.358301395,105.385417365,4.9528840297,0.02
 05/24  05:00:00,122.994259703,29.9411311862,33.9246108124,6.97273214095,12.3672932834,24.9413748627,174.582139647,169.609255618,4.9528840297,0.02
 05/24  06:00:00,166.934777861,31.1268959325,32.0719617665,5.18048691572,24.7345865669,70.7195625826,141.633497129,131.707729069,9.90576805939,0.02
 05/24  07:00:00,198.494757797,31.4622074039,33.7160503933,3.06792555779,37.1018798503,92.3937384068,122.894744493,112.968976434,9.90576805939,0.02
 05/24  08:00:00,211.187945544,31.5468036002,34.8017589389,2.54741556585,37.1018798503,104.434947198,117.454548535,107.528780476,9.90576805939,0.02
 05/24  09:00:00,223.118980903,31.6039977205,34.8963700719,2.28504996264,37.1018798503,116.476155989,123.121877215,104.58816928,9.90576805939,8.62793987524
 05/24  10:00:00,223.396601083,31.6575734222,35.3522887751,2.05253373424,37.1018798503,116.476155989,112.144488761,102.218720702,9.90576805939,0.02
 05/24  11:00:00,223.570974541,31.7127945021,35.6994020654,1.82435500074,37.1018798503,116.476155989,118.773787336,100.233819104,9.90576805939,8.63420017284
 05/24  12:00:00,212.403725986,31.7673823215,36.7375519863,1.60617283323,37.1018798503,104.434947198,108.324361408,98.398593349,9.90576805939,0.02
 05/24  13:00:00,225.445766098,31.8226856354,37.884446134,1.40419787007,37.1018798503,116.476155989,115.177275196,96.6373008218,9.90576805939,8.63420631479
 05/24  14:00:00,225.650488833,31.8769480015,38.20585107,1.23350364136,37.1018798503,116.476155989,105.249511282,95.3237432222,9.90576805939,0.02
 05/24  15:00:00,224.232623448,31.9262648242,36.8622485723,1.11008434286,37.1018798503,116.476155989,112.734449582,94.1976478455,9.90576805939,8.63103367719
 05/24  16:00:00,220.16801574,31.9412866891,32.7983523958,1.09498936692,37.1018798503,116.476155989,103.399898775,93.4741307158,9.90576805939,0.02
 05/24  17:00:00,217.049636503,31.9309501591,29.6300201938,1.15640114295,37.1018798503,116.476155989,103.015859666,93.0900916062,9.90576805939,0.02
 05/24  18:00:00,128.255069078,29.3540938031,25.8345180967,0.0,24.7345865669,47.5788473902,76.8959245192,71.9230404895,4.9528840297,0.02
 05/24  19:00:00,127.43897572,30.0395763729,24.3329402369,0.0,24.7345865669,47.5788473902,90.7280832856,77.166544468,4.9528840297,8.60865478786
 05/24  20:00:00,108.117552579,27.9831286636,23.6265873263,0.0,12.3672932834,38.6892022431,95.8457622881,92.8540318703,2.97173041782,0.02
 05/24  21:00:00,83.9660688694,16.2953004268,13.7362413253,0.0,12.3672932834,27.0668015668,60.7596883738,57.767957956,2.97173041782,0.02
 05/24  22:00:00,74.2627181069,20.52096102,18.901111618,0.0,4.12243109448,15.9888894789,85.8036160476,82.8118856298,2.97173041782,0.02
 05/24  23:00:00,61.0086882553,14.2469631639,12.1504538547,0.0,4.12243109448,15.9888894789,57.5706202319,54.5788898141,2.97173041782,0.02
 05/24  24:00:00,80.2155403554,24.0047564561,21.1615053647,0.0,4.12243109448,15.9888894789,102.070424928,99.0786945106,2.97173041782,0.02
 05/25  01:00:00,70.4637089672,19.1124074889,16.2045356838,0.0132120599504,4.12243109448,15.9888894789,78.6350066789,75.6432762611,2.97173041782,0.02
 05/25  02:00:00,79.4943293335,24.4617448359,19.91851631,0.086973682623,4.12243109448,15.9888894789,98.3994735836,95.4077431658,2.97173041782,0.02
 05/25  03:00:00,71.2558008054,19.7978900587,16.1516021202,0.237001052938,4.12243109448,15.9888894789,80.306405166,77.3146747482,2.97173041782,0.02
 05/25  04:00:00,105.101360227,29.2779290732,23.5284228451,0.139222874124,12.3672932834,24.9413748627,111.516016496,106.543132466,4.9528840297,0.02
 05/25  05:00:00,124.166026532,30.3957062956,26.4275742455,15.1869605265,12.3672932834,24.9413748627,177.316250817,172.343366787,4.9528840297,0.02
 05/25  06:00:00,167.021437587,30.9271613062,26.8204369225,10.7184061896,24.7345865669,70.7195625826,143.973632959,134.0478649,9.90576805939,0.02
 05/25  07:00:00,195.85326733,31.2858879657,27.6505043828,6.66829969839,37.1018798503,92.3937384068,125.000724333,115.074956274,9.90576805939,0.02
 05/25  08:00:00,207.942262087,31.3867203367,28.7432322601,5.52033840028,37.1018798503,104.434947198,127.931485407,109.401122539,9.90576805939,8.62459480837
 05/25  09:00:00,220.260914108,31.4550460658,29.8035656598,4.66876409356,37.1018798503,116.476155989,116.093259211,106.167491152,9.90576805939,0.02
 05/25  10:00:00,220.317234295,31.527176959,30.5252778382,3.93055680009,37.1018798503,116.476155989,113.607421945,103.681653885,9.90576805939,0.02
 05/25  11:00:00,221.228833326,31.5560167759,31.9629834433,3.37543988796,37.1018798503,116.476155989,120.003810275,101.463955272,9.90576805939,8.63408694432
 05/25  12:00:00,209.451786423,31.607163785,32.70422299,2.84776591071,37.1018798503,104.434947198,109.520175079,99.5944070194,9.90576805939,0.02
 05/25  13:00:00,222.90960719,31.6726347141,34.4295664646,2.47299697352,37.1018798503,116.476155989,116.225486935,97.6855351429,9.90576805939,8.63418373242
 05/25  14:00:00,225.257647777,31.7339299465,37.0699426731,2.11957468653,37.1018798503,116.476155989,106.086625148,96.1608570885,9.90576805939,0.02
 05/25  15:00:00,226.062511236,31.7840690481,38.1172710932,1.82716998084,37.1018798503,116.476155989,113.395452397,94.8588222618,9.90576805939,8.63086207592
 05/25  16:00:00,225.910308144,31.8181236028,38.1424058542,1.61638417241,37.1018798503,116.476155989,103.772581244,93.846813185,9.90576805939,0.02
 05/25  17:00:00,225.772711025,31.83647613,38.1162400539,1.48772126429,37.1018798503,116.476155989,103.135312413,93.2095443538,9.90576805939,0.02
 05/25  18:00:00,134.532431046,29.3540938031,32.1118781384,0.0,24.7345865669,47.5788473902,85.2878577696,71.7263366632,4.9528840297,8.60863707671
 05/25  19:00:00,135.504848304,30.0395763729,32.3988299061,0.0,24.7345865669,47.5788473902,81.5719653724,76.5990813427,4.9528840297,0.02
 05/25  20:00:00,114.778887039,28.4401170434,29.8309396903,0.0,12.3672932834,38.6892022431,95.0975515226,92.1058211047,2.97173041782,0.02
 05/25  21:00:00,86.7397044477,15.8383120469,16.9706755279,0.0,12.3672932834,27.0668015668,57.0545538959,54.0628234781,2.97173041782,0.02
 05/25  22:00:00,77.1494200228,20.52096102,21.8705718476,0.0,4.12243109448,15.9888894789,85.2918470801,82.3001166622,2.97173041782,0.02
 05/25  23:00:00,62.9945154867,14.3383608399,14.0988181889,0.0,4.12243109448,15.9888894789,57.1460302543,54.1542998364,2.97173041782,0.02
 05/25  24:00:00,77.4339300538,21.2826083197,21.3934345419,0.0,4.12243109448,15.9888894789,92.4158367242,89.4241063064,2.97173041782,0.02
 05/26  01:00:00,61.2967457055,13.5157817562,13.2236275151,0.0,4.12243109448,15.9888894789,59.4773818698,56.485651452,2.97173041782,0.02
 05/26  02:00:00,76.7040501556,21.6634319696,20.2683870292,0.0143439809866,4.12243109448,15.9888894789,91.932249502,88.9405190842,2.97173041782,0.02
 05/26  03:00:00,66.7489320309,16.7710830024,15.075730851,0.103273679923,4.12243109448,15.9888894789,72.0675634126,69.0758329947,2.97173041782,0.02
 05/26  04:00:00,106.682296937,29.658752723,24.7323881202,0.135370566141,12.3672932834,24.9413748627,110.861198403,105.888314374,4.9528840297,0.02
 05/26  05:00:00,124.426073846,30.4290928276,27.4650011949,14.3761942592,12.3672932834,24.9413748627,176.211011594,171.238127564,4.9528840297,0.02
 05/26  06:00:00,167.996980739,30.9335213706,28.33905089,10.1689752042,24.7345865669,70.7195625826,143.056558462,133.130790402,9.90576805939,0.02
 05/26  07:00:00,196.257733477,31.3112552074,28.4794519562,6.21844855418,37.1018798503,92.3937384068,124.242776219,114.317008159,9.90576805939,0.02
 05/26  08:00:00,207.693250448,31.4068599473,28.745611495,5.24882815303,37.1018798503,104.434947198,127.49358501,108.963332354,9.90576805939,8.6244845961
 05/26  09:00:00,219.360007569,31.4662311543,28.9864536995,4.57378339854,37.1018798503,116.476155989,115.97735714,106.051589081,9.90576805939,0.02
 05/26  10:00:00,218.235418937,31.5111420329,28.3524986988,4.03754572273,37.1018798503,116.476155989,122.220214269,103.682084099,9.90576805939,8.63236211068
 05/26  11:00:00,217.373984374,31.554373064,27.9599918185,3.52524852665,37.1018798503,116.476155989,111.563960458,101.638192399,9.90576805939,0.02
 05/26  12:00:00,205.056876774,31.5934636395,28.1096476073,3.06111874683,37.1018798503,104.434947198,109.782369088,99.8566010283,9.90576805939,0.02
 05/26  13:00:00,217.052606635,31.6296059112,28.3138228916,2.77479520285,37.1018798503,116.476155989,116.704195711,98.1660902129,9.90576805939,8.63233743912
 05/26  14:00:00,216.858466991,31.6619395917,28.3221684109,2.54014523992,37.1018798503,116.476155989,106.809743711,96.8839756512,9.90576805939,0.02
 05/26  15:00:00,216.700576128,31.6940898977,28.3170205401,2.35549028509,37.1018798503,116.476155989,114.258587214,95.7220021203,9.90576805939,8.63081703417
 05/26  16:00:00,216.589876847,31.7147165846,28.3101921679,2.23156452924,37.1018798503,116.476155989,104.784540152,94.8587720925,9.90576805939,0.02
 05/26  17:00:00,215.938889669,31.7155627582,27.685412906,2.20563384208,37.1018798503,116.476155989,112.916515537,94.3932262166,9.90576805939,8.61752126059
 05/26  18:00:00,126.020468714,29.2398467082,23.7141765765,0.0,24.7345865669,47.5788473902,78.2026761305,73.2297921008,4.9528840297,0.02
 05/26  19:00:00,125.969726001,30.0395763729,22.8637148954,0.0,24.7345865669,47.5788473902,83.4151632491,78.4422792194,4.9528840297,0.02
 05/26  20:00:00,104.202426591,28.4401170434,21.602452392,0.00119396218846,12.3672932834,38.6892022431,96.9929805934,94.0012501756,2.97173041782,0.02
 05/26  21:00:00,81.8190224052,15.8383120469,11.8247618787,0.0,12.3672932834,27.0668015668,58.0397257252,55.0479953074,2.97173041782,0.02
 05/26  22:00:00,72.2354893511,20.52096102,16.4021206635,0.0,4.12243109448,15.9888894789,86.6286589753,83.6369285574,2.97173041782,0.02
 05/26  23:00:00,69.9944698315,19.9349865726,14.4181121332,0.034803923431,4.12243109448,15.9888894789,78.5500182233,75.5582878055,2.97173041782,0.02
 05/26  24:00:00,77.5362206509,24.0047564561,18.2970938665,0.054222635938,4.12243109448,15.9888894789,97.9167542917,94.9250238738,2.97173041782,0.02
 05/27  01:00:00,69.8926414602,19.1124074889,15.4250326388,0.121169459656,4.12243109448,15.9888894789,79.4534096806,76.4616792628,2.97173041782,0.02
 05/27  02:00:00,79.0935791012,24.4617448359,19.1606044341,0.392328030575,4.12243109448,15.9888894789,99.4339922616,96.4422618438,2.97173041782,0.02
 05/27  03:00:00,70.8487689036,19.7978900587,15.1444050945,0.637685124438,4.12243109448,15.9888894789,80.8621777205,77.8704473027,2.97173041782,0.02
 05/27  04:00:00,84.8835470879,28.2116228535,21.5705315809,0.0801143385108,4.12243109448,16.0517297156,119.138868769,116.147138351,2.97173041782,0.02
 05/27  05:00:00,86.143055778,28.8971054233,21.4428557117,0.781816288536,4.12243109448,16.0517297156,119.885188426,116.893458008,2.97173041782,0.02
 05/27  06:00:00,102.002034382,30.7250589427,21.4276699105,3.01978561307,4.12243109448,39.6058045677,100.639544617,97.6478141987,2.97173041782,0.02
 05/27  07:00:00,160.560634906,30.7818979301,24.5036900399,26.8024939992,12.3672932834,65.3531420225,156.811257097,151.838373068,4.9528840297,0.02
 05/27  08:00:00,160.043199167,30.7673699894,25.6517554139,22.2606260199,12.3672932834,68.2430321324,153.858207102,148.885323073,4.9528840297,0.02
 05/27  09:00:00,185.372228923,30.8014307769,27.0224272358,17.1680534242,16.4897243779,93.1370602926,152.220789042,135.685070461,7.92461444751,8.61110413371
 05/27  10:00:00,183.734081769,30.8008255134,26.73651455,15.8163362351,16.4897243779,93.1370602926,139.564393193,131.619778745,7.92461444751,0.02
 05/27  11:00:00,182.37682986,30.7987887561,26.4928088458,14.7048183056,16.4897243779,93.1370602926,137.415325629,129.470711182,7.92461444751,0.02
 05/27  12:00:00,172.184884566,30.7964645483,26.3634385501,13.7961896474,16.4897243779,83.9857416113,135.631726569,127.687112122,7.92461444751,0.02
 05/27  13:00:00,171.175889193,30.7941525427,26.0664042767,13.0865314197,16.4897243779,83.9857416113,134.330336557,126.385722109,7.92461444751,0.02
 05/27  14:00:00,170.32041924,30.7920705314,25.7745796238,12.5250155499,16.4897243779,83.9857416113,141.865985589,125.330857617,7.92461444751,8.6105135243
 05/27  15:00:00,137.821351386,30.7250589427,23.3244615387,0.0,12.3672932834,70.6512738906,74.3110152063,69.3381311766,4.9528840297,0.02
 05/27  16:00:00,137.413021351,30.7250589427,22.9161369517,0.0,12.3672932834,70.6512738906,72.3671419453,67.3942579156,4.9528840297,0.02
 05/27  17:00:00,124.007037606,30.7250589427,22.016314691,0.0173686413469,12.3672932834,58.1284167478,75.832560659,70.8596766293,4.9528840297,0.02
 05/27  18:00:00,87.3988007772,27.9831286636,21.3548867019,0.0,12.3672932834,24.9413748627,98.100737663,93.1278536333,4.9528840297,0.02
 05/27  19:00:00,88.1275446836,28.8971054233,21.1397636104,0.0298902192755,12.3672932834,24.9413748627,104.606519,99.6336349701,4.9528840297,0.02
 05/27  20:00:00,72.3376179773,28.4401170434,20.5615816771,0.0604744727401,4.12243109448,16.0517297156,113.535198184,110.543467766,2.97173041782,0.02
 05/27  21:00:00,69.6851327732,19.5881900645,14.7894286089,0.0,4.12243109448,15.9888894789,86.886427384,83.8946969662,2.97173041782,0.02
 05/27  22:00:00,67.5223708742,18.6554191091,13.7241782754,0.0,4.12243109448,15.9888894789,82.516541853,79.5248114352,2.97173041782,0.02
 05/27  23:00:00,77.0170140982,23.8905093611,16.6947973908,0.336267503377,4.12243109448,15.9888894789,104.598854935,101.607124517,2.97173041782,0.02
 05/27  24:00:00,68.5396347306,19.1124074889,12.692899294,0.434346659282,4.12243109448,15.9888894789,83.7351963412,80.7434659233,2.97173041782,0.02
 05/28  01:00:00,75.3510237753,23.3192738863,16.007247874,0.0,2.06121554724,15.9888894789,106.748558295,103.756827877,2.97173041782,0.02
 05/28  02:00:00,68.9242206686,20.0263842486,12.5567294888,1.95944761488,2.06121554724,15.9888894789,85.7686902038,82.776959786,2.97173041782,0.02
 05/28  03:00:00,75.8323816824,23.3192738863,15.5933409028,0.0,2.06121554724,15.9888894789,108.046230352,105.054499934,2.97173041782,0.02
 05/28  04:00:00,71.0260777897,20.0263842486,12.0359865092,2.69222596935,2.06121554724,15.9888894789,86.8242527772,83.8325223593,2.97173041782,0.02
 05/28  05:00:00,79.7829216677,24.1190035511,15.3236171119,1.89663925231,2.06121554724,15.9888894789,109.382597652,106.390867235,2.97173041782,0.02
 05/28  06:00:00,62.2142066644,20.4833726285,12.1731304805,5.25293766977,2.06121554724,15.9888894789,88.4310039254,85.4392735076,2.97173041782,0.02
 05/28  07:00:00,66.6746778259,24.4617448359,15.4320480015,3.38411954998,2.06121554724,15.9888894789,109.200603594,106.208873176,2.97173041782,0.02
 05/28  08:00:00,85.483712697,20.0263842486,12.3513102908,3.61051613823,4.12243109448,41.7362269337,85.2985904497,80.32570642,4.9528840297,0.02
 05/28  09:00:00,96.2002191402,24.9644320538,15.923112376,3.83930885588,4.12243109448,41.7362269337,112.379174838,98.8245911546,4.9528840297,8.60169965327
 05/28  10:00:00,86.4314289386,20.4833726285,13.2414595429,4.23783613687,4.12243109448,41.7362269337,83.6654285033,78.6925444736,4.9528840297,0.02
 05/28  11:00:00,94.7775656928,25.1472274057,17.3472923498,3.88693852563,4.12243109448,41.7362269337,102.404218765,97.4313347357,4.9528840297,0.02
 05/28  12:00:00,84.5338585299,20.0263842486,14.282842499,2.56347559678,4.12243109448,41.7362269337,82.9520100355,77.9791260058,4.9528840297,0.02
 05/28  13:00:00,94.0012289507,24.6902390259,18.6823276867,2.2587226166,4.12243109448,41.7362269337,101.736912321,96.7640282916,4.9528840297,0.02
 05/28  14:00:00,85.1786371849,20.4833726285,14.94162759,2.48047448207,4.12243109448,41.7362269337,82.0496335954,77.0767495657,4.9528840297,0.02
 05/28  15:00:00,95.1790194393,25.1472274057,19.1468827732,2.29715879307,4.12243109448,41.7362269337,100.854802609,95.8819185791,4.9528840297,0.02
 05/28  16:00:00,68.3917123743,20.4833726285,15.3448362114,2.16370407178,4.12243109448,24.8785346261,81.9495326082,76.9766485785,4.9528840297,0.02
 05/28  17:00:00,42.8114331464,12.4369460727,10.8330535376,0.0,2.06121554724,15.9888894789,59.8152066209,56.823476203,2.97173041782,0.02
 05/28  18:00:00,47.3121736703,14.8141434155,12.0491993185,1.06475370608,2.06121554724,15.9888894789,65.1042990539,62.112568636,2.97173041782,0.02
 05/28  19:00:00,55.9262600975,19.1124074889,16.2905756238,0.829406473193,2.06121554724,15.9888894789,85.6823860414,82.6906556236,2.97173041782,0.02
 05/28  20:00:00,68.0359899172,24.5988413499,19.7682199522,2.32854034682,2.06121554724,15.9888894789,108.197474945,105.205744527,2.97173041782,0.02
 05/28  21:00:00,67.6979198892,18.769666204,15.7135791903,0.0329891980825,2.06121554724,15.9888894789,87.714112167,84.7223817492,2.97173041782,0.02
 05/28  22:00:00,78.7779876485,24.233250646,19.3354675006,2.21561360193,2.06121554724,15.9888894789,109.6854126,106.693682183,2.97173041782,0.02
 05/28  23:00:00,72.3776828935,20.0263842486,15.371298784,3.92281260461,2.06121554724,15.9888894789,88.3761609209,85.3844305031,2.97173041782,0.02
 05/28  24:00:00,74.8117965609,23.3192738863,18.4751985867,0.0,2.06121554724,15.9888894789,110.852656483,107.860926066,2.97173041782,0.02
 05/29  01:00:00,72.6952647818,20.0263842486,14.855125897,4.65566921817,2.06121554724,15.9888894789,89.302100644,86.3103702262,2.97173041782,0.02
 05/29  02:00:00,79.4777200078,24.324648322,18.5463596,3.58856039794,2.06121554724,15.9888894789,111.122695296,108.130964878,2.97173041782,0.02
 05/29  03:00:00,70.8037222659,19.4779981928,14.9951580725,3.19197372782,2.06121554724,15.9888894789,89.7240045759,86.732274158,2.97173041782,0.02
 05/29  04:00:00,79.6067375109,24.233250646,18.5329215025,3.83478332617,2.06121554724,15.9888894789,111.722795855,108.731065437,2.97173041782,0.02
 05/29  05:00:00,76.664297211,20.4833726285,14.7117281201,8.17424302888,2.06121554724,15.9888894789,90.0022902886,87.0105598708,2.97173041782,0.02
 05/29  06:00:00,71.1110964549,24.7816367018,18.2313340423,6.77404689348,2.06121554724,15.9888894789,111.857670239,108.865939821,2.97173041782,0.02
 05/29  07:00:00,60.3751322487,20.0035348296,15.1665043981,6.17073317873,2.06121554724,15.9888894789,89.8244379746,86.8327075568,2.97173041782,0.02
 05/29  08:00:00,94.3796248238,24.233250646,19.4099034334,3.69961770634,4.12243109448,41.7362269337,108.112005187,103.139121157,4.9528840297,0.02
 05/29  09:00:00,89.9672957233,20.4833726285,15.9708106791,5.88478325541,4.12243109448,41.7362269337,85.2191699581,80.2462859284,4.9528840297,0.02
 05/29  10:00:00,98.0403155032,25.1472274057,20.148104494,5.56804227959,4.12243109448,41.7362269337,105.188355133,100.215471104,4.9528840297,0.02
 05/29  11:00:00,90.2916173816,20.4833726285,17.3033664882,4.81631615093,4.12243109448,41.7362269337,83.6671693111,78.6942852814,4.9528840297,0.02
 05/29  12:00:00,96.5433663981,24.6902390259,21.8222661532,2.93047765178,4.12243109448,41.7362269337,103.212129084,98.2392450548,4.9528840297,0.02
 05/29  13:00:00,89.1647436133,20.0263842486,19.1321791144,2.5004458334,4.12243109448,41.7362269337,91.489793233,77.9351076075,4.9528840297,8.6018015958
 05/29  14:00:00,100.069526416,25.1472274057,25.4166514069,2.43135839058,4.12243109448,41.7362269337,102.373311836,97.4004278059,4.9528840297,0.02
 05/29  15:00:00,92.2909834134,20.4833726285,22.1840386687,2.09253353577,4.12243109448,41.7362269337,81.7715975645,76.7987135348,4.9528840297,0.02
 05/29  16:00:00,83.9293511771,25.1472274057,26.7454147119,1.85286941217,4.12243109448,24.8785346261,101.922578901,96.9496948709,4.9528840297,0.02
 05/29  17:00:00,42.2307257434,11.6596369432,11.8091585255,0.0,2.06121554724,15.9888894789,54.9844535078,51.99272309,2.97173041782,0.02
 05/29  18:00:00,50.4205465872,14.9055410915,15.4861839045,1.00651545069,2.06121554724,15.9888894789,64.7888140987,61.7970836809,2.97173041782,0.02
 05/29  19:00:00,48.8902346238,14.4485527116,14.6349531241,0.684552918103,2.06121554724,15.9888894789,64.7188198226,61.7270894048,2.97173041782,0.02
 05/29  20:00:00,54.3832602072,15.3625294713,15.4174030614,2.20364882739,2.06121554724,15.9888894789,64.5620261899,61.5702957721,2.97173041782,0.02
 05/29  21:00:00,76.7928779761,22.3865029309,21.3424715703,0.0,2.06121554724,15.9888894789,103.314497941,100.322767523,2.97173041782,0.02
 05/29  22:00:00,72.4867367108,20.0263842486,16.3954647581,3.12755610643,2.06121554724,15.9888894789,88.2131723703,85.2214419525,2.97173041782,0.02
 05/29  23:00:00,78.8541493543,24.1190035511,19.3358931238,2.09229281784,2.06121554724,15.9888894789,110.561986228,107.57025581,2.97173041782,0.02
 05/29  24:00:00,68.0878384008,19.1124074889,14.4645225912,1.49806900057,2.06121554724,15.9888894789,89.6826569402,86.6909265223,2.97173041782,0.02
 05/30  01:00:00,81.1655667663,24.4617448359,17.3766338563,3.62287437066,4.12243109448,15.9888894789,110.590973232,107.599242814,2.97173041782,0.02
 05/30  02:00:00,72.9160402034,19.8435888967,13.6258351862,4.2890477843,4.12243109448,15.9888894789,89.0630059423,86.0712755245,2.97173041782,0.02
 05/30  03:00:00,83.1651571906,24.6902390259,17.1436159569,5.63815688594,4.12243109448,15.9888894789,110.83361394,107.841883522,2.97173041782,0.02
 05/30  04:00:00,105.174893726,29.3540938031,19.922403223,3.74261129229,12.3672932834,24.9413748627,125.733714292,120.760830262,4.9528840297,0.02
 05/30  05:00:00,146.983592938,30.2860133308,22.7852529012,41.7565412827,12.3672932834,24.9413748627,193.156759958,188.183875929,4.9528840297,0.02
 05/30  06:00:00,182.684989588,30.786994895,23.9793151135,29.363246466,24.7345865669,70.7195625826,158.243379393,148.317611333,9.90576805939,0.02
 05/30  07:00:00,204.429175766,30.8251725222,27.1193746285,16.2360557462,37.1018798503,92.3937384068,134.804183133,124.878415074,9.90576805939,0.02
 05/30  08:00:00,215.387169436,30.8356593694,31.2282692164,11.0312894724,37.1018798503,104.434947198,134.444609485,115.914662058,9.90576805939,8.62417936732
 05/30  09:00:00,228.808241955,30.8418523061,34.0422689741,9.59060535593,37.1018798503,116.476155989,122.797554392,112.871786333,9.90576805939,0.02
 05/30  10:00:00,231.042496926,30.8524826859,39.2489728416,6.60684318566,37.1018798503,116.476155989,118.458223014,108.532454955,9.90576805939,0.02
 05/30  11:00:00,232.285110621,30.8888546949,41.9555989045,5.1062925784,37.1018798503,116.476155989,124.34713261,105.808890356,9.90576805939,8.63247419434
 05/30  12:00:00,223.382275361,30.948397628,46.577372843,3.56389613725,37.1018798503,104.434947198,113.027567567,103.101799508,9.90576805939,0.02
 05/30  13:00:00,240.966185476,31.0290003463,52.8810233197,2.72177782964,37.1018798503,116.476155989,119.069435681,100.530098658,9.90576805939,8.63356896268
 05/30  14:00:00,241.642115721,31.1290704174,53.9944769352,2.18439816275,37.1018798503,116.476155989,108.056506681,98.1307386214,9.90576805939,0.02
 05/30  15:00:00,242.921568725,31.2532291837,55.81862246,1.5157348257,37.1018798503,116.476155989,114.204687682,95.6685803392,9.90576805939,8.63033928322
 05/30  16:00:00,245.466664188,31.3869202849,58.7333028135,1.01307243031,37.1018798503,116.476155989,102.909491345,92.9837232859,9.90576805939,0.02
 05/30  17:00:00,245.471904933,31.5285684816,59.0070291826,0.604051606125,37.1018798503,116.476155989,101.622213549,91.6964454898,9.90576805939,0.02
 05/30  18:00:00,149.382918698,29.6054374121,46.7110282288,0.0,24.7345865669,47.5788473902,73.1067871528,68.1339031231,4.9528840297,0.02
 05/30  19:00:00,148.874969853,30.1538234679,45.6547032517,0.0,24.7345865669,47.5788473902,87.2320407528,73.6707089851,4.9528840297,8.60844773802
 05/30  20:00:00,124.451283184,29.3540938031,40.9385309307,0.0,12.3672932834,38.6892022431,93.0173439403,90.0256135225,2.97173041782,0.02
 05/30  21:00:00,93.270213785,16.0211073989,23.3183934099,0.0,12.3672932834,27.0668015668,56.3411850424,53.3494546245,2.97173041782,0.02
 05/30  22:00:00,84.4520319016,21.2826083197,28.4115368379,0.0,4.12243109448,15.9888894789,84.5608659972,81.5691355794,2.97173041782,0.02
 05/30  23:00:00,65.6982557388,13.5157817562,17.6251379389,0.0,4.12243109448,15.9888894789,57.7670512352,54.7753208174,2.97173041782,0.02
 05/30  24:00:00,81.1850541807,20.52096102,25.9062063858,0.0,4.12243109448,15.9888894789,92.5127540442,89.5210236264,2.97173041782,0.02
 05/31  01:00:00,66.1474249625,13.4055898845,18.2095679036,0.0,4.12243109448,15.9888894789,54.6653171288,51.673586711,2.97173041782,0.02
 05/31  02:00:00,78.1248317832,19.5881900645,23.8038238053,0.0,4.12243109448,15.9888894789,84.0710521977,81.0793217799,2.97173041782,0.02
 05/31  03:00:00,63.2199248675,12.564216605,16.143478139,0.00503173455672,4.12243109448,15.9888894789,49.2323414718,46.240611054,2.97173041782,0.02
 05/31  04:00:00,116.547655608,29.9253292779,34.4665412305,0.0,12.3672932834,24.9413748627,111.840081015,106.867196985,4.9528840297,0.02
 05/31  05:00:00,126.955009544,29.8690224606,34.6670631652,10.2631387838,12.3672932834,24.9413748627,176.357490565,171.384606535,4.9528840297,0.02
 05/31  06:00:00,171.046420647,30.8821108622,34.3993986111,7.20947833182,24.7345865669,70.7195625826,142.950798556,133.025030497,9.90576805939,0.02
