Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  07:00:00,202.103644897,31.1010662112,36.8832687319,3.87073978336,37.1018798503,92.3937384068,123.851712059,113.925943999,9.90576805939,0.02
 05/31  08:00:00,219.431141613,31.1916417262,42.7094909289,3.2380672614,37.1018798503,104.434947198,126.665735246,108.1358935,9.90576805939,8.62407368671
 05/31  09:00:00,237.162138164,31.2629651683,48.7701148454,2.79554639324,37.1018798503,116.476155989,114.720257532,104.794489473,9.90576805939,0.02
 05/31  10:00:00,243.937861589,31.3342249822,55.9392651394,2.33017284579,37.1018798503,116.476155989,111.921597221,101.995829162,9.90576805939,0.02
 05/31  11:00:00,248.791202295,31.4211482651,61.2293856721,1.80631568385,37.1018798503,116.476155989,117.92175265,99.3826214552,9.90576805939,8.633363135
 05/31  12:00:00,238.189704732,31.5382900535,63.0600511236,1.29875509526,37.1018798503,104.434947198,107.045733836,97.119965777,9.90576805939,0.02
 05/31  13:00:00,254.247121746,31.8264486497,67.4141634431,0.672136398331,37.1018798503,116.476155989,112.405196881,93.8659788416,9.90576805939,8.6334499799
 05/31  14:00:00,257.990062281,31.9778779402,71.2926361329,0.385379104964,37.1018798503,116.476155989,102.2653325,92.339564441,9.90576805939,0.02
 05/31  15:00:00,261.430107786,32.2343150715,74.7034711614,0.158348575195,37.1018798503,116.476155989,104.646169367,86.1101194038,9.90576805939,8.63028190344
 05/31  16:00:00,263.011764546,32.5565110706,76.106698983,0.0151877075809,37.1018798503,116.476155989,91.1851509171,81.2593828577,9.90576805939,0.02
 05/31  17:00:00,263.03754338,32.6856394139,76.0196490874,0.0,37.1018798503,116.476155989,92.4349509355,82.5091828761,9.90576805939,0.02
 05/31  18:00:00,163.492875361,29.811082183,60.6153406282,0.0,24.7345865669,47.5788473902,76.5906766632,63.0293236719,4.9528840297,8.60846896162
 05/31  19:00:00,163.038689729,30.2683476619,59.7039034907,0.0,24.7345865669,47.5788473902,73.2055420527,68.232658023,4.9528840297,0.02
 05/31  20:00:00,136.945481378,29.5825879931,53.2042367195,0.0,12.3672932834,38.6892022431,87.6104756181,84.6187452003,2.97173041782,0.02
 05/31  21:00:00,109.525956931,18.8463249075,36.6987819209,0.0,12.3672932834,27.0668015668,59.9824910016,56.9907605838,2.97173041782,0.02
 05/31  22:00:00,97.9744006654,22.824697115,40.3667480136,0.0,4.12243109448,15.9888894789,83.1285137615,80.1367833437,2.97173041782,0.02
 05/31  23:00:00,74.3729089449,14.155565488,25.6600074583,0.0,4.12243109448,15.9888894789,52.0786267991,49.0868963813,2.97173041782,0.02
 05/31  24:00:00,95.2831312395,21.6634319696,38.8618125389,0.0,4.12243109448,15.9888894789,86.4844937361,83.4927633183,2.97173041782,0.02
 06/01  01:00:00,72.7771811098,14.125099596,24.0473322392,0.0,4.12243109448,15.9888894789,55.4380882724,52.4463578546,2.97173041782,0.02
 06/01  02:00:00,86.5951171815,21.2158406876,29.5203205788,0.0,4.12243109448,15.9888894789,94.5766242654,91.5848938475,2.97173041782,0.02
 06/01  03:00:00,72.0310388443,14.4391556138,22.0302741832,0.0,4.12243109448,15.9888894789,57.7230192647,54.7312888468,2.97173041782,0.02
 06/01  04:00:00,126.56702405,29.628286831,44.502402866,0.0,12.3672932834,24.9413748627,105.967589138,100.994705108,4.9528840297,0.02
 06/01  05:00:00,136.827467039,30.413563944,49.223052586,5.0350654136,12.3672932834,24.9413748627,171.076754494,166.103870465,4.9528840297,0.02
 06/01  06:00:00,182.896636237,31.0166005271,50.9650524054,2.3595505009,24.7345865669,70.7195625826,137.760127921,127.834359862,9.90576805939,0.02
 06/01  07:00:00,217.733134636,31.5109502922,55.265042254,0.708572478024,37.1018798503,92.3937384068,117.043544199,107.11777614,9.90576805939,0.02
 06/01  08:00:00,234.18626127,31.8887936168,59.7160805562,0.289452015639,37.1018798503,104.434947198,117.106166583,98.5764164406,9.90576805939,8.6239820829
 06/01  09:00:00,249.898780297,32.3466764263,63.0057989104,0.212796825352,37.1018798503,116.476155989,103.394359302,93.4685912425,9.90576805939,0.02
 06/01  10:00:00,253.786840245,32.7640674601,66.5591132339,0.129463479166,37.1018798503,116.476155989,99.7324206344,89.806652575,9.90576805939,0.02
 06/01  11:00:00,259.867047373,33.0410882207,72.4622180548,0.029396929159,37.1018798503,116.476155989,106.040265833,87.5012295581,9.90576805939,8.63326821518
 06/01  12:00:00,255.785437506,33.3466756863,80.1461562727,0.0,37.1018798503,104.434947198,95.413155232,85.4873871726,9.90576805939,0.02
 06/01  13:00:00,272.094801093,33.7486458317,84.0117896045,0.0,37.1018798503,116.476155989,101.519654245,82.9805403852,9.90576805939,8.63334580011
 06/01  14:00:00,275.651364817,34.1687634277,87.1484361495,0.0,37.1018798503,116.476155989,90.7971250341,80.8713569747,9.90576805939,0.02
 06/01  15:00:00,276.692853793,34.7134810764,87.6454059932,0.0,37.1018798503,116.476155989,97.0900674475,78.5541864147,9.90576805939,8.63011297344
 06/01  16:00:00,276.739209688,35.3280847268,87.0777618639,0.0,37.1018798503,116.476155989,86.1751084221,76.2493403627,9.90576805939,0.02
 06/01  17:00:00,278.464557937,35.71481454,88.4174908662,0.0,37.1018798503,116.476155989,84.7382720485,74.8125039891,9.90576805939,0.02
 06/01  18:00:00,170.271108987,30.1043955626,64.9448210388,0.0,24.7345865669,47.5788473902,72.0964094526,58.5350742909,4.9528840297,8.60845113201
 06/01  19:00:00,160.219701897,29.8375127519,57.0534466822,0.0,24.7345865669,47.5788473902,66.8799947984,61.9071107687,4.9528840297,0.02
 06/01  20:00:00,138.221082292,30.2896637175,53.7727632131,0.0,12.3672932834,38.6892022431,79.3861117198,76.394381302,2.97173041782,0.02
 06/01  21:00:00,108.820667849,19.550652556,34.1076260186,0.0,12.3672932834,27.0668015668,58.3967486369,55.4050182191,2.97173041782,0.02
 06/01  22:00:00,102.381684796,24.5191153702,41.2488627003,0.0,4.12243109448,15.9888894789,80.3162623232,77.3245319054,2.97173041782,0.02
 06/01  23:00:00,83.1298857258,17.3804008422,29.0335242848,0.0,4.12243109448,15.9888894789,59.3675871222,56.3758567044,2.97173041782,0.02
 06/01  24:00:00,96.5027453842,22.9770265749,36.7660662716,0.0,4.12243109448,15.9888894789,83.912600872,80.9208704542,2.97173041782,0.02
 06/02  01:00:00,79.4968530188,16.4780957787,27.2218384774,0.0,4.12243109448,15.9888894789,57.0028448953,54.0111144775,2.97173041782,0.02
 06/02  02:00:00,92.5774292382,22.596202925,34.3378495796,0.0,4.12243109448,15.9888894789,88.954166092,85.9624356742,2.97173041782,0.02
 06/02  03:00:00,72.2880187212,15.3813236671,21.9444350905,0.0,4.12243109448,15.9888894789,61.1618996354,58.1701692176,2.97173041782,0.02
 06/02  04:00:00,125.93300595,29.833931602,43.9432893531,0.0,12.3672932834,24.9413748627,102.187164299,97.214280269,4.9528840297,0.02
 06/02  05:00:00,130.237048165,30.0201661613,45.7223305907,2.33876638188,12.3672932834,24.9413748627,166.49546833,161.522584301,4.9528840297,0.02
 06/02  06:00:00,182.548242608,31.2942287479,51.9436494341,0.754931686374,24.7345865669,70.7195625826,133.778137091,123.852369032,9.90576805939,0.02
 06/02  07:00:00,217.640642615,31.8543708775,55.5377032118,0.0,37.1018798503,92.3937384068,112.126255792,102.200487732,9.90576805939,0.02
 06/02  08:00:00,235.846759067,32.429590383,61.1252376567,0.0,37.1018798503,104.434947198,112.497475058,93.9678040798,9.90576805939,8.62390291902
 06/02  09:00:00,252.974727814,32.864619252,65.7766049801,0.0,37.1018798503,116.476155989,99.5474506754,89.621682616,9.90576805939,0.02
 06/02  10:00:00,255.234855288,33.25389859,67.6467661194,0.0,37.1018798503,116.476155989,96.3826624403,86.4568943809,9.90576805939,0.02
 06/02  11:00:00,257.970660371,33.4877963856,70.148524989,0.0,37.1018798503,116.476155989,103.161251652,84.622335945,9.90576805939,8.63314764747
 06/02  12:00:00,247.829069652,33.7392990126,71.797170633,0.0,37.1018798503,104.434947198,93.2368865799,83.3111185205,9.90576805939,0.02
 06/02  13:00:00,263.958850278,34.1724442547,75.452044756,0.0,37.1018798503,116.476155989,99.8449963134,81.3060067583,9.90576805939,8.6332214957
 06/02  14:00:00,268.645537382,34.5957580842,79.7156206917,0.0,37.1018798503,116.476155989,89.4883264642,79.5625584049,9.90576805939,0.02
 06/02  15:00:00,273.671226898,35.0684307429,84.2688325783,0.0,37.1018798503,116.476155989,96.0984557131,77.5626224531,9.90576805939,8.63006520059
 06/02  16:00:00,276.571630424,35.5367196325,86.7015532463,0.0,37.1018798503,116.476155989,85.2132156185,75.2874475591,9.90576805939,0.02
 06/02  17:00:00,275.5851014,35.734841384,85.5180113784,0.0,37.1018798503,116.476155989,83.8588460217,73.9330779624,9.90576805939,0.02
 06/02  18:00:00,167.153114915,30.097707037,63.9889579573,0.0,24.7345865669,47.5788473902,72.2151225053,58.6538452379,4.9528840297,8.60839323775
 06/02  19:00:00,160.227921396,29.827171568,57.3343120877,0.0,24.7345865669,47.5788473902,67.0275138571,62.0546298274,4.9528840297,0.02
 06/02  20:00:00,137.423724781,30.2766866941,52.9883836427,0.0,12.3672932834,38.6892022431,80.0612751984,77.0695447806,2.97173041782,0.02
 06/02  21:00:00,105.799377596,19.550601673,32.007475651,0.0,12.3672932834,27.0668015668,58.9151263689,55.9233959511,2.97173041782,0.02
 06/02  22:00:00,88.2162203558,23.1902878188,30.2429771509,0.0,4.12243109448,15.9888894789,78.8124698078,75.82073939,2.97173041782,0.02
 06/02  23:00:00,69.7060304152,16.5694934547,18.421926385,0.0,4.12243109448,15.9888894789,56.0913419807,53.0996115629,2.97173041782,0.02
 06/02  24:00:00,79.8607989554,22.596202925,22.0222403059,0.0,4.12243109448,15.9888894789,88.5960354857,85.6043050679,2.97173041782,0.02
 06/03  01:00:00,62.9658202379,14.4485527116,13.0086795017,0.0,4.12243109448,15.9888894789,58.7725996583,55.7808692405,2.97173041782,0.02
 06/03  02:00:00,76.2680005482,21.6822261653,18.4312882565,0.0,4.12243109448,15.9888894789,94.4903034537,91.4985730359,2.97173041782,0.02
 06/03  03:00:00,61.1519284345,14.9055410915,10.6261343882,0.0,4.12243109448,15.9888894789,57.8796818883,54.8879514705,2.97173041782,0.02
 06/03  04:00:00,85.107829018,27.9831286636,19.1330835492,0.0,4.12243109448,16.0517297156,113.370673738,110.37894332,2.97173041782,0.02
 06/03  05:00:00,84.8003224681,29.1255996132,16.9946209304,0.0,4.12243109448,16.0517297156,112.546872938,109.55514252,2.97173041782,0.02
 06/03  06:00:00,99.0094270376,30.7250589427,15.8929321563,0.0,4.12243109448,39.6058045677,93.72509102,90.7333606022,2.97173041782,0.02
 06/03  07:00:00,144.281642954,30.7354461733,18.819610858,12.321241562,12.3672932834,65.3531420225,148.023680051,143.050796021,4.9528840297,0.02
 06/03  08:00:00,144.688388388,30.7299162822,19.7460628713,11.9136870312,12.3672932834,68.2430321324,146.829131668,141.856247638,4.9528840297,0.02
 06/03  09:00:00,170.839320691,30.7581963561,20.4872718809,9.21352867985,16.4897243779,93.1370602926,146.605817411,130.069015,7.92461444751,8.61218796339
 06/03  10:00:00,171.006028887,30.7606699885,20.8722815053,8.99267658478,16.4897243779,93.1370602926,134.10522655,126.160612103,7.92461444751,0.02
 06/03  11:00:00,170.883259279,30.7626866153,21.063963097,8.67621747842,16.4897243779,93.1370602926,131.919899975,123.975285528,7.92461444751,0.02
 06/03  12:00:00,163.300337066,30.7637740977,21.2269549516,8.4469897425,16.4897243779,83.9857416113,129.907219589,121.962605141,7.92461444751,0.02
 06/03  13:00:00,165.017390518,30.7646800039,21.4186465089,8.30174014747,16.4897243779,83.9857416113,128.453908236,120.509293789,7.92461444751,0.02
 06/03  14:00:00,162.935568932,30.7655155528,21.5511607666,8.11990701739,16.4897243779,83.9857416113,127.375826333,119.431211885,7.92461444751,0.02
 06/03  15:00:00,134.213312998,30.7250589427,19.3087791788,0.0,12.3672932834,70.6512738906,78.1475350949,64.5844341815,4.9528840297,8.61021688372
 06/03  16:00:00,134.485851651,30.7250589427,19.5445103067,0.0,12.3672932834,70.6512738906,68.1219315954,63.1490475657,4.9528840297,0.02
 06/03  17:00:00,122.345408793,30.7250589427,19.7232221147,0.0,12.3672932834,58.1284167478,71.233576854,66.2606928243,4.9528840297,0.02
 06/03  18:00:00,88.8813279425,27.9831286636,19.2332026731,0.0,12.3672932834,24.9413748627,93.1068597727,88.133975743,4.9528840297,0.02
 06/03  19:00:00,86.3034962542,27.9831286636,18.6959824543,0.0,12.3672932834,24.9413748627,99.8020768416,94.8291928119,4.9528840297,0.02
 06/03  20:00:00,71.1695007062,27.9831286636,18.5409905481,0.0,4.12243109448,16.0517297156,108.681359849,105.689629431,2.97173041782,0.02
 06/03  21:00:00,63.9562740952,14.9243352873,10.9236331966,0.0,4.12243109448,15.9888894789,64.3261281974,61.3343977796,2.97173041782,0.02
 06/03  22:00:00,78.5013438594,23.3192738863,15.961854263,0.0,4.12243109448,15.9888894789,98.6477564658,95.656026048,2.97173041782,0.02
 06/03  23:00:00,70.7727457975,18.6554191091,12.6806670841,0.0,4.12243109448,15.9888894789,80.0011837705,77.0094533527,2.97173041782,0.02
 06/03  24:00:00,81.2851136931,24.5988413499,15.1471406872,0.590829015993,4.12243109448,15.9888894789,99.9392959577,96.9475655399,2.97173041782,0.02
 06/04  01:00:00,69.0891674579,18.6554191091,12.1369968609,0.0,2.06121554724,15.9888894789,81.3696078308,78.377877413,2.97173041782,0.02
 06/04  02:00:00,77.4417225143,23.7762622662,14.8719201389,0.418481189548,2.06121554724,15.9888894789,102.353021279,99.3612908616,2.97173041782,0.02
 06/04  03:00:00,69.2221553226,19.5693958688,11.7777013663,1.06974891026,2.06121554724,15.9888894789,82.1568591514,79.1651287336,2.97173041782,0.02
 06/04  04:00:00,76.106354768,23.3192738863,14.6277743507,0.0,2.06121554724,15.9888894789,104.721588696,101.729858278,2.97173041782,0.02
 06/04  05:00:00,70.8114322591,20.0263842486,11.5543438711,2.16977134503,2.06121554724,15.9888894789,85.1544594742,82.1627290564,2.97173041782,0.02
 06/04  06:00:00,65.9391573871,24.233250646,13.7218071973,1.82811445659,2.06121554724,15.9888894789,105.939082242,102.947351825,2.97173041782,0.02
 06/04  07:00:00,58.6885120209,20.4833726285,11.3861994452,4.13183569231,2.06121554724,15.9888894789,84.4985334117,81.5068029939,2.97173041782,0.02
 06/04  08:00:00,92.1926139534,24.5988413499,14.8089055815,2.33619534842,4.12243109448,41.7362269337,101.782593584,96.8097095538,4.9528840297,0.02
 06/04  09:00:00,85.7329705934,20.0263842486,12.6894173915,2.63736154974,4.12243109448,41.7362269337,81.0561619909,76.0832779612,4.9528840297,0.02
 06/04  10:00:00,92.7873922375,25.1472274057,15.9634686227,3.49149151449,4.12243109448,41.7362269337,99.8195862594,94.8467022297,4.9528840297,0.02
 06/04  11:00:00,85.5309533834,20.4833726285,13.167694487,3.59996265386,4.12243109448,41.7362269337,80.0342903109,75.0614062812,4.9528840297,0.02
 06/04  12:00:00,91.783424755,24.7816367018,16.4896378064,2.78600444576,4.12243109448,41.7362269337,99.69551013,94.7226261003,4.9528840297,0.02
 06/04  13:00:00,84.3077492337,20.0263842486,13.6554121036,2.71586009601,4.12243109448,41.7362269337,79.7518517016,74.7789676719,4.9528840297,0.02
 06/04  14:00:00,92.870492647,25.1472274057,17.0451951235,3.47280086064,4.12243109448,41.7362269337,107.577353742,94.0226494747,4.9528840297,8.60182023716
 06/04  15:00:00,86.1462317865,20.4833726285,14.3630657364,3.51767655382,4.12243109448,41.7362269337,79.496178064,74.5232940343,4.9528840297,0.02
 06/04  16:00:00,77.3162153469,25.1472274057,18.2279391964,3.54291901694,4.12243109448,24.8785346261,98.7929500164,93.8200659867,4.9528840297,0.02
 06/04  17:00:00,53.1609340367,18.6554191091,15.0109622373,0.0,2.06121554724,15.9888894789,83.5004192175,80.5086887997,2.97173041782,0.02
 06/04  18:00:00,64.9479241763,24.4617448359,18.5855004712,2.74741928981,2.06121554724,15.9888894789,105.163888895,102.172158478,2.97173041782,0.02
 06/04  19:00:00,52.8645398664,18.6554191091,14.7951005199,0.0,2.06121554724,15.9888894789,85.0869868635,82.0952564456,2.97173041782,0.02
 06/04  20:00:00,67.6512206996,24.6902390259,17.3693020705,4.18692188168,2.06121554724,15.9888894789,105.611041709,102.619311291,2.97173041782,0.02
 06/04  21:00:00,69.1800183318,19.4779981928,13.5303688395,2.82079265382,2.06121554724,15.9888894789,85.7279589013,82.7362284835,2.97173041782,0.02
 06/04  22:00:00,79.642600416,24.7816367018,16.0810994842,5.6089776828,2.06121554724,15.9888894789,106.626712234,103.634981816,2.97173041782,0.02
 06/04  23:00:00,75.5009276046,20.6661679804,12.7383471693,8.50478418787,2.06121554724,15.9888894789,86.2737079013,83.2819774835,2.97173041782,0.02
 06/04  24:00:00,82.6780508737,25.1472274057,15.5673304776,8.66064065297,2.06121554724,15.9888894789,107.614357241,104.622626823,2.97173041782,0.02
 06/05  01:00:00,80.385672379,20.9403610083,12.5758387561,11.0258880727,4.12243109448,15.9888894789,86.0113206255,83.0195902076,2.97173041782,0.02
 06/05  02:00:00,85.2767243152,25.1472274057,15.4316877018,9.26264060299,4.12243109448,15.9888894789,106.963130677,103.97140026,2.97173041782,0.02
 06/05  03:00:00,81.656456687,20.9403610083,12.4676407888,12.0914761372,4.12243109448,15.9888894789,86.1110557498,83.119325332,2.97173041782,0.02
 06/05  04:00:00,105.636448969,29.5064232631,17.9933294801,5.94444901828,12.3672932834,24.9413748627,120.8622307,115.889346671,4.9528840297,0.02
 06/05  05:00:00,145.488981531,30.2815467054,20.6257330605,42.4259168125,12.3672932834,24.9413748627,187.670663858,182.697779828,4.9528840297,0.02
 06/05  06:00:00,181.953412988,30.7650057911,20.8280265501,31.8049480052,24.7345865669,70.7195625826,153.981143876,144.055375817,9.90576805939,0.02
 06/05  07:00:00,203.057012265,30.8046205913,21.8376680724,20.1661588683,37.1018798503,92.3937384068,132.804488079,122.87872002,9.90576805939,0.02
 06/05  08:00:00,213.092554896,30.82364076,23.6393414248,16.3376411893,37.1018798503,104.434947198,134.33442193,115.804975497,9.90576805939,8.62367837344
 06/05  09:00:00,224.068677275,30.8399539992,25.3278844733,13.5673497409,37.1018798503,116.476155989,121.171322453,111.245554393,9.90576805939,0.02
 06/05  10:00:00,222.199602131,30.8536543466,25.9147068849,11.0970841297,37.1018798503,116.476155989,117.194284359,107.268516299,9.90576805939,0.02
 06/05  11:00:00,220.131169929,30.8731145375,25.4999543983,9.42375719363,37.1018798503,116.476155989,122.898386066,104.359735393,9.90576805939,8.63288261405
 06/05  12:00:00,206.750955517,30.8977664107,25.7332110133,7.82741000241,37.1018798503,104.434947198,111.905894258,101.980126199,9.90576805939,0.02
 06/05  13:00:00,217.97654404,30.957032596,26.6988074918,5.98633706823,37.1018798503,116.476155989,117.705914339,99.1672783148,9.90576805939,8.63286796442
 06/05  14:00:00,217.041904759,31.0398559836,27.3246221401,4.34330330127,37.1018798503,116.476155989,106.233819477,96.3080514179,9.90576805939,0.02
 06/05  15:00:00,217.608628395,31.112026146,28.7601826396,3.40245020629,37.1018798503,116.476155989,112.607067694,94.0715770191,9.90576805939,8.62972261533
 06/05  16:00:00,217.955614813,31.1741214193,29.5738728441,2.87428675551,37.1018798503,116.476155989,102.215379051,92.2896109915,9.90576805939,0.02
 06/05  17:00:00,217.45679675,31.2274980221,29.3895019774,2.50756880436,37.1018798503,116.476155989,101.284587613,91.3588195539,9.90576805939,0.02
 06/05  18:00:00,127.047240624,29.1255996132,24.8552003575,0.0,24.7345865669,47.5788473902,75.2760372738,70.3031532441,4.9528840297,0.02
 06/05  19:00:00,126.211433132,29.9253292779,23.219657932,0.0,24.7345865669,47.5788473902,80.0932609416,75.1203769119,4.9528840297,0.02
 06/05  20:00:00,103.502272772,27.9831286636,21.3604809581,0.0,12.3672932834,38.6892022431,101.928632603,90.348567789,2.97173041782,8.60833439654
 06/05  21:00:00,85.6892756532,17.9323481478,12.9205530323,0.0,12.3672932834,27.0668015668,64.9222955319,61.930565114,2.97173041782,0.02
 06/05  22:00:00,72.9938564529,21.4537319754,15.4778547804,0.0,4.12243109448,15.9888894789,86.9400629117,83.9483324939,2.97173041782,0.02
 06/05  23:00:00,62.8965050159,15.3813236671,10.8597586555,0.0241399740886,4.12243109448,15.9888894789,66.0418184934,63.0500880756,2.97173041782,0.02
 06/05  24:00:00,79.435726312,24.233250646,17.1020778069,0.0485673879874,4.12243109448,15.9888894789,101.66169202,98.669961602,2.97173041782,0.02
 06/06  01:00:00,70.7481649071,19.4779981928,13.7629081506,0.0680072253727,4.12243109448,15.9888894789,77.6525724969,74.6608420791,2.97173041782,0.02
 06/06  02:00:00,78.7706544453,23.7762622662,17.1776929654,0.0751504016988,4.12243109448,15.9888894789,96.7703091203,93.7785787025,2.97173041782,0.02
 06/06  03:00:00,71.2089385985,19.6607935447,13.7460932454,0.29371795413,4.12243109448,15.9888894789,78.0252542597,75.0335238419,2.97173041782,0.02
 06/06  04:00:00,106.910070032,29.780616291,19.9338500785,0.300298549303,12.3672932834,24.9413748627,108.587159682,103.614275653,4.9528840297,0.02
 06/06  05:00:00,128.641013227,29.8612437385,23.0183367507,16.5294793721,12.3672932834,24.9413748627,173.908058145,168.935174115,4.9528840297,0.02
 06/06  06:00:00,173.136764385,30.8573880858,23.4269549094,13.5826475003,24.7345865669,70.7195625826,140.34648349,130.420715431,9.90576805939,0.02
 06/06  07:00:00,195.28011771,31.043302212,24.7580494867,6.36336434604,37.1018798503,92.3937384068,119.103789826,109.178021767,9.90576805939,0.02
 06/06  08:00:00,206.20284956,31.1600395473,29.2595366894,3.33898273114,37.1018798503,104.434947198,110.841845624,100.916077565,9.90576805939,0.02
 06/06  09:00:00,221.512113997,31.2753277041,33.4416532544,2.46163885377,37.1018798503,116.476155989,114.986531225,96.4540724144,9.90576805939,8.62669075156
 06/06  10:00:00,224.874417753,31.4605554872,37.0928215056,1.98690049557,37.1018798503,116.476155989,103.086071782,93.1603037231,9.90576805939,0.02
 06/06  11:00:00,232.433717164,31.6051553512,44.964141947,1.53006840331,37.1018798503,116.476155989,109.557371418,91.0189280024,9.90576805939,8.63267535657
 06/06  12:00:00,225.298641005,31.7474966916,50.286710067,0.971881100686,37.1018798503,104.434947198,99.3263539095,89.4005858501,9.90576805939,0.02
 06/06  13:00:00,239.428517415,32.0576754554,52.5471203033,0.489348528171,37.1018798503,116.476155989,105.517515045,86.9789787646,9.90576805939,8.63276822059
 06/06  14:00:00,241.734411667,32.4136653176,54.8843498248,0.102288053975,37.1018798503,116.476155989,95.0176131923,85.091845133,9.90576805939,0.02
 06/06  15:00:00,244.62976086,32.7879701626,57.5078214595,0.0,37.1018798503,116.476155989,101.349904086,82.8145147708,9.90576805939,8.6296212556
 06/06  16:00:00,246.639022801,33.1316609335,59.1740312746,0.0,37.1018798503,116.476155989,90.3111351296,80.3853670702,9.90576805939,0.02
 06/06  17:00:00,246.118736683,33.3573574153,58.4291608898,0.0,37.1018798503,116.476155989,89.0001658429,79.0743977835,9.90576805939,0.02
 06/06  18:00:00,149.183112784,29.9948909665,46.121785519,0.0,24.7345865669,47.5788473902,65.716692956,60.7438089263,4.9528840297,0.02
 06/06  19:00:00,144.980933978,29.8125925425,42.1018999185,0.0,24.7345865669,47.5788473902,70.2301725556,65.2572885259,4.9528840297,0.02
 06/06  20:00:00,119.232997819,30.1545657665,34.9197600856,0.0,12.3672932834,38.6892022431,93.3372870092,81.7572349227,2.97173041782,8.60832166872
 06/06  21:00:00,90.721203804,18.3131717976,18.3189305325,0.0,12.3672932834,27.0668015668,60.295396264,57.3036658462,2.97173041782,0.02
 06/06  22:00:00,77.3481063168,22.763765331,19.5208282579,0.0,4.12243109448,15.9888894789,82.2769233756,79.2851929577,2.97173041782,0.02
 06/06  23:00:00,63.488546374,15.8383120469,12.7310669772,0.0,4.12243109448,15.9888894789,58.5150165792,55.5232861614,2.97173041782,0.02
 06/06  24:00:00,76.2352331766,22.824697115,18.2815601274,0.0,4.12243109448,15.9888894789,88.0833637491,85.0916333313,2.97173041782,0.02
 06/07  01:00:00,61.2813953804,13.9915643318,12.151881213,0.0,4.12243109448,15.9888894789,59.9504200208,56.958689603,2.97173041782,0.02
 06/07  02:00:00,75.9122087477,22.596202925,18.27543254,0.0,4.12243109448,15.9888894789,92.6650384377,89.6733080198,2.97173041782,0.02
 06/07  03:00:00,64.941871667,15.8571062427,13.6273082831,0.0,4.12243109448,15.9888894789,69.302646258,66.3109158402,2.97173041782,0.02
 06/07  04:00:00,104.036969292,29.719684507,22.1615001811,0.0,12.3672932834,24.9413748627,106.313847128,101.340963098,4.9528840297,0.02
 06/07  05:00:00,118.489359408,30.3659423473,25.0770813799,10.8905510683,12.3672932834,24.9413748627,170.942763092,165.969879062,4.9528840297,0.02
 06/07  06:00:00,162.063107626,30.8814474834,25.8655424651,6.76068538262,24.7345865669,70.7195625826,138.646672166,128.720904106,9.90576805939,0.02
 06/07  07:00:00,192.389776186,31.2464833852,27.0908191276,3.80391554035,37.1018798503,92.3937384068,119.227957423,109.302189364,9.90576805939,0.02
 06/07  08:00:00,207.304741602,31.345791489,30.9032442053,2.76379534791,37.1018798503,104.434947198,112.657925732,102.732157673,9.90576805939,0.02
 06/07  09:00:00,225.314837281,31.4053354201,37.2079273297,2.36806660058,37.1018798503,116.476155989,118.083796533,99.5514238924,9.90576805939,8.62660458166
 06/07  10:00:00,230.786037271,31.4740978034,43.0473406122,1.93047715207,37.1018798503,116.476155989,106.563359878,96.6375918191,9.90576805939,0.02
 06/07  11:00:00,235.086033986,31.5855769826,47.7298867428,1.43620919619,37.1018798503,116.476155989,112.082529614,93.5442000479,9.90576805939,8.63256150668
 06/07  12:00:00,231.167965656,31.748020703,56.3113281825,0.816079581555,37.1018798503,104.434947198,100.224796713,90.2990286536,9.90576805939,0.02
 06/07  13:00:00,249.307005107,31.9867060048,62.5611100885,0.424811717082,37.1018798503,116.476155989,105.973470068,87.4351478894,9.90576805939,8.63255411943
 06/07  14:00:00,254.599504545,32.2945747262,67.7562914588,0.214541982602,37.1018798503,116.476155989,94.8406388009,84.9148707415,9.90576805939,0.02
 06/07  15:00:00,257.077147184,32.569518399,70.1305411217,0.04313300437,37.1018798503,116.476155989,92.6086564027,82.6828883433,9.90576805939,0.02
 06/07  16:00:00,256.265272792,32.7514801761,69.1804499834,0.0,37.1018798503,116.476155989,99.8087831386,81.2776329963,9.90576805939,8.62538208288
 06/07  17:00:00,253.713923657,32.8655388847,66.5161768739,0.0,37.1018798503,116.476155989,90.2785362717,80.3527682123,9.90576805939,0.02
 06/07  18:00:00,155.172821813,29.811082183,52.2953082473,0.0,24.7345865669,47.5788473902,67.8729354986,62.9000514689,4.9528840297,0.02
 06/07  19:00:00,156.326391486,30.2680705628,52.9918843939,0.0,24.7345865669,47.5788473902,73.2092764077,68.236392378,4.9528840297,0.02
 06/07  20:00:00,128.091269433,29.0494348832,44.8831643848,0.0,12.3672932834,38.6892022431,86.1527264663,83.1609960485,2.97173041782,0.02
 06/07  21:00:00,101.388009653,18.3436376896,29.0635137879,0.0,12.3672932834,27.0668015668,70.1727721386,58.5958145273,2.97173041782,8.60522719354
 06/07  22:00:00,87.5125053518,22.3677087351,30.3618407624,0.0,4.12243109448,15.9888894789,82.3626308525,79.3709004347,2.97173041782,0.02
 06/07  23:00:00,71.4760910345,16.0668062369,20.8018108955,0.0,4.12243109448,15.9888894789,63.1564451881,60.1647147703,2.97173041782,0.02
 06/07  24:00:00,82.3338200332,21.4537319754,26.0971323484,0.0,4.12243109448,15.9888894789,88.619780185,85.6280497672,2.97173041782,0.02
 06/08  01:00:00,67.719405542,14.9243352873,18.1875965456,0.0,4.12243109448,15.9888894789,65.261934202,62.2702037842,2.97173041782,0.02
 06/08  02:00:00,82.8601902321,21.6634319696,26.4388715673,0.0,4.12243109448,15.9888894789,89.229314853,86.2375844352,2.97173041782,0.02
 06/08  03:00:00,66.5082362571,14.9243352873,16.9764273509,0.0,4.12243109448,15.9888894789,66.0641246673,63.0723942495,2.97173041782,0.02
 06/08  04:00:00,111.957849,29.9481786969,29.8538853953,0.0,12.3672932834,24.9413748627,106.381212022,101.408327993,4.9528840297,0.02
 06/08  05:00:00,119.119973943,29.9416288005,30.2447440475,6.77781621363,12.3672932834,24.9413748627,169.520764883,164.547880853,4.9528840297,0.02
 06/08  06:00:00,164.270798692,31.1218669705,29.4775576055,5.11594158425,24.7345865669,70.7195625826,137.353160337,127.427392278,9.90576805939,0.02
 06/08  07:00:00,195.149952549,31.4528887071,30.4962719227,2.95223321143,37.1018798503,92.3937384068,118.148798262,108.223030203,9.90576805939,0.02
 06/08  08:00:00,211.89986025,31.5283683132,35.6517104925,2.42788423164,37.1018798503,104.434947198,112.114288793,102.188520734,9.90576805939,0.02
 06/08  09:00:00,232.98476974,31.6004936817,45.0213839498,2.02936844137,37.1018798503,116.476155989,117.094809712,98.5625578326,9.90576805939,8.62648381986
 06/08  10:00:00,238.570469131,31.667332616,50.8140916721,1.75494251459,37.1018798503,116.476155989,105.955601308,96.0298332485,9.90576805939,0.02
 06/08  11:00:00,241.326222904,31.7397842355,53.7757176704,1.47635136117,37.1018798503,116.476155989,112.402622953,93.8644285776,9.90576805939,8.63242631591
 06/08  12:00:00,230.081273635,31.8191492171,54.7834819636,1.1861192484,37.1018798503,104.434947198,101.850649086,91.9248810264,9.90576805939,0.02
 06/08  13:00:00,244.805829454,31.9349982077,57.6225436005,0.913919648752,37.1018798503,116.476155989,99.8107301226,89.8849620632,9.90576805939,0.02
 06/08  14:00:00,249.651731974,32.1360064313,62.6458898058,0.535737345565,37.1018798503,116.476155989,106.05164525,87.5149126841,9.90576805939,8.63096450653
 06/08  15:00:00,252.160370192,32.3162173641,65.2371895079,0.273030806799,37.1018798503,116.476155989,95.5770382482,85.6512701888,9.90576805939,0.02
 06/08  16:00:00,252.288753713,32.4129659545,65.4337807741,0.108644978342,37.1018798503,116.476155989,103.068729525,84.537687247,9.90576805939,8.62527421862
 06/08  17:00:00,252.47696249,32.4618260978,65.6489304626,0.0340084396319,37.1018798503,116.476155989,93.820178211,83.8944101516,9.90576805939,0.02
 06/08  18:00:00,155.067706901,29.6054374121,52.3958435094,0.0,24.7345865669,47.5788473902,70.1304891161,65.1576050865,4.9528840297,0.02
 06/08  19:00:00,157.023602484,30.1538234679,53.8033480245,0.0,24.7345865669,47.5788473902,74.6626362414,69.6897522117,4.9528840297,0.02
 06/08  20:00:00,129.440391683,29.3540938031,45.9276333332,0.0,12.3672932834,38.6892022431,86.9779277141,83.9861972962,2.97173041782,0.02
 06/08  21:00:00,96.8110346163,17.9780469858,24.8521306387,0.0,12.3672932834,27.0668015668,61.9081524871,58.9164220693,2.97173041782,0.02
 06/08  22:00:00,81.3781111746,21.4537319754,25.14142292,0.0,4.12243109448,15.9888894789,83.3299695072,80.3382390894,2.97173041782,0.02
 06/08  23:00:00,69.0201255512,16.1125050749,18.3001460586,0.0,4.12243109448,15.9888894789,70.6317020138,59.05815051,2.97173041782,8.60182108592
 06/08  24:00:00,80.3431420207,21.4537319754,24.1064538429,0.0,4.12243109448,15.9888894789,94.3079860959,91.3162556781,2.97173041782,0.02
 06/09  01:00:00,67.1861745686,15.746914371,16.8317860461,0.0,4.12243109448,15.9888894789,65.9654956266,62.9737652088,2.97173041782,0.02
 06/09  02:00:00,78.3995154023,20.9779493998,22.6636789124,0.0,4.12243109448,15.9888894789,90.0747913841,87.0830609662,2.97173041782,0.02
 06/09  03:00:00,65.3900507121,15.1340352814,15.6736103003,0.0,4.12243109448,15.9888894789,61.5058333252,58.5141029073,2.97173041782,0.02
 06/09  04:00:00,109.727362233,29.689218615,27.8823584009,0.0,12.3672932834,24.9413748627,106.79451535,101.82163132,4.9528840297,0.02
 06/09  05:00:00,119.340301148,29.9320927091,27.6268287022,9.6255945844,12.3672932834,24.9413748627,170.502526758,165.529642729,4.9528840297,0.02
 06/09  06:00:00,164.747484835,31.06899413,27.9387818817,7.18427605651,24.7345865669,70.7195625826,138.038447077,128.112679018,9.90576805939,0.02
 06/09  07:00:00,195.966643212,31.4225912308,31.5571373022,2.73835569212,37.1018798503,92.3937384068,116.749626968,106.823858908,9.90576805939,0.02
 06/09  08:00:00,218.983298977,31.5549539123,43.4143833603,1.72207978264,37.1018798503,104.434947198,109.277831356,99.3520632969,9.90576805939,0.02
 06/09  09:00:00,239.136481611,31.6871940112,51.6433813091,1.47236870998,37.1018798503,116.476155989,114.636900552,96.104739997,9.90576805939,8.62639249514
 06/09  10:00:00,241.923643124,31.8383307784,54.6201348805,1.13109138929,37.1018798503,116.476155989,102.665923208,92.7401551488,9.90576805939,0.02
 06/09  11:00:00,243.731456116,32.0699834194,56.5870803318,0.740027362143,37.1018798503,116.476155989,108.002864191,89.464768956,9.90576805939,8.63232717552
 06/09  12:00:00,232.606498079,32.3463273428,57.660918778,0.306728578388,37.1018798503,104.434947198,97.4472736809,87.5215056215,9.90576805939,0.02
 06/09  13:00:00,246.671775899,32.6346324072,59.6511750145,0.051627513793,37.1018798503,116.476155989,95.5406819614,85.614913902,9.90576805939,0.02
 06/09  14:00:00,249.892763039,32.9464756466,62.6121688755,0.0,37.1018798503,116.476155989,102.356236279,83.8196116855,9.90576805939,8.63085653424
 06/09  15:00:00,251.67227069,33.2932725195,64.0450899023,0.0,37.1018798503,116.476155989,91.7468752793,81.82110722,9.90576805939,0.02
 06/09  16:00:00,253.678861536,33.6950661783,65.6504153754,0.0,37.1018798503,116.476155989,97.9204326622,79.3894587811,9.90576805939,8.62520582171
 06/09  17:00:00,257.365358901,34.0006258857,69.0325422186,0.0,37.1018798503,116.476155989,87.7119186985,77.7861506392,9.90576805939,0.02
 06/09  18:00:00,160.025910416,29.9964772786,56.9630128868,0.0,24.7345865669,47.5788473902,65.3299085018,60.3570244721,4.9528840297,0.02
 06/09  19:00:00,157.42616294,29.8140562973,54.5456817298,0.0,24.7345865669,47.5788473902,69.2400846067,64.267200577,4.9528840297,0.02
 06/09  20:00:00,133.704429038,30.2693820688,51.6255553261,0.0,12.3672932834,38.6892022431,83.1959588207,80.2042284029,2.97173041782,0.02
 06/09  21:00:00,103.172639746,18.5035836226,30.6882026381,0.0,12.3672932834,27.0668015668,58.7660353296,55.7743049118,2.97173041782,0.02
 06/09  22:00:00,92.3337737172,22.855163007,34.6956547832,0.0,4.12243109448,15.9888894789,80.8987251309,77.9069947131,2.97173041782,0.02
 06/09  23:00:00,75.8727588611,16.2953004268,24.9699843595,0.0,4.12243109448,15.9888894789,57.3373564392,54.3456260214,2.97173041782,0.02
 06/09  24:00:00,90.3315790744,22.3677087351,33.180914364,0.0,4.12243109448,15.9888894789,90.1201130278,87.12838261,2.97173041782,0.02
 06/10  01:00:00,72.3261899082,14.9969387675,22.7468459168,0.0,4.12243109448,15.9888894789,59.4920043961,56.5002739783,2.97173041782,0.02
 06/10  02:00:00,86.0062299071,21.6822261653,29.5410477711,0.0,4.12243109448,15.9888894789,92.9412068004,89.9494763826,2.97173041782,0.02
 06/10  03:00:00,70.2046225,14.9055410915,20.7166761847,0.0,4.12243109448,15.9888894789,66.016423782,54.4446452758,2.97173041782,8.6000480883
 06/10  04:00:00,98.2698046977,28.2116228535,35.0369038978,0.0,4.12243109448,16.0517297156,111.123257737,108.131527319,2.97173041782,0.02
 06/10  05:00:00,100.893677949,28.8971054233,36.97529467,0.0,4.12243109448,16.0517297156,110.222058464,107.230328047,2.97173041782,0.02
 06/10  06:00:00,123.43405432,30.7250589427,45.8794760825,0.0,4.12243109448,39.6058045677,91.1319077459,88.1401773281,2.97173041782,0.02
 06/10  07:00:00,171.83464281,30.7489828828,54.0780394393,8.53506828547,12.3672932834,65.3531420225,145.385627412,140.412743382,4.9528840297,0.02
 06/10  08:00:00,179.072701212,30.7392457554,60.2516093267,6.7184288961,12.3672932834,68.2430321324,142.522940814,137.550056784,4.9528840297,0.02
 06/10  09:00:00,211.614808293,30.7842030078,66.5074506336,3.94287171543,16.4897243779,93.1370602926,132.843285494,124.898671046,7.92461444751,0.02
 06/10  10:00:00,215.893071184,30.8057698821,71.9665185439,2.74038842619,16.4897243779,93.1370602926,117.844117816,109.899503369,7.92461444751,0.02
 06/10  11:00:00,218.260988088,30.8306629532,75.29723441,1.7526834594,16.4897243779,93.1370602926,104.431316308,96.4867018604,7.92461444751,0.02
 06/10  12:00:00,209.612362335,30.8542025591,76.1769270055,1.35244713129,16.4897243779,83.9857416113,110.491760484,93.9568188772,7.92461444751,8.61032715966
 06/10  13:00:00,209.16916535,30.8856039119,76.2318702086,0.822929801582,16.4897243779,83.9857416113,102.008300923,94.0636864757,7.92461444751,0.02
 06/10  14:00:00,208.109855055,30.9144615582,75.5909281395,0.375763438378,16.4897243779,83.9857416113,104.631762974,96.6871485262,7.92461444751,0.02
 06/10  15:00:00,190.40474686,30.7250589427,75.9078805297,0.0,12.3672932834,70.6512738906,54.843822096,49.8709380663,4.9528840297,0.02
 06/10  16:00:00,191.749074846,30.7250589427,77.2522012307,0.0,12.3672932834,70.6512738906,50.2778372495,45.3049532198,4.9528840297,0.02
 06/10  17:00:00,178.793502127,30.7250589427,76.8201513894,0.0,12.3672932834,58.1284167478,52.9191012786,47.9462172489,4.9528840297,0.02
 06/10  18:00:00,131.89121606,29.4683408981,64.3620900865,0.0,12.3672932834,24.9413748627,78.9456968715,73.9728128418,4.9528840297,0.02
 06/10  19:00:00,133.083865666,30.1538234679,64.8692571005,0.0,12.3672932834,24.9413748627,89.3268836606,84.3539996309,4.9528840297,0.02
 06/10  20:00:00,106.32323765,29.3540938031,56.0428660601,0.0,4.12243109448,16.0517297156,99.4165182082,96.4247877904,2.97173041782,0.02
 06/10  21:00:00,78.104623129,15.1797341194,28.3424840194,0.0,4.12243109448,15.9888894789,59.138438748,56.1467083302,2.97173041782,0.02
 06/10  22:00:00,95.6426821596,21.8919261595,38.9928691033,0.0,4.12243109448,15.9888894789,86.7350691751,83.7433387573,2.97173041782,0.02
 06/10  23:00:00,75.2762868607,14.2774290559,26.4415215865,0.0,4.12243109448,15.9888894789,56.575917434,53.5841870162,2.97173041782,0.02
 06/10  24:00:00,85.5314257352,19.8213828034,30.970957591,0.0,4.12243109448,15.9888894789,87.0240933958,84.032362978,2.97173041782,0.02
 06/11  01:00:00,67.6800452003,12.2900235771,22.9440386192,0.0,2.06121554724,15.9888894789,55.4863708833,43.9128268535,2.97173041782,8.60181361199
 06/11  02:00:00,83.6382695735,19.5881900645,31.3784769963,0.0,2.06121554724,15.9888894789,79.9802154222,76.9884850044,2.97173041782,0.02
 06/11  03:00:00,58.5486333811,10.26048051,15.8672388437,0.0,2.06121554724,15.9888894789,43.4872269697,40.4954965519,2.97173041782,0.02
 06/11  04:00:00,84.7747409368,19.8435888967,32.2846185417,0.0,2.06121554724,15.9888894789,77.4204596059,74.4287291881,2.97173041782,0.02
 06/11  05:00:00,76.3945951606,18.6554191091,25.0926426245,0.0,2.06121554724,15.9888894789,78.1551510277,75.1634206098,2.97173041782,0.02
 06/11  06:00:00,63.2505540112,18.6554191091,23.6944348703,0.0,2.06121554724,15.9888894789,79.0056084783,76.0138780605,2.97173041782,0.02
 06/11  07:00:00,71.4432517668,23.3192738863,29.4471003719,0.0,2.06121554724,15.9888894789,100.408241879,97.4165114611,2.97173041782,0.02
 06/11  08:00:00,96.5641092805,20.3919749525,29.812048058,0.0,4.12243109448,41.7362269337,77.6413215469,72.6684375172,4.9528840297,0.02
 06/11  09:00:00,109.9928366,24.6902390259,38.6936698527,0.0,4.12243109448,41.7362269337,92.4901361034,87.5172520737,4.9528840297,0.02
 06/11  10:00:00,103.09396737,20.2548784385,36.3048688284,0.0,4.12243109448,41.7362269337,72.8544995936,67.8816155639,4.9528840297,0.02
 06/11  11:00:00,119.07014095,25.0558297297,47.1980418579,0.0,4.12243109448,41.7362269337,89.5416410257,84.568756996,4.9528840297,0.02
 06/11  12:00:00,104.875696827,19.7521912207,38.6421051234,0.0,4.12243109448,41.7362269337,72.4494921993,67.4766081696,4.9528840297,0.02
 06/11  13:00:00,126.943373593,25.3300227577,55.0983653435,0.0,4.12243109448,41.7362269337,88.0388922388,83.0660082091,4.9528840297,0.02
 06/11  14:00:00,110.913965799,20.1177819246,44.4360977244,0.0,4.12243109448,41.7362269337,70.3696323135,65.3967482838,4.9528840297,0.02
 06/11  15:00:00,130.420629183,25.5128181096,58.1966832902,0.0,4.12243109448,41.7362269337,85.5624657413,80.5895817116,4.9528840297,0.02
 06/11  16:00:00,96.6527599091,20.3919749525,46.5317287144,0.0,4.12243109448,24.8785346261,69.0827507186,64.1098666889,4.9528840297,0.02
 06/11  17:00:00,98.0389374199,24.4886494782,54.5468229311,0.0,2.06121554724,15.9888894789,83.5393442967,80.5476138788,2.97173041782,0.02
 06/11  18:00:00,79.58920792,19.550601673,41.512141907,0.0,2.06121554724,15.9888894789,67.3790624572,64.3873320394,2.97173041782,0.02
 06/11  19:00:00,81.3329331305,22.5317098913,40.1995523629,0.0,2.06121554724,15.9888894789,78.3599218381,75.3681914203,2.97173041782,0.02
 06/11  20:00:00,63.9426365407,17.8866493098,27.554591689,0.0,2.06121554724,15.9888894789,69.4806261185,66.4888957007,2.97173041782,0.02
 06/11  21:00:00,85.5632116566,20.3919749525,32.5158327682,0.0,2.06121554724,15.9888894789,79.9788159334,76.9870855156,2.97173041782,0.02
 06/11  22:00:00,75.8273109212,17.69445686,25.5489928833,0.0,2.06121554724,15.9888894789,74.7163451742,71.7246147564,2.97173041782,0.02
 06/11  23:00:00,70.9003611979,17.246865578,21.0570999895,0.0,2.06121554724,15.9888894789,71.1815493699,68.1898189521,2.97173041782,0.02
 06/11  24:00:00,78.5813653119,20.0263842486,25.540825039,0.0,2.06121554724,15.9888894789,79.7554521669,76.7637217491,2.97173041782,0.02
 06/12  01:00:00,59.1784810573,11.4264442043,13.2385714933,0.0,4.12243109448,15.9888894789,49.503693272,46.5119628542,2.97173041782,0.02
 06/12  02:00:00,77.6956771631,19.8213828034,23.1352094056,0.0,4.12243109448,15.9888894789,88.6605996325,85.6688692146,2.97173041782,0.02
 06/12  03:00:00,63.0224537281,12.7974093438,15.7094993261,0.00207961292984,4.12243109448,15.9888894789,52.1202842359,49.128553818,2.97173041782,0.02
 06/12  04:00:00,118.264682786,29.5368891551,36.5720086698,0.0,12.3672932834,24.9413748627,111.801825496,106.828941466,4.9528840297,0.02
 06/12  05:00:00,134.228689575,30.2987998261,41.5543889368,10.2197158027,12.3672932834,24.9413748627,179.994632795,175.021748765,4.9528840297,0.02
 06/12  06:00:00,178.832934515,30.8006804821,44.5855385953,4.89128275243,24.7345865669,70.7195625826,154.421916507,135.914342173,9.90576805939,8.60180627477
 06/12  07:00:00,210.912312121,31.0093045418,48.5199955634,1.13445896832,37.1018798503,92.3937384068,123.301850754,113.376082695,9.90576805939,0.02
 06/12  08:00:00,231.285311266,31.2325714887,56.9957398975,0.765158346218,37.1018798503,104.434947198,114.357208921,104.431440861,9.90576805939,0.02
 06/12  09:00:00,249.58947476,31.5844312625,63.1538230679,0.517717061075,37.1018798503,116.476155989,109.059090677,99.1333226173,9.90576805939,0.02
 06/12  10:00:00,253.588131086,31.9712438788,67.0275507457,0.255227587094,37.1018798503,116.476155989,113.705191822,95.1688359078,9.90576805939,8.63058785513
 06/12  11:00:00,256.930070418,32.2274468092,70.2814658413,0.0868558216223,37.1018798503,116.476155989,102.65039941,92.7246313502,9.90576805939,0.02
 06/12  12:00:00,248.20523442,32.4546136712,73.4572300808,0.000825682400487,37.1018798503,104.434947198,109.402102956,90.8686398609,9.90576805939,8.62769503531
 06/12  13:00:00,263.949726638,32.7977044652,76.8177413217,0.0,37.1018798503,116.476155989,98.3321341649,88.4063661055,9.90576805939,0.02
 06/12  14:00:00,266.021569397,33.1351946736,78.5522281791,0.0,37.1018798503,116.476155989,104.66470005,86.128400328,9.90576805939,8.63053166297
 06/12  15:00:00,268.111383491,33.5349767438,80.2425416496,0.0,37.1018798503,116.476155989,93.589035944,83.6632678847,9.90576805939,0.02
 06/12  16:00:00,269.900685938,34.0212262501,81.546112389,0.0,37.1018798503,116.476155989,90.9338789667,81.0081109073,9.90576805939,0.02
 06/12  17:00:00,270.204262058,34.3660241913,81.5060069444,0.0,37.1018798503,116.476155989,97.6886409272,79.1661641434,9.90576805939,8.61670872435
 06/12  18:00:00,165.823429582,30.0019530918,62.7550617208,0.0,24.7345865669,47.5788473902,65.2739922247,60.301108195,4.9528840297,0.02
 06/12  19:00:00,161.189523126,29.8205239906,58.3025862345,0.0,24.7345865669,47.5788473902,68.53842428,63.5655402503,4.9528840297,0.02
 06/12  20:00:00,138.505660568,30.2721406439,56.4240425957,0.0,12.3672932834,38.6892022431,81.7263496039,78.7346191861,2.97173041782,0.02
 06/12  21:00:00,109.268304131,19.550601673,35.5440487397,0.0,12.3672932834,27.0668015668,59.5434062103,56.5516757925,2.97173041782,0.02
 06/12  22:00:00,99.5437088346,24.2753882342,40.4602966817,0.0,4.12243109448,15.9888894789,81.7480333871,78.7563029693,2.97173041782,0.02
 06/12  23:00:00,79.8425266614,16.7522888066,28.4827646293,0.0,4.12243109448,15.9888894789,57.8251795422,54.8334491244,2.97173041782,0.02
 06/12  24:00:00,90.9985891868,22.641901763,33.5737322995,0.0,4.12243109448,15.9888894789,85.2478913249,82.2561609071,2.97173041782,0.02
 06/13  01:00:00,74.0591714449,16.2953004268,23.1563978075,0.0,4.12243109448,15.9888894789,58.257350935,55.2656205172,2.97173041782,0.02
 06/13  02:00:00,84.8548301961,21.9107203553,28.1611547245,0.0,4.12243109448,15.9888894789,86.7319967343,83.7402663165,2.97173041782,0.02
 06/13  03:00:00,67.8739785755,13.972770136,19.3438728418,0.0,4.12243109448,15.9888894789,52.3430047369,49.3512743191,2.97173041782,0.02
 06/13  04:00:00,122.457794532,29.628286831,40.6737230658,0.0,12.3672932834,24.9413748627,104.30860274,99.3357187099,4.9528840297,0.02
 06/13  05:00:00,133.385053518,30.3959825021,46.3067312897,4.52655505057,12.3672932834,24.9413748627,168.871989281,163.899105251,4.9528840297,0.02
 06/13  06:00:00,181.136353971,30.9651542851,50.151059376,1.46470792161,24.7345865669,70.7195625826,135.837352617,125.911584558,9.90576805939,0.02
 06/13  07:00:00,219.190359259,31.4904459958,57.2887000522,0.162650217889,37.1018798503,92.3937384068,114.443808342,104.518040282,9.90576805939,0.02
 06/13  08:00:00,239.375588829,31.9791270582,65.0101619878,0.0944513481269,37.1018798503,104.434947198,114.669223114,96.1406481354,9.90576805939,8.62280691876
 06/13  09:00:00,260.164865466,32.4143637248,73.3662737046,0.0507549775948,37.1018798503,116.476155989,101.521015652,91.5952475924,9.90576805939,0.02
 06/13  10:00:00,267.11579468,32.7444678607,80.0339563311,0.00323403993223,37.1018798503,116.476155989,101.848533922,83.3122834929,9.90576805939,8.63048236987
 06/13  11:00:00,271.747086478,33.1199130698,84.292902373,0.0,37.1018798503,116.476155989,82.6621423829,72.7363743235,9.90576805939,0.02
 06/13  12:00:00,263.144540605,33.3330209873,87.5189521707,0.0,37.1018798503,104.434947198,76.846354564,66.9205865046,9.90576805939,0.02
 06/13  13:00:00,279.060207798,33.6958655255,91.030064154,0.0,37.1018798503,116.476155989,78.7963411858,60.2585277645,9.90576805939,8.6320453619
 06/13  14:00:00,283.415882507,34.0771547465,95.004611879,0.0,37.1018798503,116.476155989,60.9108625108,50.9850944514,9.90576805939,0.02
 06/13  15:00:00,285.167945375,34.5083042146,96.3257455795,0.0,37.1018798503,116.476155989,61.2190068456,42.6842998328,9.90576805939,8.62893895338
 06/13  16:00:00,283.781156412,34.9332967624,94.5145425001,0.0,37.1018798503,116.476155989,54.5566062638,44.6308382044,9.90576805939,0.02
 06/13  17:00:00,278.251109997,34.685559296,89.2333281682,0.0,37.1018798503,116.476155989,67.4265919506,57.5008238912,9.90576805939,0.02
 06/13  18:00:00,170.19013548,29.9050535092,67.218644994,0.0,24.7345865669,47.5788473902,71.8745724097,58.3135439483,4.9528840297,8.6081444317
 06/13  19:00:00,164.297899344,29.8130120353,61.4184672426,0.0,24.7345865669,47.5788473902,69.8108732139,64.8379891842,4.9528840297,0.02
 06/13  20:00:00,137.987057417,30.154716077,56.0228675625,0.0,12.3672932834,38.6892022431,82.7273493088,79.735618891,2.97173041782,0.02
 06/13  21:00:00,104.98196884,18.3893365276,32.6117909386,0.0,12.3672932834,27.0668015668,58.241830043,55.2500996252,2.97173041782,0.02
 06/13  22:00:00,97.0810650062,23.7879339624,38.4851075363,0.0,4.12243109448,15.9888894789,82.0891063952,79.0973759774,2.97173041782,0.02
 06/13  23:00:00,77.9140131079,16.3866981028,26.9198421963,0.0,4.12243109448,15.9888894789,56.3849818309,53.3932514131,2.97173041782,0.02
 06/13  24:00:00,88.9943444014,22.3677087351,31.8436809637,0.0,4.12243109448,15.9888894789,88.5694780243,85.5777476065,2.97173041782,0.02
 06/14  01:00:00,69.0211283895,14.9055410915,19.5331833533,0.0,4.12243109448,15.9888894789,54.9748194429,51.9830890251,2.97173041782,0.02
 06/14  02:00:00,84.0684096584,22.1392145452,27.1462404282,0.0,4.12243109448,15.9888894789,91.6301879648,88.638457547,2.97173041782,0.02
 06/14  03:00:00,64.6170147405,13.5157817562,16.5438978225,0.0,4.12243109448,15.9888894789,56.2077783524,53.2160479346,2.97173041782,0.02
