Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  04:00:00,117.093458605,29.3083949652,35.6292794451,0.0,12.3672932834,24.9413748627,104.132312227,99.1594281968,4.9528840297,0.02
 06/14  05:00:00,127.831623662,30.4669835635,40.9875293539,4.22132651378,12.3672932834,24.9413748627,167.882313401,162.909429371,4.9528840297,0.02
 06/14  06:00:00,174.663673195,31.0311423013,42.9660250434,2.11107391051,24.7345865669,70.7195625826,136.055317942,126.129549883,9.90576805939,0.02
 06/14  07:00:00,211.978311638,31.4778919742,49.6840289343,0.567835790851,37.1018798503,92.3937384068,115.937245641,106.011477582,9.90576805939,0.02
 06/14  08:00:00,230.811019413,31.6937124375,56.6042285287,0.221191525322,37.1018798503,104.434947198,117.311703202,98.7836231737,9.90576805939,8.62231196866
 06/14  09:00:00,249.114864942,31.877108105,62.7905474647,0.113760964781,37.1018798503,116.476155989,105.024329462,95.098561403,9.90576805939,0.02
 06/14  10:00:00,251.814607499,32.0564317955,65.3957741587,0.0282798498471,37.1018798503,116.476155989,102.499568972,92.5738009122,9.90576805939,0.02
 06/14  11:00:00,253.264225601,32.3280629763,66.601879407,0.0,37.1018798503,116.476155989,108.030823562,89.4932649262,9.90576805939,8.63179057593
 06/14  12:00:00,246.389269609,32.5900782261,71.5066601938,0.0,37.1018798503,104.434947198,95.5295249657,85.6037569064,9.90576805939,0.02
 06/14  13:00:00,261.923334246,32.8607394526,74.7282803487,0.0,37.1018798503,116.476155989,97.2882136578,78.7505803515,9.90576805939,8.63186524696
 06/14  14:00:00,262.183084549,33.0791047305,74.7699023674,0.0,37.1018798503,116.476155989,91.7010834558,81.7753153965,9.90576805939,0.02
 06/14  15:00:00,261.676042607,33.345691172,73.99642383,0.0,37.1018798503,116.476155989,99.0024661207,80.4678915092,9.90576805939,8.62880655217
 06/14  16:00:00,262.69028044,33.6218185536,74.7351672864,0.0,37.1018798503,116.476155989,88.4711125631,78.5453445037,9.90576805939,0.02
 06/14  17:00:00,264.066539876,33.7973571524,75.9369817933,0.0,37.1018798503,116.476155989,87.299645632,77.3738775726,9.90576805939,0.02
 06/14  18:00:00,163.999807582,29.9957396804,60.937639292,0.0,24.7345865669,47.5788473902,64.7237963133,59.7509122836,4.9528840297,0.02
 06/14  19:00:00,160.739463309,29.8139218922,57.8591076424,0.0,24.7345865669,47.5788473902,68.3863108032,63.4134267735,4.9528840297,0.02
 06/14  20:00:00,137.855737431,30.1539836266,55.8922617989,0.0,12.3672932834,38.6892022431,90.1473128854,78.5674862978,2.97173041782,8.60809616979
 06/14  21:00:00,105.251266744,18.3893365276,32.8810872317,0.0,12.3672932834,27.0668015668,58.0195587885,55.0278283706,2.97173041782,0.02
 06/14  22:00:00,92.8426925849,22.824697115,35.235040843,0.0,4.12243109448,15.9888894789,77.8412971586,74.8495667408,2.97173041782,0.02
 06/14  23:00:00,74.7730081328,16.2953004268,23.8702349669,0.0,4.12243109448,15.9888894789,59.4164696777,56.4247392599,2.97173041782,0.02
 06/14  24:00:00,86.6336711546,22.5505040871,29.3002124614,0.0,4.12243109448,15.9888894789,88.6783065703,85.6865761524,2.97173041782,0.02
 06/15  01:00:00,67.1623718673,14.9243352873,17.6305639173,0.0,4.12243109448,15.9888894789,63.3667742256,60.3750438078,2.97173041782,0.02
 06/15  02:00:00,80.710562744,21.4537319754,24.4738762285,0.0,4.12243109448,15.9888894789,94.8391003086,91.8473698908,2.97173041782,0.02
 06/15  03:00:00,65.5555892177,15.1071306392,15.8409859054,0.0,4.12243109448,15.9888894789,65.9212085425,62.9294781246,2.97173041782,0.02
 06/15  04:00:00,109.333775807,30.0395763729,27.1384154271,0.0,12.3672932834,24.9413748627,105.582435139,100.609551109,4.9528840297,0.02
 06/15  05:00:00,115.334405918,30.040726335,28.5331127517,4.60478280785,12.3672932834,24.9413748627,169.378045701,164.405161671,4.9528840297,0.02
 06/15  06:00:00,161.774373469,31.0391947429,28.6020765448,3.57767046851,24.7345865669,70.7195625826,137.224623668,127.298855609,9.90576805939,0.02
 06/15  07:00:00,196.712564646,31.5028930834,33.7883100456,1.17281247372,37.1018798503,92.3937384068,116.835462675,106.909694616,9.90576805939,0.02
 06/15  08:00:00,216.170796782,31.6739687134,41.5889793235,0.615965916096,37.1018798503,104.434947198,109.517157758,99.5913896991,9.90576805939,0.02
 06/15  09:00:00,234.897285198,31.8864495608,48.3247414562,0.352625428671,37.1018798503,116.476155989,112.588223837,94.056563424,9.90576805939,8.62589235343
 06/15  10:00:00,242.334233193,32.2369385553,55.5222685966,0.240945053196,37.1018798503,116.476155989,100.219646184,90.2938781244,9.90576805939,0.02
 06/15  11:00:00,244.310262044,32.5200065884,57.3481104664,0.107824789147,37.1018798503,116.476155989,106.636123889,88.0986824791,9.90576805939,8.63167335055
 06/15  12:00:00,237.354284222,32.8644557434,62.1944971972,0.00283452980834,37.1018798503,104.434947198,95.8465931516,85.9208250923,9.90576805939,0.02
 06/15  13:00:00,254.87943579,33.2672542981,67.2778449229,0.0,37.1018798503,116.476155989,101.807723593,83.2702715827,9.90576805939,8.63168395075
 06/15  14:00:00,257.249960768,33.6396084152,69.2762981898,0.0,37.1018798503,116.476155989,91.0077938493,81.0820257899,9.90576805939,0.02
 06/15  15:00:00,256.567752756,33.8823425435,68.3515041381,0.0,37.1018798503,116.476155989,89.4877577183,79.5619896589,9.90576805939,0.02
 06/15  16:00:00,256.458567938,34.1203404054,68.0049027177,0.0,37.1018798503,116.476155989,96.541021952,78.0105507648,9.90576805939,8.62470312782
 06/15  17:00:00,258.019026683,34.3356205779,69.3512259089,0.0,37.1018798503,116.476155989,86.3746653445,76.4488972851,9.90576805939,0.02
 06/15  18:00:00,156.843614977,29.9963048569,53.780891498,0.0,24.7345865669,47.5788473902,64.3498177915,59.3769337618,4.9528840297,0.02
 06/15  19:00:00,152.327967303,29.8136656554,49.4478780399,0.0,24.7345865669,47.5788473902,68.4619040821,63.4890200524,4.9528840297,0.02
 06/15  20:00:00,130.08888495,30.2690315451,48.0103629551,0.0,12.3672932834,38.6892022431,81.8818407929,78.8901103751,2.97173041782,0.02
 06/15  21:00:00,99.7896096618,18.5035836226,27.3051731973,0.0,12.3672932834,27.0668015668,58.2159128374,55.2241824196,2.97173041782,0.02
 06/15  22:00:00,86.7041827188,22.855163007,29.0660638486,0.0,4.12243109448,15.9888894789,80.4115388701,77.4198084523,2.97173041782,0.02
 06/15  23:00:00,70.013411474,16.2039027508,19.2020347598,0.0,4.12243109448,15.9888894789,65.7270744828,54.1542803908,2.97173041782,8.60106367421
 06/15  24:00:00,82.7768953235,22.3677087351,25.6262308657,0.0,4.12243109448,15.9888894789,92.2898247647,89.2980943469,2.97173041782,0.02
 06/16  01:00:00,67.5329296589,15.8383120469,17.0871439343,0.0,4.12243109448,15.9888894789,64.7959935238,61.804263106,2.97173041782,0.02
 06/16  02:00:00,77.9986737806,20.9779493998,22.262837761,0.0,4.12243109448,15.9888894789,88.6020394351,85.6103090173,2.97173041782,0.02
 06/16  03:00:00,65.0280811715,14.9243352873,15.4962723818,0.0,4.12243109448,15.9888894789,65.6334245043,62.6416940865,2.97173041782,0.02
 06/16  04:00:00,110.313972684,29.628286831,28.5299011001,0.0,12.3672932834,24.9413748627,105.66695202,100.694067991,4.9528840297,0.02
 06/16  05:00:00,119.676799629,30.429553388,31.3249341811,5.76652736851,12.3672932834,24.9413748627,168.400934759,163.428050729,4.9528840297,0.02
 06/16  06:00:00,165.994110896,31.0509449366,33.1976818492,3.19005180269,24.7345865669,70.7195625826,136.309286252,126.383518192,9.90576805939,0.02
 06/16  07:00:00,200.812269681,31.5234034657,38.364329996,0.675984816573,37.1018798503,92.3937384068,115.107194417,105.181426358,9.90576805939,0.02
 06/16  08:00:00,220.824170581,31.7187948646,46.3631195615,0.450399686122,37.1018798503,104.434947198,107.988573816,98.0628057565,9.90576805939,0.02
 06/16  09:00:00,241.870321993,31.8490899554,55.3632734344,0.324450443304,37.1018798503,116.476155989,113.544402805,95.0128545755,9.90576805939,8.62578017001
 06/16  10:00:00,248.617590646,32.2185694134,61.8516605606,0.213311731359,37.1018798503,116.476155989,100.524326988,90.5985589285,9.90576805939,0.02
 06/16  11:00:00,253.757489314,32.5803629728,66.7527344302,0.0900669490685,37.1018798503,116.476155989,97.2370837207,87.3113156613,9.90576805939,0.02
 06/16  12:00:00,246.086007983,32.8330614662,70.9604512275,0.0,37.1018798503,104.434947198,103.947935245,85.4145593327,9.90576805939,8.62760785251
 06/16  13:00:00,264.208967555,33.22105201,76.6536195207,0.0,37.1018798503,116.476155989,93.0097374681,83.0839694087,9.90576805939,0.02
 06/16  14:00:00,270.599470842,33.6701662141,82.5952114123,0.0,37.1018798503,116.476155989,99.2212508686,80.6853646144,9.90576805939,8.63011819483
 06/16  15:00:00,276.925622372,34.2298721957,88.3618854123,0.0,37.1018798503,116.476155989,84.552591666,74.6268236066,9.90576805939,0.02
 06/16  16:00:00,281.042596891,34.7727658633,91.9364733438,0.0,37.1018798503,116.476155989,84.9181615853,66.3877960557,9.90576805939,8.62459747025
 06/16  17:00:00,281.295804729,35.0979114473,91.865716739,0.0,37.1018798503,116.476155989,76.4185941627,66.4928261033,9.90576805939,0.02
 06/16  18:00:00,171.336524468,30.0009846351,68.2691304688,0.0,24.7345865669,47.5788473902,62.9745131054,58.0016290757,4.9528840297,0.02
 06/16  19:00:00,167.42961207,29.8181624938,64.5450361382,0.0,24.7345865669,47.5788473902,67.192412516,62.2195284863,4.9528840297,0.02
 06/16  20:00:00,145.974951714,30.271568876,63.8939029377,0.0,12.3672932834,38.6892022431,79.7941469222,76.8024165044,2.97173041782,0.02
 06/16  21:00:00,116.824947051,20.4833726285,41.8838856165,0.0,12.3672932834,27.0668015668,61.706484342,58.7147539242,2.97173041782,0.02
 06/16  22:00:00,104.959646617,24.2753882342,45.8762342789,0.0,4.12243109448,15.9888894789,79.0246388706,76.0329084527,2.97173041782,0.02
 06/16  23:00:00,89.2631079243,18.6178307175,35.987666116,0.0,4.12243109448,15.9888894789,62.2782822513,59.2865518335,2.97173041782,0.02
 06/16  24:00:00,100.264570055,23.6660703944,41.7904755088,0.0,4.12243109448,15.9888894789,84.855472269,81.8637418512,2.97173041782,0.02
 06/17  01:00:00,78.3564735922,16.0211073989,27.7278927917,0.0,4.12243109448,15.9888894789,56.9718757769,53.9801453591,2.97173041782,0.02
 06/17  02:00:00,94.7900319287,22.596202925,37.4108736951,0.0,4.12243109448,15.9888894789,87.8498498151,84.8581193973,2.97173041782,0.02
 06/17  03:00:00,77.2127865298,15.9297097229,26.6756033373,0.0,4.12243109448,15.9888894789,58.3022427414,55.3105123236,2.97173041782,0.02
 06/17  04:00:00,113.503738286,29.3540938031,49.1283669889,0.0,4.12243109448,16.0517297156,107.621789306,104.630058888,2.97173041782,0.02
 06/17  05:00:00,104.517083454,27.9831286636,41.5126772729,0.0,4.12243109448,16.0517297156,115.801761951,104.228222401,2.97173041782,8.60180913208
 06/17  06:00:00,131.542507034,30.7250589427,53.9879291367,0.0,4.12243109448,39.6058045677,88.239536759,85.2478063412,2.97173041782,0.02
 06/17  07:00:00,170.933364381,30.7369020513,59.9435540732,1.78035641403,12.3672932834,65.3531420225,141.429176309,136.45629228,4.9528840297,0.02
 06/17  08:00:00,177.099769394,30.7501375683,64.2110138784,0.775210679817,12.3672932834,68.2430321324,137.513139962,132.540255932,4.9528840297,0.02
 06/17  09:00:00,210.059826939,30.9439587736,68.3234429965,0.412159987902,16.4897243779,93.1370602926,127.014140665,119.069526217,7.92461444751,0.02
 06/17  10:00:00,213.538031221,31.0416467901,71.8155479001,0.300462601266,16.4897243779,93.1370602926,122.254943588,114.310329141,7.92461444751,0.02
 06/17  11:00:00,214.942026564,31.064268796,73.2930096945,0.204361723695,16.4897243779,93.1370602926,116.755477524,108.810863077,7.92461444751,0.02
 06/17  12:00:00,207.640532435,31.0745818867,75.1882157307,0.148964803955,16.4897243779,83.9857416113,106.189817477,98.2452030299,7.92461444751,0.02
 06/17  13:00:00,211.456910884,31.1975559315,78.9545133371,0.0760710106455,16.4897243779,83.9857416113,103.069349085,86.534497892,7.92461444751,8.61023674518
 06/17  14:00:00,215.926030154,31.3353948591,83.3553896357,0.00655128043011,16.4897243779,83.9857416113,87.140024003,79.1954095555,7.92461444751,0.02
 06/17  15:00:00,196.975927237,30.7250589427,82.4790753534,0.0,12.3672932834,70.6512738906,39.8044642418,34.8315802121,4.9528840297,0.02
 06/17  16:00:00,197.075127205,30.7250589427,82.578269919,0.0,12.3672932834,70.6512738906,36.3964830023,31.4235989726,4.9528840297,0.02
 06/17  17:00:00,184.749389131,30.7250589427,82.7760457157,0.0,12.3672932834,58.1284167478,36.4032961673,31.4304121376,4.9528840297,0.02
 06/17  18:00:00,140.769808998,29.9947677158,72.7142569437,0.0,12.3672932834,24.9413748627,56.0849861002,51.1121020705,4.9528840297,0.02
 06/17  19:00:00,137.746196059,29.8122266486,69.8731850505,0.0,12.3672932834,24.9413748627,67.1119537704,62.1390697407,4.9528840297,0.02
 06/17  20:00:00,121.032674154,30.1539910117,69.9524060947,0.0,4.12243109448,16.0517297156,78.1230425549,75.1313121371,2.97173041782,0.02
 06/17  21:00:00,95.4034143416,18.5035836226,42.2422199504,0.0,4.12243109448,15.9888894789,53.4552555758,50.463525158,2.97173041782,0.02
 06/17  22:00:00,97.759721095,23.0531913049,39.9235747941,0.0,4.12243109448,15.9888894789,83.0655971034,80.0738666856,2.97173041782,0.02
 06/17  23:00:00,67.9508035015,14.7039515438,18.6895164803,0.0,4.12243109448,15.9888894789,52.5852398394,49.5935094216,2.97173041782,0.02
 06/17  24:00:00,78.9415485263,20.7763598521,23.4323712849,0.0,4.12243109448,15.9888894789,81.9157315098,78.924001092,2.97173041782,0.02
 06/18  01:00:00,54.5375937089,10.7174688898,11.3992113939,0.0,2.06121554724,15.9888894789,43.7673772481,40.7756468303,2.97173041782,0.02
 06/18  02:00:00,71.3308042863,18.6554191091,19.2223149282,0.0,2.06121554724,15.9888894789,79.0655217624,76.0737913446,2.97173041782,0.02
 06/18  03:00:00,69.9971395156,18.6554191091,18.2328770591,0.0,2.06121554724,15.9888894789,79.2990055383,76.3072751205,2.97173041782,0.02
 06/18  04:00:00,69.7941815725,18.6554191091,18.0126326171,0.0,2.06121554724,15.9888894789,77.6570979206,74.6653675028,2.97173041782,0.02
 06/18  05:00:00,60.9628428617,14.2657573597,13.6912144186,0.0,2.06121554724,15.9888894789,68.0457048487,56.4721671976,2.97173041782,8.60180723337
 06/18  06:00:00,67.9868453875,24.233250646,22.277552633,0.0,2.06121554724,15.9888894789,98.8708653916,95.8791349738,2.97173041782,0.02
 06/18  07:00:00,55.3097834091,18.6554191091,17.7302950095,0.0,2.06121554724,15.9888894789,80.212654873,77.2209244552,2.97173041782,0.02
 06/18  08:00:00,99.0522814961,24.9644320538,26.2680213666,0.0,4.12243109448,41.7362269337,93.5638106702,88.5909266405,4.9528840297,0.02
 06/18  09:00:00,94.5102591263,20.7118668184,26.5850718315,0.0,4.12243109448,41.7362269337,72.8990122261,67.9261281964,4.9528840297,0.02
 06/18  10:00:00,110.269567806,25.0329803108,37.0666685537,0.0,4.12243109448,41.7362269337,89.2663494202,84.2934653906,4.9528840297,0.02
 06/18  11:00:00,102.911535941,20.8261139133,34.8751975234,0.0,4.12243109448,41.7362269337,71.8991097119,66.9262256822,4.9528840297,0.02
 06/18  12:00:00,112.128750007,24.5759919309,39.3948881596,0.0,4.12243109448,41.7362269337,88.9647622868,83.9918782571,4.9528840297,0.02
 06/18  13:00:00,104.228061702,20.5976197234,36.4742959941,0.0,4.12243109448,41.7362269337,71.5197621474,66.5468781177,4.9528840297,0.02
 06/18  14:00:00,111.49682571,24.4617448359,38.9241353367,0.0,4.12243109448,41.7362269337,87.8445465049,82.8716624752,4.9528840297,0.02
 06/18  15:00:00,104.151451487,20.7118668184,36.2284720239,0.0,4.12243109448,41.7362269337,70.6686739007,65.695789871,4.9528840297,0.02
 06/18  16:00:00,97.1169468989,24.6902390259,41.1398347233,0.0,4.12243109448,24.8785346261,86.8637847816,81.8909007519,4.9528840297,0.02
 06/18  17:00:00,72.1249655407,19.3221074831,34.2758739108,0.0,2.06121554724,15.9888894789,69.1979522962,66.2062218784,2.97173041782,0.02
 06/18  18:00:00,82.0278244909,23.0988901429,40.3021951931,0.0,2.06121554724,15.9888894789,83.2596496843,80.2679192665,2.97173041782,0.02
 06/18  19:00:00,69.8213151434,18.8194202652,32.4754310739,0.0,2.06121554724,15.9888894789,69.8182833534,66.8265529356,2.97173041782,0.02
 06/18  20:00:00,74.8651966782,20.7306610141,35.5579341705,0.0,2.06121554724,15.9888894789,81.650525368,78.6587949502,2.97173041782,0.02
 06/18  21:00:00,80.8307979424,18.1608423377,30.0735606139,0.0,2.06121554724,15.9888894789,70.3736213259,67.3818909081,2.97173041782,0.02
 06/18  22:00:00,83.0490377682,19.4686010949,30.9464384045,0.0,2.06121554724,15.9888894789,81.8024262993,78.8106958815,2.97173041782,0.02
 06/18  23:00:00,69.7158144327,15.8571062427,21.2873819963,0.0,2.06121554724,15.9888894789,72.6144517492,69.6227213314,2.97173041782,0.02
 06/18  24:00:00,78.0908183524,19.2266545839,26.2176310307,0.0,2.06121554724,15.9888894789,84.7044480103,81.7127175925,2.97173041782,0.02
 06/19  01:00:00,73.0877254986,16.3140946226,22.1410891434,0.0,4.12243109448,15.9888894789,71.1777302526,68.1859998348,2.97173041782,0.02
 06/19  02:00:00,77.4165319289,18.6554191091,24.0533645365,0.0,4.12243109448,15.9888894789,86.2785935169,83.2868630991,2.97173041782,0.02
 06/19  03:00:00,75.2439398327,16.9538783543,23.6575196765,0.0,4.12243109448,15.9888894789,74.309437378,71.3177069602,2.97173041782,0.02
 06/19  04:00:00,118.644630771,28.9885030993,37.500343348,0.0,12.3672932834,24.9413748627,112.450523828,107.477639798,4.9528840297,0.02
 06/19  05:00:00,133.749303675,30.4160513082,45.0366000505,6.14086795133,12.3672932834,24.9413748627,179.505543785,174.532659756,4.9528840297,0.02
 06/19  06:00:00,180.256830752,30.8259881759,48.4877111297,2.38769936699,24.7345865669,70.7195625826,145.289347967,135.363579908,9.90576805939,0.02
 06/19  07:00:00,216.427640153,31.0808565377,54.3749287541,0.723297581334,37.1018798503,92.3937384068,131.506449539,112.993083044,9.90576805939,8.60759843584
 06/19  08:00:00,236.898603998,31.4771439166,62.619329138,0.510314323613,37.1018798503,104.434947198,114.010227565,104.084459506,9.90576805939,0.02
 06/19  09:00:00,258.064259665,31.9176170045,71.5183440425,0.29484643098,37.1018798503,116.476155989,108.595857033,98.6700889732,9.90576805939,0.02
 06/19  10:00:00,267.16270632,32.32800098,80.3489829932,0.15161873927,37.1018798503,116.476155989,105.872397443,87.3367447937,9.90576805939,8.62988458951
 06/19  11:00:00,274.766435,32.6335897759,87.7618691012,0.036735854459,37.1018798503,116.476155989,78.1765728559,68.2508047965,9.90576805939,0.02
 06/19  12:00:00,270.505938522,32.9283773516,95.2850195943,0.0,37.1018798503,104.434947198,62.8206245623,52.8948565029,9.90576805939,0.02
 06/19  13:00:00,291.162980166,33.3855041917,103.443231061,0.0,37.1018798503,116.476155989,54.6917574291,36.1545693672,9.90576805939,8.6314200025
 06/19  14:00:00,297.447186758,33.8692439554,109.243858663,0.0,37.1018798503,116.476155989,33.6516781266,23.7259100672,9.90576805939,0.02
 06/19  15:00:00,306.837291549,34.5134632512,117.989957568,0.0,37.1018798503,116.476155989,31.987494043,13.4533836035,9.90576805939,8.62834238009
 06/19  16:00:00,312.921613725,35.2881895467,123.300134832,0.0,37.1018798503,116.476155989,16.6600664694,6.73429841005,9.90576805939,0.02
 06/19  17:00:00,312.986269977,35.829034686,122.825031525,0.0,37.1018798503,116.476155989,17.2126675135,7.28689945407,9.90576805939,0.02
 06/19  18:00:00,191.409630879,30.1138615551,88.2293393614,0.0,24.7345865669,47.5788473902,24.50249325,19.5296092203,4.9528840297,0.02
 06/19  19:00:00,176.963099944,29.8457999277,74.0508811393,0.0,24.7345865669,47.5788473902,60.3457701153,46.7848975799,4.9528840297,8.6079885057
 06/19  20:00:00,145.664040196,30.2933142313,63.561258332,0.0,12.3672932834,38.6892022431,76.6783565549,73.6866261371,2.97173041782,0.02
 06/19  21:00:00,117.153780825,20.4839482653,42.5816077886,0.0,12.3672932834,27.0668015668,60.8174456952,57.8257152774,2.97173041782,0.02
 06/19  22:00:00,108.21016368,24.5571977352,48.8449428792,0.0,4.12243109448,15.9888894789,77.9697630053,74.9780325875,2.97173041782,0.02
 06/19  23:00:00,89.3559588127,18.4655012576,36.2328475119,0.0,4.12243109448,15.9888894789,63.2701115374,60.2783811196,2.97173041782,0.02
 06/19  24:00:00,103.76241043,23.9097975304,45.0445898041,0.0,4.12243109448,15.9888894789,85.334862421,82.3431320032,2.97173041782,0.02
 06/20  01:00:00,84.7574002895,16.6608911307,33.4890368215,0.0,4.12243109448,15.9888894789,56.6894923921,53.6977619743,2.97173041782,0.02
 06/20  02:00:00,101.556668357,22.9160947909,43.8576193294,0.0,4.12243109448,15.9888894789,81.5662427264,78.5745123086,2.97173041782,0.02
 06/20  03:00:00,81.602012324,16.0668062369,30.9277336979,0.0,4.12243109448,15.9888894789,62.3973998167,59.4056693989,2.97173041782,0.02
 06/20  04:00:00,133.082343811,29.1255996132,51.8009604561,0.0,12.3672932834,24.9413748627,101.719350645,96.7464666158,4.9528840297,0.02
 06/20  05:00:00,143.45953486,30.5183842139,58.3662226107,2.41914425954,12.3672932834,24.9413748627,167.005674729,162.032790699,4.9528840297,0.02
 06/20  06:00:00,192.214139192,31.0105520407,62.1913634757,0.456792192274,24.7345865669,70.7195625826,134.590338434,124.664570375,9.90576805939,0.02
 06/20  07:00:00,230.67030786,31.7021738776,68.7195870196,0.0,37.1018798503,92.3937384068,111.406596704,101.480828645,9.90576805939,0.02
 06/20  08:00:00,249.819369467,32.2805463515,75.2469512305,0.0,37.1018798503,104.434947198,98.2455470352,79.7172589237,9.90576805939,8.62252005213
 06/20  09:00:00,268.4329908,32.7691709389,81.3303986606,0.0,37.1018798503,116.476155989,68.8064277119,58.8806596525,9.90576805939,0.02
 06/20  10:00:00,273.40011658,33.2125436121,85.8534922282,0.0,37.1018798503,116.476155989,53.9639217149,44.0381536556,9.90576805939,0.02
 06/20  11:00:00,276.492027036,33.4879567146,88.6698037525,0.0,37.1018798503,116.476155989,56.3865891862,37.8496353393,9.90576805939,8.63118578754
 06/20  12:00:00,269.315001172,33.7638001185,93.2587095349,0.0,37.1018798503,104.434947198,39.155043262,29.2292752026,9.90576805939,0.02
 06/20  13:00:00,286.742573033,34.2570737966,98.1511995663,0.0,37.1018798503,116.476155989,37.572310108,19.0352790724,9.90576805939,8.63126297622
 06/20  14:00:00,290.59565675,34.7625805299,101.499042264,0.0,37.1018798503,116.476155989,25.6966718034,15.770903744,9.90576805939,0.02
 06/20  15:00:00,294.986052085,35.3740674082,105.278083995,0.0,37.1018798503,116.476155989,31.4788221746,12.9448078075,9.90576805939,8.62824630776
 06/20  16:00:00,297.787022237,36.101006528,107.352736475,0.0,37.1018798503,116.476155989,20.4091273895,10.4833593302,9.90576805939,0.02
 06/20  17:00:00,298.273803093,36.5400999412,107.401528619,0.0,37.1018798503,116.476155989,22.0734957569,12.1477276975,9.90576805939,0.02
 06/20  18:00:00,182.053912016,30.1173706101,78.8701247631,0.0,24.7345865669,47.5788473902,33.2831319411,28.3102479114,4.9528840297,0.02
 06/20  19:00:00,178.683071462,29.8548525389,75.761797248,0.0,24.7345865669,47.5788473902,41.7174377089,36.7445536792,4.9528840297,0.02
 06/20  20:00:00,156.92812728,30.3121300655,74.8065086847,0.0,12.3672932834,38.6892022431,51.628018356,48.6362879382,2.97173041782,0.02
 06/20  21:00:00,125.7616488,21.4178201239,50.2877722302,0.0,12.3672932834,27.0668015668,57.3987963094,45.8219870467,2.97173041782,8.60507884492
 06/20  22:00:00,102.4985796,20.0075900528,47.8083098725,0.0,4.12243109448,15.9888894789,52.4665735126,49.4748430947,2.97173041782,0.02
 06/20  23:00:00,108.603527829,23.1674383999,50.6531344767,0.0,4.12243109448,15.9888894789,72.2800363428,69.288305925,2.97173041782,0.02
 06/20  24:00:00,96.1211714033,19.474436943,41.9640549336,0.0,4.12243109448,15.9888894789,63.3490984001,60.3573679823,2.97173041782,0.02
 06/21  01:00:00,104.263633085,22.9770265749,46.5036517497,0.0,4.12243109448,15.9888894789,78.309641374,75.3179109562,2.97173041782,0.02
 06/21  02:00:00,91.5313677009,19.0936132932,37.7550750551,0.0,4.12243109448,15.9888894789,67.8884908142,64.8967603964,2.97173041782,0.02
 06/21  03:00:00,92.5136596193,20.8677575281,36.9130851029,0.0,4.12243109448,15.9888894789,81.217692065,78.2259616472,2.97173041782,0.02
 06/21  04:00:00,130.759407344,30.0395763729,48.564046892,0.0,12.3672932834,24.9413748627,100.398627505,95.4257434751,4.9528840297,0.02
 06/21  05:00:00,134.419549055,30.1059289211,50.6593242429,1.49851183959,12.3672932834,24.9413748627,164.920183866,159.947299836,4.9528840297,0.02
 06/21  06:00:00,183.414323806,31.4632291005,52.9845524958,0.411110509673,24.7345865669,70.7195625826,132.949647019,123.02387896,9.90576805939,0.02
 06/21  07:00:00,217.102866255,31.8919549132,54.9623669766,0.0,37.1018798503,92.3937384068,112.869314461,102.943546402,9.90576805939,0.02
 06/21  08:00:00,237.199944381,32.4207511448,62.4873466736,0.0,37.1018798503,104.434947198,104.291950528,94.3661824681,9.90576805939,0.02
 06/21  09:00:00,255.810797619,32.883596901,68.5937255814,0.0,37.1018798503,116.476155989,108.207775415,89.6766301081,9.90576805939,8.62537724797
 06/21  10:00:00,262.003126661,33.1998684053,74.4692287607,0.0,37.1018798503,116.476155989,96.6548330887,86.7290650293,9.90576805939,0.02
 06/21  11:00:00,266.765164912,33.5768920987,78.8539663771,0.0,37.1018798503,116.476155989,102.486143117,83.9493164975,9.90576805939,8.63105855978
 06/21  12:00:00,258.57536342,33.9528390774,82.3300622237,0.0,37.1018798503,104.434947198,91.7354267095,81.8096586501,9.90576805939,0.02
 06/21  13:00:00,274.050343504,34.3120424202,85.4040219939,0.0,37.1018798503,116.476155989,89.8099639466,79.8841958872,9.90576805939,0.02
 06/21  14:00:00,276.117639401,34.6836064992,87.0999738043,0.0,37.1018798503,116.476155989,96.9022302346,78.3668187959,9.90576805939,8.62964337929
 06/21  15:00:00,279.868303489,35.232545478,90.301911602,0.0,37.1018798503,116.476155989,82.5253478071,72.5995797477,9.90576805939,0.02
 06/21  16:00:00,283.291311162,35.8512216239,93.106752361,0.0,37.1018798503,116.476155989,83.6416879375,65.1117240835,9.90576805939,8.62419579467
 06/21  17:00:00,283.110019287,36.1556824865,92.622176319,0.0,37.1018798503,116.476155989,74.6233963624,64.697628303,9.90576805939,0.02
 06/21  18:00:00,169.175182661,30.0107379599,66.0980405375,0.0,24.7345865669,47.5788473902,62.4882108554,57.5153268257,4.9528840297,0.02
 06/21  19:00:00,165.615852575,29.8324324026,62.7170117789,0.0,24.7345865669,47.5788473902,66.4213089162,61.4484248866,4.9528840297,0.02
 06/21  20:00:00,145.896425772,30.2853219638,63.8016289267,0.0,12.3672932834,38.6892022431,78.7674891445,75.7757587267,2.97173041782,0.02
 06/21  21:00:00,116.77368089,20.4833726285,42.2486168374,0.0,12.3672932834,27.0668015668,61.2293402088,58.237609791,2.97173041782,0.02
 06/21  22:00:00,107.173475843,24.5191153702,47.8463366488,0.0,4.12243109448,15.9888894789,78.7020328941,75.7103024762,2.97173041782,0.02
 06/21  23:00:00,82.0101548633,17.3804008422,29.9972120494,0.0,4.12243109448,15.9888894789,59.172975235,56.1812448172,2.97173041782,0.02
 06/21  24:00:00,92.5042057562,22.824697115,34.8965536089,0.0,4.12243109448,15.9888894789,82.4138990271,79.4221686093,2.97173041782,0.02
 06/22  01:00:00,78.0644428406,16.2953004268,27.1616692899,0.0,4.12243109448,15.9888894789,60.2756779447,57.2839475269,2.97173041782,0.02
 06/22  02:00:00,92.2641077365,22.3677087351,35.1134439706,0.0,4.12243109448,15.9888894789,87.3820102608,84.390279843,2.97173041782,0.02
 06/22  03:00:00,75.6691657649,15.3625294713,25.7242319412,0.0,4.12243109448,15.9888894789,59.4973366864,56.5056062686,2.97173041782,0.02
 06/22  04:00:00,126.799151114,29.628286831,45.0150797307,0.0,12.3672932834,24.9413748627,102.67234947,97.6994654399,4.9528840297,0.02
 06/22  05:00:00,135.775161833,30.4675070789,49.7321040422,3.4197661778,12.3672932834,24.9413748627,174.797799296,161.2447577,4.9528840297,8.60015756636
 06/22  06:00:00,184.544086605,31.0415657931,54.0368805485,0.910208156069,24.7345865669,70.7195625826,134.236765452,124.310997393,9.90576805939,0.02
 06/22  07:00:00,224.187975872,31.7222092571,62.1833507135,0.0338725326893,37.1018798503,92.3937384068,112.549838801,102.624070741,9.90576805939,0.02
 06/22  08:00:00,243.936346106,32.3064321328,69.3381054572,0.0,37.1018798503,104.434947198,104.15757877,94.2318107109,9.90576805939,0.02
 06/22  09:00:00,263.308394482,32.7809211552,76.1940086981,0.0,37.1018798503,116.476155989,94.2490474271,84.3232793677,9.90576805939,0.02
 06/22  10:00:00,268.019778426,33.1989089118,80.4868128269,0.0,37.1018798503,116.476155989,90.0401909474,71.5048041255,9.90576805939,8.62961876244
 06/22  11:00:00,270.611399067,33.427527752,82.8496232688,0.0,37.1018798503,116.476155989,75.04815997,65.1223919106,9.90576805939,0.02
 06/22  12:00:00,264.04012067,33.7236699052,88.0239262344,0.0,37.1018798503,104.434947198,74.258108845,55.7255940201,9.90576805939,8.62674676546
 06/22  13:00:00,281.375447379,34.2977655296,92.7434584504,0.0,37.1018798503,116.476155989,58.1352404791,48.2094724197,9.90576805939,0.02
 06/22  14:00:00,285.414304342,34.9815002117,96.0987088279,0.0,37.1018798503,116.476155989,62.1584191391,43.6231326482,9.90576805939,8.62951843156
 06/22  15:00:00,287.621623626,35.5058744983,97.7819260819,0.0,37.1018798503,116.476155989,48.9118781358,38.9861100765,9.90576805939,0.02
 06/22  16:00:00,288.24813769,35.9290396659,97.9858019597,0.0,37.1018798503,116.476155989,47.4585256478,37.5327575884,9.90576805939,0.02
 06/22  17:00:00,288.294639605,36.1611215388,97.8013089466,0.0,37.1018798503,116.476155989,55.1394193964,36.6174792744,9.90576805939,8.61617206259
 06/22  18:00:00,176.161348622,30.1041169786,72.9908170578,0.0,24.7345865669,47.5788473902,45.8234121666,40.8505281369,4.9528840297,0.02
 06/22  19:00:00,172.10888426,29.8371109308,69.2053708395,0.0,24.7345865669,47.5788473902,53.0053353067,48.032451277,4.9528840297,0.02
 06/22  20:00:00,150.376912991,30.2883983063,68.2790512217,0.0,12.3672932834,38.6892022431,64.5638772397,61.5721468219,2.97173041782,0.02
 06/22  21:00:00,119.456175369,20.4833726285,44.9418282745,0.0,12.3672932834,27.0668015668,52.2105786689,49.2188482511,2.97173041782,0.02
 06/22  22:00:00,111.696717527,24.5191153702,52.3695790844,0.0,4.12243109448,15.9888894789,72.4672224797,69.4754920619,2.97173041782,0.02
 06/22  23:00:00,90.9475280232,18.3131717976,37.9767461703,0.0,4.12243109448,15.9888894789,59.8925456122,56.9008151944,2.97173041782,0.02
 06/22  24:00:00,103.47080012,22.9770265749,45.7108192716,0.0,4.12243109448,15.9888894789,80.8823877617,77.8906573439,2.97173041782,0.02
 06/23  01:00:00,84.1698247343,16.5694934547,32.9928589176,0.0,4.12243109448,15.9888894789,56.3285352016,53.3368047838,2.97173041782,0.02
 06/23  02:00:00,98.305293022,22.596202925,40.9261358312,0.0,4.12243109448,15.9888894789,88.514068573,85.5223381552,2.97173041782,0.02
 06/23  03:00:00,77.6377925227,15.746914371,27.2834057281,0.0,4.12243109448,15.9888894789,60.8781755156,57.8864450978,2.97173041782,0.02
 06/23  04:00:00,132.43440823,29.9253292779,50.3532951708,0.0,12.3672932834,24.9413748627,101.15478973,96.1819057,4.9528840297,0.02
 06/23  05:00:00,136.168706552,30.2123278103,51.5648563338,2.23573858878,12.3672932834,24.9413748627,165.473067535,160.500183506,4.9528840297,0.02
 06/23  06:00:00,186.348205053,31.0973625086,56.1388553852,0.556555628861,24.7345865669,70.7195625826,133.303499009,123.377730949,9.90576805939,0.02
 06/23  07:00:00,224.219114599,31.8093623579,62.1612040257,0.0,37.1018798503,92.3937384068,112.752298593,102.826530533,9.90576805939,0.02
 06/23  08:00:00,242.936341601,32.1328203844,68.5116831066,0.0,37.1018798503,104.434947198,114.486065318,95.9580202278,9.90576805939,8.62227703034
 06/23  09:00:00,261.172570076,32.5705852661,74.2685691968,0.0,37.1018798503,116.476155989,95.805172487,85.8794044276,9.90576805939,0.02
 06/23  10:00:00,265.770342128,32.9584104064,78.4778440369,0.0,37.1018798503,116.476155989,82.0250590967,72.0992910373,9.90576805939,0.02
 06/23  11:00:00,271.393067372,33.3606864792,83.6981562799,0.0,37.1018798503,116.476155989,75.756002062,57.2193444032,9.90576805939,8.63088959941
 06/23  12:00:00,266.306189826,33.7861075575,90.2275866885,0.0,37.1018798503,104.434947198,49.0880617206,39.1622936612,9.90576805939,0.02
 06/23  13:00:00,285.676452877,34.1948397548,97.1473489756,0.0,37.1018798503,116.476155989,39.0406737177,20.5039358763,9.90576805939,8.63096978205
 06/23  14:00:00,290.384237056,34.5799116745,101.47029203,0.0,37.1018798503,116.476155989,22.1738785413,12.248110482,9.90576805939,0.02
 06/23  15:00:00,293.990110548,35.0684260931,104.587796818,0.0,37.1018798503,116.476155989,27.4457076657,8.91191064441,9.90576805939,8.62802896193
 06/23  16:00:00,298.455423805,35.6677419285,108.454424411,0.0,37.1018798503,116.476155989,14.4418641659,4.51609610656,9.90576805939,0.02
 06/23  17:00:00,299.697964281,36.0203923136,109.345396984,0.0,37.1018798503,116.476155989,13.4362509489,3.51048288953,9.90576805939,0.02
 06/23  18:00:00,180.708715417,30.103626669,77.5386717092,0.0,24.7345865669,47.5788473902,22.0651735688,17.0922895391,4.9528840297,0.02
 06/23  19:00:00,175.224424438,29.8360779529,72.3219243832,0.0,24.7345865669,47.5788473902,29.3489153397,24.37603131,4.9528840297,0.02
 06/23  20:00:00,153.264446198,30.2886849717,71.1662751802,0.0,12.3672932834,38.6892022431,47.7174368606,36.139161559,2.97173041782,8.60654488383
 06/23  21:00:00,120.975494611,20.4833726285,46.4611445354,0.0,12.3672932834,27.0668015668,37.9701040578,34.97837364,2.97173041782,0.02
 06/23  22:00:00,112.978867204,24.5571977352,53.6136464281,0.0,4.12243109448,15.9888894789,58.8774737443,55.8857433265,2.97173041782,0.02
 06/23  23:00:00,91.3005477047,18.3131717976,38.3297659297,0.0,4.12243109448,15.9888894789,55.6678183111,52.6760878933,2.97173041782,0.02
 06/23  24:00:00,102.656303199,22.9770265749,44.8963224721,0.0,4.12243109448,15.9888894789,79.8239101902,76.8321797724,2.97173041782,0.02
 06/24  01:00:00,83.4838975893,16.5694934547,32.3069319341,0.0,4.12243109448,15.9888894789,55.8335699598,52.841839542,2.97173041782,0.02
 06/24  02:00:00,98.2353036472,22.596202925,40.8561466564,0.0,4.12243109448,15.9888894789,87.9029145434,84.9111841255,2.97173041782,0.02
 06/24  03:00:00,77.2503409339,15.655516695,26.9873520515,0.0,4.12243109448,15.9888894789,60.5808813473,57.5891509295,2.97173041782,0.02
 06/24  04:00:00,109.422547521,28.8971054233,45.5041659228,0.0,4.12243109448,16.0517297156,107.047023193,104.055292775,2.97173041782,0.02
 06/24  05:00:00,104.160436079,28.6686112334,40.4705486648,0.0,4.12243109448,16.0517297156,107.131060655,104.139330237,2.97173041782,0.02
 06/24  06:00:00,125.102407851,30.7250589427,47.5478311983,0.0,4.12243109448,39.6058045677,88.4375374368,85.445807019,2.97173041782,0.02
 06/24  07:00:00,167.133648174,30.7338863688,55.4481491255,2.47906197777,12.3672932834,65.3531420225,141.107381383,136.134497353,4.9528840297,0.02
 06/24  08:00:00,177.557426471,30.7452009234,64.5496041118,0.899222689344,12.3672932834,68.2430321324,137.010100599,132.037216569,4.9528840297,0.02
 06/24  09:00:00,215.481741141,30.9099911701,73.901926375,0.289551196051,16.4897243779,93.1370602926,121.651975096,113.707360648,7.92461444751,0.02
 06/24  10:00:00,221.53717538,31.0305445113,79.9831584996,0.143084913184,16.4897243779,93.1370602926,103.878951945,95.9343374972,7.92461444751,0.02
 06/24  11:00:00,226.353651833,31.1032897635,84.8272494225,0.0427393168411,16.4897243779,93.1370602926,102.051480985,85.514719463,7.92461444751,8.61214707459
 06/24  12:00:00,222.607665974,31.2124516612,90.166483527,0.0,16.4897243779,83.9857416113,84.4375274386,76.4929129911,7.92461444751,0.02
 06/24  13:00:00,228.933832124,31.446411425,96.2586869055,0.0,16.4897243779,83.9857416113,74.479141558,66.5345271105,7.92461444751,0.02
 06/24  14:00:00,232.291621248,31.6950198834,99.3679108318,0.0,16.4897243779,83.9857416113,70.6135795591,62.6689651116,7.92461444751,0.02
 06/24  15:00:00,211.000235491,30.7250589427,96.503377054,0.0,12.3672932834,70.6512738906,33.3490728418,28.3761888121,4.9528840297,0.02
 06/24  16:00:00,213.730639532,30.7250589427,99.2337729654,0.0,12.3672932834,70.6512738906,30.4677097282,25.4948256985,4.9528840297,0.02
 06/24  17:00:00,201.585177165,30.7250589427,99.6118294201,0.0,12.3672932834,58.1284167478,30.5076915743,25.5348075446,4.9528840297,0.02
 06/24  18:00:00,152.41836545,30.1005019737,84.2570786987,0.0,12.3672932834,24.9413748627,63.6201655355,50.0654857803,4.9528840297,8.60179572548
 06/24  19:00:00,146.935693165,29.8262971357,79.0486113072,0.0,12.3672932834,24.9413748627,70.5397370496,65.5668530199,4.9528840297,0.02
 06/24  20:00:00,127.408828939,30.2791856326,76.2033660375,0.0,4.12243109448,16.0517297156,89.0193044514,86.0275740336,2.97173041782,0.02
 06/24  21:00:00,96.4492246188,18.6178307175,43.1737830432,0.0,4.12243109448,15.9888894789,60.6692543235,57.6775239057,2.97173041782,0.02
 06/24  22:00:00,110.904247358,24.5571977352,51.5390258217,0.0,4.12243109448,15.9888894789,83.5862583553,80.5945279375,2.97173041782,0.02
 06/24  23:00:00,86.9598692992,17.4565655722,34.8707618812,0.0,4.12243109448,15.9888894789,60.8639071526,57.8721767348,2.97173041782,0.02
 06/24  24:00:00,98.2994770774,22.9770265749,40.539495692,0.0,4.12243109448,15.9888894789,86.8262075172,83.8344770994,2.97173041782,0.02
 06/25  01:00:00,74.9316516357,15.6367224992,26.7737407094,0.0,2.06121554724,15.9888894789,56.0308621828,53.039131765,2.97173041782,0.02
 06/25  02:00:00,87.3655982163,21.7395966996,32.7709526141,0.0,2.06121554724,15.9888894789,87.8714712303,84.8797408125,2.97173041782,0.02
 06/25  03:00:00,62.89475307,12.8162035396,17.5715869525,0.0,2.06121554724,15.9888894789,55.1437670799,52.1520366621,2.97173041782,0.02
 06/25  04:00:00,81.6954462639,20.7306610141,28.2811118588,0.0,2.06121554724,15.9888894789,82.6471013466,79.6553709288,2.97173041782,0.02
 06/25  05:00:00,55.7772169045,10.4936732488,12.8563635373,0.0,2.06121554724,15.9888894789,45.9978204596,43.0060900418,2.97173041782,0.02
 06/25  06:00:00,76.830507394,24.233250646,31.3177505618,0.0,2.06121554724,15.9888894789,96.5802261438,93.5884957259,2.97173041782,0.02
 06/25  07:00:00,63.3353901456,19.1124074889,25.6714502335,0.0,2.06121554724,15.9888894789,76.7743152666,73.7825848488,2.97173041782,0.02
 06/25  08:00:00,116.109991068,25.4214204336,44.0197415746,0.0,4.12243109448,41.7362269337,91.3484476037,86.375563574,4.9528840297,0.02
 06/25  09:00:00,105.383500396,20.4833726285,38.3275749339,0.0,4.12243109448,41.7362269337,71.6757193816,66.7028353519,4.9528840297,0.02
 06/25  10:00:00,124.279534413,25.6063817284,51.7938070293,0.0,4.12243109448,41.7362269337,86.7762873386,81.8034033089,4.9528840297,0.02
 06/25  11:00:00,111.553858266,20.4848451582,44.7089276911,0.0,4.12243109448,41.7362269337,68.8661621009,63.8932780712,4.9528840297,0.02
 06/25  12:00:00,131.546602837,25.6052283726,59.4559448413,0.0,4.12243109448,41.7362269337,75.9749690113,71.0020849816,4.9528840297,0.02
 06/25  13:00:00,116.401356178,20.4837256503,49.5575450866,0.0,4.12243109448,41.7362269337,54.1371934222,49.1643093925,4.9528840297,0.02
 06/25  14:00:00,137.219735343,25.6052041532,65.1291015334,0.0,4.12243109448,41.7362269337,58.0180258057,53.045141776,4.9528840297,0.02
 06/25  15:00:00,121.232025108,20.484214967,54.387724659,0.0,4.12243109448,41.7362269337,43.0880502701,38.1151662404,4.9528840297,0.02
 06/25  16:00:00,124.11017544,25.6088634868,68.8735745563,0.0,4.12243109448,24.8785346261,50.1153943685,45.1425103388,4.9528840297,0.02
 06/25  17:00:00,93.829358478,20.4844813872,54.793344555,0.0,2.06121554724,15.9888894789,44.397030921,41.4053005032,2.97173041782,0.02
 06/25  18:00:00,112.645016381,25.6052299216,68.362909695,0.0,2.06121554724,15.9888894789,57.8311592033,54.8394287855,2.97173041782,0.02
 06/25  19:00:00,92.8213376228,20.4833726285,53.7864323899,0.0,2.06121554724,15.9888894789,47.7950318578,44.80330144,2.97173041782,0.02
 06/25  20:00:00,102.519420968,23.7386738747,60.154007933,0.0,2.06121554724,15.9888894789,58.9768534164,55.9851229986,2.97173041782,0.02
 06/25  21:00:00,98.9613435814,19.459203997,46.8806757392,0.0,2.06121554724,15.9888894789,54.3442445675,51.3525141496,2.97173041782,0.02
 06/25  22:00:00,111.381056215,23.4644808468,55.1948361222,0.0,2.06121554724,15.9888894789,68.4703924857,65.4786620679,2.97173041782,0.02
 06/25  23:00:00,95.7604119491,19.2764086451,43.8625393877,0.0,2.06121554724,15.9888894789,69.0657566341,57.4922301562,2.97173041782,8.60179606009
 06/25  24:00:00,100.022920011,21.05055288,46.3007656129,0.0,2.06121554724,15.9888894789,67.284229969,64.2924995512,2.97173041782,0.02
 06/26  01:00:00,93.2709472758,18.3893365276,40.2240003454,0.0,4.12243109448,15.9888894789,61.4654814256,58.4737510078,2.97173041782,0.02
 06/26  02:00:00,100.139648371,21.233348232,44.173483292,0.0,4.12243109448,15.9888894789,77.1656435591,74.1739131413,2.97173041782,0.02
 06/26  03:00:00,89.5652828212,18.1608423377,36.7468302178,0.0,4.12243109448,15.9888894789,69.9722952649,66.9805648471,2.97173041782,0.02
 06/26  04:00:00,136.37863867,29.1255996132,55.0972552022,0.0,12.3672932834,24.9413748627,108.156021389,103.183137359,4.9528840297,0.02
 06/26  05:00:00,149.683334057,30.4002710454,62.9684872236,4.1587919802,12.3672932834,24.9413748627,174.937474567,169.964590537,4.9528840297,0.02
 06/26  06:00:00,199.290001361,30.8899295106,69.2838642823,0.560776128489,24.7345865669,70.7195625826,139.602289437,129.676521377,9.90576805939,0.02
 06/26  07:00:00,235.424173842,31.3535209041,73.8212541156,0.000860726901951,37.1018798503,92.3937384068,110.396836688,100.471068628,9.90576805939,0.02
 06/26  08:00:00,254.86042631,31.963448816,80.6051609154,0.0,37.1018798503,104.434947198,89.0563469076,79.1305788482,9.90576805939,0.02
 06/26  09:00:00,273.211586274,32.4651941391,86.412920767,0.0,37.1018798503,116.476155989,79.5285922736,60.9978309827,9.90576805939,8.62499323154
 06/26  10:00:00,281.353255037,32.9279737589,94.0912828069,0.0,37.1018798503,116.476155989,51.9126188168,41.9868507574,9.90576805939,0.02
 06/26  11:00:00,288.579935959,33.2435803636,101.00209249,0.0,37.1018798503,116.476155989,35.580870922,25.6551028626,9.90576805939,0.02
 06/26  12:00:00,283.630292383,33.5764691768,107.761355865,0.0,37.1018798503,104.434947198,33.6781871395,15.145860499,9.90576805939,8.62655858113
 06/26  13:00:00,305.723424025,34.2104949443,117.178699564,0.0,37.1018798503,116.476155989,16.5602321536,6.63446409418,9.90576805939,0.02
 06/26  14:00:00,313.482256546,34.8734902808,124.274700678,0.0,37.1018798503,116.476155989,20.7936520297,2.25868547478,9.90576805939,8.62919849548
 06/26  15:00:00,317.0578302,35.5523465931,127.171680379,0.0,37.1018798503,116.476155989,11.2846966262,1.35892856679,9.90576805939,0.02
 06/26  16:00:00,320.55515307,36.2885744995,129.933273973,0.0,37.1018798503,116.476155989,10.3444276242,0.418659564807,9.90576805939,0.02
 06/26  17:00:00,320.126692215,36.7205211478,129.073989403,0.0,37.1018798503,116.476155989,18.5218165758,0.0,9.90576805939,8.61604851645
 06/26  18:00:00,190.469528541,30.132202375,87.2959987462,0.0,24.7345865669,47.5788473902,8.39479810773,3.42191407803,4.9528840297,0.02
 06/26  19:00:00,184.054506848,29.8724752725,81.115633895,0.0,24.7345865669,47.5788473902,16.7964153062,11.8235312766,4.9528840297,0.02
 06/26  20:00:00,161.033389288,30.344221242,78.8797049234,0.0,12.3672932834,38.6892022431,30.6136507999,27.6219203821,2.97173041782,0.02
 06/26  21:00:00,127.607901273,21.428637934,52.1232194659,0.0,12.3672932834,27.0668015668,35.7567865736,32.7650561558,2.97173041782,0.02
 06/26  22:00:00,106.069690271,20.9459639695,50.4159785129,0.0,4.12243109448,15.9888894789,43.4026851266,40.4109547088,2.97173041782,0.02
 06/26  23:00:00,112.712695256,24.2144564503,53.69021564,0.0,4.12243109448,15.9888894789,60.8708780354,57.8791476176,2.97173041782,0.02
 06/26  24:00:00,98.9310128265,19.664848768,44.5834850642,0.0,4.12243109448,15.9888894789,52.6193332068,49.6276027889,2.97173041782,0.02
 06/27  01:00:00,106.70046423,22.9770265749,48.9404833364,0.0,4.12243109448,15.9888894789,66.3206268953,63.3288964775,2.97173041782,0.02
 06/27  02:00:00,95.4907811676,19.2459427531,41.562159421,0.0,4.12243109448,15.9888894789,57.0761352217,54.0844048039,2.97173041782,0.02
 06/27  03:00:00,107.0412132,23.1902878188,49.0679709962,0.0,4.12243109448,15.9888894789,71.2059547008,68.2142242829,2.97173041782,0.02
 06/27  04:00:00,142.40713382,29.5825879931,60.668761957,0.0,12.3672932834,24.9413748627,89.3221514387,84.349267409,4.9528840297,0.02
 06/27  05:00:00,149.461659245,30.7856969595,64.6880631972,1.83211517847,12.3672932834,24.9413748627,147.349332084,142.376448055,4.9528840297,0.02
 06/27  06:00:00,202.209651747,31.1983815009,72.4558386235,0.0,24.7345865669,70.7195625826,111.70720706,101.781439,9.90576805939,0.02
 06/27  07:00:00,241.598399235,32.1601655074,79.189684555,0.0,37.1018798503,92.3937384068,90.6749646318,72.1617651928,9.90576805939,8.60743137958
 06/27  08:00:00,261.226617843,32.8366559686,86.0981743358,0.0,37.1018798503,104.434947198,58.7757117476,48.8499436882,9.90576805939,0.02
 06/27  09:00:00,278.91702467,33.3387012331,91.2449051193,0.0,37.1018798503,116.476155989,42.6872009139,32.7614328545,9.90576805939,0.02
 06/27  10:00:00,284.172473472,33.8051681674,96.033235731,0.0,37.1018798503,116.476155989,39.8516531785,21.3167299969,9.90576805939,8.62915512228
 06/27  11:00:00,289.848667374,34.1380205886,101.376450376,0.0,37.1018798503,116.476155989,20.171859086,10.2460910266,9.90576805939,0.02
 06/27  12:00:00,281.293252504,34.497579681,104.503172744,0.0,37.1018798503,104.434947198,15.1161096139,5.19034155455,9.90576805939,0.02
 06/27  13:00:00,297.830633371,35.1344320431,108.361985904,0.0,37.1018798503,116.476155989,21.2993655638,2.7629482206,9.90576805939,8.63064928379
 06/27  14:00:00,301.270607338,35.6215989585,111.314973653,0.0,37.1018798503,116.476155989,10.5605305396,0.634762480251,9.90576805939,0.02
 06/27  15:00:00,303.21250024,36.0966101945,112.782039014,0.0,37.1018798503,116.476155989,18.5915296711,0.0581175898465,9.90576805939,8.62764402183
 06/27  16:00:00,304.916275447,36.6026802449,113.980346588,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/27  17:00:00,303.103731992,36.8389089968,111.932647868,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/27  18:00:00,179.806211442,30.117505896,76.6222883577,0.0,24.7345865669,47.5788473902,11.6374051989,6.66452116924,4.9528840297,0.02
 06/27  19:00:00,175.717847119,29.8536511362,72.7977745546,0.0,24.7345865669,47.5788473902,31.274154894,17.713469069,4.9528840297,8.60780179533
 06/27  20:00:00,154.618163173,30.3135835259,72.4951127803,0.0,12.3672932834,38.6892022431,36.4646105561,33.4728801383,2.97173041782,0.02
 06/27  21:00:00,124.750355526,21.4195782352,49.2747380626,0.0,12.3672932834,27.0668015668,38.6774187894,35.6856883715,2.97173041782,0.02
 06/27  22:00:00,103.96006501,20.9405630322,48.3117547939,0.0,4.12243109448,15.9888894789,44.4460774882,41.4543470704,2.97173041782,0.02
 06/27  23:00:00,107.077821059,23.1674383999,49.1274289571,0.0,4.12243109448,15.9888894789,62.0824404058,59.090709988,2.97173041782,0.02
 06/27  24:00:00,95.1305285948,19.3982722131,41.0495780312,0.0,4.12243109448,15.9888894789,59.4452718418,56.4535414239,2.97173041782,0.02
 06/28  01:00:00,104.832431098,23.2816854948,46.7677919454,0.0,4.12243109448,15.9888894789,77.7290167849,74.737286367,2.97173041782,0.02
 06/28  02:00:00,89.811246234,19.0022156172,36.126352302,0.0,4.12243109448,15.9888894789,68.9635850044,65.9718545866,2.97173041782,0.02
 06/28  03:00:00,96.8132449702,21.8919261595,40.16343396,0.0,4.12243109448,15.9888894789,79.8611785959,76.8694481781,2.97173041782,0.02
 06/28  04:00:00,132.407322187,29.4683408981,50.7831981295,0.0,12.3672932834,24.9413748627,96.7390204112,91.7661363816,4.9528840297,0.02
 06/28  05:00:00,140.776138413,30.6193197948,55.7796890718,2.22134636202,12.3672932834,24.9413748627,163.758418157,158.785534128,4.9528840297,0.02
 06/28  06:00:00,188.494143827,31.0951210377,58.3764663092,0.46712559635,24.7345865669,70.7195625826,131.948474347,122.022706288,9.90576805939,0.02
