Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  07:00:00,225.210910935,31.8084072121,63.1539678331,0.0,37.1018798503,92.3937384068,110.587136144,100.661368084,9.90576805939,0.02
 06/28  08:00:00,243.971308444,32.3427391253,69.3367274082,0.0,37.1018798503,104.434947198,102.466509097,92.5407410373,9.90576805939,0.02
 06/28  09:00:00,262.858290236,32.8374515335,75.6874328536,0.0,37.1018798503,116.476155989,105.546008703,87.0153629297,9.90576805939,8.62487771403
 06/28  10:00:00,267.998969486,33.279867796,80.3850811057,0.0,37.1018798503,116.476155989,86.6483325103,76.7225644509,9.90576805939,0.02
 06/28  11:00:00,271.895976625,33.5665241219,83.9951963168,0.0,37.1018798503,116.476155989,86.0283033427,67.4921389981,9.90576805939,8.63039628519
 06/28  12:00:00,263.549787119,33.8467475567,87.4106030837,0.0,37.1018798503,104.434947198,70.9477771032,61.0220090438,9.90576805939,0.02
 06/28  13:00:00,280.114748559,34.3586259355,91.4218529666,0.0,37.1018798503,116.476155989,71.1467856594,52.6106160348,9.90576805939,8.63040156517
 06/28  14:00:00,283.885374118,34.9083419083,94.6430367543,0.0,37.1018798503,116.476155989,56.4637729242,46.5380048648,9.90576805939,0.02
 06/28  15:00:00,288.058954777,35.5400341455,98.1850864378,0.0,37.1018798503,116.476155989,50.5073844253,40.5816163659,9.90576805939,0.02
 06/28  16:00:00,291.030933499,36.2077897515,100.489849062,0.0,37.1018798503,116.476155989,52.9405822264,34.4110818432,9.90576805939,8.62373232385
 06/28  17:00:00,291.938778009,36.5934002431,101.013236679,0.0,37.1018798503,116.476155989,43.3679133307,33.4421452713,9.90576805939,0.02
 06/28  18:00:00,178.71380005,30.1154378246,75.531962354,0.0,24.7345865669,47.5788473902,44.7508896908,39.7780056611,4.9528840297,0.02
 06/28  19:00:00,174.646284492,29.85143382,71.7284461323,0.0,24.7345865669,47.5788473902,52.3197457848,47.3468617551,4.9528840297,0.02
 06/28  20:00:00,153.233907824,30.3084297515,71.1160069055,0.0,12.3672932834,38.6892022431,63.471131805,60.4794013872,2.97173041782,0.02
 06/28  21:00:00,121.070905423,20.4854047937,46.5545209017,0.0,12.3672932834,27.0668015668,52.0683437457,49.0766133279,2.97173041782,0.02
 06/28  22:00:00,113.429487752,24.6714448301,53.9500193021,0.0,4.12243109448,15.9888894789,71.344471044,68.3527406261,2.97173041782,0.02
 06/28  23:00:00,91.9175705322,18.4655012576,38.794458668,0.0,4.12243109448,15.9888894789,59.7215027791,56.7297723613,2.97173041782,0.02
 06/28  24:00:00,107.234472108,24.0621269903,48.3643214507,0.0,4.12243109448,15.9888894789,81.8391825337,78.8474521158,2.97173041782,0.02
 06/29  01:00:00,86.6927790322,16.7522888066,35.3330173013,0.0,4.12243109448,15.9888894789,54.3509492532,51.3592188354,2.97173041782,0.02
 06/29  02:00:00,102.204002458,22.641901763,44.7791458769,0.0,4.12243109448,15.9888894789,82.6246652114,71.0511392688,2.97173041782,8.60179552473
 06/29  03:00:00,82.9943646774,15.9297097229,32.4571820962,0.0,4.12243109448,15.9888894789,47.7619707542,44.7702403364,2.97173041782,0.02
 06/29  04:00:00,143.727099672,29.856781021,61.7145345692,0.0,12.3672932834,24.9413748627,74.2996311634,69.3267471337,4.9528840297,0.02
 06/29  05:00:00,145.293998915,30.1082717185,61.6313976985,1.39854550354,12.3672932834,24.9413748627,125.976544912,121.003660883,4.9528840297,0.02
 06/29  06:00:00,204.079932269,31.5089131971,73.7728596193,0.242727864187,24.7345865669,70.7195625826,95.7075355331,85.7817674737,9.90576805939,0.02
 06/29  07:00:00,241.134553319,32.134662029,78.7513546258,0.0,37.1018798503,92.3937384068,71.4632687143,61.5375006549,9.90576805939,0.02
 06/29  08:00:00,259.060813268,32.7734504278,83.9955686543,0.0,37.1018798503,104.434947198,52.8199365331,42.8941684737,9.90576805939,0.02
 06/29  09:00:00,277.363584879,33.3350601412,89.6950750781,0.0,37.1018798503,116.476155989,35.7218419421,25.7960738827,9.90576805939,0.02
 06/29  10:00:00,283.754670936,33.8458097902,95.5748550436,0.0,37.1018798503,116.476155989,31.3658259619,12.8310576445,9.90576805939,8.62900025792
 06/29  11:00:00,289.019121475,34.2158645735,100.469032002,0.0,37.1018798503,116.476155989,15.0391923689,5.11342430955,9.90576805939,0.02
 06/29  12:00:00,282.268593912,34.6224957265,105.353612767,0.0,37.1018798503,104.434947198,19.654900731,1.1228013577,9.90576805939,8.62633131386
 06/29  13:00:00,300.247296212,35.2552142056,110.657888285,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/29  14:00:00,301.806768802,35.7791301343,111.693571952,0.0,37.1018798503,116.476155989,18.534660643,0.0,9.90576805939,8.62889258364
 06/29  15:00:00,301.301263006,36.373856776,110.593620012,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/29  16:00:00,298.968657403,36.8162597889,107.819125257,0.0,37.1018798503,116.476155989,10.1586241378,0.232856078444,9.90576805939,0.02
 06/29  17:00:00,295.219369579,37.0049622002,103.882214404,0.0,37.1018798503,116.476155989,23.6854516662,5.1637951779,9.90576805939,8.6158884289
 06/29  18:00:00,176.508118906,30.1157846635,73.3259291059,0.0,24.7345865669,47.5788473902,33.1878550752,28.2149710455,4.9528840297,0.02
 06/29  19:00:00,171.378253877,29.8500630818,68.4617962842,0.0,24.7345865669,47.5788473902,50.9639449377,45.991060908,4.9528840297,0.02
 06/29  20:00:00,148.161329196,30.3025135683,66.0493597613,0.0,12.3672932834,38.6892022431,72.3035457159,69.3118152981,2.97173041782,0.02
 06/29  21:00:00,118.101812273,21.4166781324,42.6290950141,0.0,12.3672932834,27.0668015668,62.7348473468,59.7431169289,2.97173041782,0.02
 06/29  22:00:00,92.2355615716,19.8552605929,37.6976225203,0.0,4.12243109448,15.9888894789,60.1657460779,57.1740156601,2.97173041782,0.02
 06/29  23:00:00,96.0188126153,22.9770265749,38.2588322066,0.0,4.12243109448,15.9888894789,76.8287530024,73.8370225846,2.97173041782,0.02
 06/29  24:00:00,85.3439249252,19.2459427531,31.415303673,0.0,4.12243109448,15.9888894789,64.9736687043,61.9819382865,2.97173041782,0.02
 06/30  01:00:00,89.5649391813,21.141950556,33.6901724803,0.0,4.12243109448,15.9888894789,77.1099430928,74.118212675,2.97173041782,0.02
 06/30  02:00:00,78.8915472336,17.7038539579,26.5300836192,0.0,4.12243109448,15.9888894789,68.8127618245,65.8210314067,2.97173041782,0.02
 06/30  03:00:00,85.0522619997,20.5021668242,29.817278969,0.0,4.12243109448,15.9888894789,82.1190045,79.1272740822,2.97173041782,0.02
 06/30  04:00:00,122.773817329,29.628286831,40.9897471304,0.0,12.3672932834,24.9413748627,101.92986565,96.9569816202,4.9528840297,0.02
 06/30  05:00:00,132.875153971,30.4850321964,46.7823520169,3.45198635166,12.3672932834,24.9413748627,165.302348309,160.329464279,4.9528840297,0.02
 06/30  06:00:00,182.694593867,31.0448477428,52.045321943,1.0489930643,24.7345865669,70.7195625826,133.444760153,123.518992093,9.90576805939,0.02
 06/30  07:00:00,222.385847329,31.6577060868,60.3061817237,0.173418344169,37.1018798503,92.3937384068,113.338619641,103.412851581,9.90576805939,0.02
 06/30  08:00:00,240.75264316,31.9475368546,66.513291265,0.0,37.1018798503,104.434947198,114.403205601,95.8773751424,9.90576805939,8.62006239924
 06/30  09:00:00,261.268597219,32.4015156984,74.5336947609,0.0,37.1018798503,116.476155989,99.2300397873,89.3042717279,9.90576805939,0.02
 06/30  10:00:00,267.78049952,32.9647585736,80.4816888743,0.0,37.1018798503,116.476155989,88.3893231443,78.4635550849,9.90576805939,0.02
 06/30  11:00:00,270.970726348,33.28029027,83.3562400248,0.0,37.1018798503,116.476155989,91.5895085604,73.053524553,9.90576805939,8.63021594802
 06/30  12:00:00,261.812387247,33.5766894018,85.9432376714,0.0,37.1018798503,104.434947198,79.4512328502,69.5254647908,9.90576805939,0.02
 06/30  13:00:00,277.032507788,34.067795028,88.6304724347,0.0,37.1018798503,116.476155989,83.2853488998,64.7510155372,9.90576805939,8.62856530313
 06/30  14:00:00,279.411151085,34.5419301206,90.5352285382,0.0,37.1018798503,116.476155989,70.4574929678,60.5317249084,9.90576805939,0.02
 06/30  15:00:00,282.004330403,35.0757138219,92.5947560955,0.0,37.1018798503,116.476155989,73.8087056598,55.2754836376,9.90576805939,8.62745396279
 06/30  16:00:00,283.52045818,35.6306211446,93.556601677,0.0,37.1018798503,116.476155989,60.6358923782,50.7101243188,9.90576805939,0.02
 06/30  17:00:00,283.642958433,35.9947560554,93.3160514493,0.0,37.1018798503,116.476155989,60.3632936511,50.4375255917,9.90576805939,0.02
 06/30  18:00:00,173.77322956,30.0088605088,70.6979628519,0.0,24.7345865669,47.5788473902,54.8086841421,49.8358001124,4.9528840297,0.02
 06/30  19:00:00,170.159888094,29.8323866929,67.2610902489,0.0,24.7345865669,47.5788473902,62.3070971385,57.3342131088,4.9528840297,0.02
 06/30  20:00:00,147.977681919,30.2838172804,65.8843867154,0.0,12.3672932834,38.6892022431,79.2539317046,76.2622012868,2.97173041782,0.02
 06/30  21:00:00,117.289717703,20.4833726285,42.7753633315,0.0,12.3672932834,27.0668015668,69.9242836088,58.3475931583,2.97173041782,8.60496003272
 06/30  22:00:00,107.779217046,24.3667859102,48.6044078481,0.0,4.12243109448,15.9888894789,79.0920116151,76.1002811973,2.97173041782,0.02
 06/30  23:00:00,86.7364913179,17.3804008422,34.7235491433,0.0,4.12243109448,15.9888894789,58.9306101301,55.9388797122,2.97173041782,0.02
 06/30  24:00:00,100.887395875,22.824697115,43.2797444619,0.0,4.12243109448,15.9888894789,81.9767172844,78.9849868666,2.97173041782,0.02
 07/01  01:00:00,82.599169754,16.2039027508,31.7877946979,0.0,4.12243109448,15.9888894789,59.5160324016,56.5243019838,2.97173041782,0.02
 07/01  02:00:00,98.5528818075,22.3677087351,41.4022189445,0.0,4.12243109448,15.9888894789,85.8527743147,82.8610438969,2.97173041782,0.02
 07/01  03:00:00,82.6808539271,16.2953004268,31.7780812907,0.0,4.12243109448,15.9888894789,61.7069840068,58.715253589,2.97173041782,0.02
 07/01  04:00:00,116.687340266,29.3540938031,52.311970304,0.0,4.12243109448,16.0517297156,107.390050379,104.398319961,2.97173041782,0.02
 07/01  05:00:00,107.516148104,27.9831286636,44.51174331,0.0,4.12243109448,16.0517297156,107.235180033,104.243449615,2.97173041782,0.02
 07/01  06:00:00,136.01346557,30.7250589427,58.4588890006,0.0,4.12243109448,39.6058045677,88.5480713264,85.5563409086,2.97173041782,0.02
 07/01  07:00:00,175.688719732,30.7274775715,61.6432329769,4.8454585956,12.3672932834,65.3531420225,143.538764952,138.565880922,4.9528840297,0.02
 07/01  08:00:00,180.868008671,30.7251602083,64.768419961,4.0110364014,12.3672932834,68.2430321324,140.353874122,135.380990092,4.9528840297,0.02
 07/01  09:00:00,211.40273287,30.7761617373,68.2727561916,1.97355795975,16.4897243779,93.1370602926,121.502203384,113.557588936,7.92461444751,0.02
 07/01  10:00:00,212.448293337,30.7886593595,69.7876935327,1.49157153861,16.4897243779,93.1370602926,111.820330725,103.875716278,7.92461444751,0.02
 07/01  11:00:00,212.272970885,30.8001295368,69.84182727,1.25063659482,16.4897243779,93.1370602926,118.101399556,101.564892941,7.92461444751,8.6118921677
 07/01  12:00:00,204.865933072,30.8234662386,72.1084870079,0.705252869456,16.4897243779,83.9857416113,102.108805958,94.1641915104,7.92461444751,0.02
 07/01  13:00:00,205.922293145,30.8422557369,73.3385079707,0.512808420573,16.4897243779,83.9857416113,97.3790261699,89.4344117224,7.92461444751,0.02
 07/01  14:00:00,204.264012402,30.8523907082,71.7008289547,0.482116634251,16.4897243779,83.9857416113,98.4196665321,90.4750520846,7.92461444751,0.02
 07/01  15:00:00,187.551505851,30.7250589427,73.0546625134,0.0,12.3672932834,70.6512738906,46.9088265633,41.9359425336,4.9528840297,0.02
 07/01  16:00:00,187.729719437,30.7250589427,73.2328682697,0.0,12.3672932834,70.6512738906,44.8408467805,39.8679627508,4.9528840297,0.02
 07/01  17:00:00,172.418765152,30.7250589427,70.445424169,0.0,12.3672932834,58.1284167478,54.9505957135,49.9777116838,4.9528840297,0.02
 07/01  18:00:00,126.127597092,29.3540938031,58.7127191892,0.0,12.3672932834,24.9413748627,82.1482114329,77.1753274032,4.9528840297,0.02
 07/01  19:00:00,127.327208551,29.5825879931,59.6838364375,0.0,12.3672932834,24.9413748627,88.2922535724,83.3193695427,4.9528840297,0.02
 07/01  20:00:00,102.880184639,28.4401170434,53.5137907862,0.0,4.12243109448,16.0517297156,94.9421080857,91.9503776679,2.97173041782,0.02
 07/01  21:00:00,77.1701522702,14.064167812,28.5486492843,0.0,4.12243109448,15.9888894789,48.2627476684,45.2710172506,2.97173041782,0.02
 07/01  22:00:00,99.4621696204,22.5505040871,42.1287108235,0.0,4.12243109448,15.9888894789,92.8319517853,81.2584302367,2.97173041782,8.60179113082
 07/01  23:00:00,70.0668960885,13.5251788541,21.9718477627,0.0,4.12243109448,15.9888894789,57.9645246817,54.9727942638,2.97173041782,0.02
 07/01  24:00:00,96.1267569303,21.8919261595,39.4769451004,0.0,4.12243109448,15.9888894789,91.9065875004,88.9148570826,2.97173041782,0.02
 07/02  01:00:00,60.0732068876,11.1932514654,16.4339738317,0.0,2.06121554724,15.9888894789,46.5044692639,43.5127388461,2.97173041782,0.02
 07/02  02:00:00,80.4974670174,19.5881900645,28.2376758832,0.0,2.06121554724,15.9888894789,79.5240145953,76.5322841775,2.97173041782,0.02
 07/02  03:00:00,58.7615952718,11.1932514654,15.1223623539,0.0,2.06121554724,15.9888894789,46.6718963784,43.6801659606,2.97173041782,0.02
 07/02  04:00:00,79.5413139858,19.5881900645,27.2815229709,0.0,2.06121554724,15.9888894789,80.3679743144,77.3762438966,2.97173041782,0.02
 07/02  05:00:00,64.9649075685,12.2900235771,20.2289026408,0.0,2.06121554724,15.9888894789,47.0968033366,44.1050729187,2.97173041782,0.02
 07/02  06:00:00,75.650343174,23.3192738863,31.3050263994,0.0,2.06121554724,15.9888894789,97.0580540304,94.0663236125,2.97173041782,0.02
 07/02  07:00:00,62.6789954268,18.6554191091,25.4720443239,0.0,2.06121554724,15.9888894789,79.1963185994,76.2045881816,2.97173041782,0.02
 07/02  08:00:00,116.471795546,25.0558297297,44.9305366486,0.0,4.12243109448,41.7362269337,94.2015171242,89.2286330945,4.9528840297,0.02
 07/02  09:00:00,105.385990533,20.0263842486,38.9995213311,0.0,4.12243109448,41.7362269337,73.8656044557,68.892720426,4.9528840297,0.02
 07/02  10:00:00,120.66426148,24.9187332158,49.2600991272,0.0,4.12243109448,41.7362269337,90.9677789569,85.9948949272,4.9528840297,0.02
 07/02  11:00:00,108.137975249,20.2548784385,41.5230118764,0.0,4.12243109448,41.7362269337,71.5721950958,66.5993110661,4.9528840297,0.02
 07/02  12:00:00,120.074105095,24.6902390259,48.8984369404,0.0,4.12243109448,41.7362269337,88.9232807357,83.950396706,4.9528840297,0.02
 07/02  13:00:00,107.639782182,20.2091796005,41.0705176459,0.0,4.12243109448,41.7362269337,71.6591789931,66.6862949634,4.9528840297,0.02
 07/02  14:00:00,122.452613178,24.8730343778,51.09414966,0.0,4.12243109448,41.7362269337,84.3309188431,79.3580348134,4.9528840297,0.02
 07/02  15:00:00,111.411974268,20.4833726285,44.5685166831,0.0,4.12243109448,41.7362269337,61.7309729442,56.7580889145,4.9528840297,0.02
 07/02  16:00:00,106.30291225,24.9644320538,51.7107433339,0.0,4.12243109448,24.8785346261,81.1676208562,76.1947368265,4.9528840297,0.02
 07/02  17:00:00,74.1453314854,18.1608423377,37.4830948338,0.0,2.06121554724,15.9888894789,63.4934051992,60.5016747813,2.97173041782,0.02
 07/02  18:00:00,91.7907492625,23.9859622603,49.1529796285,0.0,2.06121554724,15.9888894789,85.3856027998,82.393872382,2.97173041782,0.02
 07/02  19:00:00,69.831598444,16.5237946167,34.8565471394,0.0,2.06121554724,15.9888894789,58.0036255044,55.0118950866,2.97173041782,0.02
 07/02  20:00:00,85.5572616947,22.5505040871,44.380019014,0.0,2.06121554724,15.9888894789,84.1196799457,81.1279495279,2.97173041782,0.02
 07/02  21:00:00,74.780609663,14.2774290559,28.0070615321,0.0,2.06121554724,15.9888894789,54.9930788566,52.0013484388,2.97173041782,0.02
 07/02  22:00:00,92.8629607999,22.0155703524,38.1381862019,0.0,2.06121554724,15.9888894789,90.5241656747,87.5324352569,2.97173041782,0.02
 07/02  23:00:00,63.1125384324,12.1260224209,18.5154656984,0.0,2.06121554724,15.9888894789,51.746089316,48.7543588981,2.97173041782,0.02
 07/02  24:00:00,90.9823740639,21.1923479429,37.1009558788,0.0112019627458,2.06121554724,15.9888894789,86.4780917119,83.486361294,2.97173041782,0.02
 07/03  01:00:00,65.3749611496,12.3592151598,18.4772128872,0.0,4.12243109448,15.9888894789,54.4247493257,51.4330189079,2.97173041782,0.02
 07/03  02:00:00,83.429124469,19.8213828034,28.8686578049,0.0,4.12243109448,15.9888894789,93.3088698559,81.7361971961,2.97173041782,8.60094224197
 07/03  03:00:00,68.5168764167,12.7060116679,21.2974004904,0.0,4.12243109448,15.9888894789,49.7293824169,46.7376519991,2.97173041782,0.02
 07/03  04:00:00,126.556003857,28.9885030993,45.411717115,0.0,12.3672932834,24.9413748627,110.083502823,105.110618793,4.9528840297,0.02
 07/03  05:00:00,148.193255002,30.4239585516,56.8080390815,8.80547380151,12.3672932834,24.9413748627,177.066172478,172.093288448,4.9528840297,0.02
 07/03  06:00:00,192.496559714,30.8519847104,57.798982662,5.29016116856,24.7345865669,70.7195625826,143.312034892,133.386266833,9.90576805939,0.02
 07/03  07:00:00,225.512559499,31.105216925,62.5032392785,1.65557251443,37.1018798503,92.3937384068,121.240292804,111.314524745,9.90576805939,0.02
 07/03  08:00:00,245.772245298,31.3550938977,70.976553821,1.14881879519,37.1018798503,104.434947198,103.21678228,93.2910142204,9.90576805939,0.02
 07/03  09:00:00,263.560285499,31.7222096761,76.6550716902,0.849571511808,37.1018798503,116.476155989,81.9255697172,71.9998016578,9.90576805939,0.02
 07/03  10:00:00,267.237388214,32.1155357195,80.3148997958,0.472959777316,37.1018798503,116.476155989,83.584551106,65.0518251897,9.90576805939,8.62695785691
 07/03  11:00:00,270.359259799,32.4478181716,83.489455928,0.0877836022954,37.1018798503,116.476155989,72.1897916024,62.264023543,9.90576805939,0.02
 07/03  12:00:00,261.146593436,32.7306271296,86.1234908675,0.0,37.1018798503,104.434947198,77.0854980582,58.5537710075,9.90576805939,8.62595899126
 07/03  13:00:00,275.750294293,33.1873020014,88.2288211065,0.0,37.1018798503,116.476155989,70.670170181,60.7444021216,9.90576805939,0.02
 07/03  14:00:00,281.068430832,33.7033911669,93.0309939344,0.0,37.1018798503,116.476155989,66.7607953888,56.6881849229,9.90576805939,0.166842406508
 07/03  15:00:00,286.157814164,34.2911218119,97.5329156609,0.0,37.1018798503,116.476155989,61.0953767088,42.7093197483,9.90576805939,8.48028890106
 07/03  16:00:00,288.794338389,35.0043219399,99.4567649379,0.0,37.1018798503,116.476155989,46.6762910177,36.7505229583,9.90576805939,0.02
 07/03  17:00:00,291.176543751,35.5319647761,101.312399555,0.0,37.1018798503,116.476155989,47.0530748199,37.1273067605,9.90576805939,0.02
 07/03  18:00:00,180.004090669,30.0182287687,76.9194515863,0.0,24.7345865669,47.5788473902,52.7363532386,39.1757510676,4.9528840297,8.6077181413
 07/03  19:00:00,174.106812735,29.8442646391,71.1961551084,0.0,24.7345865669,47.5788473902,40.9714481001,35.9985640704,4.9528840297,0.02
 07/03  20:00:00,144.847606289,30.2957882669,62.7423667916,0.0,12.3672932834,38.6892022431,67.318055654,64.3263252361,2.97173041782,0.02
 07/03  21:00:00,110.883874988,20.4839252953,36.3689825189,0.0,12.3672932834,27.0668015668,61.6115180583,58.6197876405,2.97173041782,0.02
 07/03  22:00:00,102.951864331,24.5191153702,43.6247266293,0.0,4.12243109448,15.9888894789,79.5268924595,76.5351620417,2.97173041782,0.02
 07/03  23:00:00,86.4634842084,18.4655012576,33.3403736381,0.0,4.12243109448,15.9888894789,63.6522723669,60.6605419491,2.97173041782,0.02
 07/03  24:00:00,96.2589467101,22.9770265749,38.4989666059,0.0,4.12243109448,15.9888894789,83.0118946905,80.0201642727,2.97173041782,0.02
 07/04  01:00:00,77.3628100108,16.3866981028,28.4298558316,0.0,2.06121554724,15.9888894789,57.4800947108,54.488364293,2.97173041782,0.02
 07/04  02:00:00,88.3035788073,21.5872672396,34.0196424283,0.0,2.06121554724,15.9888894789,85.6501091172,82.6583786994,2.97173041782,0.02
 07/04  03:00:00,65.6939465595,13.5157817562,19.6820463469,0.0,2.06121554724,15.9888894789,55.5874174626,52.5956870447,2.97173041782,0.02
 07/04  04:00:00,86.4087614905,21.8919261595,31.8201661269,0.0,2.06121554724,15.9888894789,88.0760935533,85.0843631355,2.97173041782,0.02
 07/04  05:00:00,62.0903095086,13.0587933763,16.5353976051,0.0,2.06121554724,15.9888894789,56.0127227337,53.0209923158,2.97173041782,0.02
 07/04  06:00:00,73.4095354407,23.3192738863,29.0642190896,0.0,2.06121554724,15.9888894789,98.8455314131,95.8538009953,2.97173041782,0.02
 07/04  07:00:00,69.5293228879,20.0263842486,30.9514069952,0.0,2.06121554724,15.9888894789,75.4556890076,72.4639585898,2.97173041782,0.02
 07/04  08:00:00,111.075727409,24.5074436739,39.909270849,0.0,4.12243109448,41.7362269337,88.3802484624,83.4073644327,4.9528840297,0.02
 07/04  09:00:00,104.781216383,20.3005772765,37.8073487608,0.0,4.12243109448,41.7362269337,70.0491343779,65.0762503482,4.9528840297,0.02
 07/04  10:00:00,120.449182351,25.1472274057,48.5633435199,0.0,4.12243109448,41.7362269337,85.745169276,80.7722852463,4.9528840297,0.02
 07/04  11:00:00,112.370440546,20.9403610083,44.6525241431,0.0,4.12243109448,41.7362269337,68.8605731028,63.8876890731,4.9528840297,0.02
 07/04  12:00:00,125.478451152,25.1472274057,53.845794659,0.0,4.12243109448,41.7362269337,84.6456437635,79.6727597338,4.9528840297,0.02
 07/04  13:00:00,116.767954657,20.8489633323,49.5589063786,0.0,4.12243109448,41.7362269337,62.3295843308,57.3567003011,4.9528840297,0.02
 07/04  14:00:00,129.623044054,25.1472274057,57.9903874484,0.0,4.12243109448,41.7362269337,76.3649761369,71.3920921072,4.9528840297,0.02
 07/04  15:00:00,118.919979172,20.9403610083,51.6195331299,0.0,4.12243109448,41.7362269337,71.5276139345,57.9729505062,4.9528840297,8.60177939861
 07/04  16:00:00,114.19404725,25.1472274057,59.419082992,0.0,4.12243109448,24.8785346261,74.5854252285,69.6125411988,4.9528840297,0.02
 07/04  17:00:00,91.088762363,20.8489633323,51.6882671389,0.0,2.06121554724,15.9888894789,60.9171565767,57.9254261589,2.97173041782,0.02
 07/04  18:00:00,102.437832791,25.1472274057,58.6137293582,0.0,2.06121554724,15.9888894789,73.4461929353,70.4544625175,2.97173041782,0.02
 07/04  19:00:00,82.2362703603,18.8920237455,44.8428525149,0.0,2.06121554724,15.9888894789,52.8518229239,49.8600925061,2.97173041782,0.02
 07/04  20:00:00,94.1502328886,24.0316610983,51.4667646993,0.0,2.06121554724,15.9888894789,71.9801860868,68.988455669,2.97173041782,0.02
 07/04  21:00:00,88.1453723235,17.5936620861,37.9803850575,0.0,2.06121554724,15.9888894789,55.6652670899,52.673536672,2.97173041782,0.02
 07/04  22:00:00,101.912455966,22.9160947909,46.274622989,0.0,2.06121554724,15.9888894789,83.0637887266,80.0720583088,2.97173041782,0.02
 07/04  23:00:00,78.0655053447,16.2953004268,29.2239486296,0.0,2.06121554724,15.9888894789,61.6902113075,58.6984808897,2.97173041782,0.02
 07/04  24:00:00,88.206892576,21.8919261595,33.6182971095,0.0,2.06121554724,15.9888894789,87.2322464208,84.2405160029,2.97173041782,0.02
 07/05  01:00:00,71.0908179714,14.125099596,22.4083842999,0.0,4.12243109448,15.9888894789,55.7991974879,52.80746707,2.97173041782,0.02
 07/05  02:00:00,87.0117891706,21.2158406876,31.0255292793,0.0,4.12243109448,15.9888894789,93.4318796713,90.4401492534,2.97173041782,0.02
 07/05  03:00:00,71.781614822,14.4391556138,22.7725907183,0.0,4.12243109448,15.9888894789,57.8241407495,54.8324103317,2.97173041782,0.02
 07/05  04:00:00,127.934117603,29.628286831,46.1500476966,0.0,12.3672932834,24.9413748627,109.165810323,104.192926293,4.9528840297,0.02
 07/05  05:00:00,140.67371128,30.3217075107,51.4258032352,6.77041744911,12.3672932834,24.9413748627,175.714833315,170.741949285,4.9528840297,0.02
 07/05  06:00:00,185.487269872,30.8097490253,53.8673816695,2.25470840843,24.7345865669,70.7195625826,142.176944992,132.251176932,9.90576805939,0.02
 07/05  07:00:00,217.072961636,31.031164051,54.9427845767,0.850480743439,37.1018798503,92.3937384068,122.278412319,112.352644259,9.90576805939,0.02
 07/05  08:00:00,229.691396646,31.1595326201,55.530092941,0.709949375247,37.1018798503,104.434947198,116.0092976,106.08352954,9.90576805939,0.02
 07/05  09:00:00,243.867471726,31.2647398731,57.7779354607,0.491416746218,37.1018798503,116.476155989,120.625417139,102.095429239,9.90576805939,8.62421984029
 07/05  10:00:00,248.606556416,31.4483338004,62.6792457818,0.14498824103,37.1018798503,116.476155989,108.115251799,98.1894837392,9.90576805939,0.02
 07/05  11:00:00,253.862541256,31.6593201839,67.8511427278,0.0178500165373,37.1018798503,116.476155989,113.507981312,94.9723814603,9.90576805939,8.6298317927
 07/05  12:00:00,245.99576768,31.9532709481,71.7500909161,0.0,37.1018798503,104.434947198,99.3880311226,89.4622630632,9.90576805939,0.02
 07/05  13:00:00,262.299272634,32.2812868325,75.683753606,0.0,37.1018798503,116.476155989,88.7072363653,78.7814683059,9.90576805939,0.02
 07/05  14:00:00,266.415359568,32.6202451855,79.4611406427,0.0,37.1018798503,116.476155989,86.6744433114,68.1402518266,9.90576805939,8.62842342537
 07/05  15:00:00,270.927792948,33.0116932045,83.5823027787,0.0,37.1018798503,116.476155989,70.5075619431,60.5817938837,9.90576805939,0.02
 07/05  16:00:00,275.790466938,33.5673636641,87.8898215154,0.0,37.1018798503,116.476155989,71.4968007811,52.9677527675,9.90576805939,8.62327995418
 07/05  17:00:00,278.346292546,34.0493706674,89.9647977128,0.0,37.1018798503,116.476155989,57.91697232,47.9912042606,9.90576805939,0.02
 07/05  18:00:00,173.366211857,30.0014235166,70.2983979062,0.0,24.7345865669,47.5788473902,49.1262486895,44.1533646598,4.9528840297,0.02
 07/05  19:00:00,169.492917106,29.8201413759,66.6063809284,0.0,24.7345865669,47.5788473902,53.0542195941,48.0813355644,4.9528840297,0.02
 07/05  20:00:00,141.590600904,30.2722825031,59.5088571347,0.0,12.3672932834,38.6892022431,76.8178278188,73.826097401,2.97173041782,0.02
 07/05  21:00:00,107.138540143,18.6178307175,34.5398729266,0.0,12.3672932834,27.0668015668,56.6387251177,53.6469946999,2.97173041782,0.02
 07/05  22:00:00,99.290091897,23.0988901429,41.4082475299,0.0,4.12243109448,15.9888894789,79.0404150207,76.0486846029,2.97173041782,0.02
 07/05  23:00:00,83.0604911434,16.6608911307,31.7921276417,0.0,4.12243109448,15.9888894789,55.908881208,52.9171507902,2.97173041782,0.02
 07/05  24:00:00,98.2948356254,22.9160947909,40.5957865638,0.0,4.12243109448,15.9888894789,85.0507363071,82.0590058893,2.97173041782,0.02
 07/06  01:00:00,78.2769152378,15.8383120469,27.8311308189,0.0,4.12243109448,15.9888894789,62.3053965662,59.3136661484,2.97173041782,0.02
 07/06  02:00:00,88.4451042456,20.9779493998,32.7092694065,0.0,4.12243109448,15.9888894789,81.9472104184,78.9554800006,2.97173041782,0.02
 07/06  03:00:00,74.5020762694,15.3625294713,24.5571431983,0.0,4.12243109448,15.9888894789,55.9035644397,52.9118340218,2.97173041782,0.02
 07/06  04:00:00,121.623815846,29.2017643432,40.266267716,0.0,12.3672932834,24.9413748627,111.21205807,97.6574077886,4.9528840297,8.60176625184
 07/06  05:00:00,130.464026211,30.5874738919,42.8250673909,4.8957012186,12.3672932834,24.9413748627,166.143393686,161.170509656,4.9528840297,0.02
 07/06  06:00:00,172.056873598,30.933170184,40.5069998384,2.06127228877,24.7345865669,70.7195625826,134.430051201,124.504283141,9.90576805939,0.02
 07/06  07:00:00,203.870835768,31.3469698835,41.9707264437,0.304609617737,37.1018798503,92.3937384068,113.580443381,103.654675322,9.90576805939,0.02
 07/06  08:00:00,219.148202146,31.6135980795,45.0673641691,0.17547709983,37.1018798503,104.434947198,105.755698988,95.8299309285,9.90576805939,0.02
 07/06  09:00:00,234.680193342,31.9815447757,48.2613846946,0.103852774365,37.1018798503,116.476155989,101.10704833,91.181280271,9.90576805939,0.02
 07/06  10:00:00,239.851989958,32.2870097742,53.1760655938,0.0549158448148,37.1018798503,116.476155989,106.49474286,87.960522155,9.90576805939,8.6284526452
 07/06  11:00:00,245.745070399,32.4804218286,58.9239246782,0.00654867256545,37.1018798503,116.476155989,96.0162131065,86.0904450471,9.90576805939,0.02
 07/06  12:00:00,236.145503229,32.736259504,61.1167673739,0.0,37.1018798503,104.434947198,102.829679148,84.2982012962,9.90576805939,8.62570979267
 07/06  13:00:00,253.353235259,33.0616284625,65.9574543544,0.0,37.1018798503,116.476155989,91.7839429404,81.858174881,9.90576805939,0.02
 07/06  14:00:00,257.225438319,33.3283655637,69.5630556029,0.0,37.1018798503,116.476155989,89.8736275561,79.9478594967,9.90576805939,0.02
 07/06  15:00:00,258.180983299,33.6355787051,70.21161626,0.0,37.1018798503,116.476155989,96.6414419923,78.1087014791,9.90576805939,8.62697245388
 07/06  16:00:00,260.05400145,34.0085759051,71.7121970088,0.0,37.1018798503,116.476155989,85.9563841962,76.0306161368,9.90576805939,0.02
 07/06  17:00:00,261.166042801,34.2725389634,72.5613403051,0.0,37.1018798503,116.476155989,84.4395059353,74.5137378759,9.90576805939,0.02
 07/06  18:00:00,159.72326611,29.9972745378,56.6595795158,0.0,24.7345865669,47.5788473902,63.9508640875,58.9779800578,4.9528840297,0.02
 07/06  19:00:00,156.668392701,29.8128834847,53.7891059868,0.0,24.7345865669,47.5788473902,76.991749674,63.4312138621,4.9528840297,8.60765178221
 07/06  20:00:00,135.581517142,30.2692731564,53.5027938158,0.0,12.3672932834,38.6892022431,81.8232192977,78.8314888799,2.97173041782,0.02
 07/06  21:00:00,104.791613416,18.5035836226,32.307202794,0.0,12.3672932834,27.0668015668,57.955526805,54.9637963871,2.97173041782,0.02
 07/06  22:00:00,91.7405268491,22.855163007,34.1024106404,0.0,4.12243109448,15.9888894789,79.8689328135,76.8772023957,2.97173041782,0.02
 07/06  23:00:00,73.1799179013,16.2039027508,22.3685438125,0.0,4.12243109448,15.9888894789,56.6477735504,53.6560431325,2.97173041782,0.02
 07/06  24:00:00,87.2339108056,22.3677087351,30.083248843,0.0,4.12243109448,15.9888894789,91.4813621644,88.4896317466,2.97173041782,0.02
 07/07  01:00:00,71.8916695165,16.0668062369,21.2173919603,0.0,4.12243109448,15.9888894789,62.4566569684,59.4649265506,2.97173041782,0.02
 07/07  02:00:00,82.2109015603,21.4537319754,25.9742163685,0.0,4.12243109448,15.9888894789,91.0574557855,88.0657253677,2.97173041782,0.02
 07/07  03:00:00,66.9366412319,14.9243352873,17.4048345767,0.0,4.12243109448,15.9888894789,65.0379539378,62.04622352,2.97173041782,0.02
 07/07  04:00:00,115.943959815,29.9481786969,33.8399983993,0.0,12.3672932834,24.9413748627,103.871755183,98.8988711535,4.9528840297,0.02
 07/07  05:00:00,123.164583014,29.953186249,36.7171871799,4.3384268331,12.3672932834,24.9413748627,166.828679273,161.855795244,4.9528840297,0.02
 07/07  06:00:00,171.455326583,31.1177177376,39.3228163275,2.4593620609,24.7345865669,70.7195625826,134.25443511,124.328667051,9.90576805939,0.02
 07/07  07:00:00,204.350714347,31.448407358,42.1170438227,0.536733807909,37.1018798503,92.3937384068,113.613831752,103.688063692,9.90576805939,0.02
 07/07  08:00:00,227.414421086,31.6214057267,53.1658569476,0.335339030334,37.1018798503,104.434947198,115.555145846,97.0279359429,9.90576805939,8.62144184398
 07/07  09:00:00,250.705112468,31.8831651797,64.2911716777,0.197417725204,37.1018798503,116.476155989,101.860923166,91.9351551068,9.90576805939,0.02
 07/07  10:00:00,258.919360807,32.2454399879,72.2343125679,0.10561675133,37.1018798503,116.476155989,96.0031125818,86.0773445224,9.90576805939,0.02
 07/07  11:00:00,264.899453878,32.6647796464,77.8898293596,0.0106373339688,37.1018798503,116.476155989,88.9191771169,70.3837499838,9.90576805939,8.62965907373
 07/07  12:00:00,255.880467208,32.8285296944,80.759532436,0.0,37.1018798503,104.434947198,70.605240365,60.6794723056,9.90576805939,0.02
 07/07  13:00:00,273.26184444,33.1637292001,85.7638826572,0.0,37.1018798503,116.476155989,65.6605047569,47.1250569428,9.90576805939,8.62967975463
 07/07  14:00:00,270.125201373,33.4591344798,82.3321137328,0.0,37.1018798503,116.476155989,55.9678399329,46.0420718735,9.90576805939,0.02
 07/07  15:00:00,267.394567493,33.6711963078,79.3895730814,0.0,37.1018798503,116.476155989,67.0633736231,57.1376055637,9.90576805939,0.02
 07/07  16:00:00,272.722899246,33.9963208694,84.3933126297,0.0,37.1018798503,116.476155989,60.3833928335,41.854484973,9.90576805939,8.62313980115
 07/07  17:00:00,275.072080039,34.2202076319,86.5197522935,0.0,37.1018798503,116.476155989,42.6260592686,32.7002912092,9.90576805939,0.02
 07/07  18:00:00,169.954020448,29.9950015138,66.8926286667,0.0,24.7345865669,47.5788473902,47.6222284821,42.6493444524,4.9528840297,0.02
 07/07  19:00:00,165.983529906,29.8123302772,63.1048048065,0.0,24.7345865669,47.5788473902,58.753131912,53.7802478823,4.9528840297,0.02
 07/07  20:00:00,143.364525198,30.1542767385,61.400787104,0.0,12.3672932834,38.6892022431,80.3354389302,77.3437085124,2.97173041782,0.02
 07/07  21:00:00,108.506683188,18.3893365276,36.1365101,0.0,12.3672932834,27.0668015668,57.1738254402,54.1820950224,2.97173041782,0.02
 07/07  22:00:00,101.258911474,23.6965362864,42.7543521174,0.0,4.12243109448,15.9888894789,81.1270022824,78.1352718646,2.97173041782,0.02
 07/07  23:00:00,80.8019101183,16.2953004268,29.8991373139,0.0,4.12243109448,15.9888894789,55.7147379357,52.7230075179,2.97173041782,0.02
 07/07  24:00:00,95.2016563118,22.3677087351,38.0509932993,0.0,4.12243109448,15.9888894789,86.6448383256,83.6531079078,2.97173041782,0.02
 07/08  01:00:00,79.3135473194,16.0211073989,28.6849675399,0.0,4.12243109448,15.9888894789,61.8305148512,58.8387844334,2.97173041782,0.02
 07/08  02:00:00,97.6686716394,22.733299439,40.1524179132,0.0,4.12243109448,15.9888894789,92.1618449538,89.1701145359,2.97173041782,0.02
 07/08  03:00:00,72.0102441986,14.9243352873,22.4784364976,0.0,4.12243109448,15.9888894789,72.8478343403,61.2743194447,2.97173041782,8.60178447778
 07/08  04:00:00,109.827653656,29.1255996132,45.6807777402,0.0,4.12243109448,16.0517297156,108.42574764,105.434017222,2.97173041782,0.02
 07/08  05:00:00,102.999330556,27.9831286636,39.9949256829,0.0,4.12243109448,16.0517297156,107.238929809,104.247199392,2.97173041782,0.02
 07/08  06:00:00,130.504950382,30.7250589427,52.9503737938,0.0,4.12243109448,39.6058045677,88.5828957694,85.5911653516,2.97173041782,0.02
 07/08  07:00:00,170.995892807,30.7408928234,55.5714166193,6.21103281371,12.3672932834,65.3531420225,142.981326751,138.008442722,4.9528840297,0.02
 07/08  08:00:00,175.229654052,30.7330914938,57.6556864169,5.47749250932,12.3672932834,68.2430321324,141.093985537,136.121101507,4.9528840297,0.02
 07/08  09:00:00,205.689593583,30.7853698672,61.4881157173,3.03587349556,16.4897243779,93.1370602926,131.45203231,123.507417862,7.92461444751,0.02
 07/08  10:00:00,209.69340603,30.8002048663,66.294752103,2.21810777041,16.4897243779,93.1370602926,123.883404719,115.938790271,7.92461444751,0.02
 07/08  11:00:00,213.253307859,30.8226258293,70.6077871553,1.44254151471,16.4897243779,93.1370602926,106.447875184,98.5032607368,7.92461444751,0.02
 07/08  12:00:00,207.290696432,30.8523213679,74.2310060761,0.978625677074,16.4897243779,83.9857416113,89.3677363219,81.4231218744,7.92461444751,0.02
 07/08  13:00:00,212.599904838,30.8977174901,80.0784454676,0.395005146231,16.4897243779,83.9857416113,77.9474861449,61.4132923262,7.92461444751,8.60957937123
 07/08  14:00:00,217.260084271,30.9496320474,85.0246142177,0.0571737953099,16.4897243779,83.9857416113,52.1899459964,44.2453315489,7.92461444751,0.02
 07/08  15:00:00,200.016819613,30.7250589427,85.5199958405,0.0,12.3672932834,70.6512738906,18.177084091,13.2042000614,4.9528840297,0.02
 07/08  16:00:00,201.318040504,30.7250589427,86.8212111,0.0,12.3672932834,70.6512738906,14.2221805981,9.24929656836,4.9528840297,0.02
 07/08  17:00:00,189.331066365,30.7250589427,87.3577351171,0.0,12.3672932834,58.1284167478,15.0919181225,10.1190340929,4.9528840297,0.02
 07/08  18:00:00,140.144717234,29.902479859,72.1814542551,0.0,12.3672932834,24.9413748627,23.6544372069,18.6815531772,4.9528840297,0.02
 07/08  19:00:00,137.904040605,29.811082183,70.0321752816,0.0,12.3672932834,24.9413748627,27.1215502388,22.1486662091,4.9528840297,0.02
 07/08  20:00:00,120.450943066,30.0395763729,69.4850908651,0.0,4.12243109448,16.0517297156,36.7041861392,33.7124557214,2.97173041782,0.02
 07/08  21:00:00,91.0600009501,17.3423184772,39.0851417642,0.0,4.12243109448,15.9888894789,29.9581316897,26.9664012719,2.97173041782,0.02
 07/08  22:00:00,105.981222001,22.9389442099,48.2593240162,0.0,4.12243109448,15.9888894789,49.6692386789,46.6775082611,2.97173041782,0.02
 07/08  23:00:00,84.4922841637,16.5694934547,33.3153187749,0.0,4.12243109448,15.9888894789,50.0479985037,47.0562680859,2.97173041782,0.02
 07/08  24:00:00,92.8871347187,21.7395966996,36.3896530129,0.0,4.12243109448,15.9888894789,81.914514502,78.9227840842,2.97173041782,0.02
 07/09  01:00:00,66.3453383504,12.8162035396,21.0518177055,0.0,2.06121554724,15.9888894789,54.1581286058,51.166398188,2.97173041782,0.02
 07/09  02:00:00,91.4587531068,21.5491848746,37.2128987414,0.0,2.06121554724,15.9888894789,87.1959483495,84.2042179317,2.97173041782,0.02
 07/09  03:00:00,62.911811827,11.7006372322,18.7589262416,0.0,2.06121554724,15.9888894789,49.3344545669,46.3427241491,2.97173041782,0.02
 07/09  04:00:00,86.7273321664,20.5021668242,33.5535645986,0.0,2.06121554724,15.9888894789,78.778968908,75.7872384902,2.97173041782,0.02
 07/09  05:00:00,60.2140404188,11.1932514654,16.5748077351,0.0,2.06121554724,15.9888894789,54.6178555648,43.044343439,2.97173041782,8.60178170801
 07/09  06:00:00,87.6416678932,24.6902390259,41.925386148,0.0,2.06121554724,15.9888894789,94.3906762705,91.3989458526,2.97173041782,0.02
 07/09  07:00:00,65.6299088686,18.6554191091,28.422957983,0.0,2.06121554724,15.9888894789,77.1708492722,74.1791188544,2.97173041782,0.02
 07/09  08:00:00,114.043486215,24.6445401879,42.9135171229,0.0,4.12243109448,41.7362269337,91.8995840972,86.9267000675,4.9528840297,0.02
 07/09  09:00:00,106.785967087,20.3919749525,40.033907487,0.0,4.12243109448,41.7362269337,71.9921654296,67.0192813999,4.9528840297,0.02
 07/09  10:00:00,123.422481989,25.1472274057,51.7898257914,0.0,4.12243109448,41.7362269337,87.3527668623,82.3798828326,4.9528840297,0.02
 07/09  11:00:00,107.645312877,19.8435888967,41.4416394291,0.0,4.12243109448,41.7362269337,67.1767262077,62.203842178,4.9528840297,0.02
 07/09  12:00:00,126.808988235,25.3300227577,54.993536766,0.0,4.12243109448,41.7362269337,76.5107724811,71.5378884514,4.9528840297,0.02
 07/09  13:00:00,110.841163136,20.1177819246,44.3632967256,0.0,4.12243109448,41.7362269337,56.2350686758,51.2621846461,4.9528840297,0.02
 07/09  14:00:00,130.423296695,25.5128181096,58.4250499262,0.0,4.12243109448,41.7362269337,64.9722689074,59.9993848777,4.9528840297,0.02
 07/09  15:00:00,114.637069484,20.3919749525,47.8850100845,0.0,4.12243109448,41.7362269337,46.9075961914,41.9347121617,4.9528840297,0.02
 07/09  16:00:00,116.036062638,25.6042157856,60.8041105276,0.0,4.12243109448,24.8785346261,51.1313624406,46.1584784109,4.9528840297,0.02
 07/09  17:00:00,87.745707142,20.4833726285,48.7108030846,0.0,2.06121554724,15.9888894789,41.6951116826,38.7033812648,2.97173041782,0.02
 07/09  18:00:00,102.095789087,24.6714448301,58.7725374706,0.0,2.06121554724,15.9888894789,48.314787512,45.3230570942,2.97173041782,0.02
 07/09  19:00:00,81.9261117287,18.6178307175,44.8068872558,0.0,2.06121554724,15.9888894789,35.597549076,32.6058186582,2.97173041782,0.02
 07/09  20:00:00,99.2984745034,24.5800471541,56.0666205492,0.0,2.06121554724,15.9888894789,50.7299952363,47.7382648185,2.97173041782,0.02
 07/09  21:00:00,89.4956864109,18.1608423377,38.7384502948,0.0,2.06121554724,15.9888894789,47.5330693573,44.5413389395,2.97173041782,0.02
 07/09  22:00:00,105.316970932,23.4644808468,49.1307520925,0.0,2.06121554724,15.9888894789,67.5225174527,64.5307870349,2.97173041782,0.02
 07/09  23:00:00,82.248537746,16.2953004268,33.4069811799,0.0,2.06121554724,15.9888894789,52.3713816276,49.3796512098,2.97173041782,0.02
 07/09  24:00:00,99.119636984,22.596202925,43.8016960199,0.0,2.06121554724,15.9888894789,83.6274127718,80.635682354,2.97173041782,0.02
 07/10  01:00:00,76.6098486404,14.155565488,27.8969491398,0.0,4.12243109448,15.9888894789,53.7451399657,50.7534095479,2.97173041782,0.02
 07/10  02:00:00,101.823559383,22.672367655,44.3682381305,0.0,4.12243109448,15.9888894789,85.4878071615,82.4960767437,2.97173041782,0.02
 07/10  03:00:00,79.0334729923,15.2482823764,29.2027876973,0.0,4.12243109448,15.9888894789,58.2341790663,55.2424486485,2.97173041782,0.02
 07/10  04:00:00,131.677411717,29.4454914791,50.0761371209,0.0,12.3672932834,24.9413748627,108.738030696,103.765146666,4.9528840297,0.02
 07/10  05:00:00,145.000970512,30.3178802218,55.9394814791,6.58782565327,12.3672932834,24.9413748627,174.570830482,169.597946453,4.9528840297,0.02
 07/10  06:00:00,194.584827885,30.8021842156,60.4456188197,2.43242731207,24.7345865669,70.7195625826,141.380026318,131.454258259,9.90576805939,0.02
 07/10  07:00:00,223.866291996,31.0211424457,61.4060171884,1.19059515521,37.1018798503,92.3937384068,130.19150546,111.678523199,9.90576805939,8.60721420158
 07/10  08:00:00,235.676089721,31.1575757536,61.2790953472,0.947668933727,37.1018798503,104.434947198,115.366947218,105.441179158,9.90576805939,0.02
 07/10  09:00:00,252.913292294,31.272925179,66.5806157402,0.726384766603,37.1018798503,116.476155989,110.681247668,100.755479608,9.90576805939,0.02
 07/10  10:00:00,257.182432832,31.4171860467,70.9486189379,0.482605678264,37.1018798503,116.476155989,108.325179327,89.7912414843,9.90576805939,8.62816978357
 07/10  11:00:00,258.456255104,31.5999552838,72.2680028093,0.254161886715,37.1018798503,116.476155989,93.8110611512,83.8852930918,9.90576805939,0.02
 07/10  12:00:00,248.317124504,31.8543714661,74.1026900774,0.0676257948258,37.1018798503,104.434947198,88.8861230407,78.9603549813,9.90576805939,0.02
 07/10  13:00:00,265.523584238,32.1252528931,79.0632399848,0.000911359335867,37.1018798503,116.476155989,80.8347147018,62.299427594,9.90576805939,8.62951904834
 07/10  14:00:00,272.687718856,32.4383682875,85.9153894424,0.0,37.1018798503,116.476155989,46.582272872,36.6565048126,9.90576805939,0.02
 07/10  15:00:00,280.212052925,32.8030572064,93.0751743806,0.0,37.1018798503,116.476155989,35.0716619139,16.5391842901,9.90576805939,8.62670956436
 07/10  16:00:00,286.011792973,33.1874014232,98.4911944503,0.0,37.1018798503,116.476155989,17.2169935465,7.29122548708,9.90576805939,0.02
 07/10  17:00:00,288.389623158,33.6828736131,100.37461694,0.0,37.1018798503,116.476155989,14.8309614476,4.90519338824,9.90576805939,0.02
 07/10  18:00:00,177.083833437,29.9998157791,74.0176195201,0.0,24.7345865669,47.5788473902,18.4600388017,13.487154772,4.9528840297,0.02
 07/10  19:00:00,174.659668541,29.8188909883,71.7743745158,0.0,24.7345865669,47.5788473902,21.4793752826,16.5064912529,4.9528840297,0.02
 07/10  20:00:00,154.449498465,30.271991267,72.3680374518,0.0,12.3672932834,38.6892022431,27.6228464544,24.6311160366,2.97173041782,0.02
 07/10  21:00:00,121.81536224,20.4833726285,47.3010150006,0.0,12.3672932834,27.0668015668,38.0777059648,26.50110442,2.97173041782,8.60487112693
 07/10  22:00:00,112.845753172,24.3515529642,53.6861776775,0.0,4.12243109448,15.9888894789,46.6849788709,43.6932484531,2.97173041782,0.02
 07/10  23:00:00,94.7051968122,18.6178307175,41.4297566624,0.0,4.12243109448,15.9888894789,39.9451611065,36.9534306886,2.97173041782,0.02
 07/10  24:00:00,108.264112292,23.7574680704,49.6986218075,0.0,4.12243109448,15.9888894789,54.0747997896,51.0830693718,2.97173041782,0.02
 07/11  01:00:00,90.8006974115,17.9780469858,38.1650411405,0.0,4.12243109448,15.9888894789,42.2400740067,39.2483435889,2.97173041782,0.02
 07/11  02:00:00,105.497751753,22.824697115,47.8901011946,0.0,4.12243109448,15.9888894789,56.7565571086,53.7648266908,2.97173041782,0.02
 07/11  03:00:00,87.2947057306,17.1366737063,35.5254916464,0.0,4.12243109448,15.9888894789,55.3478614066,52.3561309888,2.97173041782,0.02
 07/11  04:00:00,137.478477614,29.65113625,55.6715585274,0.0,12.3672932834,24.9413748627,97.6182290637,92.645345034,4.9528840297,0.02
 07/11  05:00:00,144.474514056,29.9704225229,59.7902051627,2.55810355129,12.3672932834,24.9413748627,162.302777713,157.329893684,4.9528840297,0.02
 07/11  06:00:00,200.115657467,31.206408914,67.0022976248,1.00235378365,24.7345865669,70.7195625826,130.517891902,120.592123843,9.90576805939,0.02
 07/11  07:00:00,231.073737355,31.6303091791,68.9704991774,0.224404432492,37.1018798503,92.3937384068,109.77713316,99.8513651001,9.90576805939,0.02
 07/11  08:00:00,249.995033205,32.0727471511,75.6305036563,0.0,37.1018798503,104.434947198,86.4445122222,76.5187441628,9.90576805939,0.02
 07/11  09:00:00,268.073602259,32.593554492,81.1466419477,0.0,37.1018798503,116.476155989,75.5610280186,57.0312458915,9.90576805939,8.62401406766
 07/11  10:00:00,273.306522134,33.0452260693,85.9273583679,0.0,37.1018798503,116.476155989,55.1756125226,45.2498444632,9.90576805939,0.02
 07/11  11:00:00,277.866943286,33.3660061028,90.1667276883,0.0,37.1018798503,116.476155989,44.4102118497,34.4844437903,9.90576805939,0.02
 07/11  12:00:00,268.573898869,33.707489132,92.5740135334,0.0,37.1018798503,104.434947198,45.2422063063,26.7107260358,9.90576805939,8.62571221114
 07/11  13:00:00,285.183811713,34.2801074518,96.5695357568,0.0,37.1018798503,116.476155989,24.8802248899,14.9544568305,9.90576805939,0.02
 07/11  14:00:00,290.495550452,34.8654582667,101.296090431,0.0,37.1018798503,116.476155989,26.1633521511,7.62958315757,9.90576805939,8.62800093409
 07/11  15:00:00,296.236670099,35.4964174381,106.406510495,0.0,37.1018798503,116.476155989,13.3371672035,3.41139914416,9.90576805939,0.02
 07/11  16:00:00,300.166398291,36.1734512591,109.659695875,0.0,37.1018798503,116.476155989,10.8402153453,0.914447285955,9.90576805939,0.02
 07/11  17:00:00,302.625958133,36.6351772897,111.658625004,0.0,37.1018798503,116.476155989,19.3679969959,0.846831327646,9.90576805939,8.61539760888
 07/11  18:00:00,181.625399832,30.122087922,78.4369296743,0.0,24.7345865669,47.5788473902,9.33960747515,4.36672344546,4.9528840297,0.02
 07/11  19:00:00,176.638348951,29.8584686893,73.713498123,0.0,24.7345865669,47.5788473902,11.9310856882,6.95820165847,4.9528840297,0.02
 07/11  20:00:00,155.236747561,30.3193846152,73.1079160032,0.0,12.3672932834,38.6892022431,19.4712971756,16.4795667578,2.97173041782,0.02
 07/11  21:00:00,126.460828444,21.421313589,50.9834801196,0.0,12.3672932834,27.0668015668,24.0873672251,21.0956368073,2.97173041782,0.02
 07/11  22:00:00,106.343094471,20.9417885372,50.6935590639,0.0,4.12243109448,15.9888894789,26.6928165583,23.7010861405,2.97173041782,0.02
 07/11  23:00:00,109.561398934,23.2816854948,51.4967600312,0.0,4.12243109448,15.9888894789,39.9653629212,36.9736325033,2.97173041782,0.02
 07/11  24:00:00,96.7866033276,19.474436943,42.6294883097,0.0,4.12243109448,15.9888894789,40.5424558834,37.5507254656,2.97173041782,0.02
 07/12  01:00:00,105.600811015,22.9770265749,47.8408310281,0.0,4.12243109448,15.9888894789,55.3784975704,52.3867671526,2.97173041782,0.02
 07/12  02:00:00,93.7620856476,19.0936132932,39.9857942691,0.0,4.12243109448,15.9888894789,50.7335518429,47.7418214251,2.97173041782,0.02
 07/12  03:00:00,102.980661067,22.733299439,45.4644081523,0.0,4.12243109448,15.9888894789,68.8732706492,65.8815402314,2.97173041782,0.02
 07/12  04:00:00,143.163906734,30.0395763729,60.9685474017,0.0,12.3672932834,24.9413748627,90.6697719964,85.6968879667,4.9528840297,0.02
 07/12  05:00:00,143.89073911,30.1018438899,59.9415183097,1.69159391164,12.3672932834,24.9413748627,153.370186548,148.397302519,4.9528840297,0.02
 07/12  06:00:00,202.218804213,31.4702238783,69.545451782,0.298531174364,24.7345865669,70.7195625826,121.993504178,112.067736119,9.90576805939,0.02
 07/12  07:00:00,237.403670666,32.1054917917,75.0496444603,0.0,37.1018798503,92.3937384068,91.3410921446,81.4153240852,9.90576805939,0.02
 07/12  08:00:00,257.667158924,32.781298777,82.5941059448,0.0,37.1018798503,104.434947198,73.7218470611,55.1965384851,9.90576805939,8.61954051665
 07/12  09:00:00,277.764748526,33.3219249271,90.109468525,0.0,37.1018798503,116.476155989,41.6156631101,31.6898950507,9.90576805939,0.02
