Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  10:00:00,282.953592992,33.7961193986,94.8234589234,0.0,37.1018798503,116.476155989,39.0028888584,20.4691544889,9.90576805939,8.6279663101
 07/12  11:00:00,289.941252235,34.140402283,101.466719253,0.0,37.1018798503,116.476155989,19.703644235,9.77787617564,9.90576805939,0.02
 07/12  12:00:00,284.92950752,34.5348830057,108.102201337,0.0,37.1018798503,104.434947198,12.0055826381,2.07981457867,9.90576805939,0.02
 07/12  13:00:00,303.381182706,35.1975432776,113.849456099,0.0,37.1018798503,116.476155989,18.6989585711,0.163806411364,9.90576805939,8.6293841003
 07/12  14:00:00,308.891889593,35.8428560902,118.715087412,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  15:00:00,310.864281048,36.4562826428,120.074182554,0.0,37.1018798503,116.476155989,18.5323817813,0.0,9.90576805939,8.62661372193
 07/12  16:00:00,312.012614785,37.0664453847,120.612973377,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  17:00:00,313.829942527,37.4197284117,122.07809014,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/12  18:00:00,185.043419172,30.1294852751,82.5181311637,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/12  19:00:00,181.340727774,29.868422655,78.405906088,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/12  20:00:00,159.456064597,30.3377013282,77.3088975672,0.0,12.3672932834,38.6892022431,15.3453243091,12.3535938913,2.97173041782,0.02
 07/12  21:00:00,126.661297911,21.4249672927,51.1802852379,0.0,12.3672932834,27.0668015668,36.1003120103,24.5237354593,2.97173041782,8.60484613314
 07/12  22:00:00,105.286401174,20.9439923226,49.6346611658,0.0,4.12243109448,15.9888894789,32.3470237706,29.3552933527,2.97173041782,0.02
 07/12  23:00:00,113.88173371,25.1472274057,53.9014145312,0.0,4.12243109448,15.9888894789,56.8181129445,53.8263825267,2.97173041782,0.02
 07/12  24:00:00,96.5269819803,19.550601673,42.2937016652,0.0,4.12243109448,15.9888894789,56.7940793608,53.8023489429,2.97173041782,0.02
 07/13  01:00:00,104.472924312,22.9770265749,46.7129438684,0.0,4.12243109448,15.9888894789,72.6278869589,69.6361565411,2.97173041782,0.02
 07/13  02:00:00,91.8692562021,19.0936132932,38.0929644717,0.0,4.12243109448,15.9888894789,64.4852449442,61.4935145264,2.97173041782,0.02
 07/13  03:00:00,102.03216351,22.733299439,44.5159103414,0.0,4.12243109448,15.9888894789,80.9970955532,78.0053651354,2.97173041782,0.02
 07/13  04:00:00,141.457801495,30.0395763729,59.2624420011,0.0,12.3672932834,24.9413748627,93.9557380385,88.9828540088,4.9528840297,0.02
 07/13  05:00:00,143.737231847,30.148315652,60.0814250511,1.35170807057,12.3672932834,24.9413748627,154.730683602,149.757799572,4.9528840297,0.02
 07/13  06:00:00,201.698361059,31.5643343999,69.0459526957,0.183476592238,24.7345865669,70.7195625826,122.966819907,113.041051848,9.90576805939,0.02
 07/13  07:00:00,235.997079969,32.1724988951,73.576055622,0.0,37.1018798503,92.3937384068,99.0835944968,89.1578264374,9.90576805939,0.02
 07/13  08:00:00,256.896160127,32.8726544031,81.7317337211,0.0,37.1018798503,104.434947198,71.9231001708,61.9973321114,9.90576805939,0.02
 07/13  09:00:00,274.505738186,33.3755506731,86.7967773393,0.0,37.1018798503,116.476155989,59.4034860056,40.8738234611,9.90576805939,8.62389448505
 07/13  10:00:00,280.014281646,33.8217662386,91.858588992,0.0,37.1018798503,116.476155989,33.9480330686,24.0222650092,9.90576805939,0.02
 07/13  11:00:00,285.986477203,34.1531961716,97.4990909872,0.0,37.1018798503,116.476155989,20.3767829311,10.4510148717,9.90576805939,0.02
 07/13  12:00:00,277.441788393,34.4880392928,100.661342436,0.0,37.1018798503,104.434947198,23.4273099498,4.89618230587,9.90576805939,8.62535958456
 07/13  13:00:00,295.604997075,35.0534515754,106.217396136,0.0,37.1018798503,116.476155989,11.5075844809,1.58181642155,9.90576805939,0.02
 07/13  14:00:00,300.045612001,35.6024779173,110.109127381,0.0,37.1018798503,116.476155989,18.5336449478,0.0,9.90576805939,8.62787688837
 07/13  15:00:00,303.575495922,36.1556205716,113.086145697,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  16:00:00,307.651851426,36.7671718844,116.551444638,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  17:00:00,309.46670911,37.1303855441,118.004160294,0.0,37.1018798503,116.476155989,18.5211236681,0.0,9.90576805939,8.61535560874
 07/13  18:00:00,181.499428467,30.1221218756,78.9251074408,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/13  19:00:00,176.876631667,29.8584982076,73.9517531766,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/13  20:00:00,156.265282466,30.3165668799,74.1392723598,0.0,12.3672932834,38.6892022431,13.4866257829,10.4948953651,2.97173041782,0.02
 07/13  21:00:00,126.997958382,21.4197129263,51.5222131174,0.0,12.3672932834,27.0668015668,20.0270350813,17.0353046635,2.97173041782,0.02
 07/13  22:00:00,106.486539926,20.9406092054,50.8381840974,0.0,4.12243109448,15.9888894789,21.415890713,18.4241602952,2.97173041782,0.02
 07/13  23:00:00,115.244577894,25.0329803108,55.3785067454,0.0,4.12243109448,15.9888894789,34.1197953513,31.1280649335,2.97173041782,0.02
 07/13  24:00:00,101.029766569,20.4833726285,45.8386472759,0.0,4.12243109448,15.9888894789,34.927368997,31.9356385791,2.97173041782,0.02
 07/14  01:00:00,105.548977047,22.9770265749,47.7889973087,0.0,4.12243109448,15.9888894789,52.3135784015,49.3218479837,2.97173041782,0.02
 07/14  02:00:00,93.0109037568,19.0936132932,39.2346126278,0.0,4.12243109448,15.9888894789,51.409801725,48.4180713072,2.97173041782,0.02
 07/14  03:00:00,102.505489761,22.733299439,44.9892370967,0.0,4.12243109448,15.9888894789,71.1114684643,68.1197380465,2.97173041782,0.02
 07/14  04:00:00,142.078648347,30.0395763729,59.8832892661,0.0,12.3672932834,24.9413748627,92.6095511587,87.636667129,4.9528840297,0.02
 07/14  05:00:00,143.001502665,30.1749031546,59.4565422343,1.21427452953,12.3672932834,24.9413748627,155.955829375,150.982945346,4.9528840297,0.02
 07/14  06:00:00,199.023453281,31.6152257664,66.3253290374,0.178301353086,24.7345865669,70.7195625826,126.240513014,116.314744955,9.90576805939,0.02
 07/14  07:00:00,230.415967857,32.1206184907,68.046819365,0.0,37.1018798503,92.3937384068,105.69295517,95.7671871102,9.90576805939,0.02
 07/14  08:00:00,245.175933114,32.330513383,70.5536503161,0.0,37.1018798503,104.434947198,108.588699388,90.0633754686,9.90576805939,8.61955585979
 07/14  09:00:00,260.130079894,32.5336791717,73.2630608782,0.0,37.1018798503,116.476155989,94.5992766733,84.673508614,9.90576805939,0.02
 07/14  10:00:00,263.088496915,32.8424269087,75.9120745017,0.0,37.1018798503,116.476155989,86.2892695982,76.3635015388,9.90576805939,0.02
 07/14  11:00:00,269.536178989,33.2925715584,81.909465841,0.0,37.1018798503,116.476155989,79.5042557885,60.9693034725,9.90576805939,8.6291842566
 07/14  12:00:00,263.522127897,33.7377617316,87.4919625455,0.0,37.1018798503,104.434947198,54.1453126957,44.2195446364,9.90576805939,0.02
 07/14  13:00:00,279.932227112,34.1509293419,91.4471039462,0.0,37.1018798503,116.476155989,51.15825969,32.6233086823,9.90576805939,8.62918294823
 07/14  14:00:00,284.388483306,34.5724479673,95.4821075638,0.0,37.1018798503,116.476155989,30.3977600059,20.4719919465,9.90576805939,0.02
 07/14  15:00:00,287.667270846,35.0885358041,98.2449389078,0.0,37.1018798503,116.476155989,22.4338522499,12.5080841905,9.90576805939,0.02
 07/14  16:00:00,290.535379099,35.6886864366,100.513479191,0.0,37.1018798503,116.476155989,24.9225514722,6.39409418227,9.90576805939,8.62268923059
 07/14  17:00:00,290.516239716,36.0600632685,100.124063542,0.0,37.1018798503,116.476155989,14.3654697509,4.43970169149,9.90576805939,0.02
 07/14  18:00:00,174.5474754,30.1042363107,71.3768502435,0.0,24.7345865669,47.5788473902,28.4245476408,23.4516636111,4.9528840297,0.02
 07/14  19:00:00,170.74342453,29.8378588514,67.839172081,0.0,24.7345865669,47.5788473902,40.9049394494,35.9320554197,4.9528840297,0.02
 07/14  20:00:00,149.942043052,30.2894519743,67.8431308768,0.0,12.3672932834,38.6892022431,53.907125278,50.9153948602,2.97173041782,0.02
 07/14  21:00:00,118.978765693,20.4833726285,44.4644194532,0.0,12.3672932834,27.0668015668,49.4958990195,46.5041686017,2.97173041782,0.02
 07/14  22:00:00,110.4519028,24.5191153702,51.1247644223,0.0,4.12243109448,15.9888894789,72.8620358797,69.8703054619,2.97173041782,0.02
 07/14  23:00:00,90.1422169319,18.3131717976,37.1714351406,0.0,4.12243109448,15.9888894789,59.0293507739,56.0376203561,2.97173041782,0.02
 07/14  24:00:00,105.060404357,23.7574680704,46.4949132771,0.0,4.12243109448,15.9888894789,88.3515670119,76.7780566619,2.97173041782,8.60177993222
 07/15  01:00:00,83.1890813184,16.2953004268,32.2863087505,0.0,4.12243109448,15.9888894789,57.2800955945,54.2883651767,2.97173041782,0.02
 07/15  02:00:00,98.5765271194,22.596202925,41.1973702806,0.0,4.12243109448,15.9888894789,84.936973935,81.9452435172,2.97173041782,0.02
 07/15  03:00:00,78.7263579569,15.8383120469,28.2805739611,0.0,4.12243109448,15.9888894789,58.295605942,55.3038755242,2.97173041782,0.02
 07/15  04:00:00,114.800843241,29.2017643432,50.5778030423,0.0,4.12243109448,16.0517297156,105.393935337,102.402204919,2.97173041782,0.02
 07/15  05:00:00,107.532062308,27.9831286636,44.5276578594,0.0,4.12243109448,16.0517297156,105.285083274,102.293352856,2.97173041782,0.02
 07/15  06:00:00,139.132242006,30.7250589427,59.2284991531,0.0,4.12243109448,39.6058045677,86.4477542549,83.4560238371,2.97173041782,0.02
 07/15  07:00:00,175.861249752,30.7403769634,64.5047165404,2.14360607914,12.3672932834,65.3531420225,138.221811473,133.248927444,4.9528840297,0.02
 07/15  08:00:00,181.358582898,30.7499294135,68.4812151956,0.764059535416,12.3672932834,68.2430321324,123.27907167,118.30618764,4.9528840297,0.02
 07/15  09:00:00,215.247533495,30.9077228643,73.6846923765,0.274886960914,16.4897243779,93.1370602926,95.5413316122,87.5967171647,7.92461444751,0.02
 07/15  10:00:00,220.216865711,30.9891896787,78.6612311723,0.18610595613,16.4897243779,93.1370602926,75.8958858492,67.9512714017,7.92461444751,0.02
 07/15  11:00:00,225.503399601,31.0346813945,83.9832301126,0.105136934514,16.4897243779,93.1370602926,60.0965884504,52.1519740029,7.92461444751,0.02
 07/15  12:00:00,220.517264291,31.0897589429,88.1738994219,0.0248694235524,16.4897243779,83.9857416113,55.5807526423,39.046690351,7.92461444751,8.6094478438
 07/15  13:00:00,225.675469082,31.2745717071,93.1721877834,0.0,16.4897243779,83.9857416113,38.5396310415,30.595016594,7.92461444751,0.02
 07/15  14:00:00,231.45551207,31.4850826884,98.7417742773,0.0,16.4897243779,83.9857416113,28.818307446,20.8736929985,7.92461444751,0.02
 07/15  15:00:00,212.049437691,30.7250589427,97.8033064542,0.0,12.3672932834,70.6512738906,6.29721499332,1.32433096363,4.9528840297,0.02
 07/15  16:00:00,213.103093347,30.7250589427,98.6062668123,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 07/15  17:00:00,200.644721895,30.7250589427,98.6713917715,0.0,12.3672932834,58.1284167478,4.9728840297,0.0,4.9528840297,0.02
 07/15  18:00:00,144.846622385,30.0901405388,76.6956988369,0.0,12.3672932834,24.9413748627,9.69318763121,4.72030360151,4.9528840297,0.02
 07/15  19:00:00,136.248726169,29.8151377838,68.3728053555,0.0,12.3672932834,24.9413748627,42.5698275481,37.5969435184,4.9528840297,0.02
 07/15  20:00:00,120.394372808,30.2692927465,69.1988043433,0.0,4.12243109448,16.0517297156,80.6133900623,77.6216596445,2.97173041782,0.02
 07/15  21:00:00,94.3111188174,18.5035836226,41.1499257565,0.0,4.12243109448,15.9888894789,53.1988841718,50.207153754,2.97173041782,0.02
 07/15  22:00:00,106.814820339,23.2055207648,48.8263459088,0.0,4.12243109448,15.9888894789,73.1369780748,70.145247657,2.97173041782,0.02
 07/15  23:00:00,87.3663588742,16.7522888066,36.0065982424,0.0,4.12243109448,15.9888894789,54.1066587295,51.1149283117,2.97173041782,0.02
 07/15  24:00:00,104.31206572,22.824697115,46.704414868,0.0,4.12243109448,15.9888894789,77.6334323826,74.6417019647,2.97173041782,0.02
 07/16  01:00:00,81.6684054117,16.0211073989,33.1010417005,0.0,2.06121554724,15.9888894789,54.078815789,51.0870853712,2.97173041782,0.02
 07/16  02:00:00,100.702628804,22.596202925,45.3846876499,0.0,2.06121554724,15.9888894789,92.9561029087,81.3825941276,2.97173041782,8.60177836325
 07/16  03:00:00,76.6828989179,14.2774290559,29.9093512266,0.0,2.06121554724,15.9888894789,52.1506032615,49.1588728437,2.97173041782,0.02
 07/16  04:00:00,96.1352883158,21.6728290675,41.75325557,0.0,2.06121554724,15.9888894789,87.052548883,84.0608184651,2.97173041782,0.02
 07/16  05:00:00,72.4377168143,13.9821672339,25.9468966955,0.0,2.06121554724,15.9888894789,57.4060372758,54.414306858,2.97173041782,0.02
 07/16  06:00:00,94.9764153066,24.5988413499,47.0023649964,0.0,2.06121554724,15.9888894789,100.435692906,97.4439624879,2.97173041782,0.02
 07/16  07:00:00,74.2765485278,19.2952028408,36.4298143166,0.0,2.06121554724,15.9888894789,74.7611266881,71.7693962703,2.97173041782,0.02
 07/16  08:00:00,123.536591913,25.1472274057,51.9039359903,0.0,4.12243109448,41.7362269337,84.6462263249,79.6733422952,4.9528840297,0.02
 07/16  09:00:00,109.148159198,19.9349865726,42.8530883483,0.0,4.12243109448,41.7362269337,53.3746637027,48.401779673,4.9528840297,0.02
 07/16  10:00:00,130.278569941,25.6042157856,58.188925719,0.0,4.12243109448,41.7362269337,55.2445355606,50.2716515309,4.9528840297,0.02
 07/16  11:00:00,114.023960854,20.4833726285,47.1805040147,0.0,4.12243109448,41.7362269337,44.1376781972,39.1647941675,4.9528840297,0.02
 07/16  12:00:00,130.874355597,25.5128181096,58.876109103,0.0,4.12243109448,41.7362269337,59.7551339068,54.7822498771,4.9528840297,0.02
 07/16  13:00:00,114.011545791,20.3005772765,47.3508843423,0.0,4.12243109448,41.7362269337,51.6412624801,46.6683784504,4.9528840297,0.02
 07/16  14:00:00,132.34758033,25.5128181096,60.3493338623,0.0,4.12243109448,41.7362269337,61.6642801693,56.6913961397,4.9528840297,0.02
 07/16  15:00:00,115.515761266,20.4833726285,48.6723044808,0.0,4.12243109448,41.7362269337,51.1305475205,46.1576634908,4.9528840297,0.02
 07/16  16:00:00,115.910823853,25.6042157856,60.6788720229,0.0,4.12243109448,24.8785346261,62.9694957208,57.9966116911,4.9528840297,0.02
 07/16  17:00:00,86.3809998336,20.3919749525,47.437493722,0.0,2.06121554724,15.9888894789,52.6936787179,49.7019483001,2.97173041782,0.02
 07/16  18:00:00,102.984276338,25.5128181096,58.7945828639,0.0,2.06121554724,15.9888894789,70.8398758903,67.8481454725,2.97173041782,0.02
 07/16  19:00:00,80.8777304045,19.0936132932,43.2576547685,0.0,2.06121554724,15.9888894789,54.9241238618,51.932393444,2.97173041782,0.02
 07/16  20:00:00,96.8936365588,24.3972518022,53.8445781999,0.0,2.06121554724,15.9888894789,70.1566023203,67.1648719025,2.97173041782,0.02
 07/16  21:00:00,84.4116158071,16.9538783543,34.8864127491,0.0,2.06121554724,15.9888894789,56.0800153123,53.0882848945,2.97173041782,0.02
 07/16  22:00:00,102.207882731,23.0531913049,46.4329536618,0.0,2.06121554724,15.9888894789,83.516221615,80.5244911972,2.97173041782,0.02
 07/16  23:00:00,82.5638656855,16.5237946167,33.4938151507,0.0,2.06121554724,15.9888894789,61.4259824946,58.4342520768,2.97173041782,0.02
 07/16  24:00:00,95.501374161,21.8005284835,41.0041766923,0.0,2.06121554724,15.9888894789,85.6544276494,82.6626972316,2.97173041782,0.02
 07/17  01:00:00,76.1371895805,15.3813236671,26.1483944232,0.0,4.12243109448,15.9888894789,64.9859158126,61.9941853948,2.97173041782,0.02
 07/17  02:00:00,92.4287684215,21.4349377797,36.2359460786,0.0,4.12243109448,15.9888894789,88.6066980865,85.6149676687,2.97173041782,0.02
 07/17  03:00:00,71.4757301816,14.2200585217,22.6732689307,0.0,4.12243109448,15.9888894789,63.1060537734,60.1143233556,2.97173041782,0.02
 07/17  04:00:00,132.049661959,29.811082183,50.0827968431,0.0,12.3672932834,24.9413748627,110.159424271,105.186540241,4.9528840297,0.02
 07/17  05:00:00,138.76225031,29.8484337384,51.3616560069,5.39637758574,12.3672932834,24.9413748627,175.367770531,170.394886501,4.9528840297,0.02
 07/17  06:00:00,188.347581799,30.8348240015,54.9588482947,1.6493121394,24.7345865669,70.7195625826,141.724731192,131.798963133,9.90576805939,0.02
 07/17  07:00:00,222.409066201,30.9753328661,60.8994220741,0.285786798895,37.1018798503,92.3937384068,128.436457959,109.925342342,9.90576805939,8.60534755784
 07/17  08:00:00,242.94636099,31.3724538962,69.1148678365,0.167317056386,37.1018798503,104.434947198,109.767304414,99.8415363548,9.90576805939,0.02
 07/17  09:00:00,259.585042293,31.7538352561,73.4485071718,0.0493420151848,37.1018798503,116.476155989,96.8212884415,86.8955203821,9.90576805939,0.02
 07/17  10:00:00,264.067018699,32.0059606429,77.7270684757,0.0,37.1018798503,116.476155989,91.4759503627,72.943681045,9.90576805939,8.62650125833
 07/17  11:00:00,267.112593822,32.3394369509,80.439044836,0.0,37.1018798503,116.476155989,74.0733723329,64.1476042735,9.90576805939,0.02
 07/17  12:00:00,258.581232452,32.701888563,83.5869182801,0.0,37.1018798503,104.434947198,69.3049098832,59.3791418238,9.90576805939,0.02
 07/17  13:00:00,272.596259059,33.0935101739,85.1686087712,0.0,37.1018798503,116.476155989,72.8302548367,54.2954139793,9.90576805939,8.62907279803
 07/17  14:00:00,275.21159817,33.6218282374,87.2558247926,0.0,37.1018798503,116.476155989,57.9147096894,47.98894163,9.90576805939,0.02
 07/17  15:00:00,278.156373904,34.2102778194,89.612302296,0.0,37.1018798503,116.476155989,60.699878503,42.1677947506,9.90576805939,8.62631569299
 07/17  16:00:00,279.825057622,34.7673042167,90.7245765182,0.0,37.1018798503,116.476155989,49.5172994966,39.5915314372,9.90576805939,0.02
 07/17  17:00:00,282.539750008,35.1716214083,93.0360056823,0.0,37.1018798503,116.476155989,45.034399824,35.1086317646,9.90576805939,0.02
 07/17  18:00:00,173.624207183,30.0119302289,70.5458830741,0.0,24.7345865669,47.5788473902,45.1803931959,40.2075091662,4.9528840297,0.02
 07/17  19:00:00,170.514731671,29.8364151419,67.6119177801,0.0,24.7345865669,47.5788473902,53.3650825441,48.3921985145,4.9528840297,0.02
 07/17  20:00:00,149.722440416,30.2881355276,67.6248397183,0.0,12.3672932834,38.6892022431,71.2320200082,59.6527841398,2.97173041782,8.60750545052
 07/17  21:00:00,118.841615826,20.4833726285,44.3272748014,0.0,12.3672932834,27.0668015668,53.9677948843,50.9760644665,2.97173041782,0.02
 07/17  22:00:00,110.039308353,24.5191153702,50.7121709763,0.0,4.12243109448,15.9888894789,77.3780090824,74.3862786646,2.97173041782,0.02
 07/17  23:00:00,86.273095918,17.3804008422,34.2601549899,0.0,4.12243109448,15.9888894789,59.2146166645,56.2228862467,2.97173041782,0.02
 07/17  24:00:00,98.814639647,22.824697115,41.2069894491,0.0,4.12243109448,15.9888894789,82.0461878497,79.0544574319,2.97173041782,0.02
 07/18  01:00:00,80.793108867,16.2953004268,29.8903373034,0.0,4.12243109448,15.9888894789,60.0505288442,57.0587984264,2.97173041782,0.02
 07/18  02:00:00,95.4358981172,22.3677087351,38.2852363952,0.0,4.12243109448,15.9888894789,86.8743468157,83.8826163979,2.97173041782,0.02
 07/18  03:00:00,79.3150356401,16.2953004268,28.4122641191,0.0,4.12243109448,15.9888894789,58.4508048368,55.459074419,2.97173041782,0.02
 07/18  04:00:00,130.435927051,29.628286831,48.6518578165,0.0,12.3672932834,24.9413748627,101.590556638,96.6176726081,4.9528840297,0.02
 07/18  05:00:00,140.796316641,30.4022359915,54.3764869222,3.86181133074,12.3672932834,24.9413748627,166.15697259,161.18408856,4.9528840297,0.02
 07/18  06:00:00,188.334829139,30.9358309909,55.617782711,0.876618705461,24.7345865669,70.7195625826,133.475952482,123.550184423,9.90576805939,0.02
 07/18  07:00:00,219.99342714,31.4638225044,58.2260708331,0.0550151667308,37.1018798503,92.3937384068,112.21346343,102.28769537,9.90576805939,0.02
 07/18  08:00:00,242.617618671,31.9660737982,68.3589778667,0.00080015935536,37.1018798503,104.434947198,103.322713199,93.3969451399,9.90576805939,0.02
 07/18  09:00:00,262.914278799,32.444265199,76.1366309387,0.0,37.1018798503,116.476155989,98.1571547919,79.6277256427,9.90576805939,8.62366108976
 07/18  10:00:00,269.432053531,32.8589965543,82.239142163,0.0,37.1018798503,116.476155989,70.2579745423,60.3322064829,9.90576805939,0.02
 07/18  11:00:00,274.580692349,33.1473749879,87.0991316818,0.0,37.1018798503,116.476155989,52.454574958,42.5288068986,9.90576805939,0.02
 07/18  12:00:00,267.66684677,33.4460039804,91.9284684373,0.0,37.1018798503,104.434947198,50.2036165369,31.6725172764,9.90576805939,8.62533120111
 07/18  13:00:00,287.174282154,34.0175067967,98.8226331497,0.0,37.1018798503,116.476155989,27.8623070589,17.9365389995,9.90576805939,0.02
 07/18  14:00:00,294.09829945,34.6558418954,105.108475988,0.0,37.1018798503,116.476155989,27.5813634146,9.04798263474,9.90576805939,8.62761272044
 07/18  15:00:00,298.710963678,35.3019173155,109.075329038,0.0,37.1018798503,116.476155989,15.3907506377,5.46498257828,9.90576805939,0.02
 07/18  16:00:00,301.214860438,36.0032015839,110.878430499,0.0,37.1018798503,116.476155989,14.8825269194,4.95675886001,9.90576805939,0.02
 07/18  17:00:00,301.416884377,36.477818152,110.606916799,0.0,37.1018798503,116.476155989,24.2395480916,5.71856612817,9.90576805939,8.615213904
 07/18  18:00:00,183.965167558,30.1185611739,80.7802281996,0.0,24.7345865669,47.5788473902,25.5300696324,20.5571856027,4.9528840297,0.02
 07/18  19:00:00,180.685935018,29.8567770682,77.762781699,0.0,24.7345865669,47.5788473902,25.3918654029,20.4189813732,4.9528840297,0.02
 07/18  20:00:00,158.943417021,30.3187278097,76.8152488452,0.0,12.3672932834,38.6892022431,33.4372081551,30.4454777373,2.97173041782,0.02
 07/18  21:00:00,126.377212704,21.4202497754,50.900931982,0.0,12.3672932834,27.0668015668,36.9469399413,33.9552095235,2.97173041782,0.02
 07/18  22:00:00,104.40495178,20.9407706009,48.7564346907,0.0,4.12243109448,15.9888894789,46.5318331116,43.5401026937,2.97173041782,0.02
 07/18  23:00:00,107.416123715,23.1674383999,49.4657322903,0.0,4.12243109448,15.9888894789,67.9705046467,64.9787742288,2.97173041782,0.02
 07/18  24:00:00,96.5922190556,19.474436943,42.4351044211,0.0,4.12243109448,15.9888894789,61.3248867856,58.3331563678,2.97173041782,0.02
 07/19  01:00:00,104.87977103,22.9770265749,47.1197914192,0.0,4.12243109448,15.9888894789,76.8739339912,73.8822035734,2.97173041782,0.02
 07/19  02:00:00,92.622435499,19.0936132932,38.846144497,0.0,4.12243109448,15.9888894789,66.7821759817,63.7904455639,2.97173041782,0.02
 07/19  03:00:00,101.536303431,22.733299439,44.0200508929,0.0,4.12243109448,15.9888894789,83.7404830902,80.7487526724,2.97173041782,0.02
 07/19  04:00:00,138.889897885,30.0395763729,56.69453893,0.0,12.3672932834,24.9413748627,96.7237799769,91.7508959472,4.9528840297,0.02
 07/19  05:00:00,141.219111477,30.1125827065,57.5150721853,1.43567396392,12.3672932834,24.9413748627,162.246435493,157.273551463,4.9528840297,0.02
 07/19  06:00:00,196.799388838,31.4829259078,64.1721014051,0.239764526488,24.7345865669,70.7195625826,130.012813675,120.087045616,9.90576805939,0.02
 07/19  07:00:00,232.329453218,32.0860287163,69.9948965841,0.0,37.1018798503,92.3937384068,107.908380726,97.9826126662,9.90576805939,0.02
 07/19  08:00:00,253.405025022,32.7279471997,78.3853297311,0.0,37.1018798503,104.434947198,94.7635002881,76.2368375036,9.90576805939,8.62089472509
 07/19  09:00:00,274.959602904,33.2636217649,87.3626514305,0.0,37.1018798503,116.476155989,58.9775595734,49.051791514,9.90576805939,0.02
 07/19  10:00:00,282.198820977,33.7407399794,94.1240964116,0.0,37.1018798503,116.476155989,36.8520099975,26.9262419381,9.90576805939,0.02
 07/19  11:00:00,288.96709145,34.0871426024,100.545830657,0.0,37.1018798503,116.476155989,31.6026540923,13.0680130352,9.90576805939,8.62887299779
 07/19  12:00:00,284.461505604,34.5137099947,107.655403602,0.0,37.1018798503,104.434947198,15.1641088468,5.23834078744,9.90576805939,0.02
 07/19  13:00:00,303.747185239,35.1751969763,114.237813581,0.0,37.1018798503,116.476155989,20.5789326103,2.04420449168,9.90576805939,8.62896005919
 07/19  14:00:00,308.138281483,35.8230687314,117.981300153,0.0,37.1018798503,116.476155989,10.6162187692,0.690450709792,9.90576805939,0.02
 07/19  15:00:00,308.52807024,36.4905520653,117.703736067,0.0,37.1018798503,116.476155989,12.9934166909,3.06764863149,9.90576805939,0.02
 07/19  16:00:00,312.529972473,37.2591126632,120.93766021,0.0,37.1018798503,116.476155989,21.2357613258,2.70749642799,9.90576805939,8.62249683844
 07/19  17:00:00,316.23773248,37.7440610604,124.161567033,0.0,37.1018798503,116.476155989,11.0184274834,1.09265942403,9.90576805939,0.02
 07/19  18:00:00,188.896165858,30.1353232188,85.6944575715,0.0,24.7345865669,47.5788473902,14.3364950314,9.36361100171,4.9528840297,0.02
 07/19  19:00:00,183.667840709,29.8780398537,80.7234110658,0.0,24.7345865669,47.5788473902,15.1527071425,10.1798231128,4.9528840297,0.02
 07/19  20:00:00,165.744377697,30.3486718542,81.2370828144,0.0,12.3672932834,38.6892022431,16.6544903606,13.6627599428,2.97173041782,0.02
 07/19  21:00:00,130.999454101,21.4307302938,55.5126835026,0.0,12.3672932834,27.0668015668,26.7460883269,23.7543579091,2.97173041782,0.02
 07/19  22:00:00,107.946558368,20.9485860241,52.290224908,0.0,4.12243109448,15.9888894789,34.6680564186,31.6763260008,2.97173041782,0.02
 07/19  23:00:00,116.343303989,25.1472274057,56.3629849302,0.0,4.12243109448,15.9888894789,56.2909070541,53.2991766362,2.97173041782,0.02
 07/19  24:00:00,99.7031145053,19.7790958629,45.2413400294,0.0,4.12243109448,15.9888894789,61.3844470945,49.8127088566,2.97173041782,8.60000782007
 07/20  01:00:00,105.306881721,22.9770265749,47.5469013192,0.0,4.12243109448,15.9888894789,73.2920880935,70.3003576756,2.97173041782,0.02
 07/20  02:00:00,93.271002059,19.2459427531,39.3423809393,0.0,4.12243109448,15.9888894789,63.3964827058,60.404752288,2.97173041782,0.02
 07/20  03:00:00,103.801790285,23.0988901429,45.9199465104,0.0,4.12243109448,15.9888894789,80.6187512062,77.6270207884,2.97173041782,0.02
 07/20  04:00:00,137.669183402,29.5825879931,55.93081241,0.0,12.3672932834,24.9413748627,94.2992811781,89.3263971484,4.9528840297,0.02
 07/20  05:00:00,149.041526279,30.9230569085,64.4864432102,1.47624323213,12.3672932834,24.9413748627,158.294475367,153.321591338,4.9528840297,0.02
 07/20  06:00:00,203.792861947,31.32589434,71.5619406245,0.000429778942246,24.7345865669,70.7195625826,123.367690036,113.441921976,9.90576805939,0.02
 07/20  07:00:00,238.414398195,32.2958950021,75.8699829116,0.0,37.1018798503,92.3937384068,98.3271760583,88.4014079989,9.90576805939,0.02
 07/20  08:00:00,259.320854797,33.0132155903,84.0158955933,0.0,37.1018798503,104.434947198,70.4985483722,60.5727803128,9.90576805939,0.02
 07/20  09:00:00,280.638628429,33.5872687158,92.7179681276,0.0,37.1018798503,116.476155989,41.0629619311,31.1371938717,9.90576805939,0.02
 07/20  10:00:00,289.083592329,34.1172786335,100.632397773,0.0,37.1018798503,116.476155989,31.5746692371,13.0413355904,9.90576805939,8.62756558732
 07/20  11:00:00,299.789265879,34.6384634509,110.81665845,0.0,37.1018798503,116.476155989,13.3513918408,3.42562378143,9.90576805939,0.02
 07/20  12:00:00,295.848178434,35.1547919874,118.400969298,0.0,37.1018798503,104.434947198,18.6593171277,0.128538986956,9.90576805939,8.62501008137
 07/20  13:00:00,313.810517741,35.7845339492,123.691877812,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  14:00:00,318.230181644,36.3957599535,127.500439444,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  15:00:00,319.736428303,37.004239681,128.398464496,0.0,37.1018798503,116.476155989,18.5319133615,0.0,9.90576805939,8.62614530212
 07/20  16:00:00,321.134058917,37.6542832982,129.146579913,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  17:00:00,322.938782902,38.0306587094,130.57598212,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/20  18:00:00,189.837005755,30.1386107434,87.035183622,0.0,24.7345865669,47.5788473902,13.5592944696,0.0,4.9528840297,8.60641043989
 07/20  19:00:00,183.972403162,29.8785846942,81.0274327375,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/20  20:00:00,164.722937536,30.346871304,80.2174620399,0.0,12.3672932834,38.6892022431,13.0882030135,10.0964725957,2.97173041782,0.02
 07/20  21:00:00,131.275396441,21.428604359,55.7907648048,0.0,12.3672932834,27.0668015668,27.4218952151,24.4301647972,2.97173041782,0.02
 07/20  22:00:00,109.779704098,20.9476920399,54.1242659823,0.0,4.12243109448,15.9888894789,33.8796066407,30.8878762229,2.97173041782,0.02
 07/20  23:00:00,118.16874338,25.1472274057,58.1884256901,0.0,4.12243109448,15.9888894789,50.2849147185,47.2931843006,2.97173041782,0.02
 07/20  24:00:00,104.256908333,20.7118668184,48.8372954096,0.0,4.12243109448,15.9888894789,44.2723303158,41.280599898,2.97173041782,0.02
 07/21  01:00:00,114.674633939,24.9187332158,54.9228104385,0.0,4.12243109448,15.9888894789,62.3163449993,59.3246145815,2.97173041782,0.02
 07/21  02:00:00,97.0410146685,19.3601898481,42.9981475464,0.0,4.12243109448,15.9888894789,53.1620907117,50.1703602938,2.97173041782,0.02
 07/21  03:00:00,106.679624686,23.2816854948,48.6149865328,0.0,4.12243109448,15.9888894789,71.356372951,68.3646425331,2.97173041782,0.02
 07/21  04:00:00,140.300900998,29.4683408981,58.6767779632,0.0,12.3672932834,24.9413748627,89.4971844807,84.524300451,4.9528840297,0.02
 07/21  05:00:00,147.212348122,30.7560541747,63.2474459467,1.05306583038,12.3672932834,24.9413748627,148.564189605,143.591305576,4.9528840297,0.02
 07/21  06:00:00,202.701039874,31.4075448542,70.388898476,0.0,24.7345865669,70.7195625826,117.199745922,107.273977863,9.90576805939,0.02
 07/21  07:00:00,238.857328391,32.3632881328,76.2455206229,0.0,37.1018798503,92.3937384068,86.9151298993,76.9893618399,9.90576805939,0.02
 07/21  08:00:00,256.326265795,32.6544443835,81.3800373603,0.0,37.1018798503,104.434947198,73.2891207518,54.7636171452,9.90576805939,8.61973554726
 07/21  09:00:00,273.279141994,32.9789857972,85.9668410357,0.0,37.1018798503,116.476155989,48.6015947134,38.675826654,9.90576805939,0.02
 07/21  10:00:00,278.491358367,33.6579157617,90.4994993537,0.0,37.1018798503,116.476155989,32.8929504129,22.9671823535,9.90576805939,0.02
 07/21  11:00:00,280.96132253,33.9176140499,92.7095467516,0.0,37.1018798503,116.476155989,33.664047281,15.1294854545,9.90576805939,8.62879376713
 07/21  12:00:00,270.177886321,34.3490457848,93.5364829006,0.0,37.1018798503,104.434947198,22.3271316511,12.4013635917,9.90576805939,0.02
 07/21  13:00:00,285.0071047,34.7639043662,95.9090232291,0.0,37.1018798503,116.476155989,24.1262414103,14.2004733509,9.90576805939,0.02
 07/21  14:00:00,287.460307558,35.1752706881,97.9511214812,0.0,37.1018798503,116.476155989,33.5911825103,15.0579744355,9.90576805939,8.62744001535
 07/21  15:00:00,289.552822632,35.3248698588,99.8942109903,0.0,37.1018798503,116.476155989,22.4880665033,12.5622984439,9.90576805939,0.02
 07/21  16:00:00,293.51694453,35.839412067,103.344290545,0.0,37.1018798503,116.476155989,26.9249180332,8.39667547983,9.90576805939,8.62247449399
 07/21  17:00:00,296.199864766,36.1073769345,105.76039217,0.0,37.1018798503,116.476155989,15.0866106914,5.160842632,9.90576805939,0.02
 07/21  18:00:00,180.558451213,30.1041310433,77.387944081,0.0,24.7345865669,47.5788473902,17.597926533,12.6250425033,4.9528840297,0.02
 07/21  19:00:00,176.290551289,29.8377004371,73.3864707203,0.0,24.7345865669,47.5788473902,21.5129936406,16.5401096109,4.9528840297,0.02
 07/21  20:00:00,157.117535626,30.289940111,72.6689824485,0.0,12.3672932834,38.6892022431,31.7843455975,28.7926151797,2.97173041782,0.02
 07/21  21:00:00,124.830461767,21.4161435839,49.3582834912,0.0,12.3672932834,27.0668015668,35.3409816415,32.3492512237,2.97173041782,0.02
 07/21  22:00:00,100.507919297,19.8933429579,45.931898307,0.0,4.12243109448,15.9888894789,41.0311921101,38.0394616922,2.97173041782,0.02
 07/21  23:00:00,107.710237163,23.0531913049,49.8740924478,0.0,4.12243109448,15.9888894789,56.0013070652,53.0095766474,2.97173041782,0.02
 07/21  24:00:00,96.6028836467,19.3221074831,42.5980980856,0.0,4.12243109448,15.9888894789,48.5814960363,45.5897656185,2.97173041782,0.02
 07/22  01:00:00,106.875700821,23.2816854948,48.8110618989,0.0,4.12243109448,15.9888894789,69.3100374239,66.3183070061,2.97173041782,0.02
 07/22  02:00:00,94.055823887,19.3221074831,40.0510383018,0.0,4.12243109448,15.9888894789,62.7736668149,59.7819363971,2.97173041782,0.02
 07/22  03:00:00,100.559504428,21.8919261595,43.9096936143,0.0,4.12243109448,15.9888894789,73.7729960799,70.781265662,2.97173041782,0.02
 07/22  04:00:00,120.985427191,29.1255996132,56.8385519355,0.0,4.12243109448,16.0517297156,96.7506071757,93.7588767579,2.97173041782,0.02
 07/22  05:00:00,115.236013367,28.6686112334,51.5461264516,0.0,4.12243109448,16.0517297156,101.664980968,98.6732505499,2.97173041782,0.02
 07/22  06:00:00,137.129901903,30.7250589427,57.2261591085,0.0,4.12243109448,39.6058045677,93.5503939825,81.9780184323,2.97173041782,8.60064513232
 07/22  07:00:00,173.565594038,30.7432015235,60.9519719315,3.39787051444,12.3672932834,65.3531420225,139.682086741,134.709202712,4.9528840297,0.02
 07/22  08:00:00,180.997985967,30.7411381134,67.7479159835,1.14556095095,12.3672932834,68.2430321324,133.085192457,128.112308427,4.9528840297,0.02
 07/22  09:00:00,211.494015967,30.7799399895,70.0740683182,0.259795320678,16.4897243779,93.1370602926,113.240043598,105.29542915,7.92461444751,0.02
 07/22  10:00:00,213.49724807,30.8182501424,72.1264522388,0.172229809489,16.4897243779,93.1370602926,100.867003252,92.9223888041,7.92461444751,0.02
 07/22  11:00:00,217.567886767,30.8762377674,76.2261172822,0.085204421051,16.4897243779,93.1370602926,88.3140362892,80.3694218417,7.92461444751,0.02
 07/22  12:00:00,211.466506085,30.9885379991,79.242282502,0.00696342968637,16.4897243779,83.9857416113,81.5160677697,73.5714533222,7.92461444751,0.02
 07/22  13:00:00,214.234605578,31.1508568076,81.855018151,0.0,16.4897243779,83.9857416113,77.3431243384,69.3985098909,7.92461444751,0.02
 07/22  14:00:00,215.854153955,31.2771491483,83.3483359979,0.0,16.4897243779,83.9857416113,81.2972635385,64.7636581223,7.92461444751,8.6089909686
 07/22  15:00:00,194.54252406,30.7250589427,80.0457143236,0.0,12.3672932834,70.6512738906,33.685273653,28.7123896233,4.9528840297,0.02
 07/22  16:00:00,192.280935874,30.7250589427,77.7841256576,0.0,12.3672932834,70.6512738906,34.4626976356,29.4898136059,4.9528840297,0.02
 07/22  17:00:00,180.191070341,30.7250589427,78.2177480028,0.0,12.3672932834,58.1284167478,37.1428603681,32.1699763384,4.9528840297,0.02
 07/22  18:00:00,135.81421337,29.902479859,67.8509512926,0.0,12.3672932834,24.9413748627,57.3237843315,52.3509003018,4.9528840297,0.02
 07/22  19:00:00,132.280464023,29.811082183,64.4085996028,0.0,12.3672932834,24.9413748627,77.7149740255,72.7420899958,4.9528840297,0.02
 07/22  20:00:00,111.409347485,29.9253292779,58.2085766176,0.0,4.12243109448,16.0517297156,95.1599306769,92.1682002591,2.97173041782,0.02
 07/22  21:00:00,82.9778951254,16.7522888066,31.6181353558,0.0,4.12243109448,15.9888894789,58.5455643153,55.5538338975,2.97173041782,0.02
 07/22  22:00:00,94.481617631,22.733299439,36.9653653254,0.0,4.12243109448,15.9888894789,82.4771289406,79.4853985228,2.97173041782,0.02
 07/22  23:00:00,77.0262474826,15.9297097229,26.4890667353,0.0,4.12243109448,15.9888894789,58.5009748294,55.5092444116,2.97173041782,0.02
 07/22  24:00:00,95.4127490937,22.596202925,38.0335932345,0.0,4.12243109448,15.9888894789,90.2628508308,87.271120413,2.97173041782,0.02
 07/23  01:00:00,73.2275593627,14.6676498037,26.0512573017,0.0,2.06121554724,15.9888894789,58.4792809587,55.4875505409,2.97173041782,0.02
 07/23  02:00:00,85.4316600738,20.52096102,32.2140304616,0.0,2.06121554724,15.9888894789,87.0783925733,84.0866621555,2.97173041782,0.02
 07/23  03:00:00,68.7043625288,12.6831622489,23.5689528268,0.0,2.06121554724,15.9888894789,50.0039194258,47.012189008,2.97173041782,0.02
 07/23  04:00:00,81.0216341737,19.8213828034,28.5223843185,0.0,2.06121554724,15.9888894789,82.0194733929,79.0277429751,2.97173041782,0.02
 07/23  05:00:00,57.3373874939,10.4936732488,14.4165355376,0.0,2.06121554724,15.9888894789,45.7408951677,42.7491647499,2.97173041782,0.02
 07/23  06:00:00,85.0056208812,24.1418529701,35.1393926142,0.0,2.06121554724,15.9888894789,95.9912391297,92.9995087118,2.97173041782,0.02
 07/23  07:00:00,64.8184260962,19.1124074889,27.1544874542,0.0,2.06121554724,15.9888894789,77.7553841114,74.7636536936,2.97173041782,0.02
 07/23  08:00:00,105.657826158,24.324648322,34.8477494306,0.0,4.12243109448,41.7362269337,93.9324213008,88.9595372711,4.9528840297,0.02
 07/23  09:00:00,95.7192457233,20.1177819246,29.2413795623,0.0,4.12243109448,41.7362269337,83.316671153,69.7637825222,4.9528840297,8.60000460107
 07/23  10:00:00,107.911886207,24.7816367018,36.6448211447,0.0,4.12243109448,41.7362269337,92.2027386215,87.2298545918,4.9528840297,0.02
 07/23  11:00:00,97.1514475077,20.0263842486,30.7649791675,0.0,4.12243109448,41.7362269337,74.6158517667,69.642967737,4.9528840297,0.02
 07/23  12:00:00,108.479257375,24.8730343778,37.0855533087,0.0,4.12243109448,41.7362269337,91.7524162193,86.7795321896,4.9528840297,0.02
 07/23  13:00:00,95.1202038553,19.8435888967,28.854026408,0.0,4.12243109448,41.7362269337,74.2358229617,69.262938932,4.9528840297,0.02
 07/23  14:00:00,106.006608509,24.4617448359,34.9303225605,0.0,4.12243109448,41.7362269337,91.8725743023,86.8996902726,4.9528840297,0.02
 07/23  15:00:00,96.1360796945,19.9806854106,29.7806151674,0.0,4.12243109448,41.7362269337,74.2652668418,69.2923828121,4.9528840297,0.02
 07/23  16:00:00,90.4863613342,24.8730343778,35.9545314877,0.0,4.12243109448,24.8785346261,91.8383367447,86.865452715,4.9528840297,0.02
 07/23  17:00:00,56.5566496626,16.3140946226,21.7662307256,0.0,2.06121554724,15.9888894789,67.2505879017,64.2588574839,2.97173041782,0.02
 07/23  18:00:00,57.3657807153,17.023069937,21.8350504332,0.0,2.06121554724,15.9888894789,73.2545385336,70.2628081158,2.97173041782,0.02
 07/23  19:00:00,55.1147631674,15.614516406,21.0228474318,0.0198766754854,2.06121554724,15.9888894789,66.3208544824,63.3291240646,2.97173041782,0.02
 07/23  20:00:00,60.650690651,16.7710830024,23.0541167053,0.0,2.06121554724,15.9888894789,67.7995601149,64.8078296971,2.97173041782,0.02
 07/23  21:00:00,66.1703880342,14.9243352873,18.6997973112,0.0,2.06121554724,15.9888894789,64.6671296396,61.6753992218,2.97173041782,0.02
 07/23  22:00:00,73.4250611637,17.1366737063,23.7130984241,0.00396475518797,2.06121554724,15.9888894789,68.4120081826,65.4202777648,2.97173041782,0.02
 07/23  23:00:00,66.6442966558,15.1575280261,18.9342459733,0.0,2.06121554724,15.9888894789,66.1022169856,63.1104865678,2.97173041782,0.02
 07/23  24:00:00,72.3500845455,16.8853300974,22.8934301502,0.0,2.06121554724,15.9888894789,68.7023530349,65.7106226171,2.97173041782,0.02
 07/24  01:00:00,68.8250754477,15.1575280261,19.0538092226,0.0,4.12243109448,15.9888894789,66.7113447215,63.7196143036,2.97173041782,0.02
 07/24  02:00:00,78.7296062287,18.3026374006,25.7454029099,0.0176900206709,4.12243109448,15.9888894789,74.6720097888,71.680279371,2.97173041782,0.02
 07/24  03:00:00,70.8161919643,15.8571062427,20.3265458494,0.0,4.12243109448,15.9888894789,70.0445756163,67.0528451985,2.97173041782,0.02
 07/24  04:00:00,122.611352834,29.9481786969,40.5068328558,0.000558898625971,12.3672932834,24.9413748627,112.424286451,107.451402422,4.9528840297,0.02
 07/24  05:00:00,133.581115875,29.8490150562,40.7231250468,10.8531933591,12.3672932834,24.9413748627,177.731959368,172.759075338,4.9528840297,0.02
 07/24  06:00:00,181.888115064,30.8580068214,40.3761827595,7.40016203347,24.7345865669,70.7195625826,144.289074718,134.363306659,9.90576805939,0.02
 07/24  07:00:00,204.880965682,31.0289391978,39.5222023377,4.08130078633,37.1018798503,92.3937384068,124.420544394,114.494776334,9.90576805939,0.02
 07/24  08:00:00,216.569990324,31.1282203867,39.8027517203,3.34725978941,37.1018798503,104.434947198,126.753388037,108.22862407,9.90576805939,8.61899590749
 07/24  09:00:00,227.502412129,31.2000121189,39.2098962484,2.75919381262,37.1018798503,116.476155989,114.394202035,104.468433975,9.90576805939,0.02
 07/24  10:00:00,227.510869371,31.2555411429,39.4786486123,2.44272350184,37.1018798503,116.476155989,111.59933397,101.673565911,9.90576805939,0.02
 07/24  11:00:00,231.796098092,31.3180043331,44.0829370004,2.06103100545,37.1018798503,116.476155989,117.447122218,98.9126430838,9.90576805939,8.62871107456
 07/24  12:00:00,222.159279447,31.388702041,46.818431032,1.65978060885,37.1018798503,104.434947198,106.164431164,96.2386631047,9.90576805939,0.02
 07/24  13:00:00,237.124720604,31.5230353067,50.1237574767,1.14375261292,37.1018798503,116.476155989,111.264801595,92.730319349,9.90576805939,8.62871418646
 07/24  14:00:00,237.150172215,31.6472547404,50.4005719772,0.768453487766,37.1018798503,116.476155989,100.348875627,90.4231075678,9.90576805939,0.02
 07/24  15:00:00,234.859606031,31.7510987726,48.2070749666,0.56768020662,37.1018798503,116.476155989,98.9969302686,89.0711622092,9.90576805939,0.02
 07/24  16:00:00,230.328968129,31.802873846,43.6394760219,0.553402556154,37.1018798503,116.476155989,106.78074657,88.2526421523,9.90576805939,8.62233635792
 07/24  17:00:00,229.553476474,31.8379443772,42.8099852258,0.57345599448,37.1018798503,116.476155989,97.6683627376,87.7425946782,9.90576805939,0.02
 07/24  18:00:00,141.080956627,29.5825879931,38.4319908817,0.0,24.7345865669,47.5788473902,72.8405486767,67.867664647,4.9528840297,0.02
 07/24  19:00:00,142.310099646,30.1538234679,39.0898939225,0.0,24.7345865669,47.5788473902,77.3589138276,72.3860297979,4.9528840297,0.02
 07/24  20:00:00,118.088580075,29.3540938031,34.5758709002,0.0,12.3672932834,38.6892022431,90.2680726464,87.2763422286,2.97173041782,0.02
 07/24  21:00:00,90.8395026721,16.8812748741,19.9773983067,0.0,12.3672932834,27.0668015668,64.3389268532,61.3471964353,2.97173041782,0.02
 07/24  22:00:00,83.7660631807,22.3677087351,26.6154009235,0.0,4.12243109448,15.9888894789,84.5229910838,81.531260666,2.97173041782,0.02
 07/24  23:00:00,67.2987936692,14.9243352873,17.7669867132,0.0,4.12243109448,15.9888894789,64.1580189663,61.1662885485,2.97173041782,0.02
 07/24  24:00:00,85.9345198157,22.4591064111,28.6924598365,0.0,4.12243109448,15.9888894789,90.9985690147,88.0068385968,2.97173041782,0.02
 07/25  01:00:00,67.8974642365,14.9243352873,18.3656572587,0.0,4.12243109448,15.9888894789,59.4036595352,56.4119291174,2.97173041782,0.02
 07/25  02:00:00,85.6268450463,21.8919261595,28.9664081821,0.0106259470906,4.12243109448,15.9888894789,84.7091526116,81.7174221938,2.97173041782,0.02
 07/25  03:00:00,66.1459903566,14.1743596837,17.3892277849,0.0,4.12243109448,15.9888894789,68.4467543941,56.8732541689,2.97173041782,8.60176980739
 07/25  04:00:00,118.828010456,30.1538234679,36.518404034,0.0,12.3672932834,24.9413748627,105.793432465,100.820548435,4.9528840297,0.02
 07/25  05:00:00,130.56803736,29.9601031781,40.1288615756,8.32328974576,12.3672932834,24.9413748627,168.941388878,163.968504848,4.9528840297,0.02
 07/25  06:00:00,182.431741477,30.931784465,41.9380646616,6.30812856966,24.7345865669,70.7195625826,136.426452753,126.500684693,9.90576805939,0.02
 07/25  07:00:00,208.843109249,31.3237022897,43.498463009,3.77242740485,37.1018798503,92.3937384068,117.063639774,107.137871714,9.90576805939,0.02
 07/25  08:00:00,223.929684922,31.4327718864,47.3052412267,2.89995111337,37.1018798503,104.434947198,110.611029199,100.68526114,9.90576805939,0.02
 07/25  09:00:00,237.158410057,31.5143267544,48.93077304,2.37994782186,37.1018798503,116.476155989,106.996490096,97.0707220363,9.90576805939,0.02
 07/25  10:00:00,238.884371958,31.6156109656,51.0526515344,1.88217506619,37.1018798503,116.476155989,112.745725083,94.2126220865,9.90576805939,8.62733493746
 07/25  11:00:00,241.029569781,31.7620713481,53.7183729044,1.21501736307,37.1018798503,116.476155989,100.880147293,90.9543792341,9.90576805939,0.02
 07/25  12:00:00,232.130496369,31.9912561226,57.2057751507,0.641042829276,37.1018798503,104.434947198,106.862979161,88.332406725,9.90576805939,8.62480437629
 07/25  13:00:00,246.439268611,32.3019155649,59.6369520971,0.166313493183,37.1018798503,116.476155989,95.4516757018,85.5259076424,9.90576805939,0.02
 07/25  14:00:00,248.352794639,32.4372514556,61.5515976922,0.0300006404761,37.1018798503,116.476155989,94.3158927074,84.390124648,9.90576805939,0.02
 07/25  15:00:00,251.436298093,32.795032158,64.3075179464,0.0,37.1018798503,116.476155989,100.263996282,81.7323046028,9.90576805939,8.62592361944
 07/25  16:00:00,255.170976913,33.0957579883,67.7420516557,0.0,37.1018798503,116.476155989,89.1572627838,79.2314947244,9.90576805939,0.02
 07/25  17:00:00,257.189998879,33.3446653324,69.5132119993,0.0,37.1018798503,116.476155989,87.4277951152,77.5020270558,9.90576805939,0.02
 07/25  18:00:00,157.952832262,29.9028534425,54.9835854713,0.0,24.7345865669,47.5788473902,65.0263166576,60.0534326279,4.9528840297,0.02
 07/25  19:00:00,155.446137221,29.8118936344,52.5678453566,0.0,24.7345865669,47.5788473902,69.1647781835,64.1918941538,4.9528840297,0.02
 07/25  20:00:00,136.079915834,30.1540521044,51.7672485899,0.0,12.3672932834,38.6892022431,90.967557597,79.389630612,2.97173041782,8.60619656723
 07/25  21:00:00,102.381195423,18.3893365276,30.0110384688,0.0,12.3672932834,27.0668015668,58.4309334797,55.4392030619,2.97173041782,0.02
 07/25  22:00:00,88.0366304794,22.611435871,30.6422421814,0.0,4.12243109448,15.9888894789,80.3971617587,77.4054313409,2.97173041782,0.02
 07/25  23:00:00,71.0890162839,16.0211073989,20.4604383386,0.0,4.12243109448,15.9888894789,57.1146949395,54.1229645217,2.97173041782,0.02
 07/25  24:00:00,84.4291519443,22.3677087351,27.2784907892,0.0,4.12243109448,15.9888894789,86.9521855881,83.9604551702,2.97173041782,0.02
 07/26  01:00:00,66.400046,14.9243352873,16.868240194,0.0,4.12243109448,15.9888894789,64.4662694905,61.4745390727,2.97173041782,0.02
 07/26  02:00:00,81.4976252239,22.596202925,24.1184698973,0.0,4.12243109448,15.9888894789,90.9204675638,87.9287371459,2.97173041782,0.02
 07/26  03:00:00,65.2353759831,14.9243352873,15.7035701562,0.0,4.12243109448,15.9888894789,64.9671119936,61.9753815758,2.97173041782,0.02
 07/26  04:00:00,109.936697082,29.872013967,27.9089012373,0.0,12.3672932834,24.9413748627,105.269463753,100.296579723,4.9528840297,0.02
 07/26  05:00:00,117.64079017,29.9335407856,29.1211623043,6.43030518196,12.3672932834,24.9413748627,168.198976683,163.226092654,4.9528840297,0.02
 07/26  06:00:00,168.937781065,31.0836379072,29.6820803877,4.91829984428,24.7345865669,70.7195625826,135.77816467,125.85239661,9.90576805939,0.02
 07/26  07:00:00,198.449487984,31.4178472625,35.2468376668,1.53628967738,37.1018798503,92.3937384068,114.652165387,104.726397327,9.90576805939,0.02
 07/26  08:00:00,221.428718387,31.5903606669,46.643317268,0.903278665915,37.1018798503,104.434947198,106.059184858,96.1334167988,9.90576805939,0.02
 07/26  09:00:00,244.480565541,31.8713994383,57.5055571817,0.770268096673,37.1018798503,116.476155989,109.904310101,91.3755043734,9.90576805939,8.62303766869
 07/26  10:00:00,250.161932344,32.2044201192,63.1017823971,0.521824774353,37.1018798503,116.476155989,97.8440386761,87.9182706167,9.90576805939,0.02
 07/26  11:00:00,253.696450172,32.5212274901,66.5893802792,0.251670317509,37.1018798503,116.476155989,104.084710213,85.5503921296,9.90576805939,8.62855002412
 07/26  12:00:00,244.546870085,32.8809626671,69.3343607236,0.0392080075998,37.1018798503,104.434947198,93.2377599011,83.3119918417,9.90576805939,0.02
 07/26  13:00:00,260.196667883,33.3297376776,72.5327973165,0.0,37.1018798503,116.476155989,90.568226435,80.6424583756,9.90576805939,0.02
