Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  14:00:00,262.532739413,33.6873249151,74.511468606,0.0,37.1018798503,116.476155989,97.2256244927,78.6926226215,9.90576805939,8.62723381178
 07/26  15:00:00,265.155223107,33.9679573406,76.8535619689,0.0,37.1018798503,116.476155989,86.8816261796,76.9558581202,9.90576805939,0.02
 07/26  16:00:00,269.718435725,34.349489827,81.0357265607,0.0,37.1018798503,116.476155989,84.8179620434,74.892193984,9.90576805939,0.02
 07/26  17:00:00,272.187953327,34.6716670746,83.1841586012,0.0,37.1018798503,116.476155989,91.8873318502,73.3665729211,9.90576805939,8.61499086971
 07/26  18:00:00,164.782775476,30.0004689091,61.7159354206,0.0,24.7345865669,47.5788473902,63.576632064,58.6037480343,4.9528840297,0.02
 07/26  19:00:00,159.94950007,29.8180381212,57.0650901224,0.0,24.7345865669,47.5788473902,67.1870507182,62.2141666885,4.9528840297,0.02
 07/26  20:00:00,139.094823943,30.2699104171,54.6663100259,0.0,12.3672932834,38.6892022431,79.9384368658,76.946706448,2.97173041782,0.02
 07/26  21:00:00,104.414719514,18.5035836226,31.9303132777,0.0,12.3672932834,27.0668015668,57.380187674,54.3884572562,2.97173041782,0.02
 07/26  22:00:00,90.451298682,22.855163007,32.8131828479,0.0,4.12243109448,15.9888894789,79.2830162699,76.2912858521,2.97173041782,0.02
 07/26  23:00:00,73.865751248,16.3866981028,22.8715821727,0.0,4.12243109448,15.9888894789,56.3250233626,53.3332929448,2.97173041782,0.02
 07/26  24:00:00,87.2556967212,22.3677087351,30.1050351153,0.0,4.12243109448,15.9888894789,87.9329182274,84.9411878095,2.97173041782,0.02
 07/27  01:00:00,71.1580701948,15.8383120469,20.7122871535,0.0,4.12243109448,15.9888894789,57.7579807139,54.7662502961,2.97173041782,0.02
 07/27  02:00:00,81.984852724,21.4537319754,25.7481678493,0.0,4.12243109448,15.9888894789,92.7028938346,89.7111634168,2.97173041782,0.02
 07/27  03:00:00,69.2829316819,16.1125050749,18.562955549,0.0,4.12243109448,15.9888894789,61.5404428752,58.5487124574,2.97173041782,0.02
 07/27  04:00:00,114.920425419,29.5368891551,33.2277538478,0.0,12.3672932834,24.9413748627,102.594745038,97.6218610086,4.9528840297,0.02
 07/27  05:00:00,124.548901596,30.4232276404,36.7443401335,5.22555136646,12.3672932834,24.9413748627,166.069048034,161.096164004,4.9528840297,0.02
 07/27  06:00:00,176.756279922,31.0375638715,39.8578327389,2.60711981123,24.7345865669,70.7195625826,134.190823375,124.265055316,9.90576805939,0.02
 07/27  07:00:00,207.037933096,31.4960832654,44.8190150117,0.474309672216,37.1018798503,92.3937384068,113.082175272,103.156407213,9.90576805939,0.02
 07/27  08:00:00,226.716866589,31.7671446856,52.3664841838,0.291517171241,37.1018798503,104.434947198,113.410302881,94.8839286864,9.90576805939,8.62060613491
 07/27  09:00:00,249.605914823,32.1933348786,62.8798250381,0.199438161078,37.1018798503,116.476155989,100.05293787,90.1271698106,9.90576805939,0.02
 07/27  10:00:00,258.051982509,32.5915135077,71.0000142561,0.126484914684,37.1018798503,116.476155989,105.10676778,86.573833953,9.90576805939,8.62716576763
 07/27  11:00:00,264.955541883,32.8807426631,77.7129119272,0.0277987150233,37.1018798503,116.476155989,90.7767631269,80.8509950675,9.90576805939,0.02
 07/27  12:00:00,258.344254176,33.1978355969,82.8540419423,0.0,37.1018798503,104.434947198,79.028508835,69.1027407756,9.90576805939,0.02
 07/27  13:00:00,272.906144979,33.5952156547,84.976779154,0.0,37.1018798503,116.476155989,83.9737208854,65.4407276663,9.90576805939,8.6272251597
 07/27  14:00:00,273.690013815,33.932972005,85.4231488937,0.0,37.1018798503,116.476155989,76.7560100767,66.8302420173,9.90576805939,0.02
 07/27  15:00:00,276.600314835,34.3277660079,87.9387852579,0.0,37.1018798503,116.476155989,70.1458918885,60.2201238291,9.90576805939,0.02
 07/27  16:00:00,279.01719865,34.797238311,89.8867779394,0.0,37.1018798503,116.476155989,74.0678528419,55.5398717258,9.90576805939,8.62221305669
 07/27  17:00:00,279.578899168,35.0898358961,90.1569700548,0.0,37.1018798503,116.476155989,65.7791587587,55.8533906993,9.90576805939,0.02
 07/27  18:00:00,173.212038543,30.0043050192,70.1413534294,0.0,24.7345865669,47.5788473902,59.8615332625,54.8886492328,4.9528840297,0.02
 07/27  19:00:00,169.459364286,29.8224242392,66.5705552725,0.0,24.7345865669,47.5788473902,66.1921240075,61.2192399778,4.9528840297,0.02
 07/27  20:00:00,148.10113851,30.2735096501,63.6690108879,0.0,12.3672932834,38.6892022431,78.2134786658,75.221748248,2.97173041782,0.02
 07/27  21:00:00,115.907413497,20.3691255335,41.507319325,0.0,12.3672932834,27.0668015668,61.4093461834,58.4176157656,2.97173041782,0.02
 07/27  22:00:00,104.697233162,24.0316610983,45.857549555,0.0,4.12243109448,15.9888894789,78.6060287833,75.6142983655,2.97173041782,0.02
 07/27  23:00:00,89.1236223874,18.5264330416,35.9395798509,0.0,4.12243109448,15.9888894789,60.9097749837,57.9180445659,2.97173041782,0.02
 07/27  24:00:00,99.9724859161,23.0074924669,42.1820397437,0.0,4.12243109448,15.9888894789,90.3640162116,78.7905144052,2.97173041782,8.60177138851
 07/28  01:00:00,79.1777497012,16.0668062369,28.5034717493,0.0,4.12243109448,15.9888894789,61.5781285974,58.5863981796,2.97173041782,0.02
 07/28  02:00:00,89.1007895038,21.6822261653,32.6356098541,0.0,4.12243109448,15.9888894789,86.7609551799,83.7692247621,2.97173041782,0.02
 07/28  03:00:00,75.2700110514,15.8383120469,24.8242274882,0.0,4.12243109448,15.9888894789,59.2752382968,56.283507879,2.97173041782,0.02
 07/28  04:00:00,128.575544219,29.628286831,46.7914746325,0.0,12.3672932834,24.9413748627,100.841084599,95.8682005695,4.9528840297,0.02
 07/28  05:00:00,141.975006033,30.4791438603,56.455166692,2.88491279818,12.3672932834,24.9413748627,164.234806774,159.261922744,4.9528840297,0.02
 07/28  06:00:00,196.050342946,31.0981067754,60.9103339154,0.78813863182,24.7345865669,70.7195625826,132.303144123,122.377376064,9.90576805939,0.02
 07/28  07:00:00,225.967928167,31.7073483199,63.9968939457,0.0151700167372,37.1018798503,92.3937384068,111.685717989,101.75994993,9.90576805939,0.02
 07/28  08:00:00,239.433885752,31.8811814695,65.2609768934,0.0,37.1018798503,104.434947198,106.025036179,96.0992681195,9.90576805939,0.02
 07/28  09:00:00,254.490275645,32.0189743088,68.1378261413,0.000102900961076,37.1018798503,116.476155989,103.022208552,93.096440493,9.90576805939,0.02
 07/28  10:00:00,258.027415727,32.2188772695,71.4746372214,0.0,37.1018798503,116.476155989,105.098409247,86.5654150458,9.90576805939,8.6272261422
 07/28  11:00:00,255.23220317,32.371750473,68.5263345388,0.0,37.1018798503,116.476155989,96.5666227826,86.6408547232,9.90576805939,0.02
 07/28  12:00:00,239.357751706,32.3383237323,64.7270217533,0.0,37.1018798503,104.434947198,105.788910799,87.2585255609,9.90576805939,8.62461717913
 07/28  13:00:00,252.202082116,32.3646730361,65.5033282459,0.0,37.1018798503,116.476155989,96.1044089137,86.1786408544,9.90576805939,0.02
 07/28  14:00:00,252.338371601,32.3986336488,65.6057831957,0.0,37.1018798503,116.476155989,94.9909796528,85.0652115934,9.90576805939,0.02
 07/28  15:00:00,252.340874481,32.4005483825,65.6066082332,0.0,37.1018798503,116.476155989,102.636425289,84.1048024468,9.90576805939,8.62585478251
 07/28  16:00:00,255.385815772,32.4404591076,68.6121840496,0.0,37.1018798503,116.476155989,92.908414279,82.9826462196,9.90576805939,0.02
 07/28  17:00:00,260.137587465,32.520265376,73.2851957261,0.0,37.1018798503,116.476155989,86.3183073711,76.3925393117,9.90576805939,0.02
 07/28  18:00:00,163.998442273,29.6054374121,61.3266093459,0.0,24.7345865669,47.5788473902,66.3007577523,61.3278737226,4.9528840297,0.02
 07/28  19:00:00,167.770776293,30.1538234679,64.5505613219,0.0,24.7345865669,47.5788473902,77.9567931707,64.3965560208,4.9528840297,8.60735312026
 07/28  20:00:00,142.476310631,29.3540938031,58.963614436,0.0,12.3672932834,38.6892022431,79.9701674131,76.9784369952,2.97173041782,0.02
 07/28  21:00:00,105.27267866,17.9780469858,33.3138135941,0.0,12.3672932834,27.0668015668,58.8478377126,55.8561072948,2.97173041782,0.02
 07/28  22:00:00,96.9717069701,22.824697115,39.364057566,0.0,4.12243109448,15.9888894789,79.1069192285,76.1151888107,2.97173041782,0.02
 07/28  23:00:00,71.7563239236,14.9243352873,22.2245182141,0.0,4.12243109448,15.9888894789,61.780316692,58.7885862742,2.97173041782,0.02
 07/28  24:00:00,88.8946939137,22.3677087351,31.7440328698,0.0,4.12243109448,15.9888894789,88.7671244664,85.7753940485,2.97173041782,0.02
 07/29  01:00:00,70.1712822936,15.3813236671,20.1824882026,0.0,4.12243109448,15.9888894789,60.9348536068,57.943123189,2.97173041782,0.02
 07/29  02:00:00,83.7274366914,21.4537319754,27.4907523977,0.0,4.12243109448,15.9888894789,94.1373091041,91.1455786863,2.97173041782,0.02
 07/29  03:00:00,69.2870095228,15.1985283152,19.4810107406,0.0,4.12243109448,15.9888894789,65.4325214893,62.4407910715,2.97173041782,0.02
 07/29  04:00:00,98.853863979,28.8971054233,34.9354840761,0.0,4.12243109448,16.0517297156,110.495361015,107.503630598,2.97173041782,0.02
 07/29  05:00:00,96.217823806,28.6686112334,32.527938063,0.0,4.12243109448,16.0517297156,110.020625255,107.028894837,2.97173041782,0.02
 07/29  06:00:00,115.489925933,30.7250589427,33.2370175957,0.0,4.12243109448,39.6058045677,91.1479098561,88.1561794383,2.97173041782,0.02
 07/29  07:00:00,159.231426353,30.7630178942,38.4707605214,11.5250988629,12.3672932834,65.3531420225,143.928964179,138.956080149,4.9528840297,0.02
 07/29  08:00:00,168.854408425,30.7503462911,49.1699416909,7.57075123422,12.3672932834,68.2430321324,139.75114774,134.778263711,4.9528840297,0.02
 07/29  09:00:00,205.385255705,30.8072027692,60.6738359446,3.52398183144,16.4897243779,93.1370602926,128.842604463,120.897990016,7.92461444751,0.02
 07/29  10:00:00,211.33469247,30.8624626062,67.8149840328,2.27690590401,16.4897243779,93.1370602926,132.005705425,115.469757739,7.92461444751,8.61133323846
 07/29  11:00:00,212.725746583,30.877974095,69.9423874574,1.52508046558,16.4897243779,93.1370602926,119.350770743,111.406156296,7.92461444751,0.02
 07/29  12:00:00,203.908313656,30.8897187984,70.8019250334,0.987976868475,16.4897243779,83.9857416113,117.626096385,109.681481937,7.92461444751,0.02
 07/29  13:00:00,205.088608492,30.970305644,72.4359322638,0.453671577354,16.4897243779,83.9857416113,116.366505413,108.421890965,7.92461444751,0.02
 07/29  14:00:00,204.925812112,31.0566247427,72.426476789,0.214052953565,16.4897243779,83.9857416113,115.24282565,107.298211203,7.92461444751,0.02
 07/29  15:00:00,183.521966568,30.7250589427,69.025141181,0.0,12.3672932834,70.6512738906,56.441641518,51.4687574883,4.9528840297,0.02
 07/29  16:00:00,184.737445253,30.7250589427,70.24061202,0.0,12.3672932834,70.6512738906,53.9475513991,48.9746673694,4.9528840297,0.02
 07/29  17:00:00,172.92635326,30.7250589427,70.9530201558,0.0,12.3672932834,58.1284167478,65.0822939997,51.5246627265,4.9528840297,8.60474724349
 07/29  18:00:00,130.492425191,29.902479859,62.5291622047,0.0,12.3672932834,24.9413748627,78.5560028601,73.5831188304,4.9528840297,0.02
 07/29  19:00:00,129.009960689,29.811082183,61.1380954919,0.0,12.3672932834,24.9413748627,85.6554117371,80.6825277074,4.9528840297,0.02
 07/29  20:00:00,111.697052952,29.9253292779,58.4962814307,0.0,4.12243109448,16.0517297156,95.9663616683,92.9746312505,2.97173041782,0.02
 07/29  21:00:00,83.6702805534,16.7522888066,32.3105202459,0.0,4.12243109448,15.9888894789,59.0870627146,56.0953322968,2.97173041782,0.02
 07/29  22:00:00,93.0132411468,21.8005284835,36.4548282063,0.0,4.12243109448,15.9888894789,83.1586789156,80.1669484978,2.97173041782,0.02
 07/29  23:00:00,71.1445415701,14.064167812,22.5230400844,0.0,4.12243109448,15.9888894789,52.9129904052,49.9212599873,2.97173041782,0.02
 07/29  24:00:00,92.2865263174,22.3583116372,35.1577959332,0.0,4.12243109448,15.9888894789,93.2898658841,90.2981354662,2.97173041782,0.02
 07/30  01:00:00,62.6316996984,12.3592151598,17.7951681779,0.0,2.06121554724,15.9888894789,54.997309363,52.0055789452,2.97173041782,0.02
 07/30  02:00:00,92.7534520955,21.8919261595,38.1648572757,0.0,2.06121554724,15.9888894789,88.3196190972,85.3278886794,2.97173041782,0.02
 07/30  03:00:00,59.1713140252,11.1932514654,15.5320823277,0.0,2.06121554724,15.9888894789,46.8832177745,43.8914873567,2.97173041782,0.02
 07/30  04:00:00,77.8458796827,19.5881900645,25.5860898621,0.0,2.06121554724,15.9888894789,80.1345491363,77.1428187184,2.97173041782,0.02
 07/30  05:00:00,55.5605542976,10.351878186,12.7877647703,0.0,2.06121554724,15.9888894789,43.6311816027,40.6394511849,2.97173041782,0.02
 07/30  06:00:00,79.3964365332,24.233250646,29.3613040389,0.0,2.06121554724,15.9888894789,97.8670919735,94.8753615557,2.97173041782,0.02
 07/30  07:00:00,59.7913845956,18.6554191091,22.5844346189,0.0,2.06121554724,15.9888894789,78.1650236092,75.1732931914,2.97173041782,0.02
 07/30  08:00:00,110.618952379,25.0558297297,38.9762137918,0.0,4.12243109448,41.7362269337,91.9819159414,87.0090319117,4.9528840297,0.02
 07/30  09:00:00,106.331211695,20.8261139133,39.0397611694,0.0,4.12243109448,41.7362269337,71.5847699289,66.6118858992,4.9528840297,0.02
 07/30  10:00:00,118.846655201,25.1472274057,46.9601592593,0.0,4.12243109448,41.7362269337,87.3517564881,82.3788724584,4.9528840297,0.02
 07/30  11:00:00,109.893243992,20.9403610083,42.5625147665,0.0,4.12243109448,41.7362269337,70.2301297548,65.2572457251,4.9528840297,0.02
 07/30  12:00:00,120.955127577,25.0329803108,49.4276486403,0.0,4.12243109448,41.7362269337,86.6237517388,81.6508677091,4.9528840297,0.02
 07/30  13:00:00,112.027219626,20.8261139133,44.841021802,0.0,4.12243109448,41.7362269337,69.7797290343,64.8068450046,4.9528840297,0.02
 07/30  14:00:00,124.166283691,24.9187332158,52.7621223472,0.0,4.12243109448,41.7362269337,84.8889707216,79.9160866919,4.9528840297,0.02
 07/30  15:00:00,114.849119623,20.8261139133,47.6629217518,0.0,4.12243109448,41.7362269337,67.8617949161,62.8889108864,4.9528840297,0.02
 07/30  16:00:00,109.891591774,25.0329803108,55.2308755885,0.0,4.12243109448,24.8785346261,78.2313275277,73.258443498,4.9528840297,0.02
 07/30  17:00:00,88.1020202909,20.8261139133,48.7243753617,0.0,2.06121554724,15.9888894789,63.1494740173,60.1577435995,2.97173041782,0.02
 07/30  18:00:00,93.9570902352,23.1674383999,52.1629142669,0.0,2.06121554724,15.9888894789,74.6212484286,71.6295180108,2.97173041782,0.02
 07/30  19:00:00,85.3626017445,20.0075900528,46.8285494422,0.0,2.06121554724,15.9888894789,63.2472815407,60.2555511229,2.97173041782,0.02
 07/30  20:00:00,91.0990963624,22.71045002,47.4127420289,0.0,2.06121554724,15.9888894789,78.1508251257,75.1590947079,2.97173041782,0.02
 07/30  21:00:00,89.6979491237,18.6178307175,38.4837249123,0.0,2.06121554724,15.9888894789,68.1647206587,65.1729902409,2.97173041782,0.02
 07/30  22:00:00,94.0306006281,21.3247459079,40.0342546712,0.0,2.06121554724,15.9888894789,87.3111420917,75.7393460873,2.97173041782,8.60006558661
 07/30  23:00:00,80.2821306892,16.9538783543,30.7569277058,0.0,2.06121554724,15.9888894789,65.0491141789,62.0573837611,2.97173041782,0.02
 07/30  24:00:00,87.2805796448,19.5599987709,35.0865842317,0.0,2.06121554724,15.9888894789,78.5923913563,75.6006609385,2.97173041782,0.02
 07/31  01:00:00,77.9016551013,16.3140946226,26.9550204854,0.0,4.12243109448,15.9888894789,69.5528492475,66.5611188297,2.97173041782,0.02
 07/31  02:00:00,85.9124369908,19.103010391,32.1142145736,0.0,4.12243109448,15.9888894789,79.7662548287,76.7745244109,2.97173041782,0.02
 07/31  03:00:00,78.1571312955,16.6890824243,26.8229745798,0.0,4.12243109448,15.9888894789,73.6718673191,70.6801369013,2.97173041782,0.02
 07/31  04:00:00,132.239745359,29.9253292779,50.1586337749,0.0,12.3672932834,24.9413748627,110.813499876,105.840615847,4.9528840297,0.02
 07/31  05:00:00,140.614553558,29.8773645779,53.2746051536,5.3068015604,12.3672932834,24.9413748627,175.997729591,171.024845561,4.9528840297,0.02
 07/31  06:00:00,195.651256877,30.7955755164,59.573954189,2.0279639348,24.7345865669,70.7195625826,142.651622783,132.725854724,9.90576805939,0.02
 07/31  07:00:00,224.423536704,30.9861665009,62.7941789591,0.394678769767,37.1018798503,92.3937384068,120.916751334,110.990983275,9.90576805939,0.02
 07/31  08:00:00,243.688191329,31.3364933682,69.7905255809,0.269442557667,37.1018798503,104.434947198,105.374139014,95.4483709543,9.90576805939,0.02
 07/31  09:00:00,261.453136665,31.7479783083,75.2335297894,0.138253434228,37.1018798503,116.476155989,92.7008496804,74.1718940199,9.90576805939,8.6231876011
 07/31  10:00:00,268.399798435,32.1366545782,81.8839343835,0.0453299694302,37.1018798503,116.476155989,62.7950909525,52.8693228931,9.90576805939,0.02
 07/31  11:00:00,275.875884908,32.4983936148,89.0433666016,0.0,37.1018798503,116.476155989,41.5727599526,31.6469918932,9.90576805939,0.02
 07/31  12:00:00,267.134809693,32.8153842363,92.0270388089,0.0,37.1018798503,104.434947198,41.66769974,23.1373962074,9.90576805939,8.62453547318
 07/31  13:00:00,282.296511706,33.2499930815,94.7124364893,0.0,37.1018798503,116.476155989,28.378467567,18.4526995076,9.90576805939,0.02
 07/31  14:00:00,287.833586322,33.7281569874,99.7714686499,0.0,37.1018798503,116.476155989,23.2489784275,13.3232103681,9.90576805939,0.02
 07/31  15:00:00,293.460909769,34.2966032121,104.83061162,0.0,37.1018798503,116.476155989,27.6758520713,9.14432853507,9.90576805939,8.62575547686
 07/31  16:00:00,296.023076377,34.8823458183,106.807554395,0.0,37.1018798503,116.476155989,16.6252977763,6.69952971692,9.90576805939,0.02
 07/31  17:00:00,298.190398895,35.330829988,108.527439797,0.0,37.1018798503,116.476155989,14.9345291274,5.00876106804,9.90576805939,0.02
 07/31  18:00:00,181.386555072,30.1041687336,78.2159902475,0.0,24.7345865669,47.5788473902,22.8647667246,9.30595844351,4.9528840297,8.60592425139
 07/31  19:00:00,176.234688043,29.8373358157,73.3309724122,0.0,24.7345865669,47.5788473902,21.9132626792,16.9403786495,4.9528840297,0.02
 07/31  20:00:00,158.413942423,30.2873829363,71.6187945783,0.0,12.3672932834,38.6892022431,33.9664398006,30.9747093828,2.97173041782,0.02
 07/31  21:00:00,123.658659093,21.4161435839,48.186491572,0.0,12.3672932834,27.0668015668,38.5420176629,35.5502872451,2.97173041782,0.02
 07/31  22:00:00,99.5958343017,19.8933429579,45.0198144428,0.0,4.12243109448,15.9888894789,44.13639284,41.1446624222,2.97173041782,0.02
 07/31  23:00:00,105.623182559,22.9770265749,47.8632037133,0.0,4.12243109448,15.9888894789,61.91383702,58.9221066021,2.97173041782,0.02
 07/31  24:00:00,94.3822347858,19.2459427531,40.4536151024,0.0,4.12243109448,15.9888894789,54.5998759602,51.6081455423,2.97173041782,0.02
 08/01  01:00:00,104.947676095,23.0988901429,47.0658336662,0.0,4.12243109448,15.9888894789,70.9961781455,68.0044477276,2.97173041782,0.02
 08/01  02:00:00,89.5770351689,18.1608423377,36.7585847178,0.0,4.12243109448,15.9888894789,61.7144832564,58.7227528386,2.97173041782,0.02
 08/01  03:00:00,92.9631434751,20.2736726343,37.9566561825,0.0,4.12243109448,15.9888894789,72.8023655044,69.8106350866,2.97173041782,0.02
 08/01  04:00:00,140.040777275,29.9253292779,57.9596661827,0.0,12.3672932834,24.9413748627,98.3372434634,93.3643594337,4.9528840297,0.02
 08/01  05:00:00,142.850009281,30.1047997496,58.2736973534,2.31573032994,12.3672932834,24.9413748627,163.00066566,158.02778163,4.9528840297,0.02
 08/01  06:00:00,200.918621402,30.9944445597,66.1854910045,0.484922949615,24.7345865669,70.7195625826,129.581749234,119.655981175,9.90576805939,0.02
 08/01  07:00:00,233.148914073,31.5778689075,71.321112121,0.00141892278061,37.1018798503,92.3937384068,96.015392204,86.0896241447,9.90576805939,0.02
 08/01  08:00:00,249.254081617,31.8457918554,75.1165230733,0.0,37.1018798503,104.434947198,84.0584923236,65.5322133312,9.90576805939,8.62051093297
 08/01  09:00:00,264.372348247,32.1268589858,77.9121939739,0.0,37.1018798503,116.476155989,65.2050429237,55.2792748643,9.90576805939,0.02
 08/01  10:00:00,272.649233803,32.7419618715,85.5733563788,0.0,37.1018798503,116.476155989,46.1664414776,36.2406734182,9.90576805939,0.02
 08/01  11:00:00,292.730520519,33.3637215925,105.032656789,0.0,37.1018798503,116.476155989,29.960729642,11.4266402476,9.90576805939,8.62832133498
 08/01  12:00:00,283.279839066,33.8290904291,107.158416998,0.0,37.1018798503,104.434947198,16.7062731641,6.7805051047,9.90576805939,0.02
 08/01  13:00:00,292.224087643,34.4657520856,103.42419121,0.0,37.1018798503,116.476155989,21.0459358526,11.1201677932,9.90576805939,0.02
 08/01  14:00:00,300.589835933,35.2316860433,111.024247632,0.0,37.1018798503,116.476155989,26.8213300753,8.28855189774,9.90576805939,8.62701011815
 08/01  15:00:00,308.947128504,35.958727912,118.654690214,0.0,37.1018798503,116.476155989,13.7609007943,3.83513273492,9.90576805939,0.02
 08/01  16:00:00,313.540873848,36.6469306739,122.560717564,0.0,37.1018798503,116.476155989,19.8021749687,1.27427399063,9.90576805939,8.62213291864
 08/01  17:00:00,318.603965932,37.1635274973,127.108347832,0.0,37.1018798503,116.476155989,10.0002004925,0.0744324331137,9.90576805939,0.02
 08/01  18:00:00,189.077668692,30.1288992149,86.3607977082,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/01  19:00:00,183.812776379,29.8667981984,80.8796060042,0.0,24.7345865669,47.5788473902,7.62612910676,2.65324507707,4.9528840297,0.02
 08/01  20:00:00,165.580057416,30.3269091077,78.7453768091,0.0,12.3672932834,38.6892022431,32.7719860025,29.7802555847,2.97173041782,0.02
 08/01  21:00:00,125.499822744,21.4207714166,50.0230212779,0.0,12.3672932834,27.0668015668,40.7576243529,37.7658939351,2.97173041782,0.02
 08/01  22:00:00,103.035150168,20.9405640947,47.3868396683,0.0,4.12243109448,15.9888894789,42.96348568,39.9717552622,2.97173041782,0.02
 08/01  23:00:00,108.645268869,24.0621269903,49.7751200958,0.0,4.12243109448,15.9888894789,62.1008232486,59.1090928308,2.97173041782,0.02
 08/01  24:00:00,95.0713432104,19.3982722131,40.9903933864,0.0,4.12243109448,15.9888894789,59.8955667996,56.9038363818,2.97173041782,0.02
 08/02  01:00:00,103.832286497,22.9770265749,46.0723069468,0.0,4.12243109448,15.9888894789,75.9181624269,72.9264320091,2.97173041782,0.02
 08/02  02:00:00,93.2988942017,19.0936132932,39.5226032594,0.0,4.12243109448,15.9888894789,65.4302685197,62.4385381019,2.97173041782,0.02
 08/02  03:00:00,104.235037574,22.9617936289,46.4902909054,0.0,4.12243109448,15.9888894789,80.6465756067,77.6548451889,2.97173041782,0.02
 08/02  04:00:00,138.058637532,30.0395763729,55.8632786349,0.0,12.3672932834,24.9413748627,94.1044286502,89.1315446205,4.9528840297,0.02
 08/02  05:00:00,139.799192171,30.3909232966,55.7795141109,1.47297219887,12.3672932834,24.9413748627,159.888510244,154.915626215,4.9528840297,0.02
 08/02  06:00:00,197.471361243,31.2712476777,62.8859964653,0.0603534902603,24.7345865669,70.7195625826,127.700422991,117.774654932,9.90576805939,0.02
 08/02  07:00:00,228.59183372,32.0985517625,66.2447631465,0.0,37.1018798503,92.3937384068,115.766317111,97.2535569835,9.90576805939,8.60699206844
 08/02  08:00:00,244.932634077,32.6013134502,70.0396263062,0.0,37.1018798503,104.434947198,99.0347970898,89.1090290304,9.90576805939,0.02
 08/02  09:00:00,262.192656627,32.7638020041,75.0955323103,0.0,37.1018798503,116.476155989,96.3044967445,86.3787286851,9.90576805939,0.02
 08/02  10:00:00,269.048278931,33.1225429219,81.5917778845,0.0,37.1018798503,116.476155989,96.8410576466,78.3098496854,9.90576805939,8.6254399018
 08/02  11:00:00,282.007625674,33.81357655,93.8599807091,0.0,37.1018798503,116.476155989,59.3794856702,49.4537176108,9.90576805939,0.02
 08/02  12:00:00,281.911436628,34.4573896187,105.161664424,0.0,37.1018798503,104.434947198,31.2742196229,21.3484515635,9.90576805939,0.02
 08/02  13:00:00,301.51797736,35.1458988072,112.037962724,0.0,37.1018798503,116.476155989,28.8186730341,10.2861387615,9.90576805939,8.62676621315
 08/02  14:00:00,310.497928847,35.8165828924,120.347450842,0.0,37.1018798503,116.476155989,13.5932549774,3.66748691799,9.90576805939,0.02
 08/02  15:00:00,314.68559429,36.4910748395,123.860753522,0.0,37.1018798503,116.476155989,20.3353016989,1.80387043432,9.90576805939,8.62566320519
 08/02  16:00:00,315.681055095,37.1758802234,124.17202492,0.0,37.1018798503,116.476155989,12.2910202639,2.36525220454,9.90576805939,0.02
 08/02  17:00:00,317.792730819,37.6577472683,125.802889302,0.0,37.1018798503,116.476155989,11.7793317637,1.85356370431,9.90576805939,0.02
 08/02  18:00:00,189.512301461,30.1328544577,86.3130660473,0.0,24.7345865669,47.5788473902,18.7614825376,13.7885985079,4.9528840297,0.02
 08/02  19:00:00,183.14279421,29.8693056036,80.2071029129,0.0,24.7345865669,47.5788473902,35.71770414,30.7448201103,4.9528840297,0.02
 08/02  20:00:00,165.195435826,30.3292907865,78.358359449,0.0,12.3672932834,38.6892022431,53.0398170679,50.0480866501,2.97173041782,0.02
 08/02  21:00:00,128.02719977,21.4214695198,52.5496922348,0.0,12.3672932834,27.0668015668,51.4696443012,48.4779138834,2.97173041782,0.02
 08/02  22:00:00,107.010060086,20.940803507,51.3615094019,0.0,4.12243109448,15.9888894789,65.7149224123,54.1414197227,2.97173041782,8.60177227183
 08/02  23:00:00,115.929339091,25.0329803108,56.0632675197,0.0,4.12243109448,15.9888894789,77.3552096454,74.3634792276,2.97173041782,0.02
 08/02  24:00:00,98.1063337533,19.664848768,43.7588068709,0.0,4.12243109448,15.9888894789,60.6008689377,57.6091385198,2.97173041782,0.02
 08/03  01:00:00,104.320540637,23.2816854948,46.2559017883,0.0,4.12243109448,15.9888894789,77.1056941091,74.1139636913,2.97173041782,0.02
 08/03  02:00:00,89.1943831109,19.0936132932,35.418091908,0.0,4.12243109448,15.9888894789,66.0207484501,63.0290180323,2.97173041782,0.02
 08/03  03:00:00,97.5004214299,22.596202925,40.1212653151,0.0,4.12243109448,15.9888894789,82.1086974553,79.1169670375,2.97173041782,0.02
 08/03  04:00:00,133.443860309,29.856781021,51.4312967179,0.0,12.3672932834,24.9413748627,95.1576949241,90.1848108944,4.9528840297,0.02
 08/03  05:00:00,137.519464631,30.1567940114,53.9695280816,1.23736002593,12.3672932834,24.9413748627,161.134673419,156.161789389,4.9528840297,0.02
 08/03  06:00:00,199.810089239,31.5732189815,62.3908566244,0.243083501063,24.7345865669,70.7195625826,128.626489971,118.700721911,9.90576805939,0.02
 08/03  07:00:00,229.655585456,32.1770456802,67.2300251603,0.0,37.1018798503,92.3937384068,107.024262913,97.0984948531,9.90576805939,0.02
 08/03  08:00:00,251.744600165,32.8591954118,76.5936754451,0.0,37.1018798503,104.434947198,98.0190963298,88.0933282704,9.90576805939,0.02
 08/03  09:00:00,272.172089907,33.4328174487,84.4059013577,0.0,37.1018798503,116.476155989,93.7805471854,75.2516806116,9.90576805939,8.6230985144
 08/03  10:00:00,280.850797227,33.9516513379,92.5652720864,0.0,37.1018798503,116.476155989,66.5152538435,56.5894857842,9.90576805939,0.02
 08/03  11:00:00,289.617006635,34.4255378993,100.857347641,0.0,37.1018798503,116.476155989,47.2395719102,37.3138038508,9.90576805939,0.02
 08/03  12:00:00,285.852055337,34.9383582924,108.621316198,0.0,37.1018798503,104.434947198,39.9411827421,21.4109364662,9.90576805939,8.62447821649
 08/03  13:00:00,306.499286075,35.7308141352,116.434394074,0.0,37.1018798503,116.476155989,18.2748662452,8.34909818582,9.90576805939,0.02
 08/03  14:00:00,311.035122689,36.438739018,120.262427016,0.0,37.1018798503,116.476155989,14.1673957561,4.24162769669,9.90576805939,0.02
 08/03  15:00:00,314.594026868,37.1151273926,123.145209928,0.0,37.1018798503,116.476155989,21.6610978921,3.1296457161,9.90576805939,8.62568411662
 08/03  16:00:00,315.197584243,37.6893038514,123.175107855,0.0,37.1018798503,116.476155989,12.5661713661,2.64040330669,9.90576805939,0.02
 08/03  17:00:00,314.574309121,37.9872467322,122.254935683,0.0,37.1018798503,116.476155989,12.8679235426,2.94215548319,9.90576805939,0.02
 08/03  18:00:00,187.522302621,30.1345011319,84.3214064696,0.0,24.7345865669,47.5788473902,30.7414283576,17.1825974639,4.9528840297,8.60594686398
 08/03  19:00:00,180.440847312,29.8709250315,77.5035435439,0.0,24.7345865669,47.5788473902,34.1676325106,29.1947484809,4.9528840297,0.02
 08/03  20:00:00,161.827833624,30.3284465561,74.9916232578,0.0,12.3672932834,38.6892022431,51.532503853,48.5407734352,2.97173041782,0.02
 08/03  21:00:00,126.461021617,21.4205390363,50.9844592607,0.0,12.3672932834,27.0668015668,51.5315088451,48.5397784272,2.97173041782,0.02
 08/03  22:00:00,107.204385574,20.9407091454,51.5559307506,0.0,4.12243109448,15.9888894789,53.4243424036,50.4326119857,2.97173041782,0.02
 08/03  23:00:00,111.783990412,24.1002093553,52.8757600094,0.0,4.12243109448,15.9888894789,64.7182945119,61.7265640941,2.97173041782,0.02
 08/03  24:00:00,96.0970251551,19.550601673,41.863746614,0.0,4.12243109448,15.9888894789,56.8930424321,53.9013120143,2.97173041782,0.02
 08/04  01:00:00,104.225530704,22.9770265749,46.465551901,0.0,4.12243109448,15.9888894789,72.0147518527,69.0230214348,2.97173041782,0.02
 08/04  02:00:00,92.1106798957,19.0936132932,38.3343897079,0.0,4.12243109448,15.9888894789,64.3605224839,61.3687920661,2.97173041782,0.02
 08/04  03:00:00,99.4220440843,22.641901763,41.9971900424,0.0,4.12243109448,15.9888894789,81.9776748601,78.9859444422,2.97173041782,0.02
 08/04  04:00:00,136.008466125,30.0395763729,53.8131079957,0.0,12.3672932834,24.9413748627,96.3430276556,91.3701436259,4.9528840297,0.02
 08/04  05:00:00,137.581370731,30.165228928,54.0147661123,1.24559390094,12.3672932834,24.9413748627,161.675884792,156.703000762,4.9528840297,0.02
 08/04  06:00:00,197.042983586,31.5723328555,59.5893504527,0.278370781094,24.7345865669,70.7195625826,129.596526741,119.670758681,9.90576805939,0.02
 08/04  07:00:00,219.95629501,31.9990689489,57.708712934,0.0,37.1018798503,92.3937384068,109.201866356,99.2760982967,9.90576805939,0.02
 08/04  08:00:00,231.102850427,32.2303555953,56.5807314139,0.0,37.1018798503,104.434947198,111.418452244,92.8922704982,9.90576805939,8.62041368636
 08/04  09:00:00,243.140580514,32.4122082306,56.3950803953,0.0,37.1018798503,116.476155989,99.4006198918,89.4748518324,9.90576805939,0.02
 08/04  10:00:00,247.312129824,32.6379724595,60.3402467918,0.0,37.1018798503,116.476155989,96.4067339998,86.4809659404,9.90576805939,0.02
 08/04  11:00:00,250.5350856,32.9362174624,63.264729494,0.0,37.1018798503,116.476155989,102.021885955,83.4895905239,9.90576805939,8.62652737184
 08/04  12:00:00,237.626694054,33.0541777651,62.2801893159,0.0,37.1018798503,104.434947198,91.8964511574,81.970683098,9.90576805939,0.02
 08/04  13:00:00,250.713683763,33.2145900381,63.1649552643,0.0,37.1018798503,116.476155989,90.441573238,80.5158051786,9.90576805939,0.02
 08/04  14:00:00,253.002069583,33.5537871282,65.1143825106,0.0,37.1018798503,116.476155989,96.753922049,78.2223580023,9.90576805939,8.62579598737
 08/04  15:00:00,255.406675123,33.8545045581,67.2184658225,0.0,37.1018798503,116.476155989,85.8866184887,75.9608504293,9.90576805939,0.02
 08/04  16:00:00,257.815644985,34.1139021017,69.3685215985,0.0,37.1018798503,116.476155989,92.7937914438,74.2659759648,9.90576805939,8.62204741969
 08/04  17:00:00,262.581874166,34.3461447095,73.9036384233,0.0,37.1018798503,116.476155989,83.0781247451,73.1523566857,9.90576805939,0.02
 08/04  18:00:00,159.180666459,29.9958235237,56.118475377,0.0,24.7345865669,47.5788473902,63.4701964393,58.4973124096,4.9528840297,0.02
 08/04  19:00:00,154.008452488,29.8118678916,51.1302138154,0.0,24.7345865669,47.5788473902,68.2850170435,63.3121330138,4.9528840297,0.02
 08/04  20:00:00,136.925289098,30.1538765704,50.2636424959,0.0,12.3672932834,38.6892022431,80.9282978627,77.9365674449,2.97173041782,0.02
 08/04  21:00:00,101.162742566,18.3893365276,28.792583338,0.0,12.3672932834,27.0668015668,57.4331681628,54.441437745,2.97173041782,0.02
 08/04  22:00:00,88.3332608829,22.824697115,30.7256109285,0.0,4.12243109448,15.9888894789,76.7847298384,73.7929994206,2.97173041782,0.02
 08/04  23:00:00,72.9445624706,16.2039027508,22.1331887344,0.0,4.12243109448,15.9888894789,60.6586810944,57.6669506766,2.97173041782,0.02
 08/04  24:00:00,87.4531012063,22.641901763,30.0282465593,0.0,4.12243109448,15.9888894789,88.422041137,85.4303107192,2.97173041782,0.02
 08/05  01:00:00,68.1526768089,14.9243352873,18.6208705005,0.0,4.12243109448,15.9888894789,62.5506071866,59.5588767688,2.97173041782,0.02
 08/05  02:00:00,84.0272167943,21.6822261653,27.5620377025,0.0,4.12243109448,15.9888894789,93.0123189675,90.0205885497,2.97173041782,0.02
 08/05  03:00:00,70.4885524172,15.8383120469,20.0427692843,0.0,4.12243109448,15.9888894789,59.7780337763,56.7863033585,2.97173041782,0.02
 08/05  04:00:00,95.2658991077,27.9831286636,32.2614953355,0.0,4.12243109448,16.0517297156,108.494360367,105.502629949,2.97173041782,0.02
 08/05  05:00:00,94.847815417,27.9831286636,31.843411605,0.0,4.12243109448,16.0517297156,108.063777555,105.072047137,2.97173041782,0.02
 08/05  06:00:00,122.175060418,30.7250589427,37.5729847661,0.0,4.12243109448,39.6058045677,89.2250723873,86.2333419695,2.97173041782,0.02
 08/05  07:00:00,158.378203283,30.7530245023,42.0452790293,7.10735002005,12.3672932834,65.3531420225,143.377994399,138.405110369,4.9528840297,0.02
 08/05  08:00:00,164.633064451,30.7379728577,46.0180387858,6.51368680741,12.3672932834,68.2430321324,149.98846544,136.429396027,4.9528840297,8.60618538344
 08/05  09:00:00,197.233533691,30.8006694051,53.1132099904,2.93945494427,16.4897243779,93.1370602926,130.866942039,122.922327592,7.92461444751,0.02
 08/05  10:00:00,200.102454995,30.8148094194,56.6113785533,2.29596721524,16.4897243779,93.1370602926,126.40678827,118.462173822,7.92461444751,0.02
 08/05  11:00:00,201.61111789,30.8382413058,59.5466787286,0.845887252564,16.4897243779,93.1370602926,122.478566367,114.53395192,7.92461444751,0.02
 08/05  12:00:00,194.284959998,30.8726564024,61.6303287568,0.553266270841,16.4897243779,83.9857416113,119.744047269,111.799432822,7.92461444751,0.02
 08/05  13:00:00,194.85757771,30.9107213815,62.4626453384,0.255494124966,16.4897243779,83.9857416113,117.31927714,109.374662692,7.92461444751,0.02
 08/05  14:00:00,197.374831054,30.9841492888,65.0900202304,0.0719872960603,16.4897243779,83.9857416113,123.870980888,107.3375163,7.92461444751,8.60885013973
 08/05  15:00:00,177.626177919,30.7250589427,63.1293670699,0.0,12.3672932834,70.6512738906,56.5579125708,51.5850285411,4.9528840297,0.02
 08/05  16:00:00,177.26019091,30.7250589427,62.7633902849,0.0,12.3672932834,70.6512738906,54.0241917355,49.0513077058,4.9528840297,0.02
 08/05  17:00:00,163.09419494,30.7250589427,61.1208778548,0.0,12.3672932834,58.1284167478,56.3723073205,51.3994232908,4.9528840297,0.02
 08/05  18:00:00,123.355548903,29.9942301259,55.3005371032,0.0,12.3672932834,24.9413748627,78.3323450004,73.3594609707,4.9528840297,0.02
 08/05  19:00:00,120.862415792,29.8112256616,52.9904084398,0.0,12.3672932834,24.9413748627,85.3624362644,80.3895522347,4.9528840297,0.02
 08/05  20:00:00,104.222380998,29.811082183,48.7866911078,0.0,4.12243109448,16.0517297156,96.2059636622,93.2142332443,2.97173041782,0.02
 08/05  21:00:00,72.7812531745,14.6125538678,23.611366574,0.0,4.12243109448,15.9888894789,50.7555669599,47.7638365421,2.97173041782,0.02
 08/05  22:00:00,86.5736803278,21.8919261595,29.9238706951,0.0,4.12243109448,15.9888894789,83.3876295086,80.3958990908,2.97173041782,0.02
 08/05  23:00:00,63.5270529838,12.8162035396,16.1723182844,0.0,4.12243109448,15.9888894789,53.4233862825,50.4316558647,2.97173041782,0.02
 08/05  24:00:00,83.7120962696,21.8919261595,27.0622865741,0.0,4.12243109448,15.9888894789,86.8211610845,83.8294306667,2.97173041782,0.02
 08/06  01:00:00,56.0323190238,11.1932514654,12.3930879406,0.0,2.06121554724,15.9888894789,46.4016146701,43.4098842523,2.97173041782,0.02
 08/06  02:00:00,74.3123210442,19.5881900645,22.0525317703,0.0,2.06121554724,15.9888894789,79.5430381369,76.5513077191,2.97173041782,0.02
 08/06  03:00:00,55.5826597946,11.1932514654,11.9434286316,0.0,2.06121554724,15.9888894789,46.7726410571,43.7809106393,2.97173041782,0.02
 08/06  04:00:00,72.8374764829,19.5881900645,20.5776871241,0.0,2.06121554724,15.9888894789,80.7745306787,77.7828002609,2.97173041782,0.02
 08/06  05:00:00,57.118924542,12.381421253,12.2915235017,0.0,2.06121554724,15.9888894789,47.6817540486,44.6900236308,2.97173041782,0.02
 08/06  06:00:00,75.8048540539,23.3192738863,24.4120387555,0.0,2.06121554724,15.9888894789,97.6911115889,94.6993811711,2.97173041782,0.02
 08/06  07:00:00,58.0089323619,18.6554191091,20.7926521996,0.0,2.06121554724,15.9888894789,78.5462358545,75.5545054367,2.97173041782,0.02
 08/06  08:00:00,105.123853723,24.7359378639,33.5787138314,0.0,4.12243109448,41.7362269337,91.7098678598,86.7369838301,4.9528840297,0.02
 08/06  09:00:00,102.663848955,20.3005772765,35.2543079388,0.0,4.12243109448,41.7362269337,71.5566578559,66.5837738262,4.9528840297,0.02
 08/06  10:00:00,116.567810672,24.8730343778,44.7742559688,0.0,4.12243109448,41.7362269337,88.0720591188,83.0991750891,4.9528840297,0.02
 08/06  11:00:00,110.370897028,20.5747703044,42.7453707711,0.0,4.12243109448,41.7362269337,70.452891425,65.4800073953,4.9528840297,0.02
 08/06  12:00:00,124.469296944,24.7816367018,53.1739577794,0.0,4.12243109448,41.7362269337,94.4510727772,80.8964243914,4.9528840297,8.60176435614
 08/06  13:00:00,113.847133624,20.3919749525,47.0950749064,0.0,4.12243109448,41.7362269337,64.5158574162,59.5429733865,4.9528840297,0.02
 08/06  14:00:00,128.330272682,24.8730343778,56.9718104098,0.0,4.12243109448,41.7362269337,73.6297189009,68.6568348712,4.9528840297,0.02
 08/06  15:00:00,119.097676728,20.7575656564,51.9800274318,0.0,4.12243109448,41.7362269337,53.5586808577,48.585796828,4.9528840297,0.02
 08/06  16:00:00,115.571850913,25.1472274057,60.796888029,0.0,4.12243109448,24.8785346261,64.588891009,59.6160069793,4.9528840297,0.02
 08/06  17:00:00,92.741149124,20.9403610083,53.24925757,0.0,2.06121554724,15.9888894789,56.55580759,53.5640771722,2.97173041782,0.02
 08/06  18:00:00,104.396077372,25.1472274057,60.5719752592,0.0,2.06121554724,15.9888894789,69.958048657,66.9663182391,2.97173041782,0.02
 08/06  19:00:00,85.1918021212,19.0748190974,47.6155902194,0.0,2.06121554724,15.9888894789,49.9790582186,46.9873278008,2.97173041782,0.02
 08/06  20:00:00,99.6398093596,23.9402634224,52.3494067856,0.0,2.06121554724,15.9888894789,76.3370149195,73.3452845016,2.97173041782,0.02
 08/06  21:00:00,87.4579991803,18.0694446617,36.7921617511,0.0,2.06121554724,15.9888894789,66.5193604039,63.527629986,2.97173041782,0.02
 08/06  22:00:00,98.4994262217,22.596202925,43.1814863429,0.0,2.06121554724,15.9888894789,89.626439192,86.6347087742,2.97173041782,0.02
 08/06  23:00:00,79.8929722012,16.2953004268,31.0514166997,0.0,2.06121554724,15.9888894789,60.4271817251,57.4354513073,2.97173041782,0.02
 08/06  24:00:00,94.2461354201,21.8919261595,39.65754115,0.0,2.06121554724,15.9888894789,83.6574175684,80.6656871505,2.97173041782,0.02
 08/07  01:00:00,73.4125959357,14.3477579378,24.4949706421,0.0,4.12243109448,15.9888894789,57.8293058347,54.8375754169,2.97173041782,0.02
 08/07  02:00:00,87.8038279904,20.9779493998,32.0679949309,0.0,4.12243109448,15.9888894789,89.9374211189,86.9456907011,2.97173041782,0.02
 08/07  03:00:00,68.6342886335,13.9915643318,20.0603225026,0.0,4.12243109448,15.9888894789,63.0418293911,60.0500989733,2.97173041782,0.02
 08/07  04:00:00,129.833115851,29.833931602,47.8434022704,0.0,12.3672932834,24.9413748627,109.799678657,104.826794627,4.9528840297,0.02
 08/07  05:00:00,135.461270575,29.8499231492,48.769383792,4.68618163447,12.3672932834,24.9413748627,175.509311194,170.536427164,4.9528840297,0.02
 08/07  06:00:00,190.004034768,30.8605319257,51.8460366571,1.69453649006,24.7345865669,70.7195625826,142.256772355,132.331004296,9.90576805939,0.02
 08/07  07:00:00,219.321298203,31.0401002102,57.8840987328,0.14858398895,37.1018798503,92.3937384068,120.627487564,110.701719505,9.90576805939,0.02
 08/07  08:00:00,242.678947638,31.2956154745,69.0487323346,0.0428386678294,37.1018798503,104.434947198,117.403368194,98.8771852248,9.90576805939,8.62041491013
 08/07  09:00:00,263.868416737,31.6574412702,77.8717369253,0.00595165786697,37.1018798503,116.476155989,84.9286336799,75.0028656205,9.90576805939,0.02
 08/07  10:00:00,271.160498918,32.0888180284,84.7377704395,0.0,37.1018798503,116.476155989,66.7368340832,56.8110660238,9.90576805939,0.02
 08/07  11:00:00,275.021840872,32.5345692921,88.1531402576,0.0,37.1018798503,116.476155989,64.8526096625,46.3185718184,9.90576805939,8.62826978468
 08/07  12:00:00,268.454360089,33.0465558428,93.1154785735,0.0,37.1018798503,104.434947198,44.8427021446,34.9169340852,9.90576805939,0.02
 08/07  13:00:00,284.843859086,33.5001785511,97.0095425352,0.0,37.1018798503,116.476155989,38.2140882916,28.2883202322,9.90576805939,0.02
 08/07  14:00:00,290.362073715,34.1450638719,101.88311752,0.0,37.1018798503,116.476155989,46.2650259222,27.7322893184,9.90576805939,8.62696854441
 08/07  15:00:00,294.306912426,34.689222218,105.283986361,0.0,37.1018798503,116.476155989,30.6554810196,20.7297129602,9.90576805939,0.02
 08/07  16:00:00,294.876852353,35.2139665762,105.329666049,0.0,37.1018798503,116.476155989,36.3540036753,17.8279491631,9.90576805939,8.62028645281
 08/07  17:00:00,295.966160218,35.572981683,106.061092703,0.0,37.1018798503,116.476155989,21.773162563,11.8473945036,9.90576805939,0.02
 08/07  18:00:00,180.373078424,30.0139069982,77.2928044334,0.0,24.7345865669,47.5788473902,28.5234640912,23.5505800615,4.9528840297,0.02
 08/07  19:00:00,176.03245552,29.8366881297,73.129396985,0.0,24.7345865669,47.5788473902,35.3984504282,30.4255663985,4.9528840297,0.02
 08/07  20:00:00,159.136112162,30.286983702,72.3413587382,0.0,12.3672932834,38.6892022431,46.342010251,43.3502798332,2.97173041782,0.02
 08/07  21:00:00,120.605079665,20.4833726285,46.0907468181,0.0,12.3672932834,27.0668015668,45.8210548779,42.8293244601,2.97173041782,0.02
 08/07  22:00:00,111.408440189,24.5191153702,52.081303156,0.0,4.12243109448,15.9888894789,72.6999838504,69.7082534326,2.97173041782,0.02
 08/07  23:00:00,90.0377029924,18.3131717976,37.0669225466,0.0,4.12243109448,15.9888894789,61.0008217188,58.009091301,2.97173041782,0.02
 08/07  24:00:00,103.57739334,23.7574680704,45.0119035624,0.0,4.12243109448,15.9888894789,82.630710898,79.6389804802,2.97173041782,0.02
 08/08  01:00:00,82.3867276781,16.2953004268,31.4839562414,0.0,4.12243109448,15.9888894789,59.0645885152,56.0728580974,2.97173041782,0.02
 08/08  02:00:00,98.318768032,22.596202925,40.9396121915,0.0,4.12243109448,15.9888894789,85.7867607718,82.795030354,2.97173041782,0.02
 08/08  03:00:00,78.9463558837,15.8383120469,28.5005727618,0.0,4.12243109448,15.9888894789,58.6663640928,55.674633675,2.97173041782,0.02
 08/08  04:00:00,135.001802679,29.833931602,53.0120886438,0.0,12.3672932834,24.9413748627,100.260655292,95.2877712625,4.9528840297,0.02
 08/08  05:00:00,139.865849954,29.9783950338,55.4419902455,2.28968220095,12.3672932834,24.9413748627,164.565247764,159.592363735,4.9528840297,0.02
 08/08  06:00:00,200.181189332,31.1800985732,62.6736048139,0.724555759279,24.7345865669,70.7195625826,132.196970681,122.271202622,9.90576805939,0.02
 08/08  07:00:00,227.503094853,31.6051041275,65.6494733867,0.0,37.1018798503,92.3937384068,119.623341604,101.110610764,9.90576805939,8.60696278031
 08/08  08:00:00,247.922094062,32.1579635158,73.4724415645,0.0,37.1018798503,104.434947198,94.2024067053,84.276638646,9.90576805939,0.02
 08/08  09:00:00,269.850540196,32.7235114534,82.7937128225,0.0,37.1018798503,116.476155989,67.5625770375,57.6368089781,9.90576805939,0.02
 08/08  10:00:00,277.923579845,33.2044328107,90.3851952268,0.0,37.1018798503,116.476155989,59.5161725316,40.9834593479,9.90576805939,8.62694512427
 08/08  11:00:00,284.762271419,33.6164982615,96.8117125166,0.0,37.1018798503,116.476155989,36.7735284556,26.8477603962,9.90576805939,0.02
 08/08  12:00:00,277.912869809,34.0853820613,101.535112905,0.0,37.1018798503,104.434947198,28.2172132462,18.2914451868,9.90576805939,0.02
 08/08  13:00:00,293.969369628,34.8008965685,104.834362176,0.0,37.1018798503,116.476155989,36.3865716914,17.8525439017,9.90576805939,8.62825973025
 08/08  14:00:00,296.351656911,35.4322840722,106.585486675,0.0,37.1018798503,116.476155989,29.305745728,19.3799776686,9.90576805939,0.02
 08/08  15:00:00,297.395782809,35.9283725964,107.133651996,0.0,37.1018798503,116.476155989,38.6867691729,20.1554208987,9.90576805939,8.62558021488
 08/08  16:00:00,300.534219714,36.4985024413,109.702569972,0.0,37.1018798503,116.476155989,28.3722706663,18.446502607,9.90576805939,0.02
 08/08  17:00:00,302.071213747,36.8905404636,110.848584153,0.0,37.1018798503,116.476155989,21.4444288837,11.5186608243,9.90576805939,0.02
 08/08  18:00:00,182.786469066,30.1186125781,79.6014778606,0.0,24.7345865669,47.5788473902,31.6284581293,26.6555740996,4.9528840297,0.02
 08/08  19:00:00,177.750031336,29.8536632467,74.8299847511,0.0,24.7345865669,47.5788473902,39.1460586271,34.1731745974,4.9528840297,0.02
 08/08  20:00:00,159.036501158,30.3047259809,72.2239919645,0.0,12.3672932834,38.6892022431,51.9221446597,48.9304142419,2.97173041782,0.02
 08/08  21:00:00,124.190657871,21.416428632,48.718192553,0.0,12.3672932834,27.0668015668,52.5876790903,49.5959486725,2.97173041782,0.02
 08/08  22:00:00,100.701230612,19.8933429579,46.1252094211,0.0,4.12243109448,15.9888894789,64.1046046975,52.5311050141,2.97173041782,8.60176926552
 08/08  23:00:00,106.23806519,23.0531913049,48.4019203638,0.0,4.12243109448,15.9888894789,73.1354762127,70.1437457949,2.97173041782,0.02
 08/08  24:00:00,95.4689304491,19.3982722131,41.387980187,0.0,4.12243109448,15.9888894789,62.7186093285,59.7268789106,2.97173041782,0.02
 08/09  01:00:00,104.909898919,23.2816854948,46.8452601311,0.0,4.12243109448,15.9888894789,78.5849258264,75.5931954086,2.97173041782,0.02
 08/09  02:00:00,86.9629451676,17.8866493098,34.4186868518,0.0,4.12243109448,15.9888894789,63.4824882585,60.4907578406,2.97173041782,0.02
 08/09  03:00:00,96.2545584656,20.9591552041,40.5625878183,0.0,4.12243109448,15.9888894789,76.6770231287,73.6852927109,2.97173041782,0.02
 08/09  04:00:00,135.657818306,29.4683408981,54.0336949098,0.0,12.3672932834,24.9413748627,96.4198486012,91.4469645715,4.9528840297,0.02
 08/09  05:00:00,145.460974259,30.6444085597,60.9482833858,1.71249987654,12.3672932834,24.9413748627,162.489460494,157.516576464,4.9528840297,0.02
 08/09  06:00:00,202.358018288,31.1229397471,65.2933882796,0.338760206338,24.7345865669,70.7195625826,130.478017671,120.552249611,9.90576805939,0.02
 08/09  07:00:00,230.894657916,31.8228413363,68.8233035955,0.0,37.1018798503,92.3937384068,109.623027644,99.6972595846,9.90576805939,0.02
 08/09  08:00:00,250.423199636,32.4307020437,75.7007753907,0.0,37.1018798503,104.434947198,91.5078404703,81.5820724109,9.90576805939,0.02
 08/09  09:00:00,271.310682385,33.0155951186,83.961721541,0.0,37.1018798503,116.476155989,76.0888025186,57.5600317449,9.90576805939,8.62300271429
 08/09  10:00:00,279.385599218,33.4962544723,91.5554746675,0.0,37.1018798503,116.476155989,46.8938845474,36.9681164881,9.90576805939,0.02
 08/09  11:00:00,286.855596862,33.9322107528,98.5892762842,0.0,37.1018798503,116.476155989,29.4419257366,19.5161576772,9.90576805939,0.02
 08/09  12:00:00,280.108331606,34.4544507162,103.361499374,0.0,37.1018798503,104.434947198,31.3709542391,12.8407131705,9.90576805939,8.62447300914
 08/09  13:00:00,295.982233282,35.1624418555,106.485724152,0.0,37.1018798503,116.476155989,22.4036887283,12.4779206689,9.90576805939,0.02
 08/09  14:00:00,299.863071335,35.8226205746,109.706505838,0.0,37.1018798503,116.476155989,22.8216366054,12.895868546,9.90576805939,0.02
 08/09  15:00:00,303.849537809,36.3803109647,113.135534736,0.0,37.1018798503,116.476155989,29.9626842792,11.4313306698,9.90576805939,8.62558554998
 08/09  16:00:00,306.357651399,36.9224338121,115.102054662,0.0,37.1018798503,116.476155989,19.5727114153,9.64694335586,9.90576805939,0.02
 08/09  17:00:00,307.536441981,37.3307811567,115.873540684,0.0,37.1018798503,116.476155989,18.1551905689,8.22942250952,9.90576805939,0.02
