Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/09  18:00:00,185.326077619,30.1231930416,82.1364918266,0.0,24.7345865669,47.5788473902,31.0697273233,26.0968432936,4.9528840297,0.02
 08/09  19:00:00,178.46639497,29.8589612419,75.5410501017,0.0,24.7345865669,47.5788473902,50.7411451497,37.1809506133,4.9528840297,8.60731050672
 08/09  20:00:00,158.823160386,30.3089844774,69.6572455566,0.0,12.3672932834,38.6892022431,57.8602755718,54.868545154,2.97173041782,0.02
 08/09  21:00:00,121.800506344,21.4163949055,46.3280890698,0.0,12.3672932834,27.0668015668,56.2191391022,53.2274086843,2.97173041782,0.02
 08/09  22:00:00,98.6628417008,19.8933429579,44.0868220181,0.0,4.12243109448,15.9888894789,57.5938406497,54.6021102319,2.97173041782,0.02
 08/09  23:00:00,106.063207524,23.0531913049,48.2270641271,0.0,4.12243109448,15.9888894789,72.9834236718,69.991693254,2.97173041782,0.02
 08/09  24:00:00,93.7644359594,19.2459427531,39.8358164576,0.0,4.12243109448,15.9888894789,62.3505406698,59.358810252,2.97173041782,0.02
 08/10  01:00:00,104.190573446,23.1902878188,46.2173335121,0.0,4.12243109448,15.9888894789,79.7832891378,76.7915587199,2.97173041782,0.02
 08/10  02:00:00,91.3701025398,19.0936132932,37.5938124671,0.0,4.12243109448,15.9888894789,68.4466724084,65.4549419906,2.97173041782,0.02
 08/10  03:00:00,94.9240712663,20.7763598521,39.4148969312,0.0,4.12243109448,15.9888894789,73.7241537779,70.7324233601,2.97173041782,0.02
 08/10  04:00:00,137.389187799,29.4683408981,55.7650652633,0.0,12.3672932834,24.9413748627,97.4813779162,92.5084938866,4.9528840297,0.02
 08/10  05:00:00,145.81127054,30.7649907487,60.8914900371,1.99900808544,12.3672932834,24.9413748627,152.178352155,147.205468125,4.9528840297,0.02
 08/10  06:00:00,204.764644444,31.1336728625,67.6970748845,0.330967324098,24.7345865669,70.7195625826,117.362135853,107.436367794,9.90576805939,0.02
 08/10  07:00:00,233.075953146,31.8151801708,70.9931512011,0.0191109595666,37.1018798503,92.3937384068,96.2928879945,86.3671199351,9.90576805939,0.02
 08/10  08:00:00,247.160428634,32.027940071,72.8346285718,0.00610177190488,37.1018798503,104.434947198,95.8754782536,77.3493945503,9.90576805939,8.62031564398
 08/10  09:00:00,262.237587777,32.3710320038,75.533261765,0.0,37.1018798503,116.476155989,77.4918883463,67.5661202869,9.90576805939,0.02
 08/10  10:00:00,266.842137954,32.8107237893,79.697515925,0.0,37.1018798503,116.476155989,65.9247783834,55.9990103241,9.90576805939,0.02
 08/10  11:00:00,272.231276469,33.1071358583,84.7900000314,0.0,37.1018798503,116.476155989,61.3920210758,42.8580798886,9.90576805939,8.62817312782
 08/10  12:00:00,265.765622008,33.7640164688,89.7092872369,0.0,37.1018798503,104.434947198,40.033943811,30.1081757516,9.90576805939,0.02
 08/10  13:00:00,282.910711608,34.3910734594,94.1855138258,0.0,37.1018798503,116.476155989,27.5542437097,17.6284756503,9.90576805939,0.02
 08/10  14:00:00,289.863387866,35.0323826359,100.497099064,0.0,37.1018798503,116.476155989,26.5854583549,8.05282694519,9.90576805939,8.62686335035
 08/10  15:00:00,296.690945521,35.647835028,106.709418293,0.0,37.1018798503,116.476155989,13.1454779697,3.21970991034,9.90576805939,0.02
 08/10  16:00:00,297.829760051,36.0545110698,107.442038287,0.0,37.1018798503,116.476155989,11.4192580102,1.49348995076,9.90576805939,0.02
 08/10  17:00:00,294.13098997,35.8716178322,103.927270707,0.0,37.1018798503,116.476155989,21.5846169266,3.06405977138,9.90576805939,8.6147890958
 08/10  18:00:00,174.655141192,30.0031842713,71.5855912774,0.0,24.7345865669,47.5788473902,19.1733022111,14.2004181814,4.9528840297,0.02
 08/10  19:00:00,171.627464371,29.8238583384,68.7372380517,0.0,24.7345865669,47.5788473902,29.5421922751,24.5693082454,4.9528840297,0.02
 08/10  20:00:00,158.389155575,30.2758841631,69.2563378519,0.0,12.3672932834,38.6892022431,42.1884438656,39.1967134478,2.97173041782,0.02
 08/10  21:00:00,120.433898633,20.4833726285,45.9195674361,0.0,12.3672932834,27.0668015668,39.9575226622,36.9657922443,2.97173041782,0.02
 08/10  22:00:00,111.282802487,24.2753882342,52.1993927572,0.0,4.12243109448,15.9888894789,58.0495290194,55.0577986015,2.97173041782,0.02
 08/10  23:00:00,93.8129005997,18.6178307175,40.5374614014,0.0,4.12243109448,15.9888894789,50.2738005914,47.2820701736,2.97173041782,0.02
 08/10  24:00:00,106.580326721,23.7574680704,48.0148371106,0.0,4.12243109448,15.9888894789,69.9870298005,66.9952993827,2.97173041782,0.02
 08/11  01:00:00,88.6192153845,17.9780469858,35.9835598738,0.0,4.12243109448,15.9888894789,56.5723568203,53.5806264025,2.97173041782,0.02
 08/11  02:00:00,101.836928717,22.824697115,44.2292788504,0.0,4.12243109448,15.9888894789,77.5309630485,74.5392326307,2.97173041782,0.02
 08/11  03:00:00,82.9306495592,16.2953004268,32.0278782216,0.0,4.12243109448,15.9888894789,55.7958479644,52.8041175466,2.97173041782,0.02
 08/11  04:00:00,136.724860238,29.4683408981,55.100737071,0.0,12.3672932834,24.9413748627,97.256950277,92.2840662473,4.9528840297,0.02
 08/11  05:00:00,145.695837894,30.6026709489,60.6678693632,2.26951527301,12.3672932834,24.9413748627,154.410459865,149.437575835,4.9528840297,0.02
 08/11  06:00:00,205.092683534,31.1047868305,67.58860503,0.796361652398,24.7345865669,70.7195625826,116.874216432,106.948448372,9.90576805939,0.02
 08/11  07:00:00,232.911634635,31.7498609987,70.7813927922,0.131858747269,37.1018798503,92.3937384068,104.298234162,85.7869890712,9.90576805939,8.60547703167
 08/11  08:00:00,246.979062983,31.9774643095,72.6845825939,0.0253227566597,37.1018798503,104.434947198,86.5538296581,76.6280615987,9.90576805939,0.02
 08/11  09:00:00,261.874750459,32.2745432758,75.2669017144,0.0,37.1018798503,116.476155989,77.0858050725,67.1600370131,9.90576805939,0.02
 08/11  10:00:00,267.619085431,32.5828940269,80.7022377518,0.0,37.1018798503,116.476155989,75.7536882213,57.221095432,9.90576805939,8.62682472988
 08/11  11:00:00,272.150069348,32.9766359818,84.8393728562,0.0,37.1018798503,116.476155989,58.4791176039,48.5533495445,9.90576805939,0.02
 08/11  12:00:00,262.301931251,33.3265068589,86.6830615726,0.0,37.1018798503,104.434947198,48.3462437929,38.4204757335,9.90576805939,0.02
 08/11  13:00:00,278.665294911,33.8940657156,90.4371049,0.0,37.1018798503,116.476155989,49.183744,30.6510800118,9.90576805939,8.62689592882
 08/11  14:00:00,282.419334547,34.3793106083,93.7061491318,0.0,37.1018798503,116.476155989,33.9487536049,24.0229855455,9.90576805939,0.02
 08/11  15:00:00,285.398028115,34.8814679479,96.1828134347,0.0,37.1018798503,116.476155989,27.0933974413,17.1676293819,9.90576805939,0.02
 08/11  16:00:00,289.139230965,35.4959319595,99.3101355261,0.0,37.1018798503,116.476155989,35.3333080301,16.8055820651,9.90576805939,8.62195790556
 08/11  17:00:00,291.709869357,35.9831863424,101.394600137,0.0,37.1018798503,116.476155989,22.0651074059,12.1393393465,9.90576805939,0.02
 08/11  18:00:00,177.569435633,30.1040417701,74.3990183253,0.0,24.7345865669,47.5788473902,33.644349615,28.6714655853,4.9528840297,0.02
 08/11  19:00:00,173.679149008,29.8375065626,70.7752622602,0.0,24.7345865669,47.5788473902,41.9072339809,36.9343499512,4.9528840297,0.02
 08/11  20:00:00,158.170027009,30.2874663249,69.0256140037,0.0,12.3672932834,38.6892022431,53.1437499541,50.1520195363,2.97173041782,0.02
 08/11  21:00:00,118.965020412,20.4833726285,44.4506817292,0.0,12.3672932834,27.0668015668,48.1591837681,45.1674533503,2.97173041782,0.02
 08/11  22:00:00,109.559731908,24.3667859102,50.3849237475,0.0,4.12243109448,15.9888894789,70.5501974128,67.558466995,2.97173041782,0.02
 08/11  23:00:00,90.1687670561,18.3131717976,37.1979860227,0.0,4.12243109448,15.9888894789,59.0057978011,56.0140673833,2.97173041782,0.02
 08/11  24:00:00,102.482273005,22.824697115,44.8746224415,0.0,4.12243109448,15.9888894789,85.3061422507,73.7339049333,2.97173041782,8.60050689963
 08/12  01:00:00,83.9022114716,16.2953004268,32.9994395605,0.0,4.12243109448,15.9888894789,56.2589087128,53.267178295,2.97173041782,0.02
 08/12  02:00:00,101.284162997,22.596202925,43.905006819,0.0,4.12243109448,15.9888894789,81.4851578312,78.4934274134,2.97173041782,0.02
 08/12  03:00:00,80.6929816283,15.8383120469,30.2471982966,0.0,4.12243109448,15.9888894789,56.5964129048,53.604682487,2.97173041782,0.02
 08/12  04:00:00,118.293373446,29.2398467082,54.0322515505,0.0,4.12243109448,16.0517297156,104.397178208,101.40544779,2.97173041782,0.02
 08/12  05:00:00,112.117296868,28.2116228535,48.8843989002,0.0,4.12243109448,16.0517297156,104.842149389,101.850418971,2.97173041782,0.02
 08/12  06:00:00,150.871201515,30.7250589427,66.2691260028,0.0,4.12243109448,39.6058045677,85.7765939808,82.784863563,2.97173041782,0.02
 08/12  07:00:00,181.744595315,30.7339108695,68.3958191421,4.14231581174,12.3672932834,65.3531420225,126.651658094,121.678774065,4.9528840297,0.02
 08/12  08:00:00,184.023223155,30.730028809,68.5238164445,3.40601317814,12.3672932834,68.2430321324,121.781922917,116.809038887,4.9528840297,0.02
 08/12  09:00:00,214.186403171,30.7815805748,71.4316725769,1.59293927729,16.4897243779,93.1370602926,103.647621945,95.7030074974,7.92461444751,0.02
 08/12  10:00:00,216.749681945,30.801693892,74.5886843273,0.978987413923,16.4897243779,93.1370602926,87.4146505176,79.4700360701,7.92461444751,0.02
 08/12  11:00:00,216.893654196,30.8208016072,74.8694628725,0.823061528221,16.4897243779,93.1370602926,85.8579509515,77.9133365039,7.92461444751,0.02
 08/12  12:00:00,206.165504644,30.8408396676,73.4486701803,0.647272493033,16.4897243779,83.9857416113,98.7166786355,82.1828515519,7.92461444751,8.60921263602
 08/12  13:00:00,198.694868705,30.8393825538,65.8722239368,0.754562570893,16.4897243779,83.9857416113,108.564865354,100.620250907,7.92461444751,0.02
 08/12  14:00:00,192.623433593,30.8258291732,59.5410988381,1.02786668237,16.4897243779,83.9857416113,119.002435397,111.05782095,7.92461444751,0.02
 08/12  15:00:00,171.151848648,30.7250589427,56.6550470587,0.0,12.3672932834,70.6512738906,62.3050424932,57.3321584635,4.9528840297,0.02
 08/12  16:00:00,174.21369871,30.7250589427,59.7168908656,0.0,12.3672932834,70.6512738906,61.1028492019,56.1299651722,4.9528840297,0.02
 08/12  17:00:00,163.236181425,30.7250589427,61.262859537,0.0,12.3672932834,58.1284167478,63.4384798813,58.4655958516,4.9528840297,0.02
 08/12  18:00:00,118.70079634,29.2017643432,51.4382498144,0.0,12.3672932834,24.9413748627,85.6743257379,80.7014417082,4.9528840297,0.02
 08/12  19:00:00,117.971505957,29.1255996132,50.7851241413,0.0,12.3672932834,24.9413748627,92.2349040807,87.262020051,4.9528840297,0.02
 08/12  20:00:00,99.8577301524,27.9831286636,43.9008265985,0.0,4.12243109448,16.0517297156,101.021604348,98.0298739299,2.97173041782,0.02
 08/12  21:00:00,66.3364305322,12.3088177728,19.4953483454,0.0,4.12243109448,15.9888894789,47.8583516956,44.8666212777,2.97173041782,0.02
 08/12  22:00:00,89.8552862922,20.5021668242,34.6203043097,0.0,4.12243109448,15.9888894789,77.4620000176,74.4702695998,2.97173041782,0.02
 08/12  23:00:00,65.8605093436,12.3592151598,18.962762496,0.0,4.12243109448,15.9888894789,53.7963410762,50.8046106584,2.97173041782,0.02
 08/12  24:00:00,89.0245915729,20.7494552099,33.5172522955,0.0,4.12243109448,15.9888894789,88.1697589762,85.1780285584,2.97173041782,0.02
 08/13  01:00:00,67.865434299,12.340420964,23.0727659618,0.0,2.06121554724,15.9888894789,49.0431828688,46.051452451,2.97173041782,0.02
 08/13  02:00:00,82.8304604201,19.5881900645,30.5706705973,0.0,2.06121554724,15.9888894789,79.4722146099,76.4804841921,2.97173041782,0.02
 08/13  03:00:00,60.3373657862,11.1932514654,16.6981340709,0.0,2.06121554724,15.9888894789,46.4848675126,43.4931370948,2.97173041782,0.02
 08/13  04:00:00,88.3171192114,20.5935645002,35.051954873,0.0,2.06121554724,15.9888894789,89.0897635663,77.5173857796,2.97173041782,8.60064736888
 08/13  05:00:00,60.9723607754,11.4264442043,17.093669143,0.0,2.06121554724,15.9888894789,49.6285610017,46.6368305839,2.97173041782,0.02
 08/13  06:00:00,89.5297926305,23.7762622662,37.6728348307,0.00715382187087,2.06121554724,15.9888894789,96.4384669801,93.4467365623,2.97173041782,0.02
 08/13  07:00:00,71.0365930749,19.5693958688,32.9156664301,0.0,2.06121554724,15.9888894789,77.3913183354,74.3995879176,2.97173041782,0.02
 08/13  08:00:00,112.892288053,24.6445401879,41.7623199542,0.0,4.12243109448,41.7362269337,92.6785952196,87.7057111899,4.9528840297,0.02
 08/13  09:00:00,102.9311629,20.2091796005,36.3618996394,0.0,4.12243109448,41.7362269337,73.6165061834,68.6436221537,4.9528840297,0.02
 08/13  10:00:00,114.968907935,24.9644320538,43.519048072,0.0,4.12243109448,41.7362269337,90.3142234528,85.3413394231,4.9528840297,0.02
 08/13  11:00:00,102.195092758,19.7978900587,35.8317403668,0.0,4.12243109448,41.7362269337,71.9530762211,66.9801921914,4.9528840297,0.02
 08/13  12:00:00,116.306048187,24.8044861208,44.7712067464,0.0,4.12243109448,41.7362269337,87.2638101583,82.2909261286,4.9528840297,0.02
 08/13  13:00:00,106.626648764,20.5976197234,38.9937808782,0.0,4.12243109448,41.7362269337,69.7264899929,64.7536059632,4.9528840297,0.02
 08/13  14:00:00,115.9415055,24.6902390259,44.3976648249,0.0,4.12243109448,41.7362269337,85.5805755221,80.6076914924,4.9528840297,0.02
 08/13  15:00:00,109.200377843,20.8261139133,41.2724988452,0.0,4.12243109448,41.7362269337,68.8373949173,63.8645108876,4.9528840297,0.02
 08/13  16:00:00,100.812657495,24.9187332158,46.0146799402,0.0,4.12243109448,24.8785346261,85.4553290061,80.4824449764,4.9528840297,0.02
 08/13  17:00:00,72.6253956102,18.6178307175,35.5061720982,0.0,2.06121554724,15.9888894789,64.3351916899,61.3434612721,2.97173041782,0.02
 08/13  18:00:00,86.0054999026,24.1230587743,43.2306352958,0.0,2.06121554724,15.9888894789,89.8603694594,86.8686390416,2.97173041782,0.02
 08/13  19:00:00,64.3402229136,16.9995771923,28.8643217561,0.0,2.06121554724,15.9888894789,65.8667390407,62.8750086229,2.97173041782,0.02
 08/13  20:00:00,85.4785402491,22.824697115,36.9742078971,0.00539822488864,2.06121554724,15.9888894789,89.4242001923,86.4324697745,2.97173041782,0.02
 08/13  21:00:00,69.3285584044,14.4391556138,22.3691600753,0.0115908209238,2.06121554724,15.9888894789,58.0486297837,55.0568993658,2.97173041782,0.02
 08/13  22:00:00,83.2807036734,20.9779493998,29.6060860654,0.0,2.06121554724,15.9888894789,90.9892263159,87.9974958981,2.97173041782,0.02
 08/13  23:00:00,58.0973285123,11.4264442043,14.2186372589,0.0,2.06121554724,15.9888894789,50.0893969396,47.0976665217,2.97173041782,0.02
 08/13  24:00:00,80.4664621757,20.7306610141,27.0642017426,0.0,2.06121554724,15.9888894789,84.3385307653,81.3468003475,2.97173041782,0.02
 08/14  01:00:00,59.561841173,11.4264442043,13.6219343181,0.0,4.12243109448,15.9888894789,50.0920562336,47.1003258158,2.97173041782,0.02
 08/14  02:00:00,80.4253417778,20.6164139192,25.0761128317,0.0,4.12243109448,15.9888894789,83.6107716953,80.6190412774,2.97173041782,0.02
 08/14  03:00:00,57.9196537309,11.1932514654,12.2192067554,0.0,4.12243109448,15.9888894789,48.9563407524,45.9646103346,2.97173041782,0.02
 08/14  04:00:00,113.247819311,29.9481786969,31.1438459876,1.23991636247e-05,12.3672932834,24.9413748627,111.615061866,106.642177836,4.9528840297,0.02
 08/14  05:00:00,124.368094837,29.8508365071,31.937391877,10.4240841837,12.3672932834,24.9413748627,177.937773494,172.964889465,4.9528840297,0.02
 08/14  06:00:00,177.188568481,30.8513072779,30.8770954599,7.50806909316,24.7345865669,70.7195625826,144.533610026,134.607841966,9.90576805939,0.02
 08/14  07:00:00,197.16399176,31.0273781773,32.9650583085,2.92303385935,37.1018798503,92.3937384068,132.068705397,113.55597476,9.90576805939,8.60696257735
 08/14  08:00:00,214.103280927,31.1397664133,39.0383401493,1.63348260324,37.1018798503,104.434947198,114.857575311,104.931807252,9.90576805939,0.02
 08/14  09:00:00,230.8686171,31.2627780781,43.8535219115,1.41901187479,37.1018798503,116.476155989,109.747205277,99.821437218,9.90576805939,0.02
 08/14  10:00:00,233.472478611,31.3982936758,46.6023129221,1.13791923256,37.1018798503,116.476155989,115.290759561,96.7580834666,9.90576805939,8.62690803494
 08/14  11:00:00,241.648328415,31.6469631601,54.9539148578,0.713391241374,37.1018798503,116.476155989,103.229920688,93.304152629,9.90576805939,0.02
 08/14  12:00:00,234.389286855,31.9849912296,59.8619008169,0.250032299466,37.1018798503,104.434947198,99.7263280362,89.8005599768,9.90576805939,0.02
 08/14  13:00:00,251.328338434,32.3991858605,64.5582508003,0.0367791507111,37.1018798503,116.476155989,104.976609788,86.4426430546,9.90576805939,8.62819867372
 08/14  14:00:00,254.595890574,32.8068818511,67.4551344516,0.0,37.1018798503,116.476155989,93.7510274803,83.8252594209,9.90576805939,0.02
 08/14  15:00:00,257.554848984,33.2020823993,70.0190202832,0.0,37.1018798503,116.476155989,91.4619037755,81.5361357161,9.90576805939,0.02
 08/14  16:00:00,260.604568632,33.5816870898,72.6897195074,0.0,37.1018798503,116.476155989,97.8753402486,79.3476212398,9.90576805939,8.62195094939
 08/14  17:00:00,261.413551289,33.8660979501,73.2153707865,0.0,37.1018798503,116.476155989,87.7802655274,77.8544974681,9.90576805939,0.02
 08/14  18:00:00,160.108987817,29.9980496268,57.0445627822,0.0,24.7345865669,47.5788473902,65.2750052575,60.3021212278,4.9528840297,0.02
 08/14  19:00:00,157.433849186,29.8155229068,54.5519462227,0.0,24.7345865669,47.5788473902,68.8948059799,63.9219219502,4.9528840297,0.02
 08/14  20:00:00,141.3976619,30.1549693673,52.3857459808,0.0,12.3672932834,38.6892022431,82.9730479098,79.981317492,2.97173041782,0.02
 08/14  21:00:00,104.462054015,18.5035836226,31.977642089,0.0,12.3672932834,27.0668015668,58.5271170571,55.5353866392,2.97173041782,0.02
 08/14  22:00:00,92.6910702593,22.778998277,35.1291185789,0.0,4.12243109448,15.9888894789,80.6157778335,77.6240474157,2.97173041782,0.02
 08/14  23:00:00,74.89656065,16.3866981028,23.9023909972,0.0,4.12243109448,15.9888894789,57.2608327551,54.2691023373,2.97173041782,0.02
 08/14  24:00:00,84.9678343522,21.9107203553,28.2741605583,0.0,4.12243109448,15.9888894789,98.1707686257,86.5972703079,2.97173041782,8.60176789992
 08/15  01:00:00,71.8591053975,16.2953004268,20.9563334965,0.0,4.12243109448,15.9888894789,62.5726685366,59.5809381188,2.97173041782,0.02
 08/15  02:00:00,80.6104988753,21.4537319754,24.3738136562,0.0,4.12243109448,15.9888894789,83.8370695197,80.8453391019,2.97173041782,0.02
 08/15  03:00:00,66.5067219053,15.2711317954,16.6531876736,0.0,4.12243109448,15.9888894789,58.9980795707,56.0063491529,2.97173041782,0.02
 08/15  04:00:00,111.992245432,29.4454914791,30.3909714377,0.0,12.3672932834,24.9413748627,103.87423992,98.9013558904,4.9528840297,0.02
 08/15  05:00:00,123.041353133,30.3656459429,33.8263393503,6.69358539767,12.3672932834,24.9413748627,168.27592981,163.30304578,4.9528840297,0.02
 08/15  06:00:00,174.592557968,30.9163032314,32.0584445658,3.66571345528,24.7345865669,70.7195625826,135.945934566,126.020166506,9.90576805939,0.02
 08/15  07:00:00,195.553197858,31.2908718795,33.0642273388,0.94958687252,37.1018798503,92.3937384068,115.264690804,105.338922744,9.90576805939,0.02
 08/15  08:00:00,218.44817689,31.4584626287,44.1839084061,0.514092940848,37.1018798503,104.434947198,106.691697033,96.7659289735,9.90576805939,0.02
 08/15  09:00:00,243.926171403,31.7782126156,57.4151617808,0.399441744958,37.1018798503,116.476155989,101.609208507,91.6834404479,9.90576805939,0.02
 08/15  10:00:00,251.104233314,32.1068936859,64.4407967609,0.222658146008,37.1018798503,116.476155989,106.876608507,88.3439492469,9.90576805939,8.62689120111
 08/15  11:00:00,254.799606607,32.4796864435,67.9298969952,0.0559280019978,37.1018798503,116.476155989,95.4172079921,85.4914399327,9.90576805939,0.02
 08/15  12:00:00,247.783284298,32.836992736,72.6525063926,0.00139200854812,37.1018798503,104.434947198,101.61604453,83.0858487668,9.90576805939,8.62442770336
 08/15  13:00:00,265.201472287,33.3578469879,77.5095666975,0.0,37.1018798503,116.476155989,88.8206025978,78.8948345384,9.90576805939,0.02
 08/15  14:00:00,269.853437751,33.8405299941,81.6789775758,0.0,37.1018798503,116.476155989,81.6472454806,71.7214774212,9.90576805939,0.02
 08/15  15:00:00,272.36939282,34.2571246695,83.778558778,0.0,37.1018798503,116.476155989,87.7490624424,69.217750068,9.90576805939,8.62554431492
 08/15  16:00:00,273.354889019,34.7063645759,84.3153724142,0.0,37.1018798503,116.476155989,80.1444043159,70.2186362565,9.90576805939,0.02
 08/15  17:00:00,274.393338535,35.0853292086,84.9758970669,0.0,37.1018798503,116.476155989,78.8962319447,68.9704638853,9.90576805939,0.02
 08/15  18:00:00,169.745797778,30.0975749278,66.5818336197,0.0,24.7345865669,47.5788473902,62.8879801737,57.9150961441,4.9528840297,0.02
 08/15  19:00:00,166.97304696,29.8256511872,64.0810036669,0.0,24.7345865669,47.5788473902,75.1352088024,61.5750384564,4.9528840297,8.60728631632
 08/15  20:00:00,149.113561903,30.275707776,59.9809179944,0.0,12.3672932834,38.6892022431,79.2505948376,76.2588644198,2.97173041782,0.02
 08/15  21:00:00,109.078313411,19.436354578,35.6360738539,0.0,12.3672932834,27.0668015668,58.8230124671,55.8312820493,2.97173041782,0.02
 08/15  22:00:00,98.1441897854,24.0316610983,39.3045077985,0.0,4.12243109448,15.9888894789,80.4835746371,77.4918442193,2.97173041782,0.02
 08/15  23:00:00,76.0861768497,16.5694934547,24.9092132191,0.0,4.12243109448,15.9888894789,55.3483232026,52.3565927848,2.97173041782,0.02
 08/15  24:00:00,87.0329093106,22.596202925,29.6537543293,0.0,4.12243109448,15.9888894789,87.646218977,84.6544885592,2.97173041782,0.02
 08/16  01:00:00,69.2477438645,15.3813236671,19.258950005,0.0,4.12243109448,15.9888894789,60.3629184982,57.3711880804,2.97173041782,0.02
 08/16  02:00:00,86.3449571576,22.5505040871,29.0115009894,0.0,4.12243109448,15.9888894789,91.9751794046,88.9834489867,2.97173041782,0.02
 08/16  03:00:00,67.4408790391,14.9243352873,17.9090735271,0.0,4.12243109448,15.9888894789,63.4999698405,60.5082394227,2.97173041782,0.02
 08/16  04:00:00,116.793689356,29.833931602,34.8039761854,0.0,12.3672932834,24.9413748627,103.272935461,98.3000514308,4.9528840297,0.02
 08/16  05:00:00,124.581216774,29.9557932718,38.6954513872,3.774190521,12.3672932834,24.9413748627,166.156888785,161.184004756,4.9528840297,0.02
 08/16  06:00:00,179.501802258,31.111835283,38.0463485599,2.39152245634,24.7345865669,70.7195625826,134.006630305,124.080862245,9.90576805939,0.02
 08/16  07:00:00,202.919093955,31.4345427358,40.8760749338,0.359967505841,37.1018798503,92.3937384068,113.259320335,103.333552275,9.90576805939,0.02
 08/16  08:00:00,229.831484114,31.6843402422,55.7244223405,0.130973141998,37.1018798503,104.434947198,104.594138116,94.6683700567,9.90576805939,0.02
 08/16  09:00:00,256.908232907,32.1240087817,70.3657062306,0.085204702989,37.1018798503,116.476155989,105.877459011,87.3486640549,9.90576805939,8.62302689721
 08/16  10:00:00,262.448713358,32.5213993337,75.5711592366,0.0222698411813,37.1018798503,116.476155989,85.5352867512,75.6095186918,9.90576805939,0.02
 08/16  11:00:00,266.44609047,32.8733764464,79.2385659651,0.0,37.1018798503,116.476155989,87.7073041062,69.1733890759,9.90576805939,8.62814697094
 08/16  12:00:00,259.227359998,33.3928657282,83.5421783771,0.0,37.1018798503,104.434947198,68.3298952764,58.404127217,9.90576805939,0.02
 08/16  13:00:00,273.884909961,33.8931083107,85.657692572,0.0,37.1018798503,116.476155989,61.6970051409,51.7712370815,9.90576805939,0.02
 08/16  14:00:00,276.192023259,34.3377300681,87.5203697311,0.0,37.1018798503,116.476155989,68.4267171088,49.894116493,9.90576805939,8.62683255636
 08/16  15:00:00,279.663165695,34.813113494,90.5163718438,0.0,37.1018798503,116.476155989,56.5194998833,46.5937318239,9.90576805939,0.02
 08/16  16:00:00,280.218976057,35.1601517664,90.7256257019,0.0,37.1018798503,116.476155989,54.5178980003,44.5921299409,9.90576805939,0.02
 08/16  17:00:00,280.258249642,35.4166749289,90.509455058,0.0,37.1018798503,116.476155989,62.441345825,43.9207889094,9.90576805939,8.61478885628
 08/16  18:00:00,172.568018186,30.0984729153,69.403179061,0.0,24.7345865669,47.5788473902,50.0388508143,45.0659667846,4.9528840297,0.02
 08/16  19:00:00,168.136934864,29.8247573208,65.2458115275,0.0,24.7345865669,47.5788473902,60.8143097169,55.8414256873,4.9528840297,0.02
 08/16  20:00:00,153.332537676,30.274146199,64.2014608045,0.0,12.3672932834,38.6892022431,77.8372908333,74.8455604154,2.97173041782,0.02
 08/16  21:00:00,115.06648958,20.3691255335,40.6664072533,0.0,12.3672932834,27.0668015668,61.1498269467,58.1580965289,2.97173041782,0.02
 08/16  22:00:00,103.468488537,24.0316610983,44.6288061243,0.0,4.12243109448,15.9888894789,78.5594669947,75.5677365769,2.97173041782,0.02
 08/16  23:00:00,88.7070382568,18.5264330416,35.5229969166,0.0,4.12243109448,15.9888894789,60.7678954396,57.7761650218,2.97173041782,0.02
 08/16  24:00:00,101.316646013,22.9160947909,43.6175987042,0.0,4.12243109448,15.9888894789,81.1549232606,78.1631928428,2.97173041782,0.02
 08/17  01:00:00,84.3497487631,16.9995771923,32.7176320593,0.0,4.12243109448,15.9888894789,64.1091147553,61.1173843374,2.97173041782,0.02
 08/17  02:00:00,95.2142296334,21.9107203553,38.5205567013,0.0,4.12243109448,15.9888894789,84.218786578,81.2270561602,2.97173041782,0.02
 08/17  03:00:00,79.5526703324,15.8383120469,29.1068875501,0.0,4.12243109448,15.9888894789,57.3999154182,54.4081850004,2.97173041782,0.02
 08/17  04:00:00,137.519614165,29.833931602,55.52990047,0.0,12.3672932834,24.9413748627,99.5786393782,94.6057553485,4.9528840297,0.02
 08/17  05:00:00,138.861923628,30.0324413666,54.7707947676,1.90290536223,12.3672932834,24.9413748627,163.541117641,158.568233611,4.9528840297,0.02
 08/17  06:00:00,203.424349258,31.3100117074,63.4390298525,0.723211188385,24.7345865669,70.7195625826,131.224490406,121.298722347,9.90576805939,0.02
 08/17  07:00:00,231.59537416,31.7629688685,69.3659813916,0.217904301917,37.1018798503,92.3937384068,108.404480947,98.4787128872,9.90576805939,0.02
 08/17  08:00:00,244.448984919,31.9483444614,70.1158717917,0.0930559430657,37.1018798503,104.434947198,109.395226702,90.8691004768,9.90576805939,8.6203581653
 08/17  09:00:00,254.715938854,32.2297893304,68.1528546948,0.0,37.1018798503,116.476155989,100.382961858,90.4571937984,9.90576805939,0.02
 08/17  10:00:00,259.682827804,32.4792029265,72.8696824753,0.0,37.1018798503,116.476155989,90.3471012868,80.4213332274,9.90576805939,0.02
 08/17  11:00:00,265.895157309,32.9018878588,78.6591923297,0.0,37.1018798503,116.476155989,76.449400347,57.9154809612,9.90576805939,8.6281513264
 08/17  12:00:00,258.758094169,33.3624030088,83.1033412256,0.0,37.1018798503,104.434947198,56.1272677278,46.2014996684,9.90576805939,0.02
 08/17  13:00:00,275.713963406,33.8813770311,87.4984471096,0.0,37.1018798503,116.476155989,52.2459516982,33.7120349446,9.90576805939,8.62814869421
 08/17  14:00:00,278.104117554,34.3328339217,89.4374179993,0.0,37.1018798503,116.476155989,37.699911588,27.7741435286,9.90576805939,0.02
 08/17  15:00:00,280.970102599,34.8058073844,91.8305624774,0.0,37.1018798503,116.476155989,32.6021230406,22.6763549812,9.90576805939,0.02
 08/17  16:00:00,283.199571031,35.2141838335,93.6522026923,0.0,37.1018798503,116.476155989,35.7733284551,17.2455937583,9.90576805939,8.62196663747
 08/17  17:00:00,287.15824904,35.5282743828,97.2978972978,0.0,37.1018798503,116.476155989,21.6763914333,11.7506233739,9.90576805939,0.02
 08/17  18:00:00,176.031224451,30.1005781131,72.8642740243,0.0,24.7345865669,47.5788473902,29.0547488991,24.0818648695,4.9528840297,0.02
 08/17  19:00:00,172.167002371,29.8278396731,69.2727858596,0.0,24.7345865669,47.5788473902,36.292777592,31.3198935623,4.9528840297,0.02
 08/17  20:00:00,159.071615349,30.27796758,67.5875378332,0.0,12.3672932834,38.6892022431,48.2231866232,45.2314562054,2.97173041782,0.02
 08/17  21:00:00,118.207856615,20.4833726285,43.6935198482,0.0,12.3672932834,27.0668015668,52.9816520088,49.989921591,2.97173041782,0.02
 08/17  22:00:00,105.341953002,24.2753882342,46.2585427105,0.0,4.12243109448,15.9888894789,76.6768368027,73.6851063849,2.97173041782,0.02
 08/17  23:00:00,88.6243777093,18.6178307175,35.3489379485,0.0,4.12243109448,15.9888894789,60.970913795,57.9791833772,2.97173041782,0.02
 08/17  24:00:00,94.8003445381,22.5505040871,37.4668871869,0.0,4.12243109448,15.9888894789,81.5907422901,78.5990118723,2.97173041782,0.02
 08/18  01:00:00,77.8340000543,16.0668062369,27.159722396,0.0,4.12243109448,15.9888894789,59.5734492776,56.5817188598,2.97173041782,0.02
 08/18  02:00:00,98.3688247198,22.824697115,40.7611742809,0.0,4.12243109448,15.9888894789,95.4413453197,83.8686227375,2.97173041782,8.60099216442
 08/18  03:00:00,72.550424413,14.9243352873,23.0186177422,0.0,4.12243109448,15.9888894789,62.7750054972,59.7832750793,2.97173041782,0.02
 08/18  04:00:00,130.211388574,29.833931602,48.2216743665,0.0,12.3672932834,24.9413748627,100.575416091,95.6025320609,4.9528840297,0.02
 08/18  05:00:00,132.095251233,30.0214211322,47.2899293317,2.62811825253,12.3672932834,24.9413748627,163.843932572,158.871048542,4.9528840297,0.02
 08/18  06:00:00,190.090693764,31.2436754063,49.6200328936,1.27488868896,24.7345865669,70.7195625826,131.96719083,122.04142277,9.90576805939,0.02
 08/18  07:00:00,216.370415244,31.6411126328,54.3963709684,0.084420430032,37.1018798503,92.3937384068,111.140657812,101.214889753,9.90576805939,0.02
 08/18  08:00:00,240.499267914,32.0150920732,66.1924718676,0.0,37.1018798503,104.434947198,102.603726583,92.6779585237,9.90576805939,0.02
 08/18  09:00:00,261.713397812,32.5338040164,74.8462506208,0.0,37.1018798503,116.476155989,90.367583187,80.4418151276,9.90576805939,0.02
 08/18  10:00:00,269.90418741,32.9748514324,82.5954286783,0.0,37.1018798503,116.476155989,73.7327764774,55.2000960051,9.90576805939,8.62691241296
 08/18  11:00:00,276.491940108,33.3787190303,88.7791395575,0.0,37.1018798503,116.476155989,42.3860676921,32.4602996327,9.90576805939,0.02
 08/18  12:00:00,267.440841416,33.8299094273,91.3185323374,0.0,37.1018798503,104.434947198,48.1419660005,29.611805881,9.90576805939,8.62439206009
 08/18  13:00:00,284.786530664,34.6010351814,95.8514338371,0.0,37.1018798503,116.476155989,38.7165417672,28.7907737078,9.90576805939,0.02
 08/18  14:00:00,289.915037333,35.3257595878,100.255361519,0.0,37.1018798503,116.476155989,34.9828824655,25.0571144061,9.90576805939,0.02
 08/18  15:00:00,292.261713411,35.900303968,102.027678763,0.0,37.1018798503,116.476155989,43.3606925869,24.8293962908,9.90576805939,8.62552823671
 08/18  16:00:00,294.273056773,36.4535876458,103.486325684,0.0,37.1018798503,116.476155989,37.9910560823,28.0652880229,9.90576805939,0.02
 08/18  17:00:00,296.98368283,36.8992694582,105.752308425,0.0,37.1018798503,116.476155989,35.0713551465,25.1455870871,9.90576805939,0.02
 08/18  18:00:00,180.025181051,30.1166958508,76.842099252,0.0,24.7345865669,47.5788473902,29.3623237268,24.3894396971,4.9528840297,0.02
 08/18  19:00:00,174.589090652,29.8510050449,71.6716948429,0.0,24.7345865669,47.5788473902,30.8266454371,25.8537614074,4.9528840297,0.02
 08/18  20:00:00,160.785985446,30.3002455293,69.2796235638,0.0,12.3672932834,38.6892022431,52.9674637466,41.3884338703,2.97173041782,8.60729945848
 08/18  21:00:00,119.091782994,20.4833726285,44.5774535648,0.0,12.3672932834,27.0668015668,45.1406606835,42.1489302657,2.97173041782,0.02
 08/18  22:00:00,110.654190807,24.5191153702,51.3270543851,0.0,4.12243109448,15.9888894789,67.7141111027,64.7223806849,2.97173041782,0.02
 08/18  23:00:00,90.3165467208,18.3131717976,37.3457669242,0.0,4.12243109448,15.9888894789,56.9819949621,53.9902645443,2.97173041782,0.02
 08/18  24:00:00,104.836892099,23.9097975304,46.1190735464,0.0,4.12243109448,15.9888894789,81.8033292579,78.8115988401,2.97173041782,0.02
 08/19  01:00:00,83.3683447874,16.4780957787,32.2827787018,0.0,4.12243109448,15.9888894789,55.1211410457,52.1294106279,2.97173041782,0.02
 08/19  02:00:00,101.308480252,22.596202925,43.9293251471,0.0,4.12243109448,15.9888894789,82.4184571381,79.4267267203,2.97173041782,0.02
 08/19  03:00:00,80.5508919087,15.655516695,30.2879049052,0.0,4.12243109448,15.9888894789,54.4360453523,51.4443149345,2.97173041782,0.02
 08/19  04:00:00,116.959836768,28.8971054233,53.041457043,0.0,4.12243109448,16.0517297156,103.238658599,100.246928181,2.97173041782,0.02
 08/19  05:00:00,116.514466766,29.1255996132,52.3675928387,0.0,4.12243109448,16.0517297156,104.768299407,101.776568989,2.97173041782,0.02
 08/19  06:00:00,145.781686748,30.7250589427,58.83044529,0.0,4.12243109448,39.6058045677,86.2972547059,83.3055242881,2.97173041782,0.02
 08/19  07:00:00,173.689019336,30.7268931208,61.6556313044,2.83394606492,12.3672932834,65.3531420225,139.705919409,134.733035379,4.9528840297,0.02
 08/19  08:00:00,179.731008833,30.7261647246,66.6318160614,1.00966575267,12.3672932834,68.2430321324,134.722411434,129.749527404,4.9528840297,0.02
 08/19  09:00:00,212.208873135,30.7777224477,70.7989786856,0.25194994978,16.4897243779,93.1370602926,109.952873101,102.008258654,7.92461444751,0.02
 08/19  10:00:00,216.540428661,30.8392855025,75.1685513726,0.152258571429,16.4897243779,93.1370602926,92.6447442246,84.7001297771,7.92461444751,0.02
 08/19  11:00:00,217.096808982,30.82662436,75.7365194084,0.153339510075,16.4897243779,93.1370602926,102.221030038,85.6856897643,7.92461444751,8.61072582566
 08/19  12:00:00,208.032800806,30.8394491043,75.8002639937,0.164399897353,16.4897243779,83.9857416113,89.5655699872,81.6209555397,7.92461444751,0.02
 08/19  13:00:00,205.519416583,30.8421568294,73.2536243306,0.194946969458,16.4897243779,83.9857416113,87.5107803004,79.5661658529,7.92461444751,0.02
 08/19  14:00:00,203.206862976,30.8401974306,70.9043283205,0.233691124851,16.4897243779,83.9857416113,95.4200468829,87.4754324353,7.92461444751,0.02
 08/19  15:00:00,184.993462247,30.7250589427,70.4966488526,0.0,12.3672932834,70.6512738906,52.9923342576,48.0194502279,4.9528840297,0.02
 08/19  16:00:00,182.437202272,30.7250589427,67.9403812584,0.0,12.3672932834,70.6512738906,59.2586992948,54.2858152651,4.9528840297,0.02
 08/19  17:00:00,171.128094642,30.7250589427,69.1547668544,0.0,12.3672932834,58.1284167478,61.5826485111,56.6097644814,4.9528840297,0.02
 08/19  18:00:00,128.19362765,29.3540938031,60.7787510703,0.0,12.3672932834,24.9413748627,82.132333281,77.1594492513,4.9528840297,0.02
 08/19  19:00:00,126.341264902,29.5825879931,58.6978941113,0.0,12.3672932834,24.9413748627,88.3977847876,83.4249007579,4.9528840297,0.02
 08/19  20:00:00,107.995810135,28.4401170434,49.2327509388,0.0,4.12243109448,16.0517297156,98.4522659668,95.460535549,2.97173041782,0.02
 08/19  21:00:00,76.6651331482,14.3383608399,27.7694384666,0.0,4.12243109448,15.9888894789,61.8974173228,50.3239176729,2.97173041782,8.60176923214
 08/19  22:00:00,97.7556263742,22.641901763,40.3307712967,0.0,4.12243109448,15.9888894789,89.8288169975,86.8370865797,2.97173041782,0.02
 08/19  23:00:00,69.2546863166,13.5251788541,21.159639384,0.0,4.12243109448,15.9888894789,58.432180203,55.4404497852,2.97173041782,0.02
 08/19  24:00:00,90.1367184387,21.2158406876,34.15045905,0.0,4.12243109448,15.9888894789,98.4208559446,95.4291255268,2.97173041782,0.02
 08/20  01:00:00,72.6463453013,14.4391556138,25.6985373212,0.0,2.06121554724,15.9888894789,58.0111559505,55.0194255327,2.97173041782,0.02
 08/20  02:00:00,84.6402645499,19.8213828034,32.141014786,0.0,2.06121554724,15.9888894789,86.8353594174,83.8436289996,2.97173041782,0.02
 08/20  03:00:00,60.5963921905,11.1932514654,16.9571605886,0.0,2.06121554724,15.9888894789,46.9181684767,43.9264380589,2.97173041782,0.02
 08/20  04:00:00,80.8253479999,19.5881900645,28.5655582987,0.0,2.06121554724,15.9888894789,79.9299103493,76.9381799315,2.97173041782,0.02
 08/20  05:00:00,59.2181981289,11.1932514654,15.5789666244,0.0,2.06121554724,15.9888894789,46.8899714217,43.8982410039,2.97173041782,0.02
 08/20  06:00:00,90.3431166253,24.324648322,35.5957600581,0.0,2.06121554724,15.9888894789,96.6660192377,93.6742888199,2.97173041782,0.02
 08/20  07:00:00,62.8311864734,18.6554191091,25.6242366786,0.0,2.06121554724,15.9888894789,78.2351873846,75.2434569667,2.97173041782,0.02
 08/20  08:00:00,114.5609285,24.7359378639,43.3395627752,0.0,4.12243109448,41.7362269337,91.1958952832,86.2230112535,4.9528840297,0.02
 08/20  09:00:00,111.948334131,20.8261139133,44.7621365705,0.0,4.12243109448,41.7362269337,69.7672194202,64.7943353905,4.9528840297,0.02
 08/20  10:00:00,125.466363474,25.1472274057,53.8337082368,0.0,4.12243109448,41.7362269337,76.6035094072,71.6306253775,4.9528840297,0.02
 08/20  11:00:00,116.203051158,20.9403610083,48.9026065195,0.0,4.12243109448,41.7362269337,56.2951263538,51.3222423241,4.9528840297,0.02
 08/20  12:00:00,127.921547328,24.9187332158,56.5173862873,0.0,4.12243109448,41.7362269337,65.1337623894,60.1608783597,4.9528840297,0.02
 08/20  13:00:00,117.589364765,20.8261139133,50.4031672185,0.0,4.12243109448,41.7362269337,49.6448758814,44.6719918517,4.9528840297,0.02
 08/20  14:00:00,130.769948636,25.1473224044,59.1371983941,0.0,4.12243109448,41.7362269337,56.6235564657,51.650672436,4.9528840297,0.02
 08/20  15:00:00,119.610835387,20.9417358777,52.309015855,0.0,4.12243109448,41.7362269337,41.6996433687,36.726759339,4.9528840297,0.02
 08/20  16:00:00,113.805531636,25.1508887083,59.0269073679,0.0,4.12243109448,24.8785346261,54.5910404564,49.6181564267,4.9528840297,0.02
 08/20  17:00:00,91.2805621145,20.9403610083,51.7886704157,0.0,2.06121554724,15.9888894789,47.4435599898,44.451829572,2.97173041782,0.02
 08/20  18:00:00,102.606379235,25.1472274057,58.7822769182,0.0,2.06121554724,15.9888894789,58.6806676546,55.6889372368,2.97173041782,0.02
 08/20  19:00:00,82.6652107752,18.9605720024,45.2032457084,0.0,2.06121554724,15.9888894789,44.3222585644,41.3305281466,2.97173041782,0.02
 08/20  20:00:00,102.080258799,23.6432209755,50.3885650261,0.0,2.06121554724,15.9888894789,60.7725220653,57.7807916475,2.97173041782,0.02
 08/20  21:00:00,89.3439509921,17.6850597621,39.0875669394,0.0,2.06121554724,15.9888894789,47.8600464723,44.8683160545,2.97173041782,0.02
 08/20  22:00:00,103.081129198,23.0988901429,47.2605016925,0.0,2.06121554724,15.9888894789,73.029557202,70.0378267842,2.97173041782,0.02
 08/20  23:00:00,81.6583493546,16.2953004268,32.8167933994,0.0,2.06121554724,15.9888894789,58.543332069,55.5516016512,2.97173041782,0.02
 08/20  24:00:00,98.1182964697,22.4591064111,42.9374526131,0.0,2.06121554724,15.9888894789,85.2742520439,82.2825216261,2.97173041782,0.02
 08/21  01:00:00,79.2178471799,15.564119019,29.0462569895,0.0,4.12243109448,15.9888894789,61.765117153,58.7733867352,2.97173041782,0.02
 08/21  02:00:00,93.0685731394,20.9779493998,37.3327394997,0.0,4.12243109448,15.9888894789,93.6601999266,82.0867054658,2.97173041782,8.60176404298
 08/21  03:00:00,76.3032269996,14.6676498037,27.06570932,0.0,4.12243109448,15.9888894789,59.623276707,56.6315462892,2.97173041782,0.02
 08/21  04:00:00,130.55809576,29.2017643432,49.2005490423,0.0,12.3672932834,24.9413748627,109.511437273,104.538553243,4.9528840297,0.02
 08/21  05:00:00,144.153911155,30.4097703948,56.7454960642,4.84286239403,12.3672932834,24.9413748627,174.936331229,169.9634472,4.9528840297,0.02
 08/21  06:00:00,199.639420058,30.8045756448,59.4109109975,1.47183684012,24.7345865669,70.7195625826,141.625339508,131.699571448,9.90576805939,0.02
 08/21  07:00:00,227.436633112,31.0183047634,65.7282574275,0.441561505685,37.1018798503,92.3937384068,118.42759797,108.50182991,9.90576805939,0.02
 08/21  08:00:00,244.414757884,31.186333157,70.8203487414,0.116371177744,37.1018798503,104.434947198,93.7324098146,83.8066417552,9.90576805939,0.02
 08/21  09:00:00,262.600692323,31.5579193662,76.6935430371,0.015884187461,37.1018798503,116.476155989,68.5745398745,58.6487718151,9.90576805939,0.02
 08/21  10:00:00,267.840453161,31.7817923559,81.7247543041,0.0,37.1018798503,116.476155989,58.2032777914,39.6708351687,9.90576805939,8.62667456333
 08/21  11:00:00,271.961872741,32.1613440368,85.4664439761,0.0,37.1018798503,116.476155989,42.2404669228,32.3146988634,9.90576805939,0.02
 08/21  12:00:00,263.851476449,32.7270295095,88.8320455636,0.0,37.1018798503,104.434947198,43.7855499675,25.2553417137,9.90576805939,8.62444019443
 08/21  13:00:00,279.425620098,33.1697803401,91.9217778532,0.0,37.1018798503,116.476155989,30.8355208215,20.9097527621,9.90576805939,0.02
 08/21  14:00:00,280.115550053,33.5022320177,92.2793983889,0.0,37.1018798503,116.476155989,28.3747394378,18.4489713784,9.90576805939,0.02
 08/21  15:00:00,281.689908993,33.848460607,93.5077189108,0.0,37.1018798503,116.476155989,35.8265816651,17.2952426972,9.90576805939,8.62557090856
 08/21  16:00:00,283.515174532,34.0801105915,95.1019181295,0.0,37.1018798503,116.476155989,23.9718325685,14.0460645091,9.90576805939,0.02
 08/21  17:00:00,282.60420919,34.0015814565,94.2705209033,0.0,37.1018798503,116.476155989,26.3509631984,16.425195139,9.90576805939,0.02
 08/21  18:00:00,172.094293192,29.9048080444,69.1230983561,0.0,24.7345865669,47.5788473902,33.6095694688,28.6366854391,4.9528840297,0.02
 08/21  19:00:00,168.949146963,29.8129845672,66.0697707791,0.0,24.7345865669,47.5788473902,42.747022823,37.7741387933,4.9528840297,0.02
 08/21  20:00:00,156.002773178,30.154736004,64.6419221959,0.0,12.3672932834,38.6892022431,73.8044781963,62.2265759202,2.97173041782,8.60617185834
 08/21  21:00:00,116.730139871,20.2548784385,42.444305099,0.0,12.3672932834,27.0668015668,57.1498663177,54.1581358999,2.97173041782,0.02
 08/21  22:00:00,104.136728722,23.7117692324,45.6169384569,0.0,4.12243109448,15.9888894789,77.8800104635,74.8882800457,2.97173041782,0.02
 08/21  23:00:00,84.6109709695,17.4108667342,32.5675650917,0.0,4.12243109448,15.9888894789,58.9918457797,56.0001153618,2.97173041782,0.02
 08/21  24:00:00,97.0486917032,22.596202925,39.6695366077,0.0,4.12243109448,15.9888894789,87.5482356262,84.5565052083,2.97173041782,0.02
 08/22  01:00:00,77.9101383073,15.655516695,27.64715131,0.0,4.12243109448,15.9888894789,60.0950206966,57.1032902788,2.97173041782,0.02
 08/22  02:00:00,95.5851893889,22.3677087351,38.4345284754,0.0,4.12243109448,15.9888894789,83.2497268023,80.2579963845,2.97173041782,0.02
 08/22  03:00:00,78.3014760938,15.3625294713,28.3565451517,0.0,4.12243109448,15.9888894789,54.139818612,51.1480881942,2.97173041782,0.02
 08/22  04:00:00,130.835719558,29.3540938031,49.3258441125,0.0,12.3672932834,24.9413748627,101.184104029,96.2112199992,4.9528840297,0.02
 08/22  05:00:00,143.598571811,30.4672194764,56.8828692093,4.0927014686,12.3672932834,24.9413748627,165.335162186,160.362278156,4.9528840297,0.02
 08/22  06:00:00,200.346768547,30.9534835177,60.0967504129,1.34443860379,24.7345865669,70.7195625826,133.33144277,123.40567471,9.90576805939,0.02
 08/22  07:00:00,227.494382699,31.4058908158,65.5503024426,0.289680863671,37.1018798503,92.3937384068,112.701280276,102.775512216,9.90576805939,0.02
 08/22  08:00:00,243.354439277,31.6211698966,69.3254081146,0.11611888777,37.1018798503,104.434947198,102.214685545,92.2889174855,9.90576805939,0.02
 08/22  09:00:00,256.971672493,31.8021292616,70.7867213134,0.0494880287001,37.1018798503,116.476155989,100.275483099,81.7466759263,9.90576805939,8.62303911352
 08/22  10:00:00,258.416623696,31.9558540307,72.1156935755,0.0111981640411,37.1018798503,116.476155989,86.2781409136,76.3523728542,9.90576805939,0.02
 08/22  11:00:00,261.112389091,32.1955039181,74.5827371019,0.0,37.1018798503,116.476155989,88.5397731718,70.0058420916,9.90576805939,8.62816302083
 08/22  12:00:00,247.971526355,32.2853714326,73.3938267682,0.0,37.1018798503,104.434947198,79.2425949187,69.3168268593,9.90576805939,0.02
 08/22  13:00:00,254.537009255,32.2820762759,67.9208327256,0.0,37.1018798503,116.476155989,93.522710455,83.5969423956,9.90576805939,0.02
 08/22  14:00:00,251.984130204,32.3040044009,65.3461853889,0.0,37.1018798503,116.476155989,103.471334894,84.9386789563,9.90576805939,8.62688787819
 08/22  15:00:00,257.786116169,32.5672118258,70.8852283911,0.0,37.1018798503,116.476155989,89.8328697097,79.9071016503,9.90576805939,0.02
 08/22  16:00:00,261.967414026,32.7209709137,74.9132513317,0.0,37.1018798503,116.476155989,78.2854604845,68.3596924251,9.90576805939,0.02
 08/22  17:00:00,262.133766757,32.7949312849,75.006703702,0.0,37.1018798503,116.476155989,89.2696703325,70.7491000253,9.90576805939,8.61480224779
 08/22  18:00:00,161.638952577,29.811082183,58.7614996588,0.0,24.7345865669,47.5788473902,65.5846238465,60.6117398168,4.9528840297,0.02
 08/22  19:00:00,161.567116827,30.2680705628,58.2326798238,0.0,24.7345865669,47.5788473902,70.3995715588,65.4266875291,4.9528840297,0.02
 08/22  20:00:00,138.008055707,29.0494348832,47.7525245109,0.0,12.3672932834,38.6892022431,83.4476046704,80.4558742525,2.97173041782,0.02
 08/22  21:00:00,104.457767832,18.4350353656,32.0419141794,0.0,12.3672932834,27.0668015668,60.4346332233,57.4429028055,2.97173041782,0.02
 08/22  22:00:00,91.0075730281,22.3677087351,33.8569119064,0.0,4.12243109448,15.9888894789,80.6412011582,77.6494707404,2.97173041782,0.02
 08/22  23:00:00,74.6183750541,15.9297097229,24.0811948004,0.0,4.12243109448,15.9888894789,57.2657242125,54.2739937947,2.97173041782,0.02
 08/22  24:00:00,87.18248247,21.4537319754,30.9457980668,0.0,4.12243109448,15.9888894789,91.9528243123,88.9610938945,2.97173041782,0.02
 08/23  01:00:00,78.3141251177,16.2039027508,27.5027517765,0.0,4.12243109448,15.9888894789,62.1084510842,59.1167206664,2.97173041782,0.02
 08/23  02:00:00,89.1597085122,21.4537319754,32.9230240427,0.0,4.12243109448,15.9888894789,93.3620513588,90.370320941,2.97173041782,0.02
 08/23  03:00:00,72.0127267196,14.9243352873,22.4809207804,0.0,4.12243109448,15.9888894789,59.5499429386,56.5582125207,2.97173041782,0.02
 08/23  04:00:00,136.339219742,29.9481786969,54.235259036,0.0,12.3672932834,24.9413748627,102.06948922,97.0966051907,4.9528840297,0.02
 08/23  05:00:00,141.95087288,29.9997507136,56.4124320727,3.38290804662,12.3672932834,24.9413748627,164.883962071,159.911078041,4.9528840297,0.02
 08/23  06:00:00,206.680041741,31.2854553384,65.5813957822,1.86109419556,24.7345865669,70.7195625826,132.414847883,122.489079824,9.90576805939,0.02
 08/23  07:00:00,231.520094124,31.6503197541,68.6287638344,0.992492471422,37.1018798503,92.3937384068,112.682209469,102.75644141,9.90576805939,0.02
 08/23  08:00:00,244.109151896,31.7990081868,69.2439985172,0.774413486486,37.1018798503,104.434947198,114.689962533,96.1638056731,9.90576805939,8.62038880034
 08/23  09:00:00,255.250172215,31.9019026745,68.3836277973,0.631350439557,37.1018798503,116.476155989,103.675032034,93.7492639746,9.90576805939,0.02
 08/23  10:00:00,255.884804677,32.0253581847,69.1283222003,0.397188868458,37.1018798503,116.476155989,101.054338866,91.1285708065,9.90576805939,0.02
 08/23  11:00:00,257.014660103,32.1705125339,70.3108295311,0.199222032332,37.1018798503,116.476155989,106.249612795,87.7156556926,9.90576805939,8.62818904283
 08/23  12:00:00,246.39545714,32.3210516315,71.7107698218,0.0712911509402,37.1018798503,104.434947198,93.4245319854,83.498763926,9.90576805939,0.02
 08/23  13:00:00,261.422166916,32.5487168473,74.537457119,0.00184279394111,37.1018798503,116.476155989,91.6052815346,73.0713248277,9.90576805939,8.62818864746
 08/23  14:00:00,263.657272987,32.8646712215,76.4587347643,0.0,37.1018798503,116.476155989,73.7241502551,63.7983821957,9.90576805939,0.02
 08/23  15:00:00,265.0871639,32.9549148637,77.7985220484,0.0,37.1018798503,116.476155989,70.1783736744,60.252605615,9.90576805939,0.02
 08/23  16:00:00,266.764051767,33.2151883181,79.215663073,0.0,37.1018798503,116.476155989,74.0957167214,55.567923271,9.90576805939,8.62202539102
 08/23  17:00:00,268.4328216,33.3428657975,80.7578787368,0.0,37.1018798503,116.476155989,61.7985394061,51.8727713467,9.90576805939,0.02
 08/23  18:00:00,167.099635137,29.902479859,64.1307840797,0.0,24.7345865669,47.5788473902,53.2370468563,48.2641628266,4.9528840297,0.02
