Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  19:00:00,164.793179714,29.811082183,61.9157219369,0.0,24.7345865669,47.5788473902,63.3910489176,58.4181648879,4.9528840297,0.02
 08/23  20:00:00,152.652444899,30.0395763729,61.4067598894,0.0,12.3672932834,38.6892022431,80.7446595305,77.7529291127,2.97173041782,0.02
 08/23  21:00:00,109.016426511,18.2750894327,36.760511355,0.0,12.3672932834,27.0668015668,56.0696907332,53.0779603154,2.97173041782,0.02
 08/23  22:00:00,100.689950212,22.71045002,43.196547048,0.0,4.12243109448,15.9888894789,75.9121972385,72.9204668207,2.97173041782,0.02
 08/23  23:00:00,82.8162139093,16.2039027508,32.0048398677,0.0,4.12243109448,15.9888894789,57.3764735868,54.384743169,2.97173041782,0.02
 08/23  24:00:00,102.644276339,23.5746727185,44.2615815914,0.0,4.12243109448,15.9888894789,90.6709115711,87.6791811533,2.97173041782,0.02
 08/24  01:00:00,77.7004480636,15.3813236671,27.7116530403,0.0,4.12243109448,15.9888894789,61.3671407623,58.3754103445,2.97173041782,0.02
 08/24  02:00:00,98.099649768,22.3677087351,40.9489877707,0.0,4.12243109448,15.9888894789,89.684895972,86.6931655542,2.97173041782,0.02
 08/24  03:00:00,81.5148134146,16.0668062369,30.8405357556,0.0,4.12243109448,15.9888894789,63.6157297467,60.6239993289,2.97173041782,0.02
 08/24  04:00:00,134.652257579,29.3540938031,53.1423810471,0.0,12.3672932834,24.9413748627,108.902551501,95.3478999411,4.9528840297,8.60176753046
 08/24  05:00:00,145.311060419,30.5984588642,58.8543082296,3.70251069477,12.3672932834,24.9413748627,163.455898611,158.483014582,4.9528840297,0.02
 08/24  06:00:00,206.575355739,31.1246801894,63.5291011141,1.62031089064,24.7345865669,70.7195625826,131.79085098,121.86508292,9.90576805939,0.02
 08/24  07:00:00,230.425969136,31.6593539909,67.6578905424,0.860212743133,37.1018798503,92.3937384068,112.195264841,102.269496781,9.90576805939,0.02
 08/24  08:00:00,244.168148771,31.8599853941,69.4086065296,0.607855500067,37.1018798503,104.434947198,105.206514159,95.2807460991,9.90576805939,0.02
 08/24  09:00:00,257.644831806,32.0080499723,70.8938403752,0.40960247363,37.1018798503,116.476155989,99.0946526419,89.1688845825,9.90576805939,0.02
 08/24  10:00:00,258.890632345,32.2207709524,72.2066502631,0.129287018594,37.1018798503,116.476155989,101.702642572,83.1698950918,9.90576805939,8.6269794212
 08/24  11:00:00,260.586213632,32.4356986883,73.8117044619,0.00473234654726,37.1018798503,116.476155989,88.366159704,78.4403916447,9.90576805939,0.02
 08/24  12:00:00,251.948751951,32.8901808949,76.7661706705,0.0,37.1018798503,104.434947198,79.9876157288,70.0618476694,9.90576805939,0.02
 08/24  13:00:00,268.657203753,33.183294176,81.1398356547,0.0,37.1018798503,116.476155989,75.8679560003,57.3338417867,9.90576805939,8.62834615425
 08/24  14:00:00,273.809386805,33.4708503817,86.0046240862,0.0,37.1018798503,116.476155989,49.5203717152,39.5946036558,9.90576805939,0.02
 08/24  15:00:00,276.682303901,33.8823243478,88.4662347947,0.0,37.1018798503,116.476155989,46.8156647546,28.284320326,9.90576805939,8.62557636912
 08/24  16:00:00,276.000223909,34.121991243,87.5450895484,0.0,37.1018798503,116.476155989,38.7187423747,28.7929743153,9.90576805939,0.02
 08/24  17:00:00,275.933248434,34.282709679,87.3184356057,0.0,37.1018798503,116.476155989,38.3847934969,28.4590254375,9.90576805939,0.02
 08/24  18:00:00,169.298709784,29.9950452183,66.2372794431,0.0,24.7345865669,47.5788473902,39.3275073572,34.3546233275,4.9528840297,0.02
 08/24  19:00:00,166.310232105,29.8122918546,63.4315503235,0.0,24.7345865669,47.5788473902,48.2800657747,43.307181745,4.9528840297,0.02
 08/24  20:00:00,157.377351589,30.1543484528,63.6677150132,0.0,12.3672932834,38.6892022431,70.2167868406,58.6377156853,2.97173041782,8.60734073748
 08/24  21:00:00,116.869734107,20.2548784385,42.5838951198,0.0,12.3672932834,27.0668015668,49.2003797615,46.2086493437,2.97173041782,0.02
 08/24  22:00:00,107.81075159,23.9402634224,49.0624668626,0.0,4.12243109448,15.9888894789,63.6561371492,60.6644067314,2.97173041782,0.02
 08/24  23:00:00,91.4633743969,18.3436376896,38.462128472,0.0,4.12243109448,15.9888894789,49.8965756572,46.9048452394,2.97173041782,0.02
 08/24  24:00:00,106.3936293,23.7574680704,47.8281399864,0.0,4.12243109448,15.9888894789,68.5478644162,65.5561339984,2.97173041782,0.02
 08/25  01:00:00,85.524809231,16.8624806784,34.0297891916,0.0,4.12243109448,15.9888894789,50.7046763854,47.7129459676,2.97173041782,0.02
 08/25  02:00:00,99.7016655752,22.1392145452,42.7794986491,0.0,4.12243109448,15.9888894789,70.4262049825,67.4344745647,2.97173041782,0.02
 08/25  03:00:00,84.9209342486,16.7710830024,33.5173119104,0.0,4.12243109448,15.9888894789,50.7260974824,47.7343670646,2.97173041782,0.02
 08/25  04:00:00,142.693008023,29.833931602,60.703294607,0.0,12.3672932834,24.9413748627,84.2423326778,79.2694486481,4.9528840297,0.02
 08/25  05:00:00,144.150336484,30.0588707043,60.0369910229,1.89869294279,12.3672932834,24.9413748627,144.84227367,139.86938964,4.9528840297,0.02
 08/25  06:00:00,212.609126383,31.4080013206,69.9300310679,0.969831171556,24.7345865669,70.7195625826,112.557057658,102.631289599,9.90576805939,0.02
 08/25  07:00:00,234.775117544,31.8615174463,72.2761392828,0.388951246198,37.1018798503,92.3937384068,95.1914711787,85.2657031193,9.90576805939,0.02
 08/25  08:00:00,246.210667922,32.0512876863,71.5961908705,0.271450465438,37.1018798503,104.434947198,94.4585355866,84.5327675272,9.90576805939,0.02
 08/25  09:00:00,259.449332752,32.1740469603,72.7453032583,0.196633298254,37.1018798503,116.476155989,96.9535321153,78.4246676987,9.90576805939,8.62309635717
 08/25  10:00:00,260.907446125,32.2802429401,74.1778655382,0.115463015011,37.1018798503,116.476155989,79.5428676203,69.6170995609,9.90576805939,0.02
 08/25  11:00:00,262.285279411,32.3986587727,75.5250680805,0.0274106790016,37.1018798503,116.476155989,75.3295174053,65.4037493459,9.90576805939,0.02
 08/25  12:00:00,251.402972303,32.5299659753,76.580661532,0.0,37.1018798503,104.434947198,79.6775816662,61.1470987096,9.90576805939,8.6247148972
 08/25  13:00:00,266.525167438,32.7421650043,79.448907709,0.0,37.1018798503,116.476155989,63.635533882,53.7097658226,9.90576805939,0.02
 08/25  14:00:00,272.399505858,33.0245490697,85.0410049641,0.0,37.1018798503,116.476155989,55.6042236646,37.0715356035,9.90576805939,8.62692000168
 08/25  15:00:00,277.739559976,33.4438010579,89.9620833242,0.0,37.1018798503,116.476155989,29.5530660515,19.6272979921,9.90576805939,0.02
 08/25  16:00:00,279.831763271,33.7528089833,91.74576681,0.0,37.1018798503,116.476155989,24.2018619645,14.2760939051,9.90576805939,0.02
 08/25  17:00:00,281.425627283,34.0718648639,93.0216263846,0.0,37.1018798503,116.476155989,28.6935181587,10.1730231401,9.90576805939,8.61472695923
 08/25  18:00:00,171.660563835,29.9032362581,68.6909499139,0.0,24.7345865669,47.5788473902,26.1827111758,21.2098271461,4.9528840297,0.02
 08/25  19:00:00,169.143445361,29.8122238856,66.2648533827,0.0,24.7345865669,47.5788473902,35.9191146755,30.9462306458,4.9528840297,0.02
 08/25  20:00:00,159.374007617,30.1543253493,65.6644194296,0.0,12.3672932834,38.6892022431,51.2471008439,48.2553704261,2.97173041782,0.02
 08/25  21:00:00,117.753818069,20.2548784385,43.4679840597,0.0,12.3672932834,27.0668015668,45.2696469104,42.2779164926,2.97173041782,0.02
 08/25  22:00:00,108.828088781,23.9402634224,50.0798041793,0.0,4.12243109448,15.9888894789,58.9614628409,55.9697324231,2.97173041782,0.02
 08/25  23:00:00,86.3092762157,17.3194690582,34.3572678348,0.0,4.12243109448,15.9888894789,52.8631835227,49.8714531049,2.97173041782,0.02
 08/25  24:00:00,96.0657676112,22.3677087351,38.9151064967,0.0,4.12243109448,15.9888894789,86.3815985475,83.3898681297,2.97173041782,0.02
 08/26  01:00:00,77.7351493939,15.8383120469,27.2893668013,0.0,4.12243109448,15.9888894789,56.7463867219,53.7546563041,2.97173041782,0.02
 08/26  02:00:00,96.5834362262,22.733299439,39.0671843386,0.0,4.12243109448,15.9888894789,90.3176160754,87.3258856576,2.97173041782,0.02
 08/26  03:00:00,71.5102616645,14.9243352873,21.9784557718,0.0,4.12243109448,15.9888894789,62.5603428752,59.5686124574,2.97173041782,0.02
 08/26  04:00:00,108.75472207,29.3540938031,44.3793536409,0.0,4.12243109448,16.0517297156,106.928161363,103.936430945,2.97173041782,0.02
 08/26  05:00:00,100.640379544,27.9831286636,37.6359762175,0.0,4.12243109448,16.0517297156,106.553687906,103.561957489,2.97173041782,0.02
 08/26  06:00:00,137.735149646,30.7250589427,48.4347411487,0.0,4.12243109448,39.6058045677,88.1002224726,85.1084920547,2.97173041782,0.02
 08/26  07:00:00,168.686856479,30.7395257398,52.2594237056,7.21535779239,12.3672932834,65.3531420225,142.415055426,137.442171396,4.9528840297,0.02
 08/26  08:00:00,171.552850737,30.7321145156,55.1952052796,4.26215742298,12.3672932834,68.2430321324,138.566206626,133.593322596,4.9528840297,0.02
 08/26  09:00:00,204.739227581,30.7855817403,62.4188047018,1.15460536632,16.4897243779,93.1370602926,135.92750177,119.392303028,7.92461444751,8.610584295
 08/26  10:00:00,208.633335264,30.8291324384,66.4441829325,0.979718731633,16.4897243779,93.1370602926,122.676872609,114.732258161,7.92461444751,0.02
 08/26  11:00:00,210.963018233,30.8609842529,69.0319039634,0.689831501191,16.4897243779,93.1370602926,117.171510284,109.226895836,7.92461444751,0.02
 08/26  12:00:00,203.715326917,30.9504973352,71.1481268039,0.38800588403,16.4897243779,83.9857416113,107.389347376,99.4447329287,7.92461444751,0.02
 08/26  13:00:00,206.617631664,31.098540143,74.1445963275,0.145790511386,16.4897243779,83.9857416113,97.0539782493,89.1093638018,7.92461444751,0.02
 08/26  14:00:00,208.229521018,31.1915487556,75.7659603072,0.0433484097581,16.4897243779,83.9857416113,91.925700301,83.9810858534,7.92461444751,0.02
 08/26  15:00:00,188.382457118,30.7250589427,73.8856256308,0.0,12.3672932834,70.6512738906,48.5554125037,43.582528474,4.9528840297,0.02
 08/26  16:00:00,189.538233631,30.7250589427,75.0414062579,0.0,12.3672932834,70.6512738906,54.9241136042,41.3622835103,4.9528840297,8.60894606428
 08/26  17:00:00,177.547538819,30.7250589427,75.5742198197,0.0,12.3672932834,58.1284167478,48.9428054691,43.9699214394,4.9528840297,0.02
 08/26  18:00:00,134.646528129,29.9940774078,66.5916690491,0.0,12.3672932834,24.9413748627,73.7231773193,68.7502932896,4.9528840297,0.02
 08/26  19:00:00,130.809029367,29.8111122117,62.9371354952,0.0,12.3672932834,24.9413748627,82.8404238036,77.8675397739,4.9528840297,0.02
 08/26  20:00:00,122.688834583,29.811082183,60.2056447492,0.0,4.12243109448,16.0517297156,95.5893500919,92.5976196741,2.97173041782,0.02
 08/26  21:00:00,84.8711453278,16.6608911307,33.6027838663,0.0,4.12243109448,15.9888894789,56.5862977385,53.5945673207,2.97173041782,0.02
 08/26  22:00:00,99.9371676947,23.0074924669,42.146723019,0.0,4.12243109448,15.9888894789,82.0861119573,79.0943815395,2.97173041782,0.02
 08/26  23:00:00,76.2952123704,14.6676498037,27.0576954832,0.0,4.12243109448,15.9888894789,57.3963199033,54.4045894855,2.97173041782,0.02
 08/26  24:00:00,86.40817275,20.52096102,31.1293283402,0.0,4.12243109448,15.9888894789,86.2721609744,83.2804305566,2.97173041782,0.02
 08/27  01:00:00,65.873307212,12.5689151539,20.8521453643,0.0,2.06121554724,15.9888894789,48.047395021,45.0556646032,2.97173041782,0.02
 08/27  02:00:00,79.2394745815,19.5881900645,26.9796854599,0.0,2.06121554724,15.9888894789,78.8059608503,75.8142304325,2.97173041782,0.02
 08/27  03:00:00,58.4518567912,11.1932514654,14.812625798,0.0,2.06121554724,15.9888894789,46.2837085288,43.291978111,2.97173041782,0.02
 08/27  04:00:00,78.7710198957,19.5881900645,26.5112307235,0.0,2.06121554724,15.9888894789,79.7650299528,76.7732995349,2.97173041782,0.02
 08/27  05:00:00,63.363633521,12.2900235771,18.6276303589,0.0,2.06121554724,15.9888894789,47.0111243581,44.0193939403,2.97173041782,0.02
 08/27  06:00:00,87.5979709496,23.3192738863,31.5068225351,0.0,2.06121554724,15.9888894789,96.4097965808,93.418066163,2.97173041782,0.02
 08/27  07:00:00,63.7830550916,18.6554191091,26.5761056143,0.0,2.06121554724,15.9888894789,78.4406448156,75.4489143978,2.97173041782,0.02
 08/27  08:00:00,116.492729604,25.0558297297,44.9514722693,0.0,4.12243109448,41.7362269337,91.1660858491,86.1932018194,4.9528840297,0.02
 08/27  09:00:00,108.130242333,20.4833726285,41.2867862542,0.0,4.12243109448,41.7362269337,70.6385247764,65.6656407467,4.9528840297,0.02
 08/27  10:00:00,123.862603093,24.9644320538,52.4127433489,0.0,4.12243109448,41.7362269337,81.8533635473,76.8804795176,4.9528840297,0.02
 08/27  11:00:00,115.20413868,20.8489633323,47.9950918066,0.0,4.12243109448,41.7362269337,54.5609375024,49.5880534727,4.9528840297,0.02
 08/27  12:00:00,127.026314322,24.9644320538,55.5764544823,0.0,4.12243109448,41.7362269337,56.4357874406,51.4629034109,4.9528840297,0.02
 08/27  13:00:00,117.547395881,20.8489633323,50.3383489086,0.0,4.12243109448,41.7362269337,40.747402686,35.7745186563,4.9528840297,0.02
 08/27  14:00:00,130.785540437,25.1499706773,59.1501418705,0.0,4.12243109448,41.7362269337,46.3877127651,41.4148287354,4.9528840297,0.02
 08/27  15:00:00,120.708023208,20.9509272355,53.3970122258,0.0,4.12243109448,41.7362269337,31.8404028898,26.8675188601,4.9528840297,0.02
 08/27  16:00:00,116.906767138,25.1532578927,62.1257735537,0.0,4.12243109448,24.8785346261,36.6350522755,31.6621682458,4.9528840297,0.02
 08/27  17:00:00,94.6173147549,20.9497761416,55.1160077539,0.0,2.06121554724,15.9888894789,33.0209412883,30.0292108705,2.97173041782,0.02
 08/27  18:00:00,105.495360043,25.1501364952,61.6683484736,0.0,2.06121554724,15.9888894789,52.811299855,41.2378009903,2.97173041782,8.60176844687
 08/27  19:00:00,87.3848385914,20.0087572527,48.8496193727,0.0,2.06121554724,15.9888894789,41.1782793216,38.1865489038,2.97173041782,0.02
 08/27  20:00:00,107.664661456,24.2144564503,53.0525655775,0.0,2.06121554724,15.9888894789,66.0289502547,63.0372198369,2.97173041782,0.02
 08/27  21:00:00,91.1157710474,18.5264330416,39.9929450048,0.0,2.06121554724,15.9888894789,58.7609383932,55.7692079754,2.97173041782,0.02
 08/27  22:00:00,102.736409705,23.0988901429,46.9157824152,0.0,2.06121554724,15.9888894789,85.9886288484,82.9968984306,2.97173041782,0.02
 08/27  23:00:00,81.2158349202,16.2953004268,32.3742792628,0.0,2.06121554724,15.9888894789,62.2574076632,59.2656772453,2.97173041782,0.02
 08/27  24:00:00,93.9251436006,21.9107203553,39.292686175,0.0,2.06121554724,15.9888894789,86.9520377969,83.9603073791,2.97173041782,0.02
 08/28  01:00:00,81.0249303646,15.8383120469,30.5791475838,0.0,4.12243109448,15.9888894789,59.8084283718,56.816697954,2.97173041782,0.02
 08/28  02:00:00,98.8427961186,22.3583116372,41.7140663142,0.0,4.12243109448,15.9888894789,91.2493806299,88.2576502121,2.97173041782,0.02
 08/28  03:00:00,72.8103526124,14.9243352873,23.2785466284,0.0,4.12243109448,15.9888894789,60.9278697954,57.9361393776,2.97173041782,0.02
 08/28  04:00:00,134.132142734,29.833931602,52.1424291227,0.0,12.3672932834,24.9413748627,107.982170126,103.009286096,4.9528840297,0.02
 08/28  05:00:00,138.847843806,29.8664902941,53.3612170674,3.46435443992,12.3672932834,24.9413748627,173.726005612,168.753121582,4.9528840297,0.02
 08/28  06:00:00,197.535055401,30.8793495906,55.2127773471,1.14166545452,24.7345865669,70.7195625826,140.668841556,130.743073497,9.90576805939,0.02
 08/28  07:00:00,214.215808102,31.0311795647,52.5459741884,0.390142128568,37.1018798503,92.3937384068,121.140610641,111.214842582,9.90576805939,0.02
 08/28  08:00:00,231.571795897,31.299460811,57.9204719716,0.0601174021918,37.1018798503,104.434947198,112.401232228,102.475464168,9.90576805939,0.02
 08/28  09:00:00,254.719722445,31.7651046207,68.6193483646,0.00192314526736,37.1018798503,116.476155989,114.719350995,96.1904363153,9.90576805939,8.62314662038
 08/28  10:00:00,263.561837569,32.2088653576,77.0190904415,0.0,37.1018798503,116.476155989,97.453071449,87.5273033896,9.90576805939,0.02
 08/28  11:00:00,266.933966517,32.667504769,79.9323103356,0.0,37.1018798503,116.476155989,94.1350023695,84.2092343101,9.90576805939,0.02
 08/28  12:00:00,259.530680045,33.1720873746,84.0662524427,0.0,37.1018798503,104.434947198,93.5825214457,75.0520540241,9.90576805939,8.62469936215
 08/28  13:00:00,278.217388487,33.8934718388,89.9898124219,0.0,37.1018798503,116.476155989,67.8115384891,57.8857704297,9.90576805939,0.02
 08/28  14:00:00,283.246046258,34.5152252941,94.3968705805,0.0,37.1018798503,116.476155989,64.5583049467,46.0255541849,9.90576805939,8.62698270239
 08/28  15:00:00,285.118181277,35.0398905755,95.7446093252,0.0,37.1018798503,116.476155989,56.2771460671,46.3513780077,9.90576805939,0.02
 08/28  16:00:00,285.509102884,35.4256214821,95.7502859577,0.0,37.1018798503,116.476155989,60.5813488084,50.655580749,9.90576805939,0.02
 08/28  17:00:00,285.386614817,35.633674585,95.4208036633,0.0,37.1018798503,116.476155989,65.4315375485,46.9108750129,9.90576805939,8.61489447623
 08/28  18:00:00,165.373221705,30.1002430817,62.2066050604,0.0,24.7345865669,47.5788473902,58.9677275913,53.9948435616,4.9528840297,0.02
 08/28  19:00:00,155.157845109,29.8238806602,52.2675962629,0.0,24.7345865669,47.5788473902,67.7888770287,62.815992999,4.9528840297,0.02
 08/28  20:00:00,148.419707467,30.2744234948,54.5900196079,0.0,12.3672932834,38.6892022431,81.3401032079,78.3483727901,2.97173041782,0.02
 08/28  21:00:00,107.621676622,19.550601673,34.0651871125,0.0,12.3672932834,27.0668015668,59.1855118601,56.1937814423,2.97173041782,0.02
 08/28  22:00:00,97.2384840397,24.0316610983,38.3988016457,0.0,4.12243109448,15.9888894789,81.1658531275,78.1741227097,2.97173041782,0.02
 08/28  23:00:00,77.870551794,16.4780957787,26.7849854148,0.0,4.12243109448,15.9888894789,55.6675789759,52.6758485581,2.97173041782,0.02
 08/28  24:00:00,88.8654996122,22.3677087351,31.7148383798,0.0,4.12243109448,15.9888894789,87.8958335268,84.904103109,2.97173041782,0.02
 08/29  01:00:00,71.8595484997,15.8383120469,21.4137657841,0.0,4.12243109448,15.9888894789,57.8508120125,54.8590815946,2.97173041782,0.02
 08/29  02:00:00,80.5716920878,20.52096102,25.2928473348,0.0,4.12243109448,15.9888894789,82.5233305804,79.5316001626,2.97173041782,0.02
 08/29  03:00:00,69.3145363145,15.2711317954,19.4610026285,0.0,4.12243109448,15.9888894789,55.4598739586,52.4681435408,2.97173041782,0.02
 08/29  04:00:00,114.86252967,29.4454914791,33.2612561044,0.0,12.3672932834,24.9413748627,102.414479576,97.4415955463,4.9528840297,0.02
 08/29  05:00:00,121.426563956,30.3668384851,33.8440849729,5.05985837331,12.3672932834,24.9413748627,167.748153541,162.775269511,4.9528840297,0.02
 08/29  06:00:00,178.125500654,30.9091383282,34.53400404,2.38109511653,24.7345865669,70.7195625826,135.341457078,125.415689019,9.90576805939,0.02
 08/29  07:00:00,200.272585525,31.2691495845,37.7906407165,0.964275852197,37.1018798503,92.3937384068,115.790154351,105.864386292,9.90576805939,0.02
 08/29  08:00:00,224.110837603,31.437774603,50.2599016215,0.121421805527,37.1018798503,104.434947198,115.654942036,97.1286552405,9.90576805939,8.62051873621
 08/29  09:00:00,250.873583031,31.7877555592,64.7235717424,0.0289585886498,37.1018798503,116.476155989,101.365627264,91.4398592049,9.90576805939,0.02
 08/29  10:00:00,259.126329274,32.202793905,72.568854713,0.0207385965533,37.1018798503,116.476155989,96.8359667367,86.9101986773,9.90576805939,0.02
 08/29  11:00:00,265.024198226,32.6916584181,77.9974459343,0.000988917010348,37.1018798503,116.476155989,94.3554406749,75.8213519126,9.90576805939,8.62832070289
 08/29  12:00:00,257.873182663,33.2494257699,82.3314055912,0.0,37.1018798503,104.434947198,75.0329312739,65.1071632145,9.90576805939,0.02
 08/29  13:00:00,276.554481333,33.9992588725,88.2210645281,0.0,37.1018798503,116.476155989,69.3397024492,50.8055250724,9.90576805939,8.62840931747
 08/29  14:00:00,279.637144946,34.610626199,90.692644087,0.0,37.1018798503,116.476155989,56.7547250316,46.8289569722,9.90576805939,0.02
 08/29  15:00:00,281.199670218,35.1300023762,91.7359328668,0.0,37.1018798503,116.476155989,64.3456018268,54.4198337674,9.90576805939,0.02
 08/29  16:00:00,282.788078429,35.5479777706,92.9068957839,0.0,37.1018798503,116.476155989,73.7120960072,55.1842505691,9.90576805939,8.62207737872
 08/29  17:00:00,281.943802688,35.757375441,91.8543458865,0.0,37.1018798503,116.476155989,66.6183311184,56.692563059,9.90576805939,0.02
 08/29  18:00:00,174.833756924,30.1037630248,71.6636206262,0.0,24.7345865669,47.5788473902,55.2083699771,50.2354859474,4.9528840297,0.02
 08/29  19:00:00,170.149396571,29.8304890202,67.2525298453,0.0,24.7345865669,47.5788473902,56.2520765546,51.2791925249,4.9528840297,0.02
 08/29  20:00:00,158.96189128,30.2786919216,65.127921918,0.0,12.3672932834,38.6892022431,73.6135866418,70.621856224,2.97173041782,0.02
 08/29  21:00:00,116.491515176,20.4833726285,41.9771779484,0.0,12.3672932834,27.0668015668,60.4714957273,57.4797653095,2.97173041782,0.02
 08/29  22:00:00,103.552210324,24.0316610983,44.7125271219,0.0,4.12243109448,15.9888894789,78.3587454456,75.3670150278,2.97173041782,0.02
 08/29  23:00:00,84.3822317365,17.5936620861,32.1560294004,0.0,4.12243109448,15.9888894789,57.496546785,54.5048163672,2.97173041782,0.02
 08/29  24:00:00,95.4800884212,22.824697115,37.8724379962,0.0,4.12243109448,15.9888894789,83.5970120126,80.6052815948,2.97173041782,0.02
 08/30  01:00:00,73.7005697043,15.3813236671,23.711774552,0.0,4.12243109448,15.9888894789,59.3981238711,56.4063934533,2.97173041782,0.02
 08/30  02:00:00,92.8067476669,22.596202925,35.4275913506,0.0,4.12243109448,15.9888894789,88.2865319527,85.2948015349,2.97173041782,0.02
 08/30  03:00:00,69.627983726,14.9243352873,20.0961768886,0.0,4.12243109448,15.9888894789,71.9989657983,60.4254639903,2.97173041782,8.60177139025
 08/30  04:00:00,124.05574837,29.833931602,42.0660339474,0.0,12.3672932834,24.9413748627,101.860618285,96.8877342552,4.9528840297,0.02
 08/30  05:00:00,130.223723734,29.9916464926,45.3267428598,2.74955165899,12.3672932834,24.9413748627,165.081732246,160.108848216,4.9528840297,0.02
 08/30  06:00:00,191.280348674,31.1862293475,48.4099312988,1.38292438892,24.7345865669,70.7195625826,133.059586983,123.133818924,9.90576805939,0.02
 08/30  07:00:00,214.031751471,31.504620845,51.7741748301,0.504442101464,37.1018798503,92.3937384068,113.366122967,103.440354908,9.90576805939,0.02
 08/30  08:00:00,235.918940795,31.7665257405,61.8607062579,0.0,37.1018798503,104.434947198,104.681741741,94.7559736812,9.90576805939,0.02
 08/30  09:00:00,257.450352036,32.2329232544,70.8840807816,0.0,37.1018798503,116.476155989,98.7311302315,88.8053621721,9.90576805939,0.02
 08/30  10:00:00,264.935122113,32.6870118719,77.9141817257,0.0,37.1018798503,116.476155989,92.8645169768,74.3316373725,9.90576805939,8.62711154487
 08/30  11:00:00,271.638567365,33.2212535135,84.0832242075,0.0,37.1018798503,116.476155989,70.2811923037,60.3554242443,9.90576805939,0.02
 08/30  12:00:00,264.405660991,33.7732021004,88.340049195,0.0,37.1018798503,104.434947198,70.7797788077,52.2494925917,9.90576805939,8.62451815664
 08/30  13:00:00,281.030814599,34.4236593484,92.2730766984,0.0,37.1018798503,116.476155989,53.4269253855,43.5011573261,9.90576805939,0.02
 08/30  14:00:00,283.380615173,34.9448896256,94.1018006439,0.0,37.1018798503,116.476155989,50.1577230687,40.2319550093,9.90576805939,0.02
 08/30  15:00:00,286.940650961,35.3927512872,97.214153152,0.0,37.1018798503,116.476155989,51.6385920432,33.107070108,9.90576805939,8.62575387578
 08/30  16:00:00,289.878856371,35.7119452047,99.8337589811,0.0,37.1018798503,116.476155989,31.1173468724,21.191578813,9.90576805939,0.02
 08/30  17:00:00,290.383094376,35.880495429,100.170488687,0.0,37.1018798503,116.476155989,29.6977177549,19.7719496955,9.90576805939,0.02
 08/30  18:00:00,176.471019046,30.1031784692,73.3014522725,0.0,24.7345865669,47.5788473902,39.9712937053,34.9984096756,4.9528840297,0.02
 08/30  19:00:00,171.084087363,29.8285985597,68.189095665,0.0,24.7345865669,47.5788473902,51.9975288098,47.0246447801,4.9528840297,0.02
 08/30  20:00:00,160.303535556,30.2774171389,66.4708312637,0.0,12.3672932834,38.6892022431,79.2733848173,67.6943066675,2.97173041782,8.60734773196
 08/30  21:00:00,116.779970511,20.4833726285,42.2656388602,0.0,12.3672932834,27.0668015668,59.8844611512,56.8927307334,2.97173041782,0.02
 08/30  22:00:00,105.097378098,24.0316610983,46.2576957494,0.0,4.12243109448,15.9888894789,77.6286160435,74.6368856257,2.97173041782,0.02
 08/30  23:00:00,89.4701452057,18.4350353656,36.3775016468,0.0,4.12243109448,15.9888894789,60.1362219337,57.1444915158,2.97173041782,0.02
 08/30  24:00:00,100.54263254,22.9160947909,42.8435853747,0.0,4.12243109448,15.9888894789,80.9948712913,78.0031408735,2.97173041782,0.02
 08/31  01:00:00,82.1186279047,16.7710830024,30.7150055499,0.0,4.12243109448,15.9888894789,64.6477277157,61.6559972979,2.97173041782,0.02
 08/31  02:00:00,94.4398810086,21.9107203553,37.7462082699,0.0,4.12243109448,15.9888894789,87.4260839721,84.4343535543,2.97173041782,0.02
 08/31  03:00:00,81.1620706435,16.2953004268,30.2592997071,0.0,4.12243109448,15.9888894789,59.8277177052,56.8359872874,2.97173041782,0.02
 08/31  04:00:00,132.040544182,29.4454914791,50.4392708659,0.0,12.3672932834,24.9413748627,99.3054185727,94.332534543,4.9528840297,0.02
 08/31  05:00:00,140.457425213,30.4807322091,55.2287177367,2.59219342042,12.3672932834,24.9413748627,163.29757695,158.32469292,4.9528840297,0.02
 08/31  06:00:00,191.351592876,31.0701891155,49.0243777324,0.955763164717,24.7345865669,70.7195625826,131.745874017,121.820105957,9.90576805939,0.02
 08/31  07:00:00,205.788390573,31.5888400794,43.5654146559,0.385624616325,37.1018798503,92.3937384068,112.361967712,102.436199653,9.90576805939,0.02
 08/31  08:00:00,219.418825885,31.8487859578,45.2782908042,0.0,37.1018798503,104.434947198,104.229995062,94.3042270024,9.90576805939,0.02
 08/31  09:00:00,232.195208463,32.202719718,45.659140597,0.0,37.1018798503,116.476155989,108.345190739,89.817981158,9.90576805939,8.62144152141
 08/31  10:00:00,236.941935462,32.5026738222,50.1053735072,0.0,37.1018798503,116.476155989,96.8678051969,86.9420371375,9.90576805939,0.02
 08/31  11:00:00,240.30764459,32.527251415,53.4462343392,0.0,37.1018798503,116.476155989,95.4612526041,85.5354845447,9.90576805939,0.02
 08/31  12:00:00,226.709529568,32.8511438949,51.5660444407,0.0,37.1018798503,104.434947198,101.292146729,82.7615268902,9.90576805939,8.62485177908
 08/31  13:00:00,237.014015811,32.7942547436,49.8856490228,0.0,37.1018798503,116.476155989,92.1499162304,82.224148171,9.90576805939,0.02
 08/31  14:00:00,247.088320005,33.1757962673,59.5785715769,0.0,37.1018798503,116.476155989,98.1833953706,79.6505375022,9.90576805939,8.62708980895
 08/31  15:00:00,253.185583511,33.5767442639,65.2751516307,0.0,37.1018798503,116.476155989,86.5761063717,76.6503383123,9.90576805939,0.02
 08/31  16:00:00,254.142822354,33.7954674167,66.0141528794,0.0,37.1018798503,116.476155989,84.8981581839,74.9723901245,9.90576805939,0.02
 08/31  17:00:00,253.571741654,33.9882158287,65.2513888413,0.0,37.1018798503,116.476155989,92.4653543301,73.9446492512,9.90576805939,8.61493701946
 08/31  18:00:00,156.691303257,29.9977474947,53.6271829958,0.0,24.7345865669,47.5788473902,64.2077849621,59.2349009324,4.9528840297,0.02
 08/31  19:00:00,154.391995558,29.8145836234,51.5110427631,0.0,24.7345865669,47.5788473902,67.9400705276,62.9671864979,4.9528840297,0.02
 08/31  20:00:00,144.402350595,30.1538234679,48.3440944772,0.0,12.3672932834,38.6892022431,81.2164808938,78.224750476,2.97173041782,0.02
 08/31  21:00:00,99.238530889,18.2750894327,26.9826214462,0.0,12.3672932834,27.0668015668,57.3942906882,54.4025602704,2.97173041782,0.02
 08/31  22:00:00,90.2935184354,22.596202925,32.91436295,0.0,4.12243109448,15.9888894789,77.184208745,74.1924783272,2.97173041782,0.02
 08/31  23:00:00,77.3083568948,16.0211073989,26.6797787912,0.0,4.12243109448,15.9888894789,55.9675224018,52.9757919839,2.97173041782,0.02
 08/31  24:00:00,94.7661755423,22.1392145452,37.8440083952,0.0,4.12243109448,15.9888894789,90.0277684031,87.0360379853,2.97173041782,0.02
 09/01  01:00:00,76.8119613579,15.3813236671,26.8231669127,0.0,4.12243109448,15.9888894789,60.2721317203,57.2804013025,2.97173041782,0.02
 09/01  02:00:00,93.4558814825,21.4537319754,37.2191968251,0.0,4.12243109448,15.9888894789,90.6994746286,87.7077442108,2.97173041782,0.02
 09/01  03:00:00,84.1418379114,16.2953004268,33.2390666446,0.0,4.12243109448,15.9888894789,58.6260520041,55.6343215863,2.97173041782,0.02
 09/01  04:00:00,137.997184838,29.2169972892,56.6244053517,0.0,12.3672932834,24.9413748627,90.0872157217,85.114331692,4.9528840297,0.02
 09/01  05:00:00,146.951103985,30.5459714401,61.8174123667,2.43193794264,12.3672932834,24.9413748627,146.161657351,141.188773322,4.9528840297,0.02
 09/01  06:00:00,209.134275727,31.1623170706,66.7517269278,0.918968449009,24.7345865669,70.7195625826,123.912038584,113.986270525,9.90576805939,0.02
 09/01  07:00:00,229.032983579,31.6980777619,66.8728975341,0.213486986894,37.1018798503,92.3937384068,112.599888791,102.674120731,9.90576805939,0.02
 09/01  08:00:00,242.622739121,31.9697229539,68.3612781291,0.0,37.1018798503,104.434947198,113.776783585,95.2504519971,9.90576805939,8.62056352861
 09/01  09:00:00,260.014849377,32.4491036543,73.232441844,0.0,37.1018798503,116.476155989,93.4795803953,83.5538123359,9.90576805939,0.02
 09/01  10:00:00,265.190282907,32.8773156967,77.9790156649,0.0,37.1018798503,116.476155989,78.1303841393,68.2046160799,9.90576805939,0.02
 09/01  11:00:00,270.254063897,33.3245372225,82.5954224995,0.0,37.1018798503,116.476155989,72.6106825956,54.0764701242,9.90576805939,8.62844441195
 09/01  12:00:00,263.012915725,33.7972845177,86.9232711212,0.0,37.1018798503,104.434947198,50.3778839467,40.4521158874,9.90576805939,0.02
 09/01  13:00:00,280.163077827,34.4268870039,91.4020307615,0.0,37.1018798503,116.476155989,48.0794619065,29.5452826173,9.90576805939,8.6284112298
 09/01  14:00:00,285.513894561,34.9550793793,96.2249342855,0.0,37.1018798503,116.476155989,31.1360629351,21.2102948757,9.90576805939,0.02
 09/01  15:00:00,289.590694997,35.3770668275,99.8798830613,0.0,37.1018798503,116.476155989,23.4173049219,13.4915368626,9.90576805939,0.02
 09/01  16:00:00,294.166669965,35.7523525103,104.081116073,0.0,37.1018798503,116.476155989,26.5130456939,7.98512105464,9.90576805939,8.62215657991
 09/01  17:00:00,296.868295092,35.9912063086,106.545003296,0.0,37.1018798503,116.476155989,14.037747286,4.11197922656,9.90576805939,0.02
 09/01  18:00:00,179.331138349,30.1048660085,76.1598966145,0.0,24.7345865669,47.5788473902,13.4345170697,8.46163304005,4.9528840297,0.02
 09/01  19:00:00,175.334465765,29.8309127198,72.5374481479,0.0,24.7345865669,47.5788473902,8.66195927506,3.68907524536,4.9528840297,0.02
 09/01  20:00:00,167.804491329,30.2797442169,71.6203004079,0.0,12.3672932834,38.6892022431,18.6960729375,15.7043425197,2.97173041782,0.02
 09/01  21:00:00,121.009717942,20.4833726285,46.4953792563,0.0,12.3672932834,27.0668015668,32.862334346,29.8706039282,2.97173041782,0.02
 09/01  22:00:00,111.250279113,24.2753882342,52.166868629,0.0,4.12243109448,15.9888894789,52.8889420459,49.8972116281,2.97173041782,0.02
 09/01  23:00:00,93.2853099407,18.6178307175,40.0098699875,0.0,4.12243109448,15.9888894789,50.2497274859,47.2579970681,2.97173041782,0.02
 09/01  24:00:00,105.4262627,23.6660703944,46.9521700093,0.0,4.12243109448,15.9888894789,74.1114402861,71.1197098682,2.97173041782,0.02
 09/02  01:00:00,82.2394678681,15.9297097229,31.7022865092,0.0,4.12243109448,15.9888894789,51.3451713235,48.3534409057,2.97173041782,0.02
 09/02  02:00:00,104.117252445,23.5289738805,45.7802561833,0.0,4.12243109448,15.9888894789,89.6968833199,78.1233806433,2.97173041782,8.60177225878
 09/02  03:00:00,84.0895699341,16.2953004268,33.1867978842,0.0,4.12243109448,15.9888894789,52.5148679734,49.5231375556,2.97173041782,0.02
 09/02  04:00:00,116.892888873,28.6686112334,53.2030021325,0.0,4.12243109448,16.0517297156,102.688857144,99.6971267264,2.97173041782,0.02
 09/02  05:00:00,112.928064426,28.4401170434,49.4666719656,0.0,4.12243109448,16.0517297156,105.791151661,102.799421243,2.97173041782,0.02
 09/02  06:00:00,148.455745258,30.7250589427,59.1553361259,0.0,4.12243109448,39.6058045677,87.4044259011,84.4126954833,2.97173041782,0.02
 09/02  07:00:00,170.647507444,30.7282691223,57.6213768999,3.82531165765,12.3672932834,65.3531420225,143.135819416,138.162935386,4.9528840297,0.02
 09/02  08:00:00,174.773252081,30.7253947784,58.8968687303,3.78762043283,12.3672932834,68.2430321324,141.958978793,136.986094763,4.9528840297,0.02
 09/02  09:00:00,205.910538527,30.7758380864,62.4494225265,2.30506507763,16.4897243779,93.1370602926,132.834395711,124.889781264,7.92461444751,0.02
 09/02  10:00:00,206.303950919,30.7818463821,63.0721047379,2.06968203545,16.4897243779,93.1370602926,129.021154785,121.076540338,7.92461444751,0.02
 09/02  11:00:00,205.223911172,30.7822750639,62.1091734605,1.9521331761,16.4897243779,93.1370602926,127.050527286,119.105912839,7.92461444751,0.02
 09/02  12:00:00,194.137123657,30.7872988717,60.2419582733,1.87914254808,16.4897243779,83.9857416113,125.39116285,117.446548402,7.92461444751,0.02
 09/02  13:00:00,194.768181884,30.7937906984,61.0548857124,1.69078438708,16.4897243779,83.9857416113,132.554250942,116.020341266,7.92461444751,8.60929522829
 09/02  14:00:00,198.673055038,30.8069319682,65.2332584614,1.40421744878,16.4897243779,83.9857416113,122.276494712,114.331880264,7.92461444751,0.02
 09/02  15:00:00,179.344155351,30.7250589427,64.8473504806,0.0,12.3672932834,70.6512738906,63.4753067815,58.5024227518,4.9528840297,0.02
 09/02  16:00:00,179.642605471,30.7250589427,65.1457956498,0.0,12.3672932834,70.6512738906,62.0192595944,57.0463755647,4.9528840297,0.02
 09/02  17:00:00,168.865834387,30.7250589427,66.8925117694,0.0,12.3672932834,58.1284167478,64.9585781988,59.9856941691,4.9528840297,0.02
 09/02  18:00:00,125.373629631,29.2017643432,58.1110830338,0.0,12.3672932834,24.9413748627,86.2523558781,81.2794718484,4.9528840297,0.02
 09/02  19:00:00,121.939940868,29.1255996132,54.7535589816,0.0,12.3672932834,24.9413748627,92.8371084518,87.8642244221,4.9528840297,0.02
 09/02  20:00:00,105.549617654,27.9831286636,42.5452140296,0.0,4.12243109448,16.0517297156,103.380398371,100.388667953,2.97173041782,0.02
 09/02  21:00:00,61.1026076483,11.1932514654,15.4021605382,0.0,4.12243109448,15.9888894789,45.521542465,42.5298120472,2.97173041782,0.02
 09/02  22:00:00,86.6023632029,20.9591552041,30.9076274878,0.00276528317822,4.12243109448,15.9888894789,79.5079140113,76.5161835935,2.97173041782,0.02
 09/02  23:00:00,59.573193906,11.1932514654,13.8727467325,0.0,4.12243109448,15.9888894789,46.5449653469,43.5532349291,2.97173041782,0.02
 09/02  24:00:00,78.6244425636,19.5881900645,24.3034372018,0.0,4.12243109448,15.9888894789,79.6880724674,76.6963420496,2.97173041782,0.02
 09/03  01:00:00,64.7578211953,13.9915643318,18.2450700826,0.0,2.06121554724,15.9888894789,59.8266795523,56.8349491345,2.97173041782,0.02
 09/03  02:00:00,67.0553541906,14.3343056167,20.1998617513,0.0,2.06121554724,15.9888894789,60.5445083714,57.5527779536,2.97173041782,0.02
 09/03  03:00:00,80.7258813968,19.5693958688,28.5099544652,0.0,2.06121554724,15.9888894789,79.3098643415,76.3181339237,2.97173041782,0.02
 09/03  04:00:00,75.1954231283,18.6554191091,23.8934729099,0.0,2.06121554724,15.9888894789,80.4769124199,77.4851820021,2.97173041782,0.02
 09/03  05:00:00,76.6923849868,19.3409016788,24.7049521498,0.0,2.06121554724,15.9888894789,80.4238776819,77.4321472641,2.97173041782,0.02
 09/03  06:00:00,75.0419371004,19.1124074889,23.2829984194,0.0,2.06121554724,15.9888894789,88.3521222848,76.778622542,2.97173041782,8.60176932502
 09/03  07:00:00,71.1604891131,23.3192738863,26.8151732409,0.0,2.06121554724,15.9888894789,100.636749223,97.6450188051,2.97173041782,0.02
 09/03  08:00:00,93.9550509627,20.4833726285,27.1115942876,0.0,4.12243109448,41.7362269337,78.4665133102,73.4936292805,4.9528840297,0.02
 09/03  09:00:00,111.68403186,24.7816367018,40.4169669837,0.0,4.12243109448,41.7362269337,95.290943489,90.3180594593,4.9528840297,0.02
 09/03  10:00:00,103.353740754,20.0263842486,36.9655858172,0.00168676942874,4.12243109448,41.7362269337,75.4049199968,70.4320359671,4.9528840297,0.02
 09/03  11:00:00,118.165721905,24.9187332158,46.7023056292,0.0,4.12243109448,41.7362269337,92.0702055778,87.0973215481,4.9528840297,0.02
 09/03  12:00:00,108.042858003,20.4833726285,40.8665120964,0.0,4.12243109448,41.7362269337,73.0126304063,68.0397463766,4.9528840297,0.02
 09/03  13:00:00,122.547943202,25.1472274057,50.7194391154,0.0,4.12243109448,41.7362269337,90.4057619229,85.4328778932,4.9528840297,0.02
 09/03  14:00:00,109.018720633,20.0263842486,42.0909985684,0.0,4.12243109448,41.7362269337,71.4437696978,66.4708856681,4.9528840297,0.02
 09/03  15:00:00,125.614978623,25.0329803108,53.7984797407,0.0,4.12243109448,41.7362269337,87.5266839263,82.5537998966,4.9528840297,0.02
 09/03  16:00:00,94.8058995225,20.2548784385,44.6835839445,0.0,4.12243109448,24.8785346261,69.9770372173,65.0041531876,4.9528840297,0.02
 09/03  17:00:00,92.323205374,23.7574680704,49.9139312378,0.0,2.06121554724,15.9888894789,86.1063907429,83.1146603251,2.97173041782,0.02
 09/03  18:00:00,72.3639337845,17.4108667342,36.476742864,0.0,2.06121554724,15.9888894789,61.3084966623,58.3167662445,2.97173041782,0.02
 09/03  19:00:00,84.3264751497,22.824697115,42.875040813,0.0,2.06121554724,15.9888894789,89.9552422427,86.9635118248,2.97173041782,0.02
 09/03  20:00:00,73.7109553934,15.1797341194,26.0100347612,0.0,2.06121554724,15.9888894789,57.9538837126,54.9621532948,2.97173041782,0.02
 09/03  21:00:00,85.7759515492,20.7353595631,32.3627252187,0.0,2.06121554724,15.9888894789,87.2956371237,84.3039067059,2.97173041782,0.02
 09/03  22:00:00,65.6492714752,12.9163549877,20.2744020495,0.0,2.06121554724,15.9888894789,52.9846062508,49.992875833,2.97173041782,0.02
 09/03  23:00:00,79.5740295684,19.8213828034,27.0747799663,0.0,2.06121554724,15.9888894789,89.3859501631,86.3942197453,2.97173041782,0.02
 09/03  24:00:00,65.0468787125,12.4927504239,20.1018810214,0.0,2.06121554724,15.9888894789,52.2406801735,49.2489497557,2.97173041782,0.02
 09/04  01:00:00,80.7274776039,19.8213828034,28.2282279267,0.0,2.06121554724,15.9888894789,90.3514031661,87.3596727483,2.97173041782,0.02
 09/04  02:00:00,65.1068303547,12.5736137029,20.0747020928,0.0,2.06121554724,15.9888894789,53.898555789,50.9068253712,2.97173041782,0.02
 09/04  03:00:00,79.982523156,19.1124074889,28.2235847822,0.0,2.06121554724,15.9888894789,83.0412289728,80.0494985549,2.97173041782,0.02
 09/04  04:00:00,77.2139001203,18.6554191091,25.9119500917,0.0,2.06121554724,15.9888894789,80.425668624,77.4339382062,2.97173041782,0.02
 09/04  05:00:00,72.8879238837,15.2711317954,25.0956053274,0.0,2.06121554724,15.9888894789,61.2725055748,58.2807751569,2.97173041782,0.02
 09/04  06:00:00,88.6841868614,23.3192738863,32.5930377817,0.0,2.06121554724,15.9888894789,103.319327043,100.327596626,2.97173041782,0.02
 09/04  07:00:00,72.565737902,20.0263842486,31.6220530923,0.0166028543686,2.06121554724,15.9888894789,83.5427330987,80.5510026808,2.97173041782,0.02
 09/04  08:00:00,114.846866567,24.9644320538,43.3970062293,0.0,4.12243109448,41.7362269337,98.6925366833,93.7196526536,4.9528840297,0.02
 09/04  09:00:00,103.727637352,20.1177819246,37.2497712924,0.0,4.12243109448,41.7362269337,78.3295109648,73.3566269351,4.9528840297,0.02
 09/04  10:00:00,117.718299418,24.6902390259,46.542632011,0.0,4.12243109448,41.7362269337,95.5605869908,90.5877029611,4.9528840297,0.02
 09/04  11:00:00,109.517101532,20.4833726285,42.6736446961,0.0,4.12243109448,41.7362269337,84.3509133321,70.7962620979,4.9528840297,8.60176720448
 09/04  12:00:00,123.608584153,25.1472274057,51.9759284209,0.0,4.12243109448,41.7362269337,92.1125966101,87.1397125804,4.9528840297,0.02
 09/04  13:00:00,109.996801504,20.4833726285,43.1533448217,0.0,4.12243109448,41.7362269337,75.0320905163,70.0592064866,4.9528840297,0.02
 09/04  14:00:00,121.583549555,24.6902390259,50.4078823452,0.0,4.12243109448,41.7362269337,90.2927074151,85.3198233855,4.9528840297,0.02
 09/04  15:00:00,109.089793532,20.1177819246,42.6119276773,0.0,4.12243109448,41.7362269337,72.1363947183,67.1635106886,4.9528840297,0.02
 09/04  16:00:00,109.233089635,25.2386250817,54.366728784,0.0,4.12243109448,24.8785346261,86.6118822706,81.6389982409,4.9528840297,0.02
 09/04  17:00:00,75.326681181,18.8194202652,37.9807989181,0.0,2.06121554724,15.9888894789,69.6229198798,66.631189462,2.97173041782,0.02
 09/04  18:00:00,83.7346399101,21.8919261595,43.2410452694,0.0,2.06121554724,15.9888894789,83.7313982962,80.7396678784,2.97173041782,0.02
 09/04  19:00:00,72.9107193248,18.1608423377,36.2484838901,0.0,2.06121554724,15.9888894789,72.2688551577,69.2771247398,2.97173041782,0.02
 09/04  20:00:00,95.1680454634,21.6587334206,40.8189108196,0.0,2.06121554724,15.9888894789,87.8055658914,84.8138354736,2.97173041782,0.02
 09/04  21:00:00,79.5226439243,16.5425888125,30.4087308898,0.0,2.06121554724,15.9888894789,70.9067500126,67.9150195947,2.97173041782,0.02
 09/04  22:00:00,85.0473565618,18.6460220112,33.7673382397,0.0,2.06121554724,15.9888894789,79.0108569434,76.0191265256,2.97173041782,0.02
 09/04  23:00:00,84.0214089349,17.46596267,33.9715876362,0.0,2.06121554724,15.9888894789,72.8297047221,69.8379743043,2.97173041782,0.02
 09/04  24:00:00,83.940725162,18.4175278213,32.8892010325,0.0,2.06121554724,15.9888894789,82.9909726166,79.9992421988,2.97173041782,0.02
 09/05  01:00:00,82.561502059,16.7710830024,31.1578792632,0.0,4.12243109448,15.9888894789,71.6966014261,68.7048710083,2.97173041782,0.02
 09/05  02:00:00,88.2325873548,19.2266545839,34.2981864495,0.0,4.12243109448,15.9888894789,84.2923743525,81.3006439347,2.97173041782,0.02
 09/05  03:00:00,76.4748753549,15.3813236671,26.4860807087,0.0,4.12243109448,15.9888894789,66.5579277058,63.5661972879,2.97173041782,0.02
 09/05  04:00:00,135.411944733,29.9481786969,53.3079837164,0.0,12.3672932834,24.9413748627,113.995912626,109.023028596,4.9528840297,0.02
 09/05  05:00:00,144.576719631,29.845355203,53.1192177654,9.45636432115,12.3672932834,24.9413748627,180.985965343,176.013081313,4.9528840297,0.02
 09/05  06:00:00,200.418063149,30.8580747439,53.4674493223,5.79127571231,24.7345865669,70.7195625826,147.506080939,137.58031288,9.90576805939,0.02
 09/05  07:00:00,221.977757571,30.998846935,55.8702230387,2.51099977,37.1018798503,92.3937384068,126.565723776,116.639955717,9.90576805939,0.02
 09/05  08:00:00,239.417316686,31.0976295442,64.7346162534,1.29329883064,37.1018798503,104.434947198,126.282314788,107.755859238,9.90576805939,8.62068749073
 09/05  09:00:00,256.760976182,31.2512306216,70.1340743466,1.04236721055,37.1018798503,116.476155989,101.7148624,91.789094341,9.90576805939,0.02
 09/05  10:00:00,264.791188268,31.6136436446,78.1747807172,0.668824215942,37.1018798503,116.476155989,78.001913226,68.0761451666,9.90576805939,0.02
 09/05  11:00:00,275.018933767,32.0678300932,88.3149267622,0.302035367037,37.1018798503,116.476155989,57.0328816289,38.4984586437,9.90576805939,8.62865492581
 09/05  12:00:00,268.574881544,32.4978718485,93.7279933848,0.0566641547862,37.1018798503,104.434947198,36.2511188705,26.3253508112,9.90576805939,0.02
 09/05  13:00:00,282.69645889,33.1356111299,95.2266762702,0.0,37.1018798503,116.476155989,47.5494551972,29.0150308279,9.90576805939,8.62865630998
 09/05  14:00:00,284.934898413,33.6876550551,96.913346951,0.0,37.1018798503,116.476155989,36.2461028364,26.320334777,9.90576805939,0.02
 09/05  15:00:00,286.330289642,34.1344227312,97.8621309565,0.0,37.1018798503,116.476155989,30.8325408241,20.9067727647,9.90576805939,0.02
 09/05  16:00:00,284.950284299,34.376977146,96.2400772893,0.0,37.1018798503,116.476155989,40.834828555,22.3067498918,9.90576805939,8.6223106039
 09/05  17:00:00,281.821934281,34.5297780731,92.9600674894,0.0,37.1018798503,116.476155989,38.6026312582,28.6768631988,9.90576805939,0.02
 09/05  18:00:00,172.901268216,30.0984700728,69.7364239081,0.0,24.7345865669,47.5788473902,43.8111316251,38.8382475954,4.9528840297,0.02
 09/05  19:00:00,167.501153946,29.8231521552,64.6116233878,0.0,24.7345865669,47.5788473902,58.881171544,53.9082875143,4.9528840297,0.02
 09/05  20:00:00,158.458767169,30.2723501366,62.2819723234,0.0,12.3672932834,38.6892022431,82.5164994258,79.524769008,2.97173041782,0.02
 09/05  21:00:00,109.671752932,18.5035836226,37.187342071,0.0,12.3672932834,27.0668015668,57.995008061,55.0032776432,2.97173041782,0.02
 09/05  22:00:00,103.324144057,24.0316610983,44.4844608242,0.0,4.12243109448,15.9888894789,82.4902534379,79.49852302,2.97173041782,0.02
 09/05  23:00:00,81.8947180919,16.4780957787,30.8091508711,0.0,4.12243109448,15.9888894789,56.4773181334,53.4855877155,2.97173041782,0.02
 09/05  24:00:00,96.5328248122,22.596202925,39.1536685459,0.0,4.12243109448,15.9888894789,89.0303360074,86.0386055895,2.97173041782,0.02
 09/06  01:00:00,74.8209851148,15.3813236671,24.8321899217,0.0,4.12243109448,15.9888894789,61.3498500086,58.3581195907,2.97173041782,0.02
 09/06  02:00:00,94.5174805321,21.8919261595,37.8676697799,0.0,4.12243109448,15.9888894789,80.8317441488,77.8400137309,2.97173041782,0.02
 09/06  03:00:00,66.8068464099,13.0587933763,19.1907191201,0.0,4.12243109448,15.9888894789,55.4661297458,52.4743993279,2.97173041782,0.02
 09/06  04:00:00,129.11416707,29.719684507,47.2386996123,0.0,12.3672932834,24.9413748627,105.289064436,100.316180406,4.9528840297,0.02
 09/06  05:00:00,138.822657937,30.3905079605,51.8236295378,4.45273746025,12.3672932834,24.9413748627,178.385271479,164.830612941,4.9528840297,8.60177450799
 09/06  06:00:00,202.099961478,30.9651190941,59.1857057202,1.64787275844,24.7345865669,70.7195625826,136.834658978,126.908890918,9.90576805939,0.02
 09/06  07:00:00,231.015028573,31.3634776711,66.7503887904,0.303478719308,37.1018798503,92.3937384068,115.785664536,105.859896477,9.90576805939,0.02
 09/06  08:00:00,245.559102653,31.5854891953,71.6819005714,0.0,37.1018798503,104.434947198,95.3982998911,85.4725318317,9.90576805939,0.02
 09/06  09:00:00,264.656020253,32.0470964513,78.2755724098,0.0,37.1018798503,116.476155989,74.8961569314,64.970388872,9.90576805939,0.02
 09/06  10:00:00,272.023768092,32.5384779335,85.1513338763,0.0,37.1018798503,116.476155989,64.3472261587,45.8140778079,9.90576805939,8.62738029136
 09/06  11:00:00,278.357795336,33.0807351168,90.9429627161,0.0,37.1018798503,116.476155989,39.5426652308,29.6168971714,9.90576805939,0.02
 09/06  12:00:00,271.614871699,33.7268969684,95.595558309,0.0,37.1018798503,104.434947198,31.7837150564,21.857946997,9.90576805939,0.02
 09/06  13:00:00,286.725858808,34.398588265,97.9931655446,0.0,37.1018798503,116.476155989,38.4317372069,19.8972048403,9.90576805939,8.62876430723
 09/06  14:00:00,288.305901428,34.8765330334,99.0954359412,0.0,37.1018798503,116.476155989,31.4252489852,21.4994809258,9.90576805939,0.02
 09/06  15:00:00,290.032713806,35.4141024838,100.284843315,0.0,37.1018798503,116.476155989,40.967093737,22.4353379804,9.90576805939,8.62598769726
 09/06  16:00:00,288.969528719,35.5685351108,99.0678319324,0.0,37.1018798503,116.476155989,33.884779147,23.9590110876,9.90576805939,0.02
 09/06  17:00:00,286.948454377,35.6305519381,96.9857873431,0.0,37.1018798503,116.476155989,36.8520617836,26.9262937242,9.90576805939,0.02
 09/06  18:00:00,174.438226766,30.0087385208,71.3630978118,0.0,24.7345865669,47.5788473902,42.1318969421,37.1590129124,4.9528840297,0.02
 09/06  19:00:00,171.47211586,29.8234971581,66.2330567538,0.0,24.7345865669,47.5788473902,53.2894157879,48.3165317582,4.9528840297,0.02
 09/06  20:00:00,162.380331736,30.2726275503,66.2032444564,0.0,12.3672932834,38.6892022431,76.9577726273,65.3786130157,2.97173041782,8.60742919379
 09/06  21:00:00,116.818708723,20.3691255335,42.4186201588,0.0,12.3672932834,27.0668015668,57.7143393057,54.7226088878,2.97173041782,0.02
