Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  22:00:00,103.327381899,24.0316610983,44.4876992307,0.0,4.12243109448,15.9888894789,79.749169484,76.7574390662,2.97173041782,0.02
 09/06  23:00:00,84.135130212,17.4108667342,32.0917238144,0.0,4.12243109448,15.9888894789,58.4422090324,55.4504786146,2.97173041782,0.02
 09/06  24:00:00,97.8321193845,22.824697115,40.2244695962,0.0,4.12243109448,15.9888894789,84.5195820159,81.5278515981,2.97173041782,0.02
 09/07  01:00:00,75.3763598889,15.3813236671,25.3875654096,0.0,4.12243109448,15.9888894789,60.0473430906,57.0556126728,2.97173041782,0.02
 09/07  02:00:00,98.3199564931,22.824697115,40.7123067048,0.0,4.12243109448,15.9888894789,85.9593039594,82.9675735416,2.97173041782,0.02
 09/07  03:00:00,78.9182645513,15.8383120469,28.4724817134,0.0,4.12243109448,15.9888894789,64.0751765829,61.083446165,2.97173041782,0.02
 09/07  04:00:00,134.076060998,29.811082183,52.1091967044,0.0,12.3672932834,24.9413748627,102.28493832,97.3120542907,4.9528840297,0.02
 09/07  05:00:00,138.49531443,30.1159480393,53.7225309635,2.50105331472,12.3672932834,24.9413748627,166.97606914,162.003185111,4.9528840297,0.02
 09/07  06:00:00,200.344107876,31.0625307746,57.9615146657,1.01879931242,24.7345865669,70.7195625826,134.830254464,124.904486404,9.90576805939,0.02
 09/07  07:00:00,223.33140144,31.5672596887,58.953283148,0.213177076108,37.1018798503,92.3937384068,115.296416614,105.370648555,9.90576805939,0.02
 09/07  08:00:00,240.971515686,31.8578149375,66.8219426775,0.0,37.1018798503,104.434947198,107.409985248,97.4842171889,9.90576805939,0.02
 09/07  09:00:00,260.135310042,32.2879468207,73.5139972071,0.0,37.1018798503,116.476155989,106.916763077,88.3875446702,9.90576805939,8.62345034719
 09/07  10:00:00,262.962753189,32.6681435139,75.9607080314,0.0,37.1018798503,116.476155989,89.399895879,79.4741278196,9.90576805939,0.02
 09/07  11:00:00,264.006333284,33.141754036,76.5304067483,0.0,37.1018798503,116.476155989,85.5379358342,75.6121677748,9.90576805939,0.02
 09/07  12:00:00,252.843132844,33.4781523769,77.0726221946,0.0,37.1018798503,104.434947198,92.1590798382,73.6282350432,9.90576805939,8.62507673552
 09/07  13:00:00,266.958615348,33.9418182696,78.6826696717,0.0,37.1018798503,116.476155989,78.1423697875,68.2166017281,9.90576805939,0.02
 09/07  14:00:00,270.097374902,34.3741403174,81.3892673417,0.0,37.1018798503,116.476155989,79.7492200327,61.2160970694,9.90576805939,8.62735490389
 09/07  15:00:00,275.392769669,34.748911401,86.3101555018,0.0,37.1018798503,116.476155989,59.214776007,49.2890079477,9.90576805939,0.02
 09/07  16:00:00,280.237547563,34.9736072092,90.9307249076,0.0,37.1018798503,116.476155989,47.280297541,37.3545294816,9.90576805939,0.02
 09/07  17:00:00,280.500590233,34.9279165986,91.2405301632,0.0,37.1018798503,116.476155989,52.4206738211,33.8998667751,9.90576805939,8.6150389866
 09/07  18:00:00,171.565065975,29.9999944006,68.4986960854,0.0,24.7345865669,47.5788473902,44.2948458405,39.3219618108,4.9528840297,0.02
 09/07  19:00:00,171.168460281,29.8169190198,65.9360018314,0.0,24.7345865669,47.5788473902,52.2959028652,47.3230188355,4.9528840297,0.02
 09/07  20:00:00,161.76288996,30.1545584022,65.7038949848,0.0,12.3672932834,38.6892022431,66.5036859831,63.5119555653,2.97173041782,0.02
 09/07  21:00:00,118.61260374,20.2548784385,44.3267653652,0.0,12.3672932834,27.0668015668,51.0602297603,48.0684993425,2.97173041782,0.02
 09/07  22:00:00,110.527547452,23.9402634224,51.7792624037,0.0,4.12243109448,15.9888894789,62.3832337666,59.3915033487,2.97173041782,0.02
 09/07  23:00:00,93.8789318224,18.4350353656,40.7862878468,0.0,4.12243109448,15.9888894789,48.7015482652,45.7098178474,2.97173041782,0.02
 09/07  24:00:00,108.528937912,23.7574680704,49.9634481736,0.0,4.12243109448,15.9888894789,67.2344111989,64.242680781,2.97173041782,0.02
 09/08  01:00:00,87.2844915394,16.9538783543,35.6980733308,0.0,4.12243109448,15.9888894789,50.7934247828,47.801694365,2.97173041782,0.02
 09/08  02:00:00,100.444606889,22.1392145452,43.5224394243,0.0,4.12243109448,15.9888894789,76.5555396044,73.5638091866,2.97173041782,0.02
 09/08  03:00:00,84.8035374009,16.7710830024,33.3999144817,0.0,4.12243109448,15.9888894789,58.4263695826,55.4346391648,2.97173041782,0.02
 09/08  04:00:00,143.483011316,29.833931602,61.4932972787,0.0,12.3672932834,24.9413748627,94.0698583591,89.0969743294,4.9528840297,0.02
 09/08  05:00:00,145.881999748,30.0785162298,62.3735974062,1.27410363794,12.3672932834,24.9413748627,144.459167648,139.486283618,4.9528840297,0.02
 09/08  06:00:00,214.506033454,31.421527202,72.3477399947,0.435502738676,24.7345865669,70.7195625826,114.755593378,104.829825319,9.90576805939,0.02
 09/08  07:00:00,237.263667297,31.9016690891,72.6976590171,0.066647145522,37.1018798503,92.3937384068,106.931096726,97.0053286665,9.90576805939,0.02
 09/08  08:00:00,247.479430196,32.1383051853,73.0493794151,0.0,37.1018798503,104.434947198,112.71118456,94.1846444283,9.90576805939,8.62077207202
 09/08  09:00:00,261.466199442,32.3635577665,74.769321811,0.0,37.1018798503,116.476155989,94.5002743884,84.574506329,9.90576805939,0.02
 09/08  10:00:00,263.654730909,32.6906902106,76.6300687853,0.0,37.1018798503,116.476155989,84.980518774,75.0547507146,9.90576805939,0.02
 09/08  11:00:00,265.31925448,33.1226475245,77.8624927942,0.0,37.1018798503,116.476155989,90.3606882893,71.8261953038,9.90576805939,8.62872492605
 09/08  12:00:00,255.059099062,33.445818883,79.3209003591,0.0,37.1018798503,104.434947198,77.4580152841,67.5322472247,9.90576805939,0.02
 09/08  13:00:00,267.723616792,33.8446445,79.5448017477,0.0,37.1018798503,116.476155989,82.5540317811,64.01955977,9.90576805939,8.62870395169
 09/08  14:00:00,268.665766366,34.3712428191,79.9606232578,0.0,37.1018798503,116.476155989,74.9296446942,65.0038766348,9.90576805939,0.02
 09/08  15:00:00,270.299504731,34.7487620236,81.2169746806,0.0,37.1018798503,116.476155989,71.1252123774,61.199444318,9.90576805939,0.02
 09/08  16:00:00,273.407806947,34.9831944477,84.0914109576,0.0,37.1018798503,116.476155989,70.579022207,52.0508268121,9.90576805939,8.62242733557
 09/08  17:00:00,275.277493659,35.065434005,85.8799626162,0.0,37.1018798503,116.476155989,54.5680937932,44.6423257338,9.90576805939,0.02
 09/08  18:00:00,168.757713265,30.002692725,65.6886390289,0.0,24.7345865669,47.5788473902,52.2118004055,47.2389163758,4.9528840297,0.02
 09/08  19:00:00,169.215921337,29.8178243827,63.9825441197,0.0,24.7345865669,47.5788473902,60.9182420626,55.9453580329,4.9528840297,0.02
 09/08  20:00:00,151.448333401,30.1545751321,55.389305573,0.0,12.3672932834,38.6892022431,81.412480943,78.4207505252,2.97173041782,0.02
 09/08  21:00:00,102.058856678,18.3893365276,29.6886884162,0.0,12.3672932834,27.0668015668,58.4128938676,55.4211634497,2.97173041782,0.02
 09/08  22:00:00,92.6944087319,22.824697115,35.0867578697,0.0,4.12243109448,15.9888894789,78.0401911202,75.0484607024,2.97173041782,0.02
 09/08  23:00:00,76.8599490425,16.2953004268,25.9571767218,0.0,4.12243109448,15.9888894789,59.3575313789,56.3658009611,2.97173041782,0.02
 09/08  24:00:00,91.538939054,22.733299439,34.0226858214,0.0,4.12243109448,15.9888894789,92.5024606144,89.5107301966,2.97173041782,0.02
 09/09  01:00:00,69.5633277575,14.9243352873,20.0315205128,0.0,4.12243109448,15.9888894789,73.1538402972,61.5819328346,2.97173041782,8.60017704481
 09/09  02:00:00,88.8846990813,22.5505040871,31.5512412616,0.0,4.12243109448,15.9888894789,90.7551646314,87.7634342136,2.97173041782,0.02
 09/09  03:00:00,64.3987724317,13.0587933763,16.7826449759,0.0,4.12243109448,15.9888894789,56.2248572378,53.23312682,2.97173041782,0.02
 09/09  04:00:00,97.7510139164,28.6686112334,34.0611270281,0.0,4.12243109448,16.0517297156,112.022298883,109.030568465,2.97173041782,0.02
 09/09  05:00:00,95.2266995528,28.4401170434,31.7653069327,0.0,4.12243109448,16.0517297156,110.55894141,107.567210993,2.97173041782,0.02
 09/09  06:00:00,121.434756516,30.7250589427,32.1343472131,0.0,4.12243109448,39.6058045677,92.043016444,89.0512860262,2.97173041782,0.02
 09/09  07:00:00,152.554049287,30.7457460237,33.0517631247,7.93482352735,12.3672932834,65.3531420225,146.471997342,141.499113312,4.9528840297,0.02
 09/09  08:00:00,153.036587946,30.7365765043,35.7077941892,5.22884405453,12.3672932834,68.2430321324,142.300463869,137.32757984,4.9528840297,0.02
 09/09  09:00:00,184.497697703,30.7815640785,41.3981115262,1.93780012595,16.4897243779,93.1370602926,131.719505043,123.774890595,7.92461444751,0.02
 09/09  10:00:00,190.570890805,30.8261496869,48.0639462664,1.30046654624,16.4897243779,93.1370602926,127.062911552,119.118297105,7.92461444751,0.02
 09/09  11:00:00,196.038882192,30.8567774315,53.9707842339,0.830980214708,16.4897243779,93.1370602926,123.497294785,115.552680337,7.92461444751,0.02
 09/09  12:00:00,189.762341851,30.9765637933,57.0477076797,0.509337725705,16.4897243779,83.9857416113,129.042555777,112.508609737,7.92461444751,8.60933159292
 09/09  13:00:00,190.592306829,31.1321300263,57.9820806568,0.249383371662,16.4897243779,83.9857416113,117.627252336,109.682637889,7.92461444751,0.02
 09/09  14:00:00,192.466379185,31.2573027832,59.9205597081,0.0598672690931,16.4897243779,83.9857416113,115.708692041,107.764077594,7.92461444751,0.02
 09/09  15:00:00,171.524591324,30.7250589427,57.0277795595,0.0,12.3672932834,70.6512738906,57.006105355,52.0332213253,4.9528840297,0.02
 09/09  16:00:00,170.522006489,30.7250589427,56.0251884734,0.0,12.3672932834,70.6512738906,55.2437010657,50.2708170361,4.9528840297,0.02
 09/09  17:00:00,157.347054882,30.7250589427,55.3737285495,0.0,12.3672932834,58.1284167478,58.3972785731,53.4243945434,4.9528840297,0.02
 09/09  18:00:00,118.921878604,29.9944921166,50.866603859,0.0,12.3672932834,24.9413748627,80.8522675664,75.8793835367,4.9528840297,0.02
 09/09  19:00:00,116.743110747,29.811082183,46.5220792494,0.0,12.3672932834,24.9413748627,89.1590873673,84.1862033376,4.9528840297,0.02
 09/09  20:00:00,103.474863393,29.3540938031,39.0994942538,0.0,4.12243109448,16.0517297156,100.524496648,97.5327662302,2.97173041782,0.02
 09/09  21:00:00,63.9050893498,13.1923286405,16.1804958492,0.0,4.12243109448,15.9888894789,51.3576500301,48.3659196123,2.97173041782,0.02
 09/09  22:00:00,75.516733216,19.5881900645,21.1957275469,0.0,4.12243109448,15.9888894789,79.7939740993,76.8022436815,2.97173041782,0.02
 09/09  23:00:00,58.0122079994,12.2900235771,11.214988337,0.0,4.12243109448,15.9888894789,46.3516336857,43.3599032679,2.97173041782,0.02
 09/09  24:00:00,72.9023582586,19.5881900645,18.581352519,0.0,4.12243109448,15.9888894789,79.8285573159,76.836826898,2.97173041782,0.02
 09/10  01:00:00,59.5614914171,13.9915643318,12.5684617302,0.0,2.06121554724,15.9888894789,60.3924449316,57.4007145137,2.97173041782,0.02
 09/10  02:00:00,76.6144486045,23.3192738863,20.186675755,0.0,2.06121554724,15.9888894789,99.6057213241,96.6139909063,2.97173041782,0.02
 09/10  03:00:00,67.9716147141,19.7521912207,15.3853447908,0.0,2.06121554724,15.9888894789,80.6001561476,77.6084257297,2.97173041782,0.02
 09/10  04:00:00,75.3559718265,23.3192738863,18.7751196713,0.0,2.06121554724,15.9888894789,110.40100122,98.8290476032,2.97173041782,8.60022319867
 09/10  05:00:00,66.0081025098,18.6554191091,14.4045249039,0.0,2.06121554724,15.9888894789,83.6021602782,80.6104298604,2.97173041782,0.02
 09/10  06:00:00,74.8996802713,23.3192738863,18.2127070331,0.0,2.06121554724,15.9888894789,104.877626134,101.885895716,2.97173041782,0.02
 09/10  07:00:00,55.2170055303,18.6554191091,15.4630950516,0.0,2.06121554724,15.9888894789,84.0705775507,81.0788471329,2.97173041782,0.02
 09/10  08:00:00,96.6357130675,25.1472274057,24.2452500151,0.0,4.12243109448,41.7362269337,97.2727854098,92.2999013801,4.9528840297,0.02
 09/10  09:00:00,94.7165203005,20.4833726285,27.2765175289,0.0,4.12243109448,41.7362269337,75.1769145982,70.2040305685,4.9528840297,0.02
 09/10  10:00:00,108.066421303,24.4617448359,35.8359589019,0.0,4.12243109448,41.7362269337,92.0620792766,87.0891952469,4.9528840297,0.02
 09/10  11:00:00,99.3592637251,19.9349865726,32.390767261,0.0,4.12243109448,41.7362269337,73.1269420865,68.1540580568,4.9528840297,0.02
 09/10  12:00:00,116.711021841,25.0558297297,43.8126350539,0.0,4.12243109448,41.7362269337,88.2068460278,83.2339619981,4.9528840297,0.02
 09/10  13:00:00,105.913435014,20.3919749525,38.5405934094,0.0,4.12243109448,41.7362269337,70.5464112071,65.5735271774,4.9528840297,0.02
 09/10  14:00:00,123.37550074,25.6058489164,50.0938625324,0.0,4.12243109448,41.7362269337,86.3466104238,81.3737263941,4.9528840297,0.02
 09/10  15:00:00,108.073658057,20.4860700273,40.6508571938,0.0,4.12243109448,41.7362269337,69.3682572953,64.3953732656,4.9528840297,0.02
 09/10  16:00:00,108.624997526,25.608374413,52.4406229182,0.0,4.12243109448,24.8785346261,85.3774529801,80.4045689504,4.9528840297,0.02
 09/10  17:00:00,80.6719288495,20.4833726285,41.47932139,0.0,2.06121554724,15.9888894789,71.4146443852,68.4229139674,2.97173041782,0.02
 09/10  18:00:00,89.1624085001,23.7386738747,46.796997145,0.0,2.06121554724,15.9888894789,82.9343923083,79.9426618905,2.97173041782,0.02
 09/10  19:00:00,72.5522345354,18.6178307175,33.0838438591,0.0,2.06121554724,15.9888894789,68.0059857761,65.0142553583,2.97173041782,0.02
 09/10  20:00:00,77.6597095846,19.1218045868,25.8788395956,0.0,2.06121554724,15.9888894789,83.7875983365,80.7958679187,2.97173041782,0.02
 09/10  21:00:00,72.0873853621,17.0089742902,22.4945521711,0.0,2.06121554724,15.9888894789,76.0103104301,73.0185800122,2.97173041782,0.02
 09/10  22:00:00,74.8416050667,18.6460220112,23.5615864562,0.0,2.06121554724,15.9888894789,79.597334098,76.6056036802,2.97173041782,0.02
 09/10  23:00:00,69.8981693811,16.4142460707,20.912631531,0.0,2.06121554724,15.9888894789,70.6958388993,67.7041084815,2.97173041782,0.02
 09/10  24:00:00,64.9451745831,15.1575280261,16.7402706824,0.0,2.06121554724,15.9888894789,68.7437515999,65.7520211821,2.97173041782,0.02
 09/11  01:00:00,76.5127646402,20.6849621762,20.9913432996,0.0,4.12243109448,15.9888894789,85.598453529,82.6067231112,2.97173041782,0.02
 09/11  02:00:00,65.1298482745,14.9243352873,15.3535403884,0.0,4.12243109448,15.9888894789,67.7243011714,64.7325707536,2.97173041782,0.02
 09/11  03:00:00,82.7033682046,24.0047564561,23.7720155145,0.0,4.12243109448,15.9888894789,103.394048108,100.40231769,2.97173041782,0.02
 09/11  04:00:00,110.242075184,29.5064232631,28.5798691608,0.0,12.3672932834,24.9413748627,114.358296472,109.385412443,4.9528840297,0.02
 09/11  05:00:00,125.685744388,30.3136080117,31.8099280377,11.4064255369,12.3672932834,24.9413748627,181.562849604,176.589965575,4.9528840297,0.02
 09/11  06:00:00,178.476835352,30.7952998624,30.7482739918,6.63199764759,24.7345865669,70.7195625826,148.260925028,138.335156969,9.90576805939,0.02
 09/11  07:00:00,198.032965139,30.9337615103,31.5263212174,2.9751857029,37.1018798503,92.3937384068,136.36772677,117.854848158,9.90576805939,8.60711055271
 09/11  08:00:00,216.18014246,31.060146995,41.5955041865,1.23276952503,37.1018798503,104.434947198,118.531449527,108.605681468,9.90576805939,0.02
 09/11  09:00:00,239.482677845,31.3288615725,52.9258033695,0.894670169712,37.1018798503,116.476155989,112.84482348,102.919055421,9.90576805939,0.02
 09/11  10:00:00,249.524844936,31.7197732325,62.8501896991,0.62089046235,37.1018798503,116.476155989,117.122283965,98.5889168606,9.90576805939,8.627599045
 09/11  11:00:00,258.38864704,32.1415514473,71.4671375509,0.445856506246,37.1018798503,116.476155989,103.552038592,93.6262705325,9.90576805939,0.02
 09/11  12:00:00,253.707930137,32.5593936036,78.6279319086,0.228196697869,37.1018798503,104.434947198,98.9943941766,89.0686261172,9.90576805939,0.02
 09/11  13:00:00,271.333752199,33.1181815944,83.8322937797,0.049125978573,37.1018798503,116.476155989,98.3623460547,79.8276275834,9.90576805939,8.62895041192
 09/11  14:00:00,274.579783353,33.6726093614,86.5732477719,0.0,37.1018798503,116.476155989,81.388773323,71.4630052636,9.90576805939,0.02
 09/11  15:00:00,276.268771547,34.0842482281,87.8507290045,0.0,37.1018798503,116.476155989,84.9912604581,66.4593046438,9.90576805939,8.6261877549
 09/11  16:00:00,276.90027707,34.2838211305,88.283281688,0.0,37.1018798503,116.476155989,74.9073936292,64.9816255698,9.90576805939,0.02
 09/11  17:00:00,275.371332818,34.2733996773,86.7658208098,0.0,37.1018798503,116.476155989,77.1780165432,67.2522484838,9.90576805939,0.02
 09/11  18:00:00,168.92199863,30.0962781722,65.7593314206,0.0,24.7345865669,47.5788473902,64.8657352635,59.8928512338,4.9528840297,0.02
 09/11  19:00:00,162.994194809,29.8194112668,57.7592230287,0.0,24.7345865669,47.5788473902,69.6254292797,64.65254525,4.9528840297,0.02
 09/11  20:00:00,150.735646088,30.2685013918,54.5626842188,0.0,12.3672932834,38.6892022431,84.4143494371,81.4226190193,2.97173041782,0.02
 09/11  21:00:00,103.721693831,18.2750894327,31.4657685373,0.0,12.3672932834,27.0668015668,67.1468944572,55.5703702609,2.97173041782,8.60479377855
 09/11  22:00:00,92.726006451,22.71045002,35.2326025677,0.0,4.12243109448,15.9888894789,78.901494294,75.9097638762,2.97173041782,0.02
 09/11  23:00:00,76.9040969551,16.2039027508,26.0927223204,0.0,4.12243109448,15.9888894789,61.7637854229,58.7720550051,2.97173041782,0.02
 09/11  24:00:00,90.0230729419,22.641901763,32.5982175136,0.0,4.12243109448,15.9888894789,90.2305963911,87.2388659733,2.97173041782,0.02
 09/12  01:00:00,68.9086276102,14.9243352873,19.3768205757,0.0,4.12243109448,15.9888894789,63.79855084,60.8068204222,2.97173041782,0.02
 09/12  02:00:00,84.47947944,21.2826083197,28.4389864099,0.0,4.12243109448,15.9888894789,84.6590997163,81.6673692985,2.97173041782,0.02
 09/12  03:00:00,65.863238273,13.5157817562,17.7901225828,0.0,4.12243109448,15.9888894789,56.3315088845,53.3397784666,2.97173041782,0.02
 09/12  04:00:00,122.110242438,29.742533926,40.2119256317,0.0,12.3672932834,24.9413748627,105.040113067,100.067229037,4.9528840297,0.02
 09/12  05:00:00,128.485802127,29.9327635086,43.4010466296,2.99620915458,12.3672932834,24.9413748627,169.477937122,164.505053092,4.9528840297,0.02
 09/12  06:00:00,190.148318687,31.0955571021,47.3135407279,1.43795705681,24.7345865669,70.7195625826,136.876574669,126.950806609,9.90576805939,0.02
 09/12  07:00:00,212.838507806,31.4484104111,48.3978183504,0.394590820358,37.1018798503,92.3937384068,117.397272106,107.471504046,9.90576805939,0.02
 09/12  08:00:00,222.785648933,31.6081762636,48.8518257775,0.0338877816822,37.1018798503,104.434947198,109.61486701,99.6890989505,9.90576805939,0.02
 09/12  09:00:00,233.229680436,31.6478396578,47.2063007984,0.0421433168353,37.1018798503,116.476155989,116.187515722,97.6581205176,9.90576805939,8.62362714485
 09/12  10:00:00,232.218235165,31.8046092954,46.0340693351,0.0456478434985,37.1018798503,116.476155989,105.215970767,95.2902027072,9.90576805939,0.02
 09/12  11:00:00,235.735973235,31.9160210239,49.4416224749,0.044160118344,37.1018798503,116.476155989,103.088147932,93.1623798731,9.90576805939,0.02
 09/12  12:00:00,228.76620613,32.1284943385,54.3105137259,0.0348025896221,37.1018798503,104.434947198,109.175290928,90.6444797496,9.90576805939,8.62504311927
 09/12  13:00:00,248.019010714,32.2232464809,61.442518737,0.0191179550171,37.1018798503,116.476155989,98.99308289,89.0673148306,9.90576805939,0.02
 09/12  14:00:00,253.928633519,32.3535518762,67.2368586295,0.00422977277933,37.1018798503,116.476155989,106.025171369,87.4918180253,9.90576805939,8.62758528442
 09/12  15:00:00,256.171047118,32.467561116,69.3697736001,0.0,37.1018798503,116.476155989,95.993156886,86.0673888266,9.90576805939,0.02
 09/12  16:00:00,258.277923692,32.6239117681,71.3207959071,0.0,37.1018798503,116.476155989,94.3003299984,84.374561939,9.90576805939,0.02
 09/12  17:00:00,261.683171639,32.8775869927,74.4734292526,0.0,37.1018798503,116.476155989,95.4692511539,76.9482846176,9.90576805939,8.61519847689
 09/12  18:00:00,165.39120178,29.9948004759,62.3300133943,0.0,24.7345865669,47.5788473902,65.4148166527,60.441932623,4.9528840297,0.02
 09/12  19:00:00,163.650748526,29.811082183,56.0749556918,0.0,24.7345865669,47.5788473902,71.982197479,67.0093134493,4.9528840297,0.02
 09/12  20:00:00,145.717643297,29.5825879931,50.2306168126,0.0,12.3672932834,38.6892022431,86.3050655055,83.3133350877,2.97173041782,0.02
 09/12  21:00:00,103.46817918,18.3436376896,31.14371862,0.0,12.3672932834,27.0668015668,59.2724392127,56.2807087949,2.97173041782,0.02
 09/12  22:00:00,86.4561304406,21.9107203553,29.7624572469,0.0,4.12243109448,15.9888894789,82.2542832598,79.262552842,2.97173041782,0.02
 09/12  23:00:00,68.5065141269,14.9243352873,18.9747078579,0.0,4.12243109448,15.9888894789,63.2635474861,60.2718170683,2.97173041782,0.02
 09/12  24:00:00,83.2465165615,21.8919261595,26.5967063634,0.0,4.12243109448,15.9888894789,84.462620381,81.4708899632,2.97173041782,0.02
 09/13  01:00:00,66.1260167876,14.9243352873,16.5942104315,0.0,4.12243109448,15.9888894789,65.4334180419,62.4416876241,2.97173041782,0.02
 09/13  02:00:00,79.7975130546,21.4537319754,23.5608281073,0.0,4.12243109448,15.9888894789,96.0532076133,93.0614771954,2.97173041782,0.02
 09/13  03:00:00,64.3156970406,15.1797341194,14.5535606315,0.0,4.12243109448,15.9888894789,61.5582419418,58.5665115239,2.97173041782,0.02
 09/13  04:00:00,109.931967912,29.780616291,27.9955691352,0.0,12.3672932834,24.9413748627,106.91192521,101.93904118,4.9528840297,0.02
 09/13  05:00:00,118.804204311,29.936406243,30.1845181286,6.52749741695,12.3672932834,24.9413748627,170.286494476,165.313610446,4.9528840297,0.02
 09/13  06:00:00,176.505452717,31.0953177651,30.5116863938,4.5971849919,24.7345865669,70.7195625826,137.911399299,127.985631239,9.90576805939,0.02
 09/13  07:00:00,197.977998402,31.4226004809,31.1917449553,2.7659602183,37.1018798503,92.3937384068,119.018828252,109.093060192,9.90576805939,0.02
 09/13  08:00:00,213.315876673,31.5207558787,37.2924145077,2.21093363637,37.1018798503,104.434947198,121.711102899,103.184377775,9.90576805939,8.62095706433
 09/13  09:00:00,239.547592509,31.6432516728,52.2497960378,1.32121844085,37.1018798503,116.476155989,108.632331566,98.7065635067,9.90576805939,0.02
 09/13  10:00:00,257.162378011,31.9212899177,70.320709106,0.586403011254,37.1018798503,116.476155989,97.2835305196,87.3577624602,9.90576805939,0.02
 09/13  11:00:00,267.230186969,32.4563649663,80.1181366242,0.321541805896,37.1018798503,116.476155989,75.4049657452,56.8702274317,9.90576805939,8.62897025406
 09/13  12:00:00,262.141433959,33.1086477364,86.6339417386,0.106459060452,37.1018798503,104.434947198,50.932000022,41.0062319626,9.90576805939,0.02
 09/13  13:00:00,279.21024746,33.8886253126,90.9729264826,0.0145031914183,37.1018798503,116.476155989,53.8426282037,35.3092387925,9.90576805939,8.62762135176
 09/13  14:00:00,282.921135823,34.5748616475,94.0123621003,0.0,37.1018798503,116.476155989,44.4780644578,34.5522963984,9.90576805939,0.02
 09/13  15:00:00,286.461351916,35.1456514117,96.98192531,0.0,37.1018798503,116.476155989,43.550174373,33.6244063136,9.90576805939,0.02
 09/13  16:00:00,286.36550926,35.4292509011,96.6030358937,0.0,37.1018798503,116.476155989,53.6270462668,35.098661175,9.90576805939,8.62261703234
 09/13  17:00:00,284.699125697,35.5621155283,94.8049073565,0.0,37.1018798503,116.476155989,53.1901026647,43.2643346053,9.90576805939,0.02
 09/13  18:00:00,173.764849476,30.1040000983,70.594465706,0.0,24.7345865669,47.5788473902,51.5208016577,46.547917628,4.9528840297,0.02
 09/13  19:00:00,170.253209813,29.8268148891,62.6616732946,0.0,24.7345865669,47.5788473902,62.7945138738,57.8216298441,4.9528840297,0.02
 09/13  20:00:00,154.65687157,30.2729739077,58.4794428381,0.0,12.3672932834,38.6892022431,81.600498777,78.6087683591,2.97173041782,0.02
 09/13  21:00:00,107.901626414,18.5035836226,35.4172098711,0.0,12.3672932834,27.0668015668,57.987725924,54.9959955062,2.97173041782,0.02
 09/13  22:00:00,95.9369380888,22.763765331,38.3902188918,0.0,4.12243109448,15.9888894789,79.9158318877,76.9241014698,2.97173041782,0.02
 09/13  23:00:00,78.5614935953,16.2953004268,27.6587211557,0.0,4.12243109448,15.9888894789,56.8089159311,53.8171855133,2.97173041782,0.02
 09/13  24:00:00,93.3405350094,22.3677087351,36.1898723619,0.0,4.12243109448,15.9888894789,89.5317892685,86.5400588507,2.97173041782,0.02
 09/14  01:00:00,79.3152775522,16.2039027508,28.5039026939,0.0,4.12243109448,15.9888894789,64.271029651,61.2792992332,2.97173041782,0.02
 09/14  02:00:00,88.6632249504,21.4537319754,32.4265390113,0.0,4.12243109448,15.9888894789,102.786901207,91.2133904938,2.97173041782,8.60178029562
 09/14  03:00:00,76.5806622037,15.1340352814,26.8642237769,0.0,4.12243109448,15.9888894789,60.2891763837,57.2974459659,2.97173041782,0.02
 09/14  04:00:00,125.122360564,29.4454914791,43.5210858734,0.0,12.3672932834,24.9413748627,103.178427833,98.2055438032,4.9528840297,0.02
 09/14  05:00:00,127.728324175,30.4388472764,41.1347913671,3.99890240373,12.3672932834,24.9413748627,167.844785936,162.871901907,4.9528840297,0.02
 09/14  06:00:00,187.094406396,31.0755671683,43.7283066514,1.98926851884,24.7345865669,70.7195625826,136.16774907,126.24198101,9.90576805939,0.02
 09/14  07:00:00,221.480342338,31.5432274505,54.2729481109,0.71731125991,37.1018798503,92.3937384068,116.523956901,106.598188842,9.90576805939,0.02
 09/14  08:00:00,238.989400345,31.7422133539,64.9322483364,0.0231940961822,37.1018798503,104.434947198,108.068474619,98.1427065599,9.90576805939,0.02
 09/14  09:00:00,260.520635282,32.1945456304,73.9594559671,0.0332422433269,37.1018798503,116.476155989,90.8818751011,80.9561070417,9.90576805939,0.02
 09/14  10:00:00,266.119788351,32.7060922051,79.0547091657,0.0250429884867,37.1018798503,116.476155989,78.3843222097,59.8507750834,9.90576805939,8.62777906696
 09/14  11:00:00,271.321201216,33.2816873808,83.7030733837,0.00229477979539,37.1018798503,116.476155989,60.9167851122,50.9910170528,9.90576805939,0.02
 09/14  12:00:00,266.57506915,33.9285592132,90.354072139,0.0,37.1018798503,104.434947198,56.6539971063,38.1230086808,9.90576805939,8.62522036607
 09/14  13:00:00,282.88737897,34.6091844633,93.9440811423,0.0,37.1018798503,116.476155989,38.5799678571,28.6541997977,9.90576805939,0.02
 09/14  14:00:00,285.568596381,35.1164926414,96.1181188727,0.0,37.1018798503,116.476155989,36.1733198659,26.2475518065,9.90576805939,0.02
 09/14  15:00:00,287.418382811,35.4865508479,97.5980842445,0.0,37.1018798503,116.476155989,42.9463545076,24.4142139531,9.90576805939,8.62637249508
 09/14  16:00:00,287.945739541,35.6794007716,97.9331394807,0.0,37.1018798503,116.476155989,32.6046107873,22.6788427279,9.90576805939,0.02
 09/14  17:00:00,285.110390279,35.6306416283,95.1476044778,0.0,37.1018798503,116.476155989,34.1789252993,24.2531572399,9.90576805939,0.02
 09/14  18:00:00,171.844720194,30.1012579554,68.6770587961,0.0,24.7345865669,47.5788473902,47.0026352787,42.0297512491,4.9528840297,0.02
 09/14  19:00:00,171.507141556,29.8242435575,63.9181692209,0.0,24.7345865669,47.5788473902,72.7928124131,59.2324529745,4.9528840297,8.60747540895
 09/14  20:00:00,161.013798487,30.2721359495,64.8372208126,0.0,12.3672932834,38.6892022431,80.1064281125,77.1146976947,2.97173041782,0.02
 09/14  21:00:00,117.618471311,20.2548784385,43.3326330729,0.0,12.3672932834,27.0668015668,60.1415256875,57.1497952697,2.97173041782,0.02
 09/14  22:00:00,107.604914402,23.7879339624,49.0089588913,0.0,4.12243109448,15.9888894789,76.8279881943,73.8362577765,2.97173041782,0.02
 09/14  23:00:00,91.7884584695,18.3436376896,38.7872122569,0.0,4.12243109448,15.9888894789,60.1679568918,57.176226474,2.97173041782,0.02
 09/14  24:00:00,100.336153172,22.596202925,42.9569975137,0.0,4.12243109448,15.9888894789,84.9926974884,82.0009670706,2.97173041782,0.02
 09/15  01:00:00,78.9216334783,15.746914371,28.5672481877,0.0,4.12243109448,15.9888894789,60.2610972987,57.2693668809,2.97173041782,0.02
 09/15  02:00:00,96.3653552766,22.3677087351,39.2146937256,0.0,4.12243109448,15.9888894789,90.6930724184,87.7013420006,2.97173041782,0.02
 09/15  03:00:00,79.9727614116,16.0668062369,29.2984842081,0.0,4.12243109448,15.9888894789,64.6625506157,61.6708201979,2.97173041782,0.02
 09/15  04:00:00,129.580296102,29.3540938031,48.0704199817,0.0,12.3672932834,24.9413748627,102.552698018,97.5798139882,4.9528840297,0.02
 09/15  05:00:00,136.091649259,30.6026005569,50.4033546513,2.92991170138,12.3672932834,24.9413748627,166.842179952,161.869295923,4.9528840297,0.02
 09/15  06:00:00,191.963520284,31.0781633834,49.3994533474,1.18464016604,24.7345865669,70.7195625826,135.277498714,125.351730654,9.90576805939,0.02
 09/15  07:00:00,221.115414713,31.5839195538,54.2466977307,0.337941675335,37.1018798503,92.3937384068,115.737348386,105.811580326,9.90576805939,0.02
 09/15  08:00:00,240.864464068,31.8902481106,66.6824186816,0.0,37.1018798503,104.434947198,115.185314972,96.6585178884,9.90576805939,8.62102902465
 09/15  09:00:00,263.491334492,32.4429470624,76.7150525253,0.0,37.1018798503,116.476155989,85.8677194035,75.9419513441,9.90576805939,0.02
 09/15  10:00:00,270.788071573,32.9901213677,83.4639938579,0.0,37.1018798503,116.476155989,65.4720817963,55.5463137369,9.90576805939,0.02
 09/15  11:00:00,277.630446002,33.6214967592,89.6747648088,0.0,37.1018798503,116.476155989,59.3293774136,40.7945162257,9.90576805939,8.62909312846
 09/15  12:00:00,271.531689613,34.310008964,94.9293086458,0.0,37.1018798503,104.434947198,38.1061041024,28.180336043,9.90576805939,0.02
 09/15  13:00:00,288.904293513,35.0967072711,99.47339307,0.0,37.1018798503,116.476155989,29.3113559795,19.3855879201,9.90576805939,0.02
 09/15  14:00:00,295.738550109,35.7868108284,105.617803578,0.0,37.1018798503,116.476155989,31.4507405287,12.9172371401,9.90576805939,8.62773532916
 09/15  15:00:00,299.380943748,36.3657808011,108.681404903,0.0,37.1018798503,116.476155989,19.682025857,9.75625779762,9.90576805939,0.02
 09/15  16:00:00,299.581975485,36.6363740473,108.612345864,0.0,37.1018798503,116.476155989,28.0496905772,9.52300801462,9.90576805939,8.6209145032
 09/15  17:00:00,299.605655327,36.6602204386,108.613330041,0.0,37.1018798503,116.476155989,18.3503239645,8.42455590512,9.90576805939,0.02
 09/15  18:00:00,179.057290044,30.1113670801,75.8795425835,0.0,24.7345865669,47.5788473902,30.3858288934,25.4129448637,4.9528840297,0.02
 09/15  19:00:00,175.72101118,29.8340938761,68.1221994837,0.0,24.7345865669,47.5788473902,48.7219560081,43.7490719784,4.9528840297,0.02
 09/15  20:00:00,162.398315875,30.279335279,66.2145297927,0.0,12.3672932834,38.6892022431,68.9384339364,65.9467035186,2.97173041782,0.02
 09/15  21:00:00,118.465491801,20.4833726285,43.9511508559,0.0,12.3672932834,27.0668015668,57.4228778936,54.4311474758,2.97173041782,0.02
 09/15  22:00:00,108.682223911,24.0316610983,49.8425403369,0.0,4.12243109448,15.9888894789,74.6751430526,71.6834126348,2.97173041782,0.02
 09/15  23:00:00,93.6513936834,18.5264330416,40.4673511806,0.0,4.12243109448,15.9888894789,53.7253461743,50.7336157565,2.97173041782,0.02
 09/15  24:00:00,108.734291204,23.9402634224,49.9860052607,0.0,4.12243109448,15.9888894789,71.4818600715,68.4901296537,2.97173041782,0.02
 09/16  01:00:00,91.5128075838,18.1608423377,38.6943556883,0.0,4.12243109448,15.9888894789,53.7925397651,50.8008093473,2.97173041782,0.02
 09/16  02:00:00,102.704109413,22.4591064111,45.4620492166,0.0,4.12243109448,15.9888894789,69.0704404677,66.0787100499,2.97173041782,0.02
 09/16  03:00:00,80.7348926415,15.564119019,30.5633016769,0.0,4.12243109448,15.9888894789,55.8735870184,52.8818566006,2.97173041782,0.02
 09/16  04:00:00,117.444629124,28.4401170434,53.9832361121,0.0,4.12243109448,16.0517297156,103.073743717,100.082013299,2.97173041782,0.02
 09/16  05:00:00,120.859289372,29.1255996132,56.7124137522,0.0,4.12243109448,16.0517297156,115.090021761,103.51651934,2.97173041782,8.60177200357
 09/16  06:00:00,154.675629136,30.7250589427,65.3752193869,0.0,4.12243109448,39.6058045677,88.1452938267,85.1535634088,2.97173041782,0.02
 09/16  07:00:00,184.644985091,30.7271235185,68.1316640971,2.6153137843,12.3672932834,65.3531420225,135.954637785,130.981753755,4.9528840297,0.02
 09/16  08:00:00,179.541133509,30.7252858175,66.8810796255,0.571391024627,12.3672932834,68.2430321324,133.808777495,128.835893465,4.9528840297,0.02
 09/16  09:00:00,203.794033466,30.861839007,62.2477172984,0.304255664839,16.4897243779,93.1370602926,128.732707415,120.788092967,7.92461444751,0.02
 09/16  10:00:00,205.325138817,30.9643191198,63.7602386263,0.220255060107,16.4897243779,93.1370602926,124.152454891,116.207840443,7.92461444751,0.02
 09/16  11:00:00,210.573994444,31.1215983788,68.9958107358,0.0762477142055,16.4897243779,93.1370602926,120.342891337,112.398276889,7.92461444751,0.02
 09/16  12:00:00,204.527464444,31.2878140773,72.0109198478,0.0,16.4897243779,83.9857416113,117.15262263,109.208008183,7.92461444751,0.02
 09/16  13:00:00,209.010614459,31.5159764281,76.2658989956,0.0,16.4897243779,83.9857416113,121.403550406,104.869497508,7.92461444751,8.60943845058
 09/16  14:00:00,211.810919018,31.6692230188,78.913025349,0.0,16.4897243779,83.9857416113,108.593437637,100.64882319,7.92461444751,0.02
 09/16  15:00:00,187.940446505,30.7250589427,73.4436303328,0.0,12.3672932834,70.6512738906,54.014607283,49.0417232533,4.9528840297,0.02
 09/16  16:00:00,185.060847696,30.7250589427,70.5640295507,0.0,12.3672932834,70.6512738906,51.7964047062,46.8235206765,4.9528840297,0.02
 09/16  17:00:00,168.162925196,30.7250589427,66.1895992389,0.0,12.3672932834,58.1284167478,55.0606270512,50.0877430215,4.9528840297,0.02
 09/16  18:00:00,121.073826666,30.0889874938,52.9240565888,0.0,12.3672932834,24.9413748627,78.5109613227,73.538077293,4.9528840297,0.02
 09/16  19:00:00,118.18619722,29.8114339916,45.6156472922,0.0,12.3672932834,24.9413748627,87.7055347102,82.7326506805,4.9528840297,0.02
 09/16  20:00:00,107.65244278,29.5825879931,43.0485794981,0.0,4.12243109448,16.0517297156,98.802618747,95.8108883291,2.97173041782,0.02
 09/16  21:00:00,71.737190888,14.9969387675,22.15784963,0.0,4.12243109448,15.9888894789,54.9913186232,51.9995882053,2.97173041782,0.02
 09/16  22:00:00,84.7314671813,21.4349377797,28.477035601,0.0,4.12243109448,15.9888894789,85.9806519297,82.9889215119,2.97173041782,0.02
 09/16  23:00:00,69.1588451979,15.1340352814,19.0413595781,0.0,4.12243109448,15.9888894789,64.8467521533,61.8550217354,2.97173041782,0.02
 09/16  24:00:00,75.4766883396,19.5881900645,20.9997698729,0.0,4.12243109448,15.9888894789,81.3635893847,78.3718589668,2.97173041782,0.02
 09/17  01:00:00,61.2655163445,13.9915643318,14.0667071105,0.0,2.06121554724,15.9888894789,59.4859692496,56.4942388318,2.97173041782,0.02
 09/17  02:00:00,60.7542415267,13.9915643318,13.5829984065,0.0,2.06121554724,15.9888894789,60.4150725506,57.4233421328,2.97173041782,0.02
 09/17  03:00:00,70.3418004591,18.6554191091,17.5608642313,0.0,2.06121554724,15.9888894789,80.0128499938,77.0211195759,2.97173041782,0.02
 09/17  04:00:00,76.1792647001,23.3192738863,19.7348838316,0.0,2.06121554724,15.9888894789,98.4316366725,95.4399062547,2.97173041782,0.02
 09/17  05:00:00,68.7347012113,20.0263842486,15.3737291425,0.0,2.06121554724,15.9888894789,80.8660538304,77.8743234126,2.97173041782,0.02
 09/17  06:00:00,74.7809291345,23.3192738863,18.2991765449,0.0,2.06121554724,15.9888894789,102.063303721,99.0715733033,2.97173041782,0.02
 09/17  07:00:00,57.497669687,18.6554191091,14.8973314733,0.0,2.06121554724,15.9888894789,83.4174692938,80.425738876,2.97173041782,0.02
 09/17  08:00:00,92.8920159532,24.416045998,21.2691888616,0.0,4.12243109448,41.7362269337,104.710686097,91.1560216826,4.9528840297,8.60178038515
 09/17  09:00:00,92.3111860434,19.9349865726,24.5961174967,0.0,4.12243109448,41.7362269337,75.3746076427,70.401723613,4.9528840297,0.02
 09/17  10:00:00,113.75618156,25.0710626757,41.6947490733,0.0,4.12243109448,41.7362269337,91.4238666619,86.4509826322,4.9528840297,0.02
 09/17  11:00:00,105.643832576,20.1406313436,38.1602917999,0.0,4.12243109448,41.7362269337,71.3817955449,66.4089115152,4.9528840297,0.02
 09/17  12:00:00,126.142383012,25.4899686906,53.6382110789,0.0,4.12243109448,41.7362269337,86.4024042546,81.4295202249,4.9528840297,0.02
 09/17  13:00:00,114.403371897,20.4872479283,46.6570100369,0.0,4.12243109448,41.7362269337,67.7319384488,62.7590544191,4.9528840297,0.02
 09/17  14:00:00,131.95032228,25.624298985,59.2468691532,0.0,4.12243109448,41.7362269337,83.0593499873,78.0864659576,4.9528840297,0.02
 09/17  15:00:00,115.81400337,20.4963634629,47.583959174,0.0,4.12243109448,41.7362269337,66.7506493557,61.777765326,4.9528840297,0.02
 09/17  16:00:00,115.118732556,25.6265650966,59.2366092125,0.0,4.12243109448,24.8785346261,82.5129448555,77.5400608258,4.9528840297,0.02
 09/17  17:00:00,86.6548471834,20.4897005399,46.8426708903,0.0,2.06121554724,15.9888894789,69.6061323737,66.6144019559,2.97173041782,0.02
 09/17  18:00:00,100.402721132,25.610291465,55.8197493698,0.0,2.06121554724,15.9888894789,88.6478395449,85.6561091271,2.97173041782,0.02
 09/17  19:00:00,77.6236821954,18.6178307175,35.8061246339,0.0,2.06121554724,15.9888894789,65.203005459,62.2112750412,2.97173041782,0.02
 09/17  20:00:00,92.891587865,23.1293560349,37.0404941265,0.0,2.06121554724,15.9888894789,89.4038688033,86.4121383855,2.97173041782,0.02
 09/17  21:00:00,68.3876532115,14.9055410915,20.9609251281,0.0,2.06121554724,15.9888894789,58.1463248499,55.1545944321,2.97173041782,0.02
 09/17  22:00:00,86.5720951712,22.1298174473,31.7330744312,0.0,2.06121554724,15.9888894789,92.8961389278,89.9044085099,2.97173041782,0.02
 09/17  23:00:00,64.4640803816,13.5251788541,18.4302489375,0.0,2.06121554724,15.9888894789,61.4851934818,58.493463064,2.97173041782,0.02
 09/17  24:00:00,83.8923818289,20.9873464977,30.1958320121,0.0,2.06121554724,15.9888894789,97.8813594212,94.8896290034,2.97173041782,0.02
 09/18  01:00:00,69.4876641311,13.9915643318,20.913697162,0.0,4.12243109448,15.9888894789,64.7442721098,61.752541692,2.97173041782,0.02
 09/18  02:00:00,95.2833925451,21.8919261595,38.6335818507,0.0,4.12243109448,15.9888894789,89.128440342,86.1367099242,2.97173041782,0.02
 09/18  03:00:00,67.3802300031,12.8256006375,20.003562728,0.0,4.12243109448,15.9888894789,57.6164746188,54.6247442009,2.97173041782,0.02
 09/18  04:00:00,134.115136894,29.833931602,52.1254224145,0.0,12.3672932834,24.9413748627,112.527987769,107.555103739,4.9528840297,0.02
 09/18  05:00:00,141.18279224,29.8747342574,54.8967584544,4.25551661764,12.3672932834,24.9413748627,179.155604182,174.182720153,4.9528840297,0.02
 09/18  06:00:00,206.827859722,30.9130297779,63.914351851,1.69921414303,24.7345865669,70.7195625826,145.227847549,135.30207949,9.90576805939,0.02
 09/18  07:00:00,232.682424584,31.1510816107,65.9658947595,0.618582754757,37.1018798503,92.3937384068,124.433889399,114.50812134,9.90576805939,0.02
 09/18  08:00:00,243.234169593,31.3824520212,69.3859693503,0.173972763658,37.1018798503,104.434947198,116.779775762,98.2528035641,9.90576805939,8.62120413854
 09/18  09:00:00,261.287079906,31.7957859181,75.0384576214,0.11949142025,37.1018798503,116.476155989,86.842749857,76.9169817976,9.90576805939,0.02
 09/18  10:00:00,267.372616767,32.3373518266,80.6456840486,0.0555793713984,37.1018798503,116.476155989,71.5663119401,61.6405438807,9.90576805939,0.02
 09/18  11:00:00,273.204729377,32.9570408641,85.9085150304,0.00502538898887,37.1018798503,116.476155989,66.9460424484,48.410889678,9.90576805939,8.62938471102
 09/18  12:00:00,264.859079243,33.5940709428,88.9725986248,0.0,37.1018798503,104.434947198,54.4462372835,44.5204692241,9.90576805939,0.02
 09/18  13:00:00,281.950942788,34.3347659298,93.2819773936,0.0,37.1018798503,116.476155989,57.9709616801,39.4375111529,9.90576805939,8.62768246788
 09/18  14:00:00,283.369547867,34.8964845545,94.1391286981,0.0,37.1018798503,116.476155989,50.7579285834,40.832160524,9.90576805939,0.02
 09/18  15:00:00,283.747050997,35.3248340255,94.0884136836,0.0,37.1018798503,116.476155989,59.7803564718,49.8545884124,9.90576805939,0.02
 09/18  16:00:00,283.548151523,35.4921501119,93.7227853257,0.0,37.1018798503,116.476155989,71.5265489349,52.9979557146,9.90576805939,8.62282516091
 09/18  17:00:00,281.587225651,35.5054729711,91.7496357113,0.0,37.1018798503,116.476155989,72.212951616,62.2871835566,9.90576805939,0.02
 09/18  18:00:00,172.7641749,30.1086166943,69.5891674928,0.0,24.7345865669,47.5788473902,64.0167872281,59.0439031984,4.9528840297,0.02
 09/18  19:00:00,170.28573034,29.8310299975,60.3408048559,0.0,24.7345865669,47.5788473902,68.8077650387,63.834881009,4.9528840297,0.02
 09/18  20:00:00,149.847748668,30.2770121562,53.6662744022,0.0,12.3672932834,38.6892022431,83.454495876,80.4627654582,2.97173041782,0.02
 09/18  21:00:00,102.853083937,18.5035836226,30.3686633138,0.0,12.3672932834,27.0668015668,58.7093524124,55.7176219946,2.97173041782,0.02
 09/18  22:00:00,88.7287862892,22.763765331,31.182066683,0.0,4.12243109448,15.9888894789,80.8747605391,77.8830301212,2.97173041782,0.02
 09/18  23:00:00,71.1256542149,16.1125050749,20.4056767186,0.0,4.12243109448,15.9888894789,66.143629886,54.5701184167,2.97173041782,8.60178105157
 09/18  24:00:00,83.8014066228,22.3677087351,26.6507436555,0.0,4.12243109448,15.9888894789,90.5987131473,87.6069827295,2.97173041782,0.02
 09/19  01:00:00,67.5212203246,15.746914371,17.1668336609,0.0,4.12243109448,15.9888894789,65.0382860202,62.0465556024,2.97173041782,0.02
 09/19  02:00:00,77.4808255045,20.9779493998,21.7100158858,0.0,4.12243109448,15.9888894789,84.3165954405,81.3248650227,2.97173041782,0.02
 09/19  03:00:00,60.4561877231,13.3329864043,12.3566362669,0.0,4.12243109448,15.9888894789,56.972630467,53.9809000492,2.97173041782,0.02
 09/19  04:00:00,106.30682472,30.0395763729,24.0571472111,0.0,12.3672932834,24.9413748627,107.078920065,102.106036036,4.9528840297,0.02
 09/19  05:00:00,113.122409889,29.9890867969,26.8807140635,4.09682574535,12.3672932834,24.9413748627,171.099501191,166.126617161,4.9528840297,0.02
 09/19  06:00:00,171.894109194,30.9462192939,28.148132185,2.49849348748,24.7345865669,70.7195625826,138.446388203,128.520620143,9.90576805939,0.02
 09/19  07:00:00,194.982539699,31.3437402145,27.5133673007,1.17857213201,37.1018798503,92.3937384068,119.419435685,109.493667626,9.90576805939,0.02
 09/19  08:00:00,208.456925333,31.4815450205,34.4124435189,0.271169193913,37.1018798503,104.434947198,111.924962608,101.999194548,9.90576805939,0.02
 09/19  09:00:00,232.219103017,31.6584903443,46.142021023,0.0851724434826,37.1018798503,116.476155989,115.621177915,97.0926485188,9.90576805939,8.62276133699
 09/19  10:00:00,242.743238714,32.1161906594,56.2188971799,0.0742133622436,37.1018798503,116.476155989,102.29758858,92.3718205203,9.90576805939,0.02
 09/19  11:00:00,247.947113657,32.6351014575,60.9212918753,0.0565380064101,37.1018798503,116.476155989,97.5477756654,87.622007606,9.90576805939,0.02
 09/19  12:00:00,240.426660977,33.1076400507,65.009511695,0.0170780064319,37.1018798503,104.434947198,102.723168335,84.1919644542,9.90576805939,8.62543582109
 09/19  13:00:00,256.371926431,33.3895495218,68.6482324828,0.0,37.1018798503,116.476155989,92.4384800851,82.5127120257,9.90576805939,0.02
 09/19  14:00:00,260.442587839,33.9227652191,72.1858045004,0.0,37.1018798503,116.476155989,98.478653052,79.9448942931,9.90576805939,8.62799069954
 09/19  15:00:00,261.407493562,34.3411910868,72.7325652899,0.0,37.1018798503,116.476155989,87.5153407492,77.5895726898,9.90576805939,0.02
 09/19  16:00:00,258.445942282,34.5039465303,69.608765512,0.0,37.1018798503,116.476155989,86.3263927628,76.4006247034,9.90576805939,0.02
 09/19  17:00:00,252.98149446,34.3711840357,64.2781450623,0.0,37.1018798503,116.476155989,86.7812271003,76.8554590409,9.90576805939,0.02
 09/19  18:00:00,149.980915941,29.9966536416,46.9178637513,0.0,24.7345865669,47.5788473902,73.9064918282,60.3460062295,4.9528840297,8.60760156901
 09/19  19:00:00,145.991216271,29.8112673331,36.0660650198,0.0,24.7345865669,47.5788473902,70.905637766,65.9327537363,4.9528840297,0.02
 09/19  20:00:00,122.044807325,29.811082183,26.3292813966,0.0,12.3672932834,38.6892022431,85.6001805572,82.6084501393,2.97173041782,0.02
 09/19  21:00:00,87.4673914152,18.4350353656,14.2236923324,0.0,12.3672932834,27.0668015668,59.320295795,56.3285653772,2.97173041782,0.02
 09/19  22:00:00,75.9221987708,21.9107203553,17.4622857953,0.0,4.12243109448,15.9888894789,82.4197047949,79.4279743771,2.97173041782,0.02
 09/19  23:00:00,64.6201133699,16.0668062369,12.1926049539,0.0,4.12243109448,15.9888894789,61.7525751391,58.7608447213,2.97173041782,0.02
 09/19  24:00:00,76.7634903147,21.4537319754,17.3834460095,0.0,4.12243109448,15.9888894789,91.785097405,88.7933669872,2.97173041782,0.02
 09/20  01:00:00,65.024406,15.8383120469,11.9439929402,0.0,4.12243109448,15.9888894789,65.7340177193,62.7422873015,2.97173041782,0.02
 09/20  02:00:00,75.1739618637,20.9779493998,16.2911609257,0.0,4.12243109448,15.9888894789,90.0178505282,87.0261201104,2.97173041782,0.02
 09/20  03:00:00,70.5841812728,18.6554191091,13.9106115658,0.0,4.12243109448,15.9888894789,78.3178325227,75.3261021049,2.97173041782,0.02
 09/20  04:00:00,103.010627664,29.872013967,19.4194456077,0.0,12.3672932834,24.9413748627,106.203064333,101.230180304,4.9528840297,0.02
 09/20  05:00:00,112.529965298,29.9293664821,22.1738440542,7.13744091844,12.3672932834,24.9413748627,171.651427679,166.678543649,4.9528840297,0.02
 09/20  06:00:00,168.892994319,31.045826768,22.0276046331,5.43643008395,24.7345865669,70.7195625826,139.332962152,129.407194092,9.90576805939,0.02
 09/20  07:00:00,191.206877689,31.3522301337,21.9411500285,2.96663354827,37.1018798503,92.3937384068,120.34361426,110.4178462,9.90576805939,0.02
 09/20  08:00:00,197.876659175,31.4340459286,22.9683589391,1.18246028699,37.1018798503,104.434947198,121.211175662,102.684123735,9.90576805939,8.62128386778
 09/20  09:00:00,211.010227237,31.5674290885,24.2449636584,0.864488233898,37.1018798503,116.476155989,107.914708524,97.9889404648,9.90576805939,0.02
 09/20  10:00:00,212.148848355,31.8128878323,25.3175094588,0.684452050415,37.1018798503,116.476155989,104.012060472,94.0862924131,9.90576805939,0.02
 09/20  11:00:00,213.669335473,32.1785024258,26.7387334837,0.417930560089,37.1018798503,116.476155989,108.576340466,90.041153532,9.90576805939,8.62941887424
 09/20  12:00:00,204.819471749,32.513122268,28.9509336805,0.263994136573,37.1018798503,104.434947198,96.6301649095,86.7043968502,9.90576805939,0.02
 09/20  13:00:00,217.162508314,32.8355815727,29.2189610602,0.153430274323,37.1018798503,116.476155989,102.26769373,83.7324970249,9.90576805939,8.62942864553
 09/20  14:00:00,220.826806379,32.9902840549,29.5313757979,0.0957271665089,37.1018798503,116.476155989,92.1625275786,82.2367595193,9.90576805939,0.02
 09/20  15:00:00,226.980129054,33.1770744562,32.7305338871,0.0373569301734,37.1018798503,116.476155989,90.7542445869,80.8284765276,9.90576805939,0.02
 09/20  16:00:00,232.699546548,33.2341899429,35.4757720841,0.000798418403973,37.1018798503,116.476155989,98.5201227812,79.9913858867,9.90576805939,8.62296883515
 09/20  17:00:00,236.220445987,33.1612314391,36.9439169966,0.0,37.1018798503,116.476155989,89.9295135254,80.003745466,9.90576805939,0.02
 09/20  18:00:00,145.706160333,29.902479859,29.8679672009,0.0,24.7345865669,47.5788473902,67.5406956331,62.5678116034,4.9528840297,0.02
 09/20  19:00:00,143.010317714,29.811082183,24.6119450115,0.0,24.7345865669,47.5788473902,73.8172779409,68.8443939112,4.9528840297,0.02
 09/20  20:00:00,124.127233316,29.3540938031,21.6371808925,0.0,12.3672932834,38.6892022431,87.8490500027,84.8573195849,2.97173041782,0.02
 09/20  21:00:00,88.2197240107,17.9780469858,12.728829161,0.0,12.3672932834,27.0668015668,61.3043096824,58.3125792646,2.97173041782,0.02
 09/20  22:00:00,75.8017563453,21.4537319754,15.7393291971,0.0,4.12243109448,15.9888894789,83.9579265935,80.9661961757,2.97173041782,0.02
