Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  23:00:00,66.671634192,16.2039027508,11.6189923223,0.0,4.12243109448,15.9888894789,63.9026389555,60.9109085376,2.97173041782,0.02
 09/20  24:00:00,78.2264717011,21.4537319754,16.7505640419,0.0,4.12243109448,15.9888894789,103.893488469,92.3199806266,2.97173041782,8.60177742435
 09/21  01:00:00,72.3265293328,19.3866005168,13.7872244245,0.0,4.12243109448,15.9888894789,77.3820201229,74.3902897051,2.97173041782,0.02
 09/21  02:00:00,80.4853667542,23.7762622662,16.5570743303,0.0,4.12243109448,15.9888894789,94.768322974,91.7765925562,2.97173041782,0.02
 09/21  03:00:00,72.0146293199,19.7978900587,13.0955643159,0.0,4.12243109448,15.9888894789,77.2466102224,74.2548798046,2.97173041782,0.02
 09/21  04:00:00,102.338247264,29.689218615,19.4566671172,0.0033472194788,12.3672932834,24.9413748627,106.939287876,101.966403847,4.9528840297,0.02
 09/21  05:00:00,115.691283606,29.9190934159,23.3278930311,10.2885137571,12.3672932834,24.9413748627,172.211162738,167.238278708,4.9528840297,0.02
 09/21  06:00:00,173.142101513,31.0239067396,23.9364782133,7.88045221981,24.7345865669,70.7195625826,139.419225681,129.493457622,9.90576805939,0.02
 09/21  07:00:00,195.296923334,31.3340087369,24.2262698821,4.78978346151,37.1018798503,92.3937384068,120.37236763,110.446599571,9.90576805939,0.02
 09/21  08:00:00,202.839660632,31.4229662703,25.3848223165,3.74010341858,37.1018798503,104.434947198,114.266009843,104.340241783,9.90576805939,0.02
 09/21  09:00:00,215.444417236,31.4887587434,26.7500355535,2.87220231203,37.1018798503,116.476155989,110.791967647,100.866199588,9.90576805939,0.02
 09/21  10:00:00,216.02241463,31.5466460552,27.6222147035,2.51960027225,37.1018798503,116.476155989,116.972340537,98.438368861,9.90576805939,8.6282036164
 09/21  11:00:00,216.576231785,31.6594105203,28.6729229622,1.90971438956,37.1018798503,116.476155989,105.290507585,95.3647395257,9.90576805939,0.02
 09/21  12:00:00,205.609467545,31.7082856759,29.9143340802,1.69440231844,37.1018798503,104.434947198,112.149137248,93.6183978194,9.90576805939,8.62497136936
 09/21  13:00:00,216.69854811,31.7417490735,29.1151731288,1.50747797094,37.1018798503,116.476155989,102.336770691,92.4110026313,9.90576805939,0.02
 09/21  14:00:00,215.872852805,31.7781789906,28.4365229211,1.32412709335,37.1018798503,116.476155989,109.71334777,91.179441655,9.90576805939,8.62813805576
 09/21  15:00:00,216.982110663,31.8908278452,29.7971816546,0.960352839317,37.1018798503,116.476155989,98.9972071305,89.0714390711,9.90576805939,0.02
 09/21  16:00:00,220.058596582,31.9648755363,32.9988660232,0.761622127573,37.1018798503,116.476155989,97.1204708604,87.194702801,9.90576805939,0.02
 09/21  17:00:00,221.938697403,32.0202821063,34.9335103233,0.652737911902,37.1018798503,116.476155989,95.9204677387,85.9946996793,9.90576805939,0.02
 09/21  18:00:00,132.019650772,29.3540938031,29.5991530857,0.0,24.7345865669,47.5788473902,80.1720200795,66.6115243912,4.9528840297,8.60761165856
 09/21  19:00:00,136.583612896,30.0395763729,26.4301496588,0.0,24.7345865669,47.5788473902,77.2728243786,72.2999403489,4.9528840297,0.02
 09/21  20:00:00,118.027807495,27.9831286636,24.140233484,0.0,12.3672932834,38.6892022431,90.7917917521,87.8000613343,2.97173041782,0.02
 09/21  21:00:00,87.8552289717,18.1608423377,15.4004709647,0.0,12.3672932834,27.0668015668,63.6669786007,60.6752481829,2.97173041782,0.02
 09/21  22:00:00,76.0600059352,21.4537319754,19.8233207932,0.0,4.12243109448,15.9888894789,84.8448965602,81.8531661424,2.97173041782,0.02
 09/21  23:00:00,64.9602340332,16.0211073989,14.3316553257,0.0,4.12243109448,15.9888894789,63.1060220855,60.1142916677,2.97173041782,0.02
 09/21  24:00:00,77.8467495905,22.1392145452,20.9245818417,0.0,4.12243109448,15.9888894789,94.7757228164,91.7839923986,2.97173041782,0.02
 09/22  01:00:00,62.6107769173,14.4485527116,13.5798216415,0.0,4.12243109448,15.9888894789,61.2137762088,58.222045791,2.97173041782,0.02
 09/22  02:00:00,76.6599137444,21.8919261595,19.972743554,0.0373595646532,4.12243109448,15.9888894789,88.2440089694,85.2522785515,2.97173041782,0.02
 09/22  03:00:00,61.2203178534,13.8813724601,12.7312936917,0.0503179184449,4.12243109448,15.9888894789,57.861569061,54.8698386431,2.97173041782,0.02
 09/22  04:00:00,108.268854373,29.658752723,26.3432164072,0.111102425959,12.3672932834,24.9413748627,108.384025035,103.411141006,4.9528840297,0.02
 09/22  05:00:00,125.266973454,30.4319249016,29.1016922747,13.5775734235,12.3672932834,24.9413748627,170.919368179,165.946484149,4.9528840297,0.02
 09/22  06:00:00,180.313804274,30.9407902643,29.7012259121,9.37052420064,24.7345865669,70.7195625826,138.674480314,128.748712255,9.90576805939,0.02
 09/22  07:00:00,201.859199307,31.3113662125,29.6864475834,5.91452057455,37.1018798503,92.3937384068,119.926658535,110.000890476,9.90576805939,0.02
 09/22  08:00:00,209.992694432,31.4105788851,31.3780701944,4.91224187741,37.1018798503,104.434947198,122.849902075,104.322746166,9.90576805939,8.62138784949
 09/22  09:00:00,227.052907631,31.4726506853,37.2069064002,4.03999876506,37.1018798503,116.476155989,110.91348295,100.987714891,9.90576805939,0.02
 09/22  10:00:00,232.765179508,31.5303956254,43.5900505648,3.31072944272,37.1018798503,116.476155989,108.115940797,98.1901727375,9.90576805939,0.02
 09/22  11:00:00,237.773466283,31.6014868879,49.1071901095,2.73060896562,37.1018798503,116.476155989,114.216562765,95.6812013338,9.90576805939,8.62959337156
 09/22  12:00:00,231.766846329,31.6913620956,55.5483555353,2.2347148143,37.1018798503,104.434947198,103.411586013,93.4858179535,9.90576805939,0.02
 09/22  13:00:00,249.570121846,31.7840002364,61.693712559,1.75818514728,37.1018798503,116.476155989,109.750506839,91.2151767242,9.90576805939,8.62956205549
 09/22  14:00:00,251.529911959,31.8584968873,63.9702741164,1.3671956632,37.1018798503,116.476155989,99.4290302916,89.5032622322,9.90576805939,0.02
 09/22  15:00:00,251.301285549,31.9183059023,64.0113949905,1.03777575553,37.1018798503,116.476155989,98.1876580953,88.2618900359,9.90576805939,0.02
 09/22  16:00:00,250.355978842,31.9808624982,63.2617500189,0.780125781337,37.1018798503,116.476155989,105.625479663,87.09664039,9.90576805939,8.62307121404
 09/22  17:00:00,248.629531717,32.0510160023,61.5737207342,0.67267315067,37.1018798503,116.476155989,96.280655102,86.3548870426,9.90576805939,0.02
 09/22  18:00:00,149.644017277,29.4683408981,47.1092838714,0.0,24.7345865669,47.5788473902,72.3187537887,67.345869759,4.9528840297,0.02
 09/22  19:00:00,152.835772293,30.0395763729,42.682298665,0.0,24.7345865669,47.5788473902,77.3401628171,72.3672787874,4.9528840297,0.02
 09/22  20:00:00,128.22690061,28.8971054233,33.4253313132,0.0,12.3672932834,38.6892022431,90.5528133607,87.5610829429,2.97173041782,0.02
 09/22  21:00:00,90.6177443475,17.246865578,19.3900407888,0.0,12.3672932834,27.0668015668,63.4775713244,60.4858409066,2.97173041782,0.02
 09/22  22:00:00,79.4130267119,21.4537319754,23.1763403631,0.0,4.12243109448,15.9888894789,84.9405312479,81.9488008301,2.97173041782,0.02
 09/22  23:00:00,66.8705812385,16.2953004268,15.9678082912,0.0,4.12243109448,15.9888894789,62.9975801571,60.0058497393,2.97173041782,0.02
 09/22  24:00:00,79.786260532,21.9107203553,23.0895657979,0.00301995869731,4.12243109448,15.9888894789,103.052014458,91.4784962501,2.97173041782,8.60178778965
 09/23  01:00:00,63.8540130276,14.9055410915,14.3660682324,0.0,4.12243109448,15.9888894789,57.4070889367,54.4153585189,2.97173041782,0.02
 09/23  02:00:00,80.0457048409,22.5505040871,22.7122464448,0.0,4.12243109448,15.9888894789,94.7462073647,91.7544769469,2.97173041782,0.02
 09/23  03:00:00,61.8053772044,13.6985771081,13.5415278392,0.00793759737784,4.12243109448,15.9888894789,58.0091695535,55.0174391356,2.97173041782,0.02
 09/23  04:00:00,91.2929174049,28.4401170434,27.8013051329,0.0302189896879,4.12243109448,16.0517297156,114.51062521,111.518894792,2.97173041782,0.02
 09/23  05:00:00,91.7901492892,29.1255996132,27.5306519624,0.112621549343,4.12243109448,16.0517297156,113.884675909,110.892945491,2.97173041782,0.02
 09/23  06:00:00,117.732340023,30.7250589427,27.3861038297,1.04582629882,4.12243109448,39.6058045677,94.8763507422,91.8846203244,2.97173041782,0.02
 09/23  07:00:00,164.726752824,30.7756187947,30.0604725574,20.7197775996,12.3672932834,65.3531420225,149.642525182,144.669641152,4.9528840297,0.02
 09/23  08:00:00,161.303390482,30.7634854559,31.4649875687,17.7115318588,12.3672932834,68.2430321324,147.572627787,142.599743757,4.9528840297,0.02
 09/23  09:00:00,188.378213184,30.7973959642,33.6255036934,13.5750732856,16.4897243779,93.1370602926,138.23128618,130.286671733,7.92461444751,0.02
 09/23  10:00:00,188.556024967,30.7976489351,34.8604450709,12.5175825328,16.4897243779,93.1370602926,134.297995871,126.353381424,7.92461444751,0.02
 09/23  11:00:00,188.159948958,30.796424949,35.3128932393,11.6702699986,16.4897243779,93.1370602926,132.096115714,124.151501266,7.92461444751,0.02
 09/23  12:00:00,177.635661794,30.794784703,34.6837374487,10.9283934006,16.4897243779,83.9857416113,138.913351225,122.379073605,7.92461444751,8.60966317239
 09/23  13:00:00,174.326254219,30.7931862631,31.9332900657,10.3710577546,16.4897243779,83.9857416113,129.074846544,121.130232097,7.92461444751,0.02
 09/23  14:00:00,172.489527452,30.7913641946,30.5223298616,9.94716985465,16.4897243779,83.9857416113,127.960117663,120.015503215,7.92461444751,0.02
 09/23  15:00:00,142.887788051,30.7250589427,28.3909602922,0.0,12.3672932834,70.6512738906,70.4623557352,65.4894717055,4.9528840297,0.02
 09/23  16:00:00,142.461047156,30.7250589427,27.9642125016,0.0,12.3672932834,70.6512738906,69.7551588591,64.7822748294,4.9528840297,0.02
 09/23  17:00:00,131.213912903,30.7250589427,29.2214440687,0.0191351635084,12.3672932834,58.1284167478,73.064501614,68.0916175843,4.9528840297,0.02
 09/23  18:00:00,95.0744491911,27.9831286636,29.0305371629,0.0,12.3672932834,24.9413748627,94.2713809559,89.2984969262,4.9528840297,0.02
 09/23  19:00:00,102.191325487,28.6686112334,28.414430868,0.0,12.3672932834,24.9413748627,100.419507875,95.4466238451,4.9528840297,0.02
 09/23  20:00:00,90.7861667532,28.4401170434,27.2951216125,0.0296520236531,4.12243109448,16.0517297156,109.096565386,106.104834969,2.97173041782,0.02
 09/23  21:00:00,62.9575618498,13.9915643318,14.2725607735,0.0,4.12243109448,15.9888894789,60.3427079405,57.3509775226,2.97173041782,0.02
 09/23  22:00:00,66.7232748515,15.8571062427,16.2336276226,0.0,4.12243109448,15.9888894789,69.6892969567,66.6975665389,2.97173041782,0.02
 09/23  23:00:00,65.2674805669,15.3813236671,15.121045967,0.157638751476,4.12243109448,15.9888894789,65.9350596786,62.9433292608,2.97173041782,0.02
 09/23  24:00:00,68.2140180693,16.7710830024,16.4463717695,0.364022239449,4.12243109448,15.9888894789,69.9729993281,66.9812689103,2.97173041782,0.02
 09/24  01:00:00,70.3399415885,18.6554191091,19.0379903593,0.0,2.06121554724,15.9888894789,81.8408418263,78.8491114085,2.97173041782,0.02
 09/24  02:00:00,81.9904321061,24.4617448359,24.0261843557,0.730626555644,2.06121554724,15.9888894789,109.93710763,98.3636004509,2.97173041782,8.60177676124
 09/24  03:00:00,70.2373285756,18.746816785,18.8439796597,0.0,2.06121554724,15.9888894789,82.1188846494,79.1271542316,2.97173041782,0.02
 09/24  04:00:00,81.4341325995,24.233250646,23.5632302563,0.865775461363,2.06121554724,15.9888894789,103.09068048,100.098950062,2.97173041782,0.02
 09/24  05:00:00,72.3667565472,19.6836429637,18.9798118043,1.0567698199,2.06121554724,15.9888894789,83.4485882461,80.4568578283,2.97173041782,0.02
 09/24  06:00:00,79.9826378889,23.5477680763,23.4757705573,0.187223170309,2.06121554724,15.9888894789,104.936276055,101.944545637,2.97173041782,0.02
 09/24  07:00:00,64.3228855377,19.5693958688,17.8781527697,1.27630507125,2.06121554724,15.9888894789,83.7017095183,80.7099791005,2.97173041782,0.02
 09/24  08:00:00,97.907951039,25.2386250817,24.0455282131,2.08695694416,4.12243109448,41.7362269337,100.682924742,95.7100407127,4.9528840297,0.02
 09/24  09:00:00,89.7601165758,20.2091796005,21.4268331089,1.72169494726,4.12243109448,41.7362269337,79.7235588584,74.7506748287,4.9528840297,0.02
 09/24  10:00:00,100.556246829,24.8730343778,27.6271373724,1.43082105557,4.12243109448,41.7362269337,97.6655737061,92.6926896764,4.9528840297,0.02
 09/24  11:00:00,90.8085820331,20.1177819246,22.8963010163,1.33557597176,4.12243109448,41.7362269337,78.7043976557,73.731513626,4.9528840297,0.02
 09/24  12:00:00,100.649240851,24.6902390259,28.1134637864,1.1299091856,4.12243109448,41.7362269337,96.9327111344,91.9598271047,4.9528840297,0.02
 09/24  13:00:00,93.2329885622,20.4833726285,25.114722985,1.17363363837,4.12243109448,41.7362269337,78.1509504035,73.1780663738,4.9528840297,0.02
 09/24  14:00:00,107.445061478,25.2386250817,34.5429873228,1.0412318203,4.12243109448,41.7362269337,96.3557658176,91.3828817879,4.9528840297,0.02
 09/24  15:00:00,95.0138820833,20.0263842486,27.9508081596,0.541232744408,4.12243109448,41.7362269337,77.9643950703,72.9915110406,4.9528840297,0.02
 09/24  16:00:00,88.7288698145,24.6902390259,33.4322650115,0.465822714994,4.12243109448,24.8785346261,95.7013354027,90.728451373,4.9528840297,0.02
 09/24  17:00:00,66.9443465374,20.0263842486,27.2818700888,0.788701576662,2.06121554724,15.9888894789,79.4421064613,76.4503760435,2.97173041782,0.02
 09/24  18:00:00,49.1164755335,13.9915643318,16.5541871514,0.0,2.06121554724,15.9888894789,60.9866390896,57.9949086717,2.97173041782,0.02
 09/24  19:00:00,58.4976939134,15.0883364434,14.7061518993,0.778833946399,2.06121554724,15.9888894789,61.5307855415,58.5390551237,2.97173041782,0.02
 09/24  20:00:00,78.2426866676,24.0047564561,20.3293035161,0.736315990396,2.06121554724,15.9888894789,102.629197535,99.6374671167,2.97173041782,0.02
 09/24  21:00:00,67.4692603833,19.1124074889,14.8241402244,0.712252754297,2.06121554724,15.9888894789,84.5570620089,81.5653315911,2.97173041782,0.02
 09/24  22:00:00,77.9801581645,24.4617448359,18.4124148878,1.98966490102,2.06121554724,15.9888894789,105.988935644,102.997205226,2.97173041782,0.02
 09/24  23:00:00,69.328256735,19.5693958688,15.0043343709,1.99873402629,2.06121554724,15.9888894789,85.7892270986,82.7974966808,2.97173041782,0.02
 09/24  24:00:00,77.171534919,23.7762622662,19.3206745738,1.19625976382,2.06121554724,15.9888894789,106.5852212,103.593490782,2.97173041782,0.02
 09/25  01:00:00,73.7863234258,20.0263842486,15.1793972797,3.819009987,4.12243109448,15.9888894789,85.4285459482,82.4368155304,2.97173041782,0.02
 09/25  02:00:00,81.9964531466,24.6902390259,17.460495027,4.60490438351,4.12243109448,15.9888894789,106.518233636,103.526503218,2.97173041782,0.02
 09/25  03:00:00,73.442115951,20.0263842486,13.2441227308,5.17531909963,4.12243109448,15.9888894789,85.8251165568,82.833386139,2.97173041782,0.02
 09/25  04:00:00,104.919124832,29.2017643432,20.3238824373,3.00260212446,12.3672932834,24.9413748627,120.288032236,115.315148206,4.9528840297,0.02
 09/25  05:00:00,142.500740701,30.3007782969,22.9947238827,37.0494549891,12.3672932834,24.9413748627,188.148162207,183.175278177,4.9528840297,0.02
 09/25  06:00:00,191.150529361,30.8057023689,23.2023279229,26.8412344862,24.7345865669,70.7195625826,153.526507413,143.600739354,9.90576805939,0.02
 09/25  07:00:00,209.564962285,30.8528964081,23.1731146432,18.2429176466,37.1018798503,92.3937384068,141.412492512,122.899456779,9.90576805939,8.60726767306
 09/25  08:00:00,213.264614958,30.8726115381,25.8893410149,14.2109075504,37.1018798503,104.434947198,124.660437301,114.734669241,9.90576805939,0.02
 09/25  09:00:00,228.735076901,30.8936901745,33.6063413106,9.90164877958,37.1018798503,116.476155989,118.486936217,108.561168157,9.90576805939,0.02
 09/25  10:00:00,239.50450502,30.9626369447,47.9383050219,6.26953669799,37.1018798503,116.476155989,121.339225436,102.804966807,9.90576805939,8.62849056967
 09/25  11:00:00,247.926957078,31.1612021405,57.954914952,4.476677846,37.1018798503,116.476155989,106.910783014,96.9850149549,9.90576805939,0.02
 09/25  12:00:00,241.23929912,31.5237426408,64.5853953284,2.83768832697,37.1018798503,104.434947198,102.100171708,92.1744036485,9.90576805939,0.02
 09/25  13:00:00,255.577514426,31.9523307524,67.9954579661,1.29555455852,37.1018798503,116.476155989,106.216259738,87.6817150005,9.90576805939,8.62877667844
 09/25  14:00:00,258.410922612,32.3272613762,71.0555180652,0.694142329565,37.1018798503,116.476155989,94.3391772974,84.413409238,9.90576805939,0.02
 09/25  15:00:00,263.878125552,32.6201242118,76.6851720754,0.239012042569,37.1018798503,116.476155989,100.325000795,81.7922154519,9.90576805939,8.62701728346
 09/25  16:00:00,267.85839725,32.8929734666,80.6115494244,0.0206558045356,37.1018798503,116.476155989,90.229351278,80.3035832186,9.90576805939,0.02
 09/25  17:00:00,266.048479228,32.9899936481,78.7263305583,0.0,37.1018798503,116.476155989,90.54482949,80.6190614306,9.90576805939,0.02
 09/25  18:00:00,162.677838869,29.9051712964,59.7062593356,0.0,24.7345865669,47.5788473902,67.2917752165,62.3188911868,4.9528840297,0.02
 09/25  19:00:00,164.606937447,29.812782202,52.3310753508,0.0,24.7345865669,47.5788473902,81.3737192063,67.8131464728,4.9528840297,8.6076887038
 09/25  20:00:00,142.439477312,29.9253292779,46.6096858475,0.0,12.3672932834,38.6892022431,87.0143410567,84.0226106389,2.97173041782,0.02
 09/25  21:00:00,100.388838963,18.6178307175,27.790179643,0.0,12.3672932834,27.0668015668,59.8129487455,56.8212183277,2.97173041782,0.02
 09/25  22:00:00,88.4864871519,22.733299439,30.9702344541,0.0,4.12243109448,15.9888894789,82.8252245546,79.8334941368,2.97173041782,0.02
 09/25  23:00:00,68.4133796675,15.1071306392,18.6987776478,0.0,4.12243109448,15.9888894789,63.6786678857,60.6869374678,2.97173041782,0.02
 09/25  24:00:00,82.5620590103,21.4349377797,26.3692368137,0.0,4.12243109448,15.9888894789,84.9748322479,81.98310183,2.97173041782,0.02
 09/26  01:00:00,68.356247671,15.3625294713,18.4113155971,0.0,4.12243109448,15.9888894789,56.2576060407,53.2658756229,2.97173041782,0.02
 09/26  02:00:00,78.2124106365,20.52096102,22.8843983665,0.0,4.12243109448,15.9888894789,85.1924503835,82.2007199657,2.97173041782,0.02
 09/26  03:00:00,63.2663664623,14.2774290559,14.138215323,0.0,4.12243109448,15.9888894789,57.2275424545,54.2358120367,2.97173041782,0.02
 09/26  04:00:00,107.401765416,29.4454914791,25.7045910917,0.0,12.3672932834,24.9413748627,106.283299616,101.310415587,4.9528840297,0.02
 09/26  05:00:00,120.125953469,30.3545862442,28.5261217373,9.0894626586,12.3672932834,24.9413748627,171.269375721,166.296491692,4.9528840297,0.02
 09/26  06:00:00,175.200811353,30.874103026,29.1538664618,4.8715780069,24.7345865669,70.7195625826,138.567832951,128.642064892,9.90576805939,0.02
 09/26  07:00:00,200.603598338,31.2131503687,29.0875912847,3.00682725118,37.1018798503,92.3937384068,119.90254532,109.976777261,9.90576805939,0.02
 09/26  08:00:00,209.448822898,31.3040126388,33.1486022084,2.7043900348,37.1018798503,104.434947198,114.243631722,104.317863663,9.90576805939,0.02
 09/26  09:00:00,225.457770808,31.3629281502,37.3446185815,2.41683232966,37.1018798503,116.476155989,119.514765361,100.986078906,9.90576805939,8.62291839498
 09/26  10:00:00,227.212481123,31.4258972281,39.4430517734,2.00954593835,37.1018798503,116.476155989,107.95175931,98.0259912506,9.90576805939,0.02
 09/26  11:00:00,230.077705392,31.6008864517,42.8513801451,1.29120158074,37.1018798503,116.476155989,112.536055613,94.0003881359,9.90576805939,8.62989941725
 09/26  12:00:00,221.515183166,31.8137854374,46.5436475885,0.865344071791,37.1018798503,104.434947198,100.938418159,91.0126501001,9.90576805939,0.02
 09/26  13:00:00,237.071405394,31.9935407474,50.2795972519,0.464037842418,37.1018798503,116.476155989,98.5874313041,88.6616632447,9.90576805939,0.02
 09/26  14:00:00,243.394294856,32.1388269804,56.6266694022,0.294813704141,37.1018798503,116.476155989,105.763874012,87.2296168811,9.90576805939,8.62848907118
 09/26  15:00:00,244.964821544,32.2707436591,58.1424701451,0.217812595089,37.1018798503,116.476155989,95.8763455809,85.9505775215,9.90576805939,0.02
 09/26  16:00:00,242.49346787,32.4541901915,55.5573246512,0.148664738554,37.1018798503,116.476155989,102.373076005,83.8448900658,9.90576805939,8.62241788012
 09/26  17:00:00,237.458528527,32.3987590991,50.5577421392,0.169900319729,37.1018798503,116.476155989,93.7128279346,83.7870598752,9.90576805939,0.02
 09/26  18:00:00,140.852595724,29.5825879931,38.2036174584,0.0,24.7345865669,47.5788473902,70.3589685307,65.386084501,4.9528840297,0.02
 09/26  19:00:00,151.500877649,30.1538234679,38.8839930332,0.0,24.7345865669,47.5788473902,75.7922454986,70.8193614689,4.9528840297,0.02
 09/26  20:00:00,131.428510544,29.3540938031,36.169955855,0.0,12.3672932834,38.6892022431,88.9948821594,86.0031517416,2.97173041782,0.02
 09/26  21:00:00,91.1809503968,16.9726725501,20.2274415728,0.0,12.3672932834,27.0668015668,64.1100913951,61.1183609773,2.97173041782,0.02
 09/26  22:00:00,82.8508252132,22.3677087351,25.7001622766,0.0,4.12243109448,15.9888894789,84.105843255,81.1141128372,2.97173041782,0.02
 09/26  23:00:00,65.981052422,14.9243352873,16.4492447866,0.0,4.12243109448,15.9888894789,64.0497165949,61.0579861771,2.97173041782,0.02
 09/26  24:00:00,80.4039293014,22.3677087351,23.2532663185,0.0,4.12243109448,15.9888894789,91.5020895803,88.5103591625,2.97173041782,0.02
 09/27  01:00:00,63.3903624265,14.4485527116,14.3594060979,0.0,4.12243109448,15.9888894789,60.3931941463,57.4014637285,2.97173041782,0.02
 09/27  02:00:00,77.4017154958,22.733299439,19.8451398991,0.0,4.12243109448,15.9888894789,97.0029774935,94.0112470757,2.97173041782,0.02
 09/27  03:00:00,66.2683973139,16.7898771982,14.5620237405,0.0,4.12243109448,15.9888894789,75.7756383249,72.7839079071,2.97173041782,0.02
 09/27  04:00:00,105.324716623,30.0243434269,23.1251929548,0.0193963588089,12.3672932834,24.9413748627,106.979400325,102.006516295,4.9528840297,0.02
 09/27  05:00:00,119.091024625,29.9124518228,26.4944727128,10.5283161969,12.3672932834,24.9413748627,180.576163767,167.021490753,4.9528840297,8.60178898409
 09/27  06:00:00,177.175987217,30.9925942232,27.5636439326,8.31848425672,24.7345865669,70.7195625826,139.354182179,129.428414119,9.90576805939,0.02
 09/27  07:00:00,201.713794219,31.309058416,28.0434166883,5.06528683506,37.1018798503,92.3937384068,120.286303685,110.360535626,9.90576805939,0.02
 09/27  08:00:00,205.496256532,31.3902395377,27.9929396247,3.82130892113,37.1018798503,104.434947198,113.949123025,104.023354965,9.90576805939,0.02
 09/27  09:00:00,218.024731269,31.4484152642,29.4685065811,2.77439229838,37.1018798503,116.476155989,110.199980953,100.274212894,9.90576805939,0.02
 09/27  10:00:00,222.319510087,31.5822944324,34.7462980337,1.65690246815,37.1018798503,116.476155989,114.358034261,95.8249771472,9.90576805939,8.62728905446
 09/27  11:00:00,232.264747967,31.9944065584,44.9175381738,1.01861879074,37.1018798503,116.476155989,100.506583625,90.5808155652,9.90576805939,0.02
 09/27  12:00:00,231.16273612,32.4333074015,55.8697460354,0.567194698138,37.1018798503,104.434947198,105.024713102,86.494285464,9.90576805939,8.62465957875
 09/27  13:00:00,250.640871043,32.9136352234,63.1022231015,0.290848234044,37.1018798503,116.476155989,92.3318336875,82.4060656281,9.90576805939,0.02
 09/27  14:00:00,256.082506581,33.3253066449,68.3112357439,0.111937120671,37.1018798503,116.476155989,89.6730433902,79.7472753308,9.90576805939,0.02
 09/27  15:00:00,258.052477092,33.7058382324,69.9859366519,0.0269014697028,37.1018798503,116.476155989,96.2822463267,77.7493176419,9.90576805939,8.62716062542
 09/27  16:00:00,260.366524309,33.9292685914,72.1040181906,0.0,37.1018798503,116.476155989,86.3975786042,76.4718105448,9.90576805939,0.02
 09/27  17:00:00,259.989435422,33.9267193611,71.7305465714,0.0,37.1018798503,116.476155989,86.3544157158,76.4286476564,9.90576805939,0.02
 09/27  18:00:00,157.370033737,29.9978653819,54.3057536477,0.0,24.7345865669,47.5788473902,65.7043623934,60.7314783637,4.9528840297,0.02
 09/27  19:00:00,158.347991465,29.8116800105,46.0732391823,0.0,24.7345865669,47.5788473902,79.3308767404,65.7702850268,4.9528840297,8.60770768392
 09/27  20:00:00,130.607570702,29.811082183,34.8920357544,0.0,12.3672932834,38.6892022431,85.3092522908,82.3175218729,2.97173041782,0.02
 09/27  21:00:00,91.3358148137,18.2522400137,18.928828799,0.0,12.3672932834,27.0668015668,59.1151681627,56.1234377449,2.97173041782,0.02
 09/27  22:00:00,78.2785473729,21.9107203553,21.1635963951,0.0,4.12243109448,15.9888894789,82.0636371851,79.0719067672,2.97173041782,0.02
 09/27  23:00:00,66.1635475914,16.0668062369,14.7602549376,0.0,4.12243109448,15.9888894789,63.1212285113,60.1294980934,2.97173041782,0.02
 09/27  24:00:00,76.7707438804,21.4537319754,19.6996220944,0.0,4.12243109448,15.9888894789,88.8211345035,85.8294040857,2.97173041782,0.02
 09/28  01:00:00,65.0632201219,15.8383120469,13.5243956409,0.0,4.12243109448,15.9888894789,65.489589491,62.4978590731,2.97173041782,0.02
 09/28  02:00:00,75.6357549376,20.9779493998,18.3254562218,0.0,4.12243109448,15.9888894789,89.6589899301,86.6672595123,2.97173041782,0.02
 09/28  03:00:00,64.1413376767,15.1071306392,12.7720427776,0.0,4.12243109448,15.9888894789,66.364436265,63.3727058472,2.97173041782,0.02
 09/28  04:00:00,104.180279981,30.1157411029,21.631746944,0.0,12.3672932834,24.9413748627,107.275560003,102.302675974,4.9528840297,0.02
 09/28  05:00:00,113.355415162,30.0002972222,23.8179208051,7.38141412113,12.3672932834,24.9413748627,170.780401472,165.807517442,4.9528840297,0.02
 09/28  06:00:00,171.106745987,31.0031207697,23.7987975847,6.00356357995,24.7345865669,70.7195625826,138.508750976,128.582982916,9.90576805939,0.02
 09/28  07:00:00,195.84744228,31.3992356794,23.7132158856,3.43895688574,37.1018798503,92.3937384068,119.621478142,109.695710083,9.90576805939,0.02
 09/28  08:00:00,200.847414685,31.4933337496,25.5712081971,1.49103925291,37.1018798503,104.434947198,120.477200861,101.949701974,9.90576805939,8.62173082767
 09/28  09:00:00,218.241276784,31.6380588167,31.2977341751,0.9721097251,37.1018798503,116.476155989,106.697412182,96.7716441231,9.90576805939,0.02
 09/28  10:00:00,225.087194612,32.0320954388,38.0256140619,0.695471132188,37.1018798503,116.476155989,102.105094421,92.179326362,9.90576805939,0.02
 09/28  11:00:00,234.056032885,32.5135661359,46.7894709692,0.41877230643,37.1018798503,116.476155989,106.001973563,87.4661392809,9.90576805939,8.63006622311
 09/28  12:00:00,235.165304381,32.9561220921,55.2706714713,0.256966390736,37.1018798503,104.434947198,93.1538596924,83.228091633,9.90576805939,0.02
 09/28  13:00:00,253.695882587,33.4381508136,59.7122890228,0.112701465061,37.1018798503,116.476155989,97.9862684328,79.4504453232,9.90576805939,8.63005505024
 09/28  14:00:00,258.727328512,33.9267024592,62.5813969011,0.0374925875737,37.1018798503,116.476155989,86.9158383986,76.9900703392,9.90576805939,0.02
 09/28  15:00:00,264.186148913,34.3178847729,65.4427066158,0.0,37.1018798503,116.476155989,84.9346105285,75.0088424691,9.90576805939,0.02
 09/28  16:00:00,266.663179896,34.4167727569,66.2247233121,0.0,37.1018798503,116.476155989,92.6388840269,74.1097146549,9.90576805939,8.62340131266
 09/28  17:00:00,267.198550569,34.2557480267,64.7586652698,0.0,37.1018798503,116.476155989,84.2535032633,74.3277352039,9.90576805939,0.02
 09/28  18:00:00,165.897740857,29.9984581653,47.4126143326,0.0,24.7345865669,47.5788473902,64.604331112,59.6314470823,4.9528840297,0.02
 09/28  19:00:00,163.679540806,29.8118043271,38.9037067058,0.0,24.7345865669,47.5788473902,69.8288807394,64.8559967097,4.9528840297,0.02
 09/28  20:00:00,138.034167087,29.5825879931,30.2299631463,0.0,12.3672932834,38.6892022431,84.0348812801,81.0431508623,2.97173041782,0.02
 09/28  21:00:00,97.49412155,18.2522400137,17.1999441048,0.0,12.3672932834,27.0668015668,58.3653049405,55.3735745226,2.97173041782,0.02
 09/28  22:00:00,87.7208950231,21.9107203553,19.4154672928,0.0,4.12243109448,15.9888894789,81.0740290283,78.0822986105,2.97173041782,0.02
 09/28  23:00:00,72.2037969215,15.8383120469,13.2786585092,0.0,4.12243109448,15.9888894789,62.4701281112,59.4783976934,2.97173041782,0.02
 09/28  24:00:00,86.6089171572,21.9107203553,18.3010673167,0.0,4.12243109448,15.9888894789,91.3048841135,88.3131536956,2.97173041782,0.02
 09/29  01:00:00,70.5255481259,14.9243352873,12.5252999423,0.0,4.12243109448,15.9888894789,73.4429307783,61.8694084736,2.97173041782,8.60179188686
 09/29  02:00:00,86.8481019927,22.733299439,18.1284937106,0.0,4.12243109448,15.9888894789,94.2480532051,91.2563227873,2.97173041782,0.02
 09/29  03:00:00,65.9838664271,13.0587933763,11.2868007049,0.0,4.12243109448,15.9888894789,56.8139978593,53.8222674415,2.97173041782,0.02
 09/29  04:00:00,115.762365921,30.0243434269,23.0727756895,0.0,12.3672932834,24.9413748627,106.624174159,101.65129013,4.9528840297,0.02
 09/29  05:00:00,125.081986774,29.9496936103,26.5624117005,7.18835220952,12.3672932834,24.9413748627,169.201983575,164.229099545,4.9528840297,0.02
 09/29  06:00:00,181.628998564,31.1242861564,28.1119707676,5.22592149355,24.7345865669,70.7195625826,136.904835024,126.979066964,9.90576805939,0.02
 09/29  07:00:00,201.885653768,31.4587243318,29.4265771667,2.63114603094,37.1018798503,92.3937384068,118.178910661,108.253142602,9.90576805939,0.02
 09/29  08:00:00,207.646270765,31.5839037203,32.6910515902,1.07952523942,37.1018798503,104.434947198,110.250562762,100.324794702,9.90576805939,0.02
 09/29  09:00:00,226.120775887,31.8106810777,39.1657565712,0.810892708588,37.1018798503,116.476155989,105.274098833,95.3483307734,9.90576805939,0.02
 09/29  10:00:00,236.078289192,32.2936942497,48.9055159127,0.545089174937,37.1018798503,116.476155989,109.373475705,90.8388899475,9.90576805939,8.62881769831
 09/29  11:00:00,247.57830212,32.8271574209,60.0110274416,0.405898784232,37.1018798503,116.476155989,95.7634283828,85.8376603235,9.90576805939,0.02
 09/29  12:00:00,244.109382853,33.3276215402,68.2628951846,0.226393538485,37.1018798503,104.434947198,100.244881933,81.7130755466,9.90576805939,8.62603832749
 09/29  13:00:00,262.757552779,33.9613757753,74.3790588552,0.0829327247639,37.1018798503,116.476155989,87.899551295,77.9737832356,9.90576805939,0.02
 09/29  14:00:00,267.324648444,34.5949490757,78.3862846231,0.00935771682094,37.1018798503,116.476155989,93.979520451,75.4450237424,9.90576805939,8.62872864926
 09/29  15:00:00,269.248520244,35.0792047312,79.8355396732,0.0,37.1018798503,116.476155989,83.5211000415,73.5953319821,9.90576805939,0.02
 09/29  16:00:00,272.058292592,35.2095426844,79.5963361682,0.0,37.1018798503,116.476155989,82.5463290717,72.6205610123,9.90576805939,0.02
 09/29  17:00:00,275.671473748,35.067979592,80.0278441509,0.0,37.1018798503,116.476155989,91.2439596625,72.7223763713,9.90576805939,8.61581523188
 09/29  18:00:00,182.278970556,30.0996398179,61.5480339497,0.0,24.7345865669,47.5788473902,63.3960482729,58.4231642432,4.9528840297,0.02
 09/29  19:00:00,191.711736084,29.8219409867,55.1882565267,0.0,24.7345865669,47.5788473902,66.7311456235,61.7582615938,4.9528840297,0.02
 09/29  20:00:00,167.559085376,30.2703555454,50.6355476034,0.0,12.3672932834,38.6892022431,80.103771422,77.1120410041,2.97173041782,0.02
 09/29  21:00:00,108.86412533,18.2750894327,28.1456248523,0.0,12.3672932834,27.0668015668,56.9087655902,53.9170351724,2.97173041782,0.02
 09/29  22:00:00,95.4948372759,22.596202925,29.4783468215,0.0,4.12243109448,15.9888894789,77.1593643431,74.1676339253,2.97173041782,0.02
 09/29  23:00:00,75.69870796,16.2953004268,19.688812148,0.0,4.12243109448,15.9888894789,55.7575534552,52.7658230374,2.97173041782,0.02
 09/29  24:00:00,83.6755321549,21.4537319754,21.3003907276,0.0,4.12243109448,15.9888894789,89.3293858461,86.3376554283,2.97173041782,0.02
 09/30  01:00:00,69.0188288708,15.655516695,13.6644945647,0.0,4.12243109448,15.9888894789,64.3801306997,61.3884002819,2.97173041782,0.02
 09/30  02:00:00,83.968360895,20.9779493998,18.1311879369,0.0,4.12243109448,15.9888894789,87.940967671,84.9492372531,2.97173041782,0.02
 09/30  03:00:00,68.0991714299,13.9915643318,12.3476038422,0.0,4.12243109448,15.9888894789,61.444073403,58.4523429851,2.97173041782,0.02
 09/30  04:00:00,94.0846871475,29.0494348832,22.8194149319,0.0,4.12243109448,16.0517297156,111.713045255,108.721314837,2.97173041782,0.02
 09/30  05:00:00,87.4962573385,27.9831286636,20.3349456497,0.0,4.12243109448,16.0517297156,111.674710497,108.682980079,2.97173041782,0.02
 09/30  06:00:00,109.621530374,30.7250589427,18.6523243605,0.0,4.12243109448,39.6058045677,93.8384134332,90.8466830154,2.97173041782,0.02
 09/30  07:00:00,150.519306358,30.7701039418,21.0513452546,13.1700812846,12.3672932834,65.3531420225,149.133108728,144.160224698,4.9528840297,0.02
 09/30  08:00:00,146.444700859,30.7558771676,24.188826574,10.1365954159,12.3672932834,68.2430321324,145.167322815,140.194438786,4.9528840297,0.02
 09/30  09:00:00,178.137773295,30.7938794462,32.2590333644,4.70459270706,16.4897243779,93.1370602926,142.560455423,126.024575816,7.92461444751,8.61126515896
 09/30  10:00:00,188.181135974,30.8309646226,43.7640215212,3.20581064778,16.4897243779,93.1370602926,127.823376145,119.878761697,7.92461444751,0.02
 09/30  11:00:00,196.864296515,30.9632160267,53.1615473195,2.35919131176,16.4897243779,93.1370602926,122.850668976,114.906054529,7.92461444751,0.02
 09/30  12:00:00,192.478368879,31.1729114921,58.5784515648,1.49827310576,16.4897243779,83.9857416113,119.110309212,111.165694765,7.92461444751,0.02
 09/30  13:00:00,195.730691956,31.3939562274,62.4357767221,0.672217958997,16.4897243779,83.9857416113,115.88748967,107.942875222,7.92461444751,0.02
 09/30  14:00:00,201.405594231,31.579046382,68.2675189598,0.330330083093,16.4897243779,83.9857416113,113.488896357,105.544281909,7.92461444751,0.02
 09/30  15:00:00,179.919381951,30.7250589427,65.4225177481,0.0,12.3672932834,70.6512738906,64.3696459231,50.8072812416,4.9528840297,8.60948065185
 09/30  16:00:00,179.578485512,30.7250589427,65.0816457237,0.0,12.3672932834,70.6512738906,53.4436310553,48.4707470256,4.9528840297,0.02
 09/30  17:00:00,165.137994198,30.7250589427,63.1646639421,0.0,12.3672932834,58.1284167478,56.8799652733,51.9070812436,4.9528840297,0.02
 09/30  18:00:00,122.269849587,30.0871045182,54.1219621356,0.0,12.3672932834,24.9413748627,80.6431063205,75.6702222908,4.9528840297,0.02
 09/30  19:00:00,125.374729136,29.811082183,45.7570306787,0.0,12.3672932834,24.9413748627,89.8525135711,84.8796295414,4.9528840297,0.02
 09/30  20:00:00,102.032820749,29.3540938031,37.6574513281,0.0,4.12243109448,16.0517297156,100.60812887,97.6163984519,2.97173041782,0.02
 09/30  21:00:00,68.3296669203,14.3383608399,19.3900190605,0.0,4.12243109448,15.9888894789,54.6155747095,51.6238442917,2.97173041782,0.02
 09/30  22:00:00,80.0333418851,20.52096102,24.5348871571,0.0,4.12243109448,15.9888894789,90.9663859415,87.9746555237,2.97173041782,0.02
 09/30  23:00:00,58.8548908126,11.4264442043,12.7573825322,0.0,4.12243109448,15.9888894789,50.0663958276,47.0746654097,2.97173041782,0.02
 09/30  24:00:00,79.7943291409,20.9591552041,23.8819809864,0.0,4.12243109448,15.9888894789,79.823139167,76.8314087491,2.97173041782,0.02
 10/01  01:00:00,63.551387599,13.9915643318,13.8502450432,0.0,2.06121554724,15.9888894789,59.4995862899,56.507855872,2.97173041782,0.02
 10/01  02:00:00,63.0210788694,13.9915643318,13.3808867957,0.0,2.06121554724,15.9888894789,60.2882670742,57.2965366564,2.97173041782,0.02
 10/01  03:00:00,71.3906942291,18.6554191091,18.3355324115,0.0,2.06121554724,15.9888894789,80.2169373911,77.2252069733,2.97173041782,0.02
 10/01  04:00:00,72.2713771101,19.7521912207,19.4458028464,0.0,2.06121554724,15.9888894789,81.0024197016,78.0106892838,2.97173041782,0.02
 10/01  05:00:00,70.0867749433,18.6554191091,18.7436858165,0.0,2.06121554724,15.9888894789,80.4028356849,77.4111052671,2.97173041782,0.02
 10/01  06:00:00,80.1714341783,23.3192738863,24.0681984059,0.0,2.06121554724,15.9888894789,103.555387365,100.563656947,2.97173041782,0.02
 10/01  07:00:00,62.5099315255,18.6554191091,18.2554805582,0.0,2.06121554724,15.9888894789,83.396324788,80.4045943702,2.97173041782,0.02
 10/01  08:00:00,99.821235498,25.2386250817,27.8933469382,0.0,4.12243109448,41.7362269337,98.3146230103,93.3417389806,4.9528840297,0.02
 10/01  09:00:00,100.014233577,20.4833726285,32.9956024757,0.0,4.12243109448,41.7362269337,76.1352322227,71.162348193,4.9528840297,0.02
 10/01  10:00:00,113.694425387,24.6902390259,42.0645890077,0.0,4.12243109448,41.7362269337,92.4707398862,87.4978558565,4.9528840297,0.02
 10/01  11:00:00,105.497230499,20.3919749525,38.3749673082,0.0,4.12243109448,41.7362269337,73.2339622364,68.2610782068,4.9528840297,0.02
 10/01  12:00:00,124.797430033,25.6042749538,51.8005190271,0.0,4.12243109448,41.7362269337,88.6441593722,83.6712753425,4.9528840297,0.02
 10/01  13:00:00,110.493084326,20.5000809271,43.1710728744,0.0,4.12243109448,41.7362269337,70.3389281315,65.3660441018,4.9528840297,0.02
 10/01  14:00:00,127.03490425,25.6184140298,54.004912589,0.0,4.12243109448,41.7362269337,86.2931411784,81.3202571487,4.9528840297,0.02
 10/01  15:00:00,109.372644872,20.5123825224,42.0013736249,0.0,4.12243109448,41.7362269337,78.428548097,64.8738753296,4.9528840297,8.6017887377
 10/01  16:00:00,105.109034802,25.616636064,48.8872334469,0.0,4.12243109448,24.8785346261,86.4448940918,81.4720100621,4.9528840297,0.02
 10/01  17:00:00,72.0316136042,19.5593076111,33.9458427263,0.0,2.06121554724,15.9888894789,70.3985077297,67.4067773119,2.97173041782,0.02
 10/01  18:00:00,75.3315051651,22.8059029192,33.9239325181,0.0,2.06121554724,15.9888894789,82.8153980883,79.8236676705,2.97173041782,0.02
 10/01  19:00:00,69.4779750365,17.9780469858,21.1335273786,0.0,2.06121554724,15.9888894789,71.1533559907,68.1616255728,2.97173041782,0.02
 10/01  20:00:00,75.5400726218,18.9108179412,21.0835408867,0.0,2.06121554724,15.9888894789,78.4888374032,75.4971069853,2.97173041782,0.02
 10/01  21:00:00,67.1370854545,15.1575280261,15.4221023204,0.0,2.06121554724,15.9888894789,71.2397409029,68.2480104851,2.97173041782,0.02
 10/01  22:00:00,67.0952973122,16.3234917204,15.459778334,0.0,2.06121554724,15.9888894789,75.2023796404,72.2106492226,2.97173041782,0.02
 10/01  23:00:00,67.8149282051,18.6554191091,15.7579683768,0.0,2.06121554724,15.9888894789,86.651932461,83.6602020432,2.97173041782,0.02
 10/01  24:00:00,75.6290358461,23.3192738863,18.7138918532,0.0,2.06121554724,15.9888894789,106.882240119,103.890509701,2.97173041782,0.02
 10/02  01:00:00,69.464247216,19.8435888967,14.5140155326,0.0,4.12243109448,15.9888894789,85.9504849817,82.9587545639,2.97173041782,0.02
 10/02  02:00:00,76.3836725623,23.3192738863,17.4693332151,0.0,4.12243109448,15.9888894789,107.342935163,104.351204745,2.97173041782,0.02
 10/02  03:00:00,67.3559916124,18.6554191091,13.6056531765,0.0,4.12243109448,15.9888894789,86.5160129904,83.5242825725,2.97173041782,0.02
 10/02  04:00:00,102.830912765,30.0243434269,20.2803745808,0.00380692053431,12.3672932834,24.9413748627,121.370302319,116.39741829,4.9528840297,0.02
 10/02  05:00:00,117.077025713,29.8443118091,22.3090072883,12.7679231659,12.3672932834,24.9413748627,188.539427457,183.566543427,4.9528840297,0.02
 10/02  06:00:00,172.693223279,30.8352072453,22.0213235601,9.5354280047,24.7345865669,70.7195625826,154.267752528,144.341984469,9.90576805939,0.02
 10/02  07:00:00,196.14984399,30.9429120113,21.4544298733,6.45646335365,37.1018798503,92.3937384068,134.179694139,124.25392608,9.90576805939,0.02
 10/02  08:00:00,200.201378236,31.0006018478,20.9516194158,5.95731180827,37.1018798503,104.434947198,128.361847715,118.436079655,9.90576805939,0.02
 10/02  09:00:00,211.993847024,31.0514548484,21.0071282565,5.60186414807,37.1018798503,116.476155989,133.520837002,114.990218251,9.90576805939,8.62485069209
 10/02  10:00:00,211.722107128,31.0941613464,21.0522412741,5.24168168446,37.1018798503,116.476155989,122.222939034,112.297170975,9.90576805939,0.02
 10/02  11:00:00,211.374911209,31.139410278,21.0577381691,4.8435113665,37.1018798503,116.476155989,128.395055839,109.858886147,9.90576805939,8.63040163245
 10/02  12:00:00,199.222703485,31.1846857709,21.3389262509,4.40665373607,37.1018798503,104.434947198,117.649430641,107.723662581,9.90576805939,0.02
 10/02  13:00:00,211.448742131,31.2404830246,22.2156612091,3.65832724441,37.1018798503,116.476155989,123.650139867,105.113965566,9.90576805939,8.63040624142
 10/02  14:00:00,211.547810874,31.275795793,22.5801868445,3.3578369815,37.1018798503,116.476155989,113.400140443,103.474372384,9.90576805939,0.02
 10/02  15:00:00,210.980384185,31.3109468303,22.2493766453,3.0862244715,37.1018798503,116.476155989,112.017700317,102.091932258,9.90576805939,0.02
 10/02  16:00:00,210.581191139,31.3410788683,21.9310519328,2.97577035814,37.1018798503,116.476155989,119.407896407,100.878443001,9.90576805939,8.6236853466
 10/02  17:00:00,210.621078346,31.3593389591,21.8602694587,3.06932868057,37.1018798503,116.476155989,109.949577088,100.023809029,9.90576805939,0.02
 10/02  18:00:00,120.414512035,29.2017643432,18.1463474023,0.0,24.7345865669,47.5788473902,82.82710901,77.8542249803,4.9528840297,0.02
 10/02  19:00:00,131.873949881,29.811082183,17.2506293638,0.0,24.7345865669,47.5788473902,87.7267920399,82.7539080102,4.9528840297,0.02
 10/02  20:00:00,111.429597281,28.4401170434,17.085008586,0.0,12.3672932834,38.6892022431,101.017789212,98.0260587944,2.97173041782,0.02
 10/02  21:00:00,88.7957761754,20.7306610141,12.4588011991,0.0348393774158,12.3672932834,27.0668015668,79.0047158133,76.0129853955,2.97173041782,0.02
 10/02  22:00:00,65.8070094934,18.6554191091,11.2124779625,0.0,4.12243109448,15.9888894789,77.123211452,74.1314810341,2.97173041782,0.02
 10/02  23:00:00,76.4449695133,24.6902390259,14.1809461732,0.622953600649,4.12243109448,15.9888894789,98.7560612318,95.764330814,2.97173041782,0.02
 10/02  24:00:00,66.2549775849,18.6554191091,11.216004807,0.0,4.12243109448,15.9888894789,80.2722494862,77.2805190683,2.97173041782,0.02
 10/03  01:00:00,76.9104099578,24.5074436739,14.1863930267,0.953169882886,4.12243109448,15.9888894789,101.424259912,98.4325294938,2.97173041782,0.02
 10/03  02:00:00,68.572704676,19.7978900587,11.2166318706,1.2723561394,4.12243109448,15.9888894789,90.9905675802,79.4170634399,2.97173041782,8.60177372253
 10/03  03:00:00,74.499128538,23.3192738863,14.0666566715,0.0,4.12243109448,15.9888894789,103.005306713,100.013576295,2.97173041782,0.02
 10/03  04:00:00,101.072881809,30.1157411029,16.6151521438,2.17676933814,12.3672932834,24.9413748627,115.072533493,110.099649463,4.9528840297,0.02
 10/03  05:00:00,122.621662276,29.8631626049,20.1493329751,20.4533826155,12.3672932834,24.9413748627,182.62832505,177.65544102,4.9528840297,0.02
 10/03  06:00:00,179.950295465,30.855523882,20.5480255063,18.245481066,24.7345865669,70.7195625826,148.405793901,138.480025842,9.90576805939,0.02
 10/03  07:00:00,202.055383947,31.0207241842,21.1186138336,12.6200073831,37.1018798503,92.3937384068,129.057163891,119.131395832,9.90576805939,0.02
 10/03  08:00:00,206.668782278,31.0968164355,22.1182793129,11.1618842015,37.1018798503,104.434947198,123.382089126,113.456321066,9.90576805939,0.02
 10/03  09:00:00,218.101562962,31.1410814289,22.5440932817,10.0829286776,37.1018798503,116.476155989,120.239878948,110.314110889,9.90576805939,0.02
 10/03  10:00:00,217.88464003,31.1844990071,23.4553270059,8.91080514109,37.1018798503,116.476155989,126.148152136,107.6132365,9.90576805939,8.62914757599
 10/03  11:00:00,217.628121108,31.2347056151,24.1505301732,7.90864742093,37.1018798503,116.476155989,115.245964812,105.320196753,9.90576805939,0.02
 10/03  12:00:00,205.745048401,31.2952349787,25.4980140095,6.65931262703,37.1018798503,104.434947198,121.469253731,102.937124642,9.90576805939,8.62636102939
 10/03  13:00:00,219.01848388,31.3575455506,27.9560148607,5.37071707961,37.1018798503,116.476155989,110.332224999,100.406456939,9.90576805939,0.02
 10/03  14:00:00,219.222439106,31.4041892765,29.105570094,4.37860557753,37.1018798503,116.476155989,117.302721554,98.7691755015,9.90576805939,8.62777799271
 10/03  15:00:00,217.530886521,31.4415020456,28.0593521235,3.69624047862,37.1018798503,116.476155989,107.565819913,97.6400518535,9.90576805939,0.02
 10/03  16:00:00,216.278312617,31.4793277864,27.2438137714,3.22188710958,37.1018798503,116.476155989,106.46375452,96.5379864608,9.90576805939,0.02
 10/03  17:00:00,216.506527157,31.4761456859,27.1840740327,3.51411070857,37.1018798503,116.476155989,115.195175553,96.6734527721,9.90576805939,8.61595472132
 10/03  18:00:00,127.055078828,29.2398467082,24.7488310336,0.0,24.7345865669,47.5788473902,80.4821936352,75.5093096055,4.9528840297,0.02
 10/03  19:00:00,140.241111133,30.0395763729,25.3893059818,0.0,24.7345865669,47.5788473902,85.3477956545,80.3749116249,4.9528840297,0.02
 10/03  20:00:00,118.934082903,27.9831286636,25.046495778,0.0,12.3672932834,38.6892022431,98.6476723393,95.6559419215,2.97173041782,0.02
 10/03  21:00:00,84.2660691161,16.2953004268,14.0292659148,0.0108061198123,12.3672932834,27.0668015668,61.8286920179,58.8369616001,2.97173041782,0.02
 10/03  22:00:00,74.064610687,20.52096102,18.785764512,0.0,4.12243109448,15.9888894789,87.4865387837,84.4948083659,2.97173041782,0.02
 10/03  23:00:00,70.8880419979,19.9349865726,15.6532156365,0.15815622674,4.12243109448,15.9888894789,79.3953932681,76.4036628502,2.97173041782,0.02
 10/03  24:00:00,77.6272936236,24.0809211861,18.2194131028,0.266902313634,4.12243109448,15.9888894789,98.2495135951,95.2577831772,2.97173041782,0.02
 10/04  01:00:00,69.0309691998,19.1124074889,14.510150656,0.274055275331,4.12243109448,15.9888894789,80.0748030321,77.0830726143,2.97173041782,0.02
 10/04  02:00:00,77.8467592841,24.4617448359,17.4707690321,0.800961555281,4.12243109448,15.9888894789,100.284758244,97.2930278265,2.97173041782,0.02
 10/04  03:00:00,69.7684077176,19.5693958688,13.9358398798,0.881883853377,4.12243109448,15.9888894789,81.4692732382,78.4775428204,2.97173041782,0.02
 10/04  04:00:00,104.059400418,29.658752723,21.0604699033,1.18439412153,12.3672932834,24.9413748627,113.103391903,108.130507873,4.9528840297,0.02
 10/04  05:00:00,128.783229424,30.3569527371,25.2524121125,21.0180808656,12.3672932834,24.9413748627,178.776307846,173.803423816,4.9528840297,0.02
 10/04  06:00:00,181.910844932,30.8636720202,24.8190322064,15.9268759517,24.7345865669,70.7195625826,145.677127865,135.751359805,9.90576805939,0.02
 10/04  07:00:00,205.215916844,31.1002812992,23.5595256192,10.910896843,37.1018798503,92.3937384068,126.729504919,116.80373686,9.90576805939,0.02
 10/04  08:00:00,204.43970605,31.1813490504,23.3606791192,7.60586036196,37.1018798503,104.434947198,128.14765386,109.619792451,9.90576805939,8.6220933489
 10/04  09:00:00,214.672665424,31.2705961667,24.4365535622,4.63210924569,37.1018798503,116.476155989,114.376541624,104.450773564,9.90576805939,0.02
 10/04  10:00:00,215.728121285,31.4313900856,26.5121306907,3.45052364799,37.1018798503,116.476155989,118.305788115,99.7708684634,9.90576805939,8.62915159203
 10/04  11:00:00,216.911816135,31.7653256377,28.2976494759,2.51463810714,37.1018798503,116.476155989,105.233678517,95.3079104578,9.90576805939,0.02
 10/04  12:00:00,208.625341931,32.159493834,30.4306918416,1.50466498033,37.1018798503,104.434947198,101.434277639,91.5085095796,9.90576805939,0.02
 10/04  13:00:00,224.023872667,32.5341325816,33.4517639447,0.832776578354,37.1018798503,116.476155989,106.653675547,88.1172503532,9.90576805939,8.63065713391
 10/04  14:00:00,227.458005307,32.8027403946,34.8127095724,0.530184518847,37.1018798503,116.476155989,95.6567577863,85.7309897269,9.90576805939,0.02
 10/04  15:00:00,231.362480672,32.9518800611,36.7622781472,0.335763125999,37.1018798503,116.476155989,102.374094718,83.8406218113,9.90576805939,8.62770484756
