Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  16:00:00,234.48720822,32.9721661891,38.1701254141,0.240354198993,37.1018798503,116.476155989,92.7634542033,82.8376861439,9.90576805939,0.02
 10/04  17:00:00,237.660356581,32.8583970004,38.0644331978,0.20767478715,37.1018798503,116.476155989,92.8599890438,82.9342209844,9.90576805939,0.02
 10/04  18:00:00,148.321631458,29.9938775349,30.2387795153,0.0,24.7345865669,47.5788473902,68.6847779612,63.7118939315,4.9528840297,0.02
 10/04  19:00:00,153.38690644,29.811082183,25.0725803552,0.0,24.7345865669,47.5788473902,75.561996452,70.5891124223,4.9528840297,0.02
 10/04  20:00:00,127.428717368,29.3540938031,21.0526992675,0.0,12.3672932834,38.6892022431,99.3217796502,87.7421935858,2.97173041782,8.6078556466
 10/04  21:00:00,88.3679921501,16.9995771923,12.1700149423,0.0,12.3672932834,27.0668015668,64.3274702961,61.3357398783,2.97173041782,0.02
 10/04  22:00:00,76.8763031749,20.52096102,14.6335771804,0.0,4.12243109448,15.9888894789,83.8766930941,80.8849626763,2.97173041782,0.02
 10/04  23:00:00,73.8067144525,18.6554191091,12.5108521809,0.0,4.12243109448,15.9888894789,76.912858443,73.9211280251,2.97173041782,0.02
 10/04  24:00:00,83.3203812438,24.6902390259,14.8596950594,0.0,4.12243109448,15.9888894789,95.0778328082,92.0861023904,2.97173041782,0.02
 10/05  01:00:00,73.8452919186,18.929612137,12.1312638624,0.0,4.12243109448,15.9888894789,78.1444200137,75.1526895959,2.97173041782,0.02
 10/05  02:00:00,81.8045567748,24.233250646,15.3795421134,0.0686584936356,4.12243109448,15.9888894789,98.4735311316,95.4818007138,2.97173041782,0.02
 10/05  03:00:00,72.5085867963,19.7978900587,12.7443130317,0.156924001061,4.12243109448,15.9888894789,80.0753748166,77.0836443988,2.97173041782,0.02
 10/05  04:00:00,103.398998072,29.689218615,18.3662469049,0.226718910144,12.3672932834,24.9413748627,111.487098021,106.514213992,4.9528840297,0.02
 10/05  05:00:00,118.709071777,29.8960497653,20.900254048,14.7055055471,12.3672932834,24.9413748627,178.360380711,173.387496682,4.9528840297,0.02
 10/05  06:00:00,174.972888209,30.9440620197,20.7697450316,12.9397406016,24.7345865669,70.7195625826,145.021313143,135.095545083,9.90576805939,0.02
 10/05  07:00:00,201.415577664,31.197751866,21.8290020244,8.74361914428,37.1018798503,92.3937384068,126.137888634,116.212120575,9.90576805939,0.02
 10/05  08:00:00,204.166183055,31.2723091631,23.0131681377,7.58886626223,37.1018798503,104.434947198,120.510627382,110.584859323,9.90576805939,0.02
 10/05  09:00:00,217.577935275,31.3451622632,25.9524678416,5.94686353996,37.1018798503,116.476155989,125.113308487,106.583785313,9.90576805939,8.62375511484
 10/05  10:00:00,221.294145599,31.4305211844,31.3747590503,4.15484704219,37.1018798503,116.476155989,112.543284172,102.617516113,9.90576805939,0.02
 10/05  11:00:00,228.517034739,31.5755374794,39.746487384,2.86072688478,37.1018798503,116.476155989,117.472855814,98.9364038167,9.90576805939,8.63068393774
 10/05  12:00:00,226.489240251,31.9514525701,50.446542135,1.79880377038,37.1018798503,104.434947198,103.924863749,93.9990956899,9.90576805939,0.02
 10/05  13:00:00,244.374800487,32.5251753794,56.3517673631,1.16358994028,37.1018798503,116.476155989,98.6734003847,88.7476323253,9.90576805939,0.02
 10/05  14:00:00,245.527625988,32.8911011065,57.6171788709,0.685318380404,37.1018798503,116.476155989,104.24135797,85.7064967664,9.90576805939,8.62909314418
 10/05  15:00:00,247.450227852,33.155117036,59.6451061539,0.316170969428,37.1018798503,116.476155989,93.4612204667,83.5354524073,9.90576805939,0.02
 10/05  16:00:00,249.284078114,33.3468657577,61.4510156423,0.152879071898,37.1018798503,116.476155989,100.664332845,82.1346699119,9.90576805939,8.6238948738
 10/05  17:00:00,247.574788731,33.3026420373,59.8379681208,0.102030836831,37.1018798503,116.476155989,92.3513739619,82.4256059025,9.90576805939,0.02
 10/05  18:00:00,150.804989847,29.9940296518,47.7445598024,0.0,24.7345865669,47.5788473902,68.6625679044,63.6896838747,4.9528840297,0.02
 10/05  19:00:00,156.373678348,29.811082183,41.7503580381,0.0,24.7345865669,47.5788473902,74.9965951305,70.0237111008,4.9528840297,0.02
 10/05  20:00:00,129.346424628,29.3540938031,34.0878595007,0.0,12.3672932834,38.6892022431,89.8616030115,86.8698725937,2.97173041782,0.02
 10/05  21:00:00,89.6729536442,16.2953004268,19.4469487777,0.0,12.3672932834,27.0668015668,58.4855868988,55.493856481,2.97173041782,0.02
 10/05  22:00:00,79.1601158402,20.52096102,23.881268872,0.0,4.12243109448,15.9888894789,82.5753299374,79.5835995196,2.97173041782,0.02
 10/05  23:00:00,66.3497762921,14.2469631639,17.5454778721,0.0,4.12243109448,15.9888894789,54.8669424654,51.8752120475,2.97173041782,0.02
 10/05  24:00:00,77.1839513938,20.52096102,21.8572778288,0.0,4.12243109448,15.9888894789,91.1227384134,88.1310079956,2.97173041782,0.02
 10/06  01:00:00,62.0218687329,14.125099596,13.2457389333,0.0,4.12243109448,15.9888894789,57.6767631377,54.6850327199,2.97173041782,0.02
 10/06  02:00:00,75.2322364416,20.52096102,19.5063517531,0.0,4.12243109448,15.9888894789,92.5521268416,89.5603964237,2.97173041782,0.02
 10/06  03:00:00,70.638946683,19.9349865726,15.1374009787,0.0,4.12243109448,15.9888894789,80.1345474505,77.1428170327,2.97173041782,0.02
 10/06  04:00:00,104.156665513,29.780616291,22.2171418304,0.00312294057045,12.3672932834,24.9413748627,118.034805277,104.480137502,4.9528840297,8.60178374527
 10/06  05:00:00,116.886224076,29.9326619037,25.4182442022,9.37953360937,12.3672932834,24.9413748627,175.682109998,170.709225969,4.9528840297,0.02
 10/06  06:00:00,173.593588887,31.0580186896,24.4938300591,7.74047486571,24.7345865669,70.7195625826,142.797390836,132.871622776,9.90576805939,0.02
 10/06  07:00:00,199.081491096,31.3615397625,23.1883969052,4.88634663302,37.1018798503,92.3937384068,124.303759159,114.377991099,9.90576805939,0.02
 10/06  08:00:00,199.711789255,31.444715534,23.6901115592,2.28515891125,37.1018798503,104.434947198,116.846585239,106.92081718,9.90576805939,0.02
 10/06  09:00:00,211.774282186,31.5592808592,24.5078937118,1.37364867814,37.1018798503,116.476155989,111.99375912,102.06799106,9.90576805939,0.02
 10/06  10:00:00,212.620781263,31.8928566892,25.2965697679,1.09731317021,37.1018798503,116.476155989,116.159034156,97.6238587836,9.90576805939,8.62940731327
 10/06  11:00:00,212.86308997,32.2611587503,25.0925751514,0.726011922425,37.1018798503,116.476155989,103.479786996,93.5540189364,9.90576805939,0.02
 10/06  12:00:00,204.880338774,32.4742936449,26.5528822449,0.545799641615,37.1018798503,104.434947198,109.692432337,91.1600684724,9.90576805939,8.62659580503
 10/06  13:00:00,223.929407302,32.8074877491,30.482227344,0.396902961777,37.1018798503,116.476155989,97.8303874831,87.9046194237,9.90576805939,0.02
 10/06  14:00:00,234.306415164,33.1114939226,31.7664198935,0.231261170981,37.1018798503,116.476155989,103.101985142,84.5668940571,9.90576805939,8.62932302548
 10/06  15:00:00,238.942793656,33.3048149251,33.7266834721,0.129977417337,37.1018798503,116.476155989,92.4030234127,82.4772553533,9.90576805939,0.02
 10/06  16:00:00,239.621416758,33.3973001366,35.1348071908,0.0733765957031,37.1018798503,116.476155989,91.545949159,81.6201810996,9.90576805939,0.02
 10/06  17:00:00,236.066235719,33.2269999302,31.3315005458,0.0227320198654,37.1018798503,116.476155989,95.1097411507,82.2841456797,9.90576805939,2.91982741154
 10/06  18:00:00,141.792388856,29.9938775349,22.7702411511,0.0,24.7345865669,47.5788473902,74.7850455364,64.1229583189,4.9528840297,5.70920318776
 10/06  19:00:00,150.390787798,29.811082183,19.5438792016,0.0,24.7345865669,47.5788473902,76.4923775726,71.5194935429,4.9528840297,0.02
 10/06  20:00:00,128.372536162,29.3540938031,17.7489502359,0.0,12.3672932834,38.6892022431,91.4053349604,88.4136045426,2.97173041782,0.02
 10/06  21:00:00,91.4824556649,16.3140946226,10.9153582111,0.0,12.3672932834,27.0668015668,64.3691791348,61.377448717,2.97173041782,0.02
 10/06  22:00:00,87.0381251337,24.233250646,13.3764231876,0.0,4.12243109448,15.9888894789,91.8189895587,88.8272591409,2.97173041782,0.02
 10/06  23:00:00,76.2673667722,18.6554191091,10.3201166409,0.0,4.12243109448,15.9888894789,75.9883606443,72.9966302265,2.97173041782,0.02
 10/06  24:00:00,86.0711961485,24.5988413499,12.0566788871,0.0261620146195,4.12243109448,15.9888894789,95.994917131,93.0031867132,2.97173041782,0.02
 10/07  01:00:00,75.2224525991,18.6554191091,9.57674934378,0.0,4.12243109448,15.9888894789,78.6721744309,75.6804440131,2.97173041782,0.02
 10/07  02:00:00,85.8484600291,24.4617448359,11.6865490017,0.173309032183,4.12243109448,15.9888894789,99.0912780042,96.0995475864,2.97173041782,0.02
 10/07  03:00:00,77.0837878799,19.7978900587,9.92815594002,0.434812039477,4.12243109448,15.9888894789,80.7395330354,77.7478026175,2.97173041782,0.02
 10/07  04:00:00,93.9593221335,28.2116228535,13.9547190417,0.0856283371801,4.12243109448,16.0517297156,118.83115716,115.839426742,2.97173041782,0.02
 10/07  05:00:00,93.4340418377,28.8971054233,14.0081268291,0.766200628368,4.12243109448,16.0517297156,119.878933395,116.887202977,2.97173041782,0.02
 10/07  06:00:00,121.017844211,30.7250589427,14.8559341223,3.35134194587,4.12243109448,39.6058045677,100.996347422,98.0046170041,2.97173041782,0.02
 10/07  07:00:00,179.692392097,30.7793464909,19.0875426122,28.9074926505,12.3672932834,65.3531420225,156.842208562,151.869324533,4.9528840297,0.02
 10/07  08:00:00,166.325701219,30.7654226817,19.8221900326,22.3938654945,12.3672932834,68.2430321324,151.990243903,147.017359874,4.9528840297,0.02
 10/07  09:00:00,188.301136848,30.8000692543,21.9593041842,14.7514760332,16.4897243779,93.1370602926,148.736096311,132.201543466,7.92461444751,8.60993839759
 10/07  10:00:00,185.33653481,30.8034002416,24.7918311294,10.8265776088,16.4897243779,93.1370602926,134.152508906,126.207894458,7.92461444751,0.02
 10/07  11:00:00,187.266022125,30.8365203245,30.2204982571,8.48969905239,16.4897243779,93.1370602926,130.071506815,122.126892368,7.92461444751,0.02
 10/07  12:00:00,181.806435291,30.9075756235,37.0218503185,7.259699131,16.4897243779,83.9857416113,126.43346865,118.488854202,7.92461444751,0.02
 10/07  13:00:00,187.864261252,31.0344060003,45.9101619817,5.87570463076,16.4897243779,83.9857416113,123.537329663,115.592715215,7.92461444751,0.02
 10/07  14:00:00,193.056870971,31.1450510681,51.5799529582,4.73564199544,16.4897243779,83.9857416113,120.874421416,112.929806969,7.92461444751,0.02
 10/07  15:00:00,167.674263156,30.7250589427,48.1888752138,0.0,12.3672932834,70.6512738906,70.5658288411,57.0033463006,4.9528840297,8.60959851081
 10/07  16:00:00,168.1356492,30.7250589427,49.3869203582,0.0,12.3672932834,70.6512738906,59.9755134929,55.0026294632,4.9528840297,0.02
 10/07  17:00:00,155.955043399,30.7250589427,48.8835913295,0.0,12.3672932834,58.1284167478,63.5626362512,58.5897522215,4.9528840297,0.02
 10/07  18:00:00,112.593826396,29.5825879931,41.9847780854,0.0,12.3672932834,24.9413748627,87.2794407412,82.3065567115,4.9528840297,0.02
 10/07  19:00:00,116.845763759,29.1255996132,35.5643807749,0.0,12.3672932834,24.9413748627,96.3429446439,91.3700606143,4.9528840297,0.02
 10/07  20:00:00,93.4295073896,28.8971054233,29.5111259173,0.0,4.12243109448,16.0517297156,106.550832775,103.559102358,2.97173041782,0.02
 10/07  21:00:00,59.8320552963,11.6596369432,11.46390704,0.0,4.12243109448,15.9888894789,55.062269786,52.0705393682,2.97173041782,0.02
 10/07  22:00:00,73.5861408668,18.6554191091,17.5940732682,0.0,4.12243109448,15.9888894789,90.0441346511,87.0524042332,2.97173041782,0.02
 10/07  23:00:00,71.1452085629,18.6554191091,16.1969341525,0.0,4.12243109448,15.9888894789,86.0346706255,83.0429402077,2.97173041782,0.02
 10/07  24:00:00,79.2713466713,23.3192738863,19.2635741294,0.0,4.12243109448,15.9888894789,101.642691508,98.6509610899,2.97173041782,0.02
 10/08  01:00:00,67.6861742368,18.6554191091,14.3277973335,0.0,2.06121554724,15.9888894789,82.6375824872,79.6458520693,2.97173041782,0.02
 10/08  02:00:00,79.1290928404,24.6902390259,17.519252252,0.0344226141792,2.06121554724,15.9888894789,104.360459794,101.368729376,2.97173041782,0.02
 10/08  03:00:00,66.3514635916,18.6554191091,13.3022091013,0.0,2.06121554724,15.9888894789,84.1352826139,81.1435521961,2.97173041782,0.02
 10/08  04:00:00,76.4041677082,24.0047564561,16.1908830265,0.0888508413408,2.06121554724,15.9888894789,106.575956738,103.58422632,2.97173041782,0.02
 10/08  05:00:00,67.4388125114,19.1124074889,12.6366058249,0.104999011976,2.06121554724,15.9888894789,85.6500406412,82.6583102234,2.97173041782,0.02
 10/08  06:00:00,78.0874985593,24.6902390259,15.5762274462,0.535837440541,2.06121554724,15.9888894789,107.846962306,104.855231888,2.97173041782,0.02
 10/08  07:00:00,62.4304143884,18.6554191091,11.5898714106,0.0,2.06121554724,15.9888894789,86.7447702632,83.7530398454,2.97173041782,0.02
 10/08  08:00:00,92.2357555039,25.2386250817,16.2134640884,0.192761783352,4.12243109448,41.7362269337,103.301317494,98.3284334639,4.9528840297,0.02
 10/08  09:00:00,83.2812187665,20.2091796005,15.515609541,0.0783747352457,4.12243109448,41.7362269337,80.585907511,75.6130234813,4.9528840297,0.02
 10/08  10:00:00,97.8321050716,24.8730343778,24.3642556541,0.0723336188016,4.12243109448,41.7362269337,96.8040226699,91.8311386402,4.9528840297,0.02
 10/08  11:00:00,93.5086323226,20.4833726285,25.6206063713,0.101938455204,4.12243109448,41.7362269337,76.4287437963,71.4558597666,4.9528840297,0.02
 10/08  12:00:00,108.923636704,24.8045008746,35.8661766716,0.0616180939851,4.12243109448,41.7362269337,91.9879888048,87.0151047751,4.9528840297,0.02
 10/08  13:00:00,102.550277791,20.9406273775,34.2741583796,0.0770493034652,4.12243109448,41.7362269337,73.0931609236,68.1202768939,4.9528840297,0.02
 10/08  14:00:00,112.909818935,25.1566640181,39.2982692723,0.0225481870525,4.12243109448,41.7362269337,97.8004030255,84.2457195765,4.9528840297,8.60179941931
 10/08  15:00:00,102.388375143,20.9473638074,34.1788900635,0.0,4.12243109448,41.7362269337,72.145602012,67.1727179823,4.9528840297,0.02
 10/08  16:00:00,94.5348590564,25.1545299774,38.0559332203,0.0,4.12243109448,24.8785346261,89.7788435932,84.8059595635,4.9528840297,0.02
 10/08  17:00:00,68.8884078071,20.0075900528,30.3543540996,0.0,2.06121554724,15.9888894789,72.5952875207,69.6035571029,2.97173041782,0.02
 10/08  18:00:00,64.1153658439,20.8068257441,24.4606685942,0.0,2.06121554724,15.9888894789,85.2065372543,82.2148068365,2.97173041782,0.02
 10/08  19:00:00,64.3036525586,15.1575280261,15.0425927005,0.0,2.06121554724,15.9888894789,72.2854350611,69.2937046433,2.97173041782,0.02
 10/08  20:00:00,73.4444557322,19.8213828034,18.1475084883,0.0,2.06121554724,15.9888894789,95.3331053889,92.3413749711,2.97173041782,0.02
 10/08  21:00:00,67.9634320189,18.6554191091,16.1124463813,0.0,2.06121554724,15.9888894789,85.0195128849,82.0277824671,2.97173041782,0.02
 10/08  22:00:00,77.4567353955,23.3192738863,20.4669390127,0.0,2.06121554724,15.9888894789,106.648987966,103.657257549,2.97173041782,0.02
 10/08  23:00:00,68.9685633029,20.0263842486,15.8398964753,0.0358910615938,2.06121554724,15.9888894789,86.2123498084,83.2206193906,2.97173041782,0.02
 10/08  24:00:00,75.919226135,23.3192738863,19.0220438172,0.0,2.06121554724,15.9888894789,107.951427828,104.95969741,2.97173041782,0.02
 10/09  01:00:00,68.1971659791,20.0263842486,15.0093247851,0.189524527791,2.06121554724,15.9888894789,87.3281834906,84.3364530728,2.97173041782,0.02
 10/09  02:00:00,75.722557218,23.3192738863,19.1508237034,0.0,2.06121554724,15.9888894789,109.099711165,106.107980748,2.97173041782,0.02
 10/09  03:00:00,67.7755899425,20.0263842486,14.3529154308,0.465835808546,2.06121554724,15.9888894789,88.1822456033,85.1905151855,2.97173041782,0.02
 10/09  04:00:00,75.330678908,24.233250646,17.0573486514,0.573408921518,2.06121554724,15.9888894789,110.079920343,107.088189925,2.97173041782,0.02
 10/09  05:00:00,66.0784392697,19.1124074889,13.5559413019,0.420052882831,2.06121554724,15.9888894789,89.2460995429,86.2543691251,2.97173041782,0.02
 10/09  06:00:00,76.6495842142,24.6902390259,17.0242266931,1.51502417131,2.06121554724,15.9888894789,111.077957093,108.086226675,2.97173041782,0.02
 10/09  07:00:00,61.1469869608,19.0210098129,13.5267580229,0.335370914296,2.06121554724,15.9888894789,89.6024190156,86.6106885978,2.97173041782,0.02
 10/09  08:00:00,92.7535692282,25.3300227577,17.7940513584,2.33491553418,4.12243109448,41.7362269337,107.631713636,102.658829606,4.9528840297,0.02
 10/09  09:00:00,83.1816697813,19.9349865726,15.0220906018,1.38568656517,4.12243109448,41.7362269337,85.9278893005,80.9550052708,4.9528840297,0.02
 10/09  10:00:00,95.5384850123,25.2386250817,20.4615072532,2.60366175579,4.12243109448,41.7362269337,104.819440588,99.846556558,4.9528840297,0.02
 10/09  11:00:00,85.139939657,19.7521912207,17.5731577244,1.19659475514,4.12243109448,41.7362269337,84.7716804172,79.7987963875,4.9528840297,0.02
 10/09  12:00:00,98.1195438344,25.1472274057,23.9991691944,2.01563252,4.12243109448,41.7362269337,103.55539751,98.5825134807,4.9528840297,0.02
 10/09  13:00:00,90.3697910086,20.1177819246,22.4163971213,1.30182925992,4.12243109448,41.7362269337,83.243046404,78.2701623743,4.9528840297,0.02
 10/09  14:00:00,103.20267877,24.6902390259,30.7438602184,1.04011012335,4.12243109448,41.7362269337,101.949013096,96.9761290664,4.9528840297,0.02
 10/09  15:00:00,96.1299427754,20.4833726285,28.2057640512,0.943235248693,4.12243109448,41.7362269337,82.2026281718,77.2297441421,4.9528840297,0.02
 10/09  16:00:00,93.1838430581,25.2386250817,37.3504410208,0.675043372178,4.12243109448,24.8785346261,99.5433158432,94.5704318135,4.9528840297,0.02
 10/09  17:00:00,61.873296464,18.6554191091,24.4925858418,0.0,2.06121554724,15.9888894789,82.5629662448,79.571235827,2.97173041782,0.02
 10/09  18:00:00,56.4153526087,15.2711317954,21.9981156229,0.435156349957,2.06121554724,15.9888894789,64.1681509642,61.1764205464,2.97173041782,0.02
 10/09  19:00:00,64.2930650432,13.9915643318,17.5008136112,0.0,2.06121554724,15.9888894789,72.4041991554,60.8306661535,2.97173041782,8.60180258411
 10/09  20:00:00,62.0878374179,12.6650113788,16.536276006,0.428033566266,2.06121554724,15.9888894789,53.891456247,50.8997258291,2.97173041782,0.02
 10/09  21:00:00,65.9310883519,15.3625294713,16.5737633259,1.16279989476,2.06121554724,15.9888894789,64.6543835599,61.662653142,2.97173041782,0.02
 10/09  22:00:00,79.236027567,23.3192738863,23.1448768585,0.0,2.06121554724,15.9888894789,107.977430595,104.985700177,2.97173041782,0.02
 10/09  23:00:00,72.7455827818,20.0263842486,18.1228202423,1.94984571862,2.06121554724,15.9888894789,87.8949009006,84.9031704828,2.97173041782,0.02
 10/09  24:00:00,81.0686014635,24.324648322,22.1922388956,1.77983752289,2.06121554724,15.9888894789,109.720972032,106.729241614,2.97173041782,0.02
 10/10  01:00:00,71.8046992564,19.1124074889,17.1513880925,0.833155575033,4.12243109448,15.9888894789,88.1548549007,85.1631244829,2.97173041782,0.02
 10/10  02:00:00,82.8071594633,24.233250646,21.5242276478,2.21658890369,4.12243109448,15.9888894789,109.55615687,106.564426452,2.97173041782,0.02
 10/10  03:00:00,75.0978545084,20.0263842486,16.7415402256,3.62218198824,4.12243109448,15.9888894789,88.3958753599,85.4041449421,2.97173041782,0.02
 10/10  04:00:00,112.04007194,30.0243434269,26.2567790463,3.60316547309,12.3672932834,24.9413748627,124.146950989,119.17406696,4.9528840297,0.02
 10/10  05:00:00,141.341335885,29.8256445413,30.1633930454,29.1965143161,12.3672932834,24.9413748627,191.145936816,186.173052787,4.9528840297,0.02
 10/10  06:00:00,197.505629072,30.7936805921,32.5905608733,23.8201226267,24.7345865669,70.7195625826,156.335474169,146.40970611,9.90576805939,0.02
 10/10  07:00:00,218.042732301,30.8293464059,32.730315605,14.8378584962,37.1018798503,92.3937384068,135.498371788,125.572603729,9.90576805939,0.02
 10/10  08:00:00,218.794926038,30.8437067245,33.413601925,12.2457607314,37.1018798503,104.434947198,128.856060693,118.930292634,9.90576805939,0.02
 10/10  09:00:00,230.005151329,30.8705311615,34.9552163414,9.84593967439,37.1018798503,116.476155989,132.760610192,114.229400397,9.90576805939,8.6254417354
 10/10  10:00:00,228.814544413,30.8861618458,35.0040113373,8.59032919,37.1018798503,116.476155989,121.171321488,111.245553429,9.90576805939,0.02
 10/10  11:00:00,231.184629149,30.9283549353,38.888267303,7.03369997041,37.1018798503,116.476155989,126.855528071,108.318527615,9.90576805939,8.63123239681
 10/10  12:00:00,227.735188282,31.0235308652,49.4366760858,4.98251687148,37.1018798503,104.434947198,113.981736807,104.055968748,9.90576805939,0.02
 10/10  13:00:00,247.789424245,31.3465473436,58.694764035,3.41381675235,37.1018798503,116.476155989,107.398215058,97.4724469986,9.90576805939,0.02
 10/10  14:00:00,250.92896205,31.7431500735,62.5395808133,2.3121845757,37.1018798503,116.476155989,111.36822889,92.8339782578,9.90576805939,8.62848257318
 10/10  15:00:00,252.214227938,31.9948353721,64.3349089498,1.55062212469,37.1018798503,116.476155989,99.6035044841,89.6777364247,9.90576805939,0.02
 10/10  16:00:00,252.041401984,32.119505778,64.5323559081,1.05620961709,37.1018798503,116.476155989,106.369527965,87.8394749448,9.90576805939,8.62428496091
 10/10  17:00:00,249.558590085,32.1108138219,62.4214623074,0.694153754819,37.1018798503,116.476155989,97.4416818687,87.5159138093,9.90576805939,0.02
 10/10  18:00:00,152.668014469,29.902479859,49.6991271273,0.0,24.7345865669,47.5788473902,71.2552098064,66.2823257767,4.9528840297,0.02
 10/10  19:00:00,159.95628004,29.696835088,43.0980328326,0.0,24.7345865669,47.5788473902,78.0308222674,73.0579382377,4.9528840297,0.02
 10/10  20:00:00,132.06506757,29.3540938031,36.8064949914,0.0,12.3672932834,38.6892022431,93.0350314252,90.0433010074,2.97173041782,0.02
 10/10  21:00:00,90.2792754741,16.6796853264,19.6438126927,0.0,12.3672932834,27.0668015668,64.9201749028,61.928444485,2.97173041782,0.02
 10/10  22:00:00,78.6216631842,20.9779493998,22.8858274173,0.0,4.12243109448,15.9888894789,84.6374265412,81.6456961234,2.97173041782,0.02
 10/10  23:00:00,61.748785351,13.0587933763,14.1326562994,0.0,4.12243109448,15.9888894789,58.5180794131,55.5263489953,2.97173041782,0.02
 10/10  24:00:00,79.2437364657,21.5872672396,22.8985828114,0.0,4.12243109448,15.9888894789,91.0350280196,88.0432976018,2.97173041782,0.02
 10/11  01:00:00,62.2586607206,13.972770136,13.7242129118,0.00434187916331,4.12243109448,15.9888894789,59.6573531262,56.6656227084,2.97173041782,0.02
 10/11  02:00:00,74.9383721267,20.0451784444,20.1603759818,0.0,4.12243109448,15.9888894789,86.842392793,83.8506623752,2.97173041782,0.02
 10/11  03:00:00,71.2328432302,18.8194202652,17.7190059852,0.0117369888777,4.12243109448,15.9888894789,83.7977661442,72.2242308528,2.97173041782,8.60180487361
 10/11  04:00:00,109.477926656,29.780616291,27.5081186098,0.033407062376,12.3672932834,24.9413748627,110.580233733,105.607349704,4.9528840297,0.02
 10/11  05:00:00,124.641918192,29.868369194,30.1716319665,12.4461324297,12.3672932834,24.9413748627,177.710482316,172.737598286,4.9528840297,0.02
 10/11  06:00:00,180.345901687,30.8717212228,29.4653747803,9.70754015882,24.7345865669,70.7195625826,144.233643494,134.307875435,9.90576805939,0.02
 10/11  07:00:00,206.092105199,31.081819948,29.3073823223,6.05768966594,37.1018798503,92.3937384068,125.342431009,115.41666295,9.90576805939,0.02
 10/11  08:00:00,208.98965688,31.1655779628,30.4336714086,5.09858004421,37.1018798503,104.434947198,119.679565981,109.753797921,9.90576805939,0.02
 10/11  09:00:00,221.31197123,31.2202277957,31.3990989368,4.35915595676,37.1018798503,116.476155989,116.60984878,106.684080721,9.90576805939,0.02
 10/11  10:00:00,221.160552716,31.2689567849,31.7888298171,3.76871532779,37.1018798503,116.476155989,122.853143912,104.317515983,9.90576805939,8.62985986997
 10/11  11:00:00,222.66640025,31.3172029293,33.6734407912,3.34147829974,37.1018798503,116.476155989,112.177033856,102.251265797,9.90576805939,0.02
 10/11  12:00:00,212.52504712,31.3647831504,35.8540034461,3.01374199676,37.1018798503,104.434947198,118.847536125,100.314716763,9.90576805939,8.62705130259
 10/11  13:00:00,229.176652807,31.4389842782,40.8200989668,2.58331926086,37.1018798503,116.476155989,107.908740478,97.9829724183,9.90576805939,0.02
 10/11  14:00:00,236.694180614,31.5471740801,48.7200268869,2.09287150363,37.1018798503,116.476155989,114.18592756,95.6518614666,9.90576805939,8.62829803412
 10/11  15:00:00,246.060729267,31.8760463854,58.3970788521,1.45377446264,37.1018798503,116.476155989,101.10957833,91.183810271,9.90576805939,0.02
 10/11  16:00:00,249.033600833,32.1032162888,61.5918659493,1.00519616705,37.1018798503,116.476155989,97.9680533897,88.0422853303,9.90576805939,0.02
 10/11  17:00:00,246.900684485,32.0037381111,59.8500236866,0.714714073718,37.1018798503,116.476155989,107.346945997,88.8248392695,9.90576805939,8.61633866772
 10/11  18:00:00,146.189719519,29.4683408981,43.654973478,0.0,24.7345865669,47.5788473902,73.8197617796,68.8468777499,4.9528840297,0.02
 10/11  19:00:00,158.523096686,30.0395763729,41.3221158162,0.0,24.7345865669,47.5788473902,79.3218231394,74.3489391097,4.9528840297,0.02
 10/11  20:00:00,128.237744459,28.4401170434,33.8931581397,0.0,12.3672932834,38.6892022431,93.2168148097,90.2250843919,2.97173041782,0.02
 10/11  21:00:00,90.2149694729,15.8383120469,20.4459544333,0.0,12.3672932834,27.0668015668,56.1884994292,53.1967690113,2.97173041782,0.02
 10/11  22:00:00,80.7180851845,20.52096102,25.4392383679,0.0,4.12243109448,15.9888894789,84.3085233148,81.316792897,2.97173041782,0.02
 10/11  23:00:00,65.8343121846,14.3383608399,16.5435911046,0.0,4.12243109448,15.9888894789,56.8560774347,53.8643470169,2.97173041782,0.02
 10/11  24:00:00,77.8114115369,21.1302788598,20.0272027004,0.0,4.12243109448,15.9888894789,90.6262134389,87.6344830211,2.97173041782,0.02
 10/12  01:00:00,62.1553198789,13.5157817562,12.4295466,0.0,4.12243109448,15.9888894789,58.0411087601,55.0493783423,2.97173041782,0.02
 10/12  02:00:00,77.4250058228,21.8919261595,19.4184775032,0.0,4.12243109448,15.9888894789,88.8871971632,85.8954667453,2.97173041782,0.02
 10/12  03:00:00,56.726179102,12.0158305492,9.79972695729,0.00389323688262,4.12243109448,15.9888894789,49.1729137317,46.1811833139,2.97173041782,0.02
 10/12  04:00:00,104.348940059,29.658752723,22.3140797113,0.0372283858494,12.3672932834,24.9413748627,110.358405738,105.385521709,4.9528840297,0.02
 10/12  05:00:00,119.066278917,30.40189059,23.1655426272,13.3430613368,12.3672932834,24.9413748627,175.818149027,170.845264997,4.9528840297,0.02
 10/12  06:00:00,173.164470958,30.8843273543,21.7771444288,9.84232446141,24.7345865669,70.7195625826,143.334646012,133.408877952,9.90576805939,0.02
 10/12  07:00:00,197.601766824,31.2255758841,20.3097440067,6.33013116772,37.1018798503,92.3937384068,125.000655251,115.074887191,9.90576805939,0.02
 10/12  08:00:00,198.349595838,31.3077987332,19.30839519,4.38570275341,37.1018798503,104.434947198,127.210391046,108.682003924,9.90576805939,8.62261906336
 10/12  09:00:00,210.512819271,31.369468225,19.461024088,3.13171999815,37.1018798503,116.476155989,114.934589526,105.008821466,9.90576805939,0.02
 10/12  10:00:00,211.947003104,31.4993989363,20.3826282692,1.97483284071,37.1018798503,116.476155989,119.084704684,100.549061683,9.90576805939,8.62987494203
 10/12  11:00:00,216.93971241,31.8609022002,21.8201685312,1.54980488082,37.1018798503,116.476155989,105.271126925,95.3453588652,9.90576805939,0.02
 10/12  12:00:00,209.607190735,32.2363126953,23.6981677796,1.32419505312,37.1018798503,104.434947198,101.427223277,91.5014552176,9.90576805939,0.02
 10/12  13:00:00,221.461906572,32.5920378019,25.2804286599,0.955610744941,37.1018798503,116.476155989,106.709284972,88.1720157541,9.90576805939,8.63150115818
 10/12  14:00:00,222.319225121,32.8500375412,25.784090202,0.815122357189,37.1018798503,116.476155989,95.7476306303,85.8218625709,9.90576805939,0.02
 10/12  15:00:00,221.563929219,32.8940992273,25.0904623637,0.672182805089,37.1018798503,116.476155989,103.148763517,84.6145677904,9.90576805939,8.62842766683
 10/12  16:00:00,221.601150127,32.5892621658,25.2922339504,0.565056781752,37.1018798503,116.476155989,96.176014258,86.2502461986,9.90576805939,0.02
 10/12  17:00:00,222.345215968,32.4298973078,25.0925699639,0.578125138171,37.1018798503,116.476155989,96.7274377419,86.8016696825,9.90576805939,0.02
 10/12  18:00:00,138.317676282,29.5825879931,19.9069429106,0.0,24.7345865669,47.5788473902,72.226527977,67.2536439473,4.9528840297,0.02
 10/12  19:00:00,147.340679414,30.0395763729,16.1792670801,0.0,24.7345865669,47.5788473902,88.0925548793,74.5316897728,4.9528840297,8.60798107681
 10/12  20:00:00,123.144864647,27.9831286636,13.9401091105,0.0,12.3672932834,38.6892022431,94.3188647127,91.3271342949,2.97173041782,0.02
 10/12  21:00:00,99.4303622344,21.8919261595,10.5339344701,0.0,12.3672932834,27.0668015668,79.9856883659,76.9939579481,2.97173041782,0.02
 10/12  22:00:00,74.6998909323,18.6554191091,8.4514959066,0.0,4.12243109448,15.9888894789,74.6365237756,71.6447933578,2.97173041782,0.02
 10/12  23:00:00,87.762099709,24.416045998,9.89268862777,0.0670950194218,4.12243109448,15.9888894789,95.2951814069,92.3034509891,2.97173041782,0.02
 10/12  24:00:00,76.9302464189,19.5693958688,7.54572631707,0.206142803557,4.12243109448,15.9888894789,78.2991802092,75.3074497913,2.97173041782,0.02
 10/13  01:00:00,87.2434247885,23.7762622662,9.49914685217,0.155330354478,4.12243109448,15.9888894789,98.5220841258,95.530353708,2.97173041782,0.02
 10/13  02:00:00,78.5490058536,19.7521912207,7.46002593273,0.856962321952,4.12243109448,15.9888894789,80.7516913817,77.7599609639,2.97173041782,0.02
 10/13  03:00:00,90.3056434743,24.416045998,9.87500297964,1.37559133174,4.12243109448,15.9888894789,101.529922694,98.5381922763,2.97173041782,0.02
 10/13  04:00:00,114.142688946,29.3540938031,11.5199630459,1.36934943837,12.3672932834,24.9413748627,113.655085855,108.682201825,4.9528840297,0.02
 10/13  05:00:00,144.484820729,30.345468954,14.3273499469,26.0700443115,12.3672932834,24.9413748627,180.212154218,175.239270189,4.9528840297,0.02
 10/13  06:00:00,193.777424188,30.8695088122,15.3358069586,19.7649454356,24.7345865669,70.7195625826,149.947928478,140.022160419,9.90576805939,0.02
 10/13  07:00:00,212.625784008,31.0654673164,16.1345646621,14.1115384474,37.1018798503,92.3937384068,128.314626359,118.388858299,9.90576805939,0.02
 10/13  08:00:00,209.969528797,31.1339332146,16.1339950031,10.8807374243,37.1018798503,104.434947198,129.78026485,111.251784513,9.90576805939,8.62271227795
 10/13  09:00:00,218.159222205,31.2059076563,18.3086960566,7.34198490895,37.1018798503,116.476155989,115.906647938,105.980879878,9.90576805939,0.02
 10/13  10:00:00,217.761979431,31.3337168513,21.9683107323,5.35000008705,37.1018798503,116.476155989,111.198711267,101.272943208,9.90576805939,0.02
 10/13  11:00:00,218.334903532,31.5801089735,24.8022216138,4.16324961466,37.1018798503,116.476155989,115.084184306,96.5469665216,9.90576805939,8.63144972545
 10/13  12:00:00,211.609880241,32.0408210906,30.8022625037,3.02750762003,37.1018798503,104.434947198,102.053994085,92.1282260252,9.90576805939,0.02
 10/13  13:00:00,230.59017249,32.4789379786,38.3639675843,1.74712229915,37.1018798503,116.476155989,106.660310246,88.1230003703,9.90576805939,8.63154181645
 10/13  14:00:00,235.084188684,32.7873961408,41.4309867077,1.06768946506,37.1018798503,116.476155989,95.402777851,85.4770097916,9.90576805939,0.02
 10/13  15:00:00,238.983315911,32.991273446,43.7549449598,0.763896617678,37.1018798503,116.476155989,101.92885283,83.3945733904,9.90576805939,8.6285113801
 10/13  16:00:00,241.935809159,33.0834976614,45.3954924857,0.477504343284,37.1018798503,116.476155989,92.0641837494,82.13841569,9.90576805939,0.02
 10/13  17:00:00,245.238095109,32.9327894047,45.1923228457,0.354229682116,37.1018798503,116.476155989,92.3346667966,82.4088987372,9.90576805939,0.02
 10/13  18:00:00,154.558978877,29.902479859,31.8604162403,0.0,24.7345865669,47.5788473902,69.1610862194,64.1882021897,4.9528840297,0.02
 10/13  19:00:00,156.021948728,29.811082183,23.9970037548,0.0,24.7345865669,47.5788473902,76.351173195,71.3782891653,4.9528840297,0.02
 10/13  20:00:00,129.735923841,29.3540938031,21.2364963095,0.0,12.3672932834,38.6892022431,91.1323588076,88.1406283898,2.97173041782,0.02
 10/13  21:00:00,89.8334133646,16.2953004268,11.8366190545,0.0,12.3672932834,27.0668015668,67.5915725231,56.0147265458,2.97173041782,8.60511555954
 10/13  22:00:00,83.5106052338,20.52096102,15.8045013314,0.0,4.12243109448,15.9888894789,83.5380021385,80.5462717207,2.97173041782,0.02
 10/13  23:00:00,79.0739424501,18.6554191091,13.3321226127,0.0,4.12243109448,15.9888894789,76.3560449602,73.3643145424,2.97173041782,0.02
 10/13  24:00:00,89.1505300816,24.4617448359,15.2101502959,0.0,4.12243109448,15.9888894789,94.9820867308,91.990356313,2.97173041782,0.02
 10/14  01:00:00,78.0755753801,19.0210098129,11.7346278031,0.0105064097227,4.12243109448,15.9888894789,77.904170161,74.9124397432,2.97173041782,0.02
 10/14  02:00:00,88.5251841979,24.233250646,14.1114462707,0.109755496756,4.12243109448,15.9888894789,98.3966980692,95.4049676514,2.97173041782,0.02
 10/14  03:00:00,77.9701454546,19.7978900587,11.0203599457,0.225346699074,4.12243109448,15.9888894789,79.9246691749,76.9329387571,2.97173041782,0.02
 10/14  04:00:00,95.9390681111,28.4401170434,15.4854652852,0.175763252401,4.12243109448,16.0517297156,117.939187752,114.947457334,2.97173041782,0.02
 10/14  05:00:00,96.7640426622,28.8971054233,15.3753021024,0.561016923093,4.12243109448,16.0517297156,118.861180381,115.869449963,2.97173041782,0.02
 10/14  06:00:00,123.979876641,30.7250589427,14.8084553747,2.91769768367,4.12243109448,39.6058045677,100.651720593,97.6599901756,2.97173041782,0.02
 10/14  07:00:00,185.396117564,30.7764491408,17.156949673,28.7674747315,12.3672932834,65.3531420225,157.051687393,152.078803364,4.9528840297,0.02
 10/14  08:00:00,170.384452092,30.7633590121,18.6799077419,22.7110423918,12.3672932834,68.2430321324,152.406131551,147.433247521,4.9528840297,0.02
 10/14  09:00:00,191.301870822,30.7983165858,20.9105713884,14.910168016,16.4897243779,93.1370602926,140.289222975,132.344608527,7.92461444751,0.02
 10/14  10:00:00,188.975688859,30.8048778559,22.7235086809,11.1280525166,16.4897243779,93.1370602926,134.165185628,126.220571181,7.92461444751,0.02
 10/14  11:00:00,189.948665201,30.8392316678,25.7635515555,9.19259992986,16.4897243779,93.1370602926,138.562328899,122.025440657,7.92461444751,8.61227379463
 10/14  12:00:00,186.758926759,30.9484201484,32.8416186384,7.83158498634,16.4897243779,83.9857416113,125.752219116,117.807604669,7.92461444751,0.02
 10/14  13:00:00,192.337225551,31.1091513494,39.7967959588,6.36421705682,16.4897243779,83.9857416113,122.438793281,114.494178833,7.92461444751,0.02
 10/14  14:00:00,200.106269375,31.2247382187,46.4599446721,5.22803288115,16.4897243779,83.9857416113,119.784499646,111.839885199,7.92461444751,0.02
 10/14  15:00:00,179.354388849,30.7250589427,44.3958911897,0.0,12.3672932834,70.6512738906,60.9556465074,55.9827624777,4.9528840297,0.02
 10/14  16:00:00,178.5466654,30.7250589427,41.7492324564,0.0,12.3672932834,70.6512738906,59.1466063343,54.1737223046,4.9528840297,0.02
 10/14  17:00:00,162.496209811,30.7250589427,36.2119901164,0.0,12.3672932834,58.1284167478,64.5139694806,59.5410854509,4.9528840297,0.02
 10/14  18:00:00,119.966425936,29.0113525183,26.9248923264,0.0,12.3672932834,24.9413748627,88.836383272,83.8634992423,4.9528840297,0.02
 10/14  19:00:00,126.053841088,29.3540938031,21.4766272463,0.0,12.3672932834,24.9413748627,100.698727606,92.539262014,4.9528840297,3.20658156259
 10/14  20:00:00,105.98412161,27.9831286636,18.9734301248,0.0,4.12243109448,16.0517297156,112.859836248,104.474530398,2.97173041782,5.4135754318
 10/14  21:00:00,88.1259887148,20.52096102,13.9664941835,0.0,4.12243109448,15.9888894789,89.439354234,86.4476238161,2.97173041782,0.02
 10/14  22:00:00,82.080548393,18.6554191091,12.0387257616,0.0,4.12243109448,15.9888894789,81.0592069637,78.0674765459,2.97173041782,0.02
 10/14  23:00:00,92.5571333246,23.3192738863,14.6974807101,0.0,4.12243109448,15.9888894789,101.539674596,98.5479441778,2.97173041782,0.02
 10/14  24:00:00,80.5592774269,19.0210098129,10.9744345514,0.0220687674201,4.12243109448,15.9888894789,82.1981874573,79.2064570395,2.97173041782,0.02
 10/15  01:00:00,91.1237368224,24.233250646,12.543890613,0.195231747227,2.06121554724,15.9888894789,104.080555536,101.088825118,2.97173041782,0.02
 10/15  02:00:00,77.1827288525,18.6554191091,8.96753385724,0.0,2.06121554724,15.9888894789,84.7469242686,81.7551938508,2.97173041782,0.02
 10/15  03:00:00,90.5444808728,24.6902390259,10.9325831626,0.981512347083,2.06121554724,15.9888894789,106.607250272,103.615519854,2.97173041782,0.02
 10/15  04:00:00,76.3015531035,18.6554191091,8.24601885817,0.0,2.06121554724,15.9888894789,86.2607289302,83.2689985124,2.97173041782,0.02
 10/15  05:00:00,93.607610074,25.3757215956,10.5215761956,3.91805641541,2.06121554724,15.9888894789,108.475457623,105.483727205,2.97173041782,0.02
 10/15  06:00:00,82.8097014375,20.4833726285,8.14509468176,5.01725976949,2.06121554724,15.9888894789,86.9426999195,83.9509695017,2.97173041782,0.02
 10/15  07:00:00,94.2894571631,25.6042157856,9.47333810544,7.91498567153,2.06121554724,15.9888894789,109.257759767,106.26602935,2.97173041782,0.02
 10/15  08:00:00,94.9216257565,20.4833726285,8.34682351224,5.3349806321,4.12243109448,41.7362269337,85.8678021788,80.8949181491,4.9528840297,0.02
 10/15  09:00:00,98.3238040867,23.3192738863,13.0528784606,0.0,4.12243109448,41.7362269337,103.880519502,98.9076354718,4.9528840297,0.02
 10/15  10:00:00,92.2927360671,20.0263842486,12.4354112779,1.85170134302,4.12243109448,41.7362269337,81.2452388378,76.2723548081,4.9528840297,0.02
 10/15  11:00:00,106.977404987,24.7359378639,18.2735830879,1.32373331154,4.12243109448,41.7362269337,97.5491795873,92.5762955576,4.9528840297,0.02
 10/15  12:00:00,95.5488938061,20.2548784385,15.8230059253,1.26825327058,4.12243109448,41.7362269337,77.8520895902,72.8792055605,4.9528840297,0.02
 10/15  13:00:00,110.005347693,25.0558297297,21.841656006,1.02945629164,4.12243109448,41.7362269337,93.2097786076,88.2368945779,4.9528840297,0.02
 10/15  14:00:00,100.888919424,20.4833726285,18.2409191816,1.07760801568,4.12243109448,41.7362269337,74.0002858989,69.0274018692,4.9528840297,0.02
 10/15  15:00:00,118.114080346,25.604262313,22.9182857709,0.994725052176,4.12243109448,41.7362269337,90.3350634547,85.362179425,4.9528840297,0.02
 10/15  16:00:00,86.2211009231,20.4834480202,18.2689501379,0.677841725831,4.12243109448,24.8785346261,73.6156186591,68.6427346294,4.9528840297,0.02
 10/15  17:00:00,82.0961979216,24.233250646,20.4492285703,0.522810178393,2.06121554724,15.9888894789,95.6041399163,92.6124094985,2.97173041782,0.02
 10/15  18:00:00,67.294889288,18.6554191091,14.6043253583,0.0,2.06121554724,15.9888894789,79.8978454763,76.9061150585,2.97173041782,0.02
 10/15  19:00:00,91.7930081466,23.3192738863,16.9647208067,0.0,2.06121554724,15.9888894789,102.606693961,99.6149635429,2.97173041782,0.02
 10/15  20:00:00,77.4931044357,19.0210098129,12.3005706069,0.155132463648,2.06121554724,15.9888894789,84.7267618601,81.7350314423,2.97173041782,0.02
 10/15  21:00:00,87.8056774232,24.233250646,14.3026188671,0.726388485045,2.06121554724,15.9888894789,106.852477132,103.860746714,2.97173041782,0.02
 10/15  22:00:00,75.9646329081,19.1124074889,11.4237939262,0.463098861394,2.06121554724,15.9888894789,86.8622592066,83.8705287887,2.97173041782,0.02
 10/15  23:00:00,91.4598382295,24.233250646,15.2434657878,1.31115169922,2.06121554724,15.9888894789,108.98743196,105.995701543,2.97173041782,0.02
 10/15  24:00:00,80.3850126349,19.5693958688,12.0092455149,1.59579630776,2.06121554724,15.9888894789,96.6334371026,85.0598963004,2.97173041782,8.60181038438
 10/16  01:00:00,90.899482124,23.7762622662,14.7193392511,0.877445219922,4.12243109448,15.9888894789,108.493902784,105.502172367,2.97173041782,0.02
 10/16  02:00:00,81.2042161014,20.0263842486,11.6925791453,2.94299795578,4.12243109448,15.9888894789,87.6223452257,84.6306148078,2.97173041782,0.02
 10/16  03:00:00,95.5146160179,25.2614745007,14.7526168573,4.98158266944,4.12243109448,15.9888894789,109.217982893,106.226252476,2.97173041782,0.02
 10/16  04:00:00,119.048321941,29.811082183,17.2688016371,3.7761170244,12.3672932834,24.9413748627,123.377322537,118.404438508,4.9528840297,0.02
 10/16  05:00:00,146.011712911,29.8370325767,20.4936249661,27.3317458487,12.3672932834,24.9413748627,190.516069075,185.543185045,4.9528840297,0.02
 10/16  06:00:00,201.714338326,30.7990913405,20.7521475841,25.2001911408,24.7345865669,70.7195625826,156.079808086,146.154040027,9.90576805939,0.02
 10/16  07:00:00,217.919706006,30.8643137634,20.7655543932,16.3220578918,37.1018798503,92.3937384068,135.912050104,125.986282045,9.90576805939,0.02
 10/16  08:00:00,209.541470886,30.9063636043,20.2287818104,13.1521919791,37.1018798503,104.434947198,129.288540315,119.362772256,9.90576805939,0.02
 10/16  09:00:00,219.439278284,30.9295375993,19.8421451534,11.9261514722,37.1018798503,116.476155989,134.537616972,116.007555529,9.90576805939,8.62429338393
 10/16  10:00:00,217.880541803,30.9524232471,20.3840546419,10.3774680227,37.1018798503,116.476155989,122.701504163,112.775736104,9.90576805939,0.02
 10/16  11:00:00,217.281583653,30.9795972475,20.7695786047,9.12847981676,37.1018798503,116.476155989,119.73247811,109.80671005,9.90576805939,0.02
 10/16  12:00:00,209.937886569,31.0848029713,22.3510524208,7.16776542401,37.1018798503,104.434947198,122.455308401,103.92182751,9.90576805939,8.62771283122
 10/16  13:00:00,222.106303715,31.3738265418,24.1211983004,5.85071871589,37.1018798503,116.476155989,108.387220692,98.461452633,9.90576805939,0.02
 10/16  14:00:00,222.863137784,31.5554572232,25.2888325362,4.38718226425,37.1018798503,116.476155989,114.335592021,95.7995116145,9.90576805939,8.63031234747
 10/16  15:00:00,224.840420931,31.5516232239,27.199684304,3.06004529215,37.1018798503,116.476155989,104.872657488,94.9468894282,9.90576805939,0.02
 10/16  16:00:00,223.982667193,31.5067672961,26.7647687061,2.47813337113,37.1018798503,116.476155989,113.384429923,94.8538979727,9.90576805939,8.62476389115
 10/16  17:00:00,218.937151258,31.5163009196,25.0899833849,2.17572864611,37.1018798503,116.476155989,104.439897927,94.5141298678,9.90576805939,0.02
 10/16  18:00:00,134.238281775,29.3540938031,20.9687197618,0.0,24.7345865669,47.5788473902,77.1697659615,72.1968819318,4.9528840297,0.02
 10/16  19:00:00,146.697428262,29.811082183,19.0716835661,0.0,24.7345865669,47.5788473902,83.2741182417,78.3012342121,4.9528840297,0.02
 10/16  20:00:00,121.488996479,28.4401170434,17.1543237432,0.0,12.3672932834,38.6892022431,97.8079291616,94.8161987438,2.97173041782,0.02
 10/16  21:00:00,88.5947580974,17.8866493098,10.3762259187,0.0,12.3672932834,27.0668015668,66.4861559764,63.4944255586,2.97173041782,0.02
 10/16  22:00:00,80.1458534959,23.3192738863,13.3178781242,0.0,4.12243109448,15.9888894789,94.6628917092,91.6711612913,2.97173041782,0.02
 10/16  23:00:00,72.7503524364,19.8435888967,10.1512093194,0.143718824053,4.12243109448,15.9888894789,78.5390513226,75.5473209048,2.97173041782,0.02
 10/16  24:00:00,83.3630056128,24.0047564561,11.3206130131,0.260658973498,4.12243109448,15.9888894789,99.4725755145,96.4808450967,2.97173041782,0.02
 10/17  01:00:00,75.3609945171,19.1124074889,8.21133674885,0.297074540472,4.12243109448,15.9888894789,81.0504461929,78.0587157751,2.97173041782,0.02
 10/17  02:00:00,86.3995110023,24.6902390259,9.37769133993,1.59929632464,4.12243109448,15.9888894789,101.499033763,98.5073033453,2.97173041782,0.02
 10/17  03:00:00,76.604591984,19.5693958688,7.95664935636,1.53264094243,4.12243109448,15.9888894789,82.0680460199,79.0763156021,2.97173041782,0.02
 10/17  04:00:00,112.982377743,29.658752723,11.6798961345,2.32210363786,12.3672932834,24.9413748627,115.562779086,110.589895056,4.9528840297,0.02
 10/17  05:00:00,142.272158825,30.3291557167,14.8567073465,28.7271986168,12.3672932834,24.9413748627,182.432944493,177.460060463,4.9528840297,0.02
 10/17  06:00:00,192.609836635,30.8346764008,15.1670306618,21.5530020653,24.7345865669,70.7195625826,161.666032705,143.158451713,9.90576805939,8.60181293261
 10/17  07:00:00,217.183053152,30.9476057419,14.6208433803,15.5730043424,37.1018798503,92.3937384068,133.572765787,123.646997728,9.90576805939,0.02
 10/17  08:00:00,212.710823181,31.018184642,15.3414396216,12.8859747038,37.1018798503,104.434947198,124.738328218,114.812560159,9.90576805939,0.02
 10/17  09:00:00,219.937065763,31.0977188669,18.3057220081,9.24999383454,37.1018798503,116.476155989,118.27645793,108.35068987,9.90576805939,0.02
 10/17  10:00:00,220.243534325,31.1881762889,20.9167822733,6.76328827407,37.1018798503,116.476155989,122.052791095,103.516556477,9.90576805939,8.63046655857
 10/17  11:00:00,223.065400941,31.3399956813,23.3048428673,5.45019486244,37.1018798503,116.476155989,108.541568705,98.6158006454,9.90576805939,0.02
 10/17  12:00:00,216.310578283,31.6300179802,26.4179792272,4.18102157674,37.1018798503,104.434947198,112.939661508,94.4063142803,9.90576805939,8.62757916794
 10/17  13:00:00,232.444633152,31.9463827106,31.7131144858,2.66334439271,37.1018798503,116.476155989,100.726627898,90.8008598389,9.90576805939,0.02
 10/17  14:00:00,239.274913242,32.252087205,36.1785739923,1.52853911205,37.1018798503,116.476155989,106.179406795,87.6432417424,9.90576805939,8.63039699365
 10/17  15:00:00,243.683470105,32.4896323941,39.6699773054,1.14515672098,37.1018798503,116.476155989,94.9949376964,85.0691696371,9.90576805939,0.02
 10/17  16:00:00,244.564528727,32.5158491215,41.1038444705,0.799145271715,37.1018798503,116.476155989,94.0072834958,84.0815154365,9.90576805939,0.02
 10/17  17:00:00,245.132545051,32.3516387673,40.9117006749,0.612048721227,37.1018798503,116.476155989,103.585938444,85.0634783643,9.90576805939,8.6166920203
 10/17  18:00:00,156.923729118,29.902479859,30.8224624924,0.0,24.7345865669,47.5788473902,70.5193121664,65.5464281367,4.9528840297,0.02
 10/17  19:00:00,160.999815423,29.696835088,24.9111831838,0.0,24.7345865669,47.5788473902,77.246221688,72.2733376583,4.9528840297,0.02
 10/17  20:00:00,132.518420401,29.3540938031,20.4518716403,0.0,12.3672932834,38.6892022431,92.0936404799,89.1019100621,2.97173041782,0.02
 10/17  21:00:00,91.9967286261,15.8571062427,11.926595707,0.0,12.3672932834,27.0668015668,64.6158517603,61.6241213425,2.97173041782,0.02
 10/17  22:00:00,89.9126227338,24.6902390259,15.8570797693,0.0,4.12243109448,15.9888894789,92.0693608014,89.0776303836,2.97173041782,0.02
 10/17  23:00:00,77.917026643,18.6554191091,13.5784420264,0.0,4.12243109448,15.9888894789,75.914824851,72.9230944332,2.97173041782,0.02
 10/17  24:00:00,87.4737884897,24.5988413499,16.2830863118,0.0103979901446,4.12243109448,15.9888894789,95.6862155911,92.6944851733,2.97173041782,0.02
 10/18  01:00:00,73.2752781718,18.6554191091,12.7584872701,0.0,4.12243109448,15.9888894789,78.5370199455,75.5452895277,2.97173041782,0.02
 10/18  02:00:00,81.1096845211,24.4617448359,15.7228194645,0.113207506692,4.12243109448,15.9888894789,98.9768103598,95.985079942,2.97173041782,0.02
 10/18  03:00:00,71.8260884675,19.5693958688,13.2395090414,0.200944680545,4.12243109448,15.9888894789,80.6048179954,77.6130875776,2.97173041782,0.02
 10/18  04:00:00,102.723649146,29.658752723,18.8497648124,0.313000217557,12.3672932834,24.9413748627,112.03374253,107.0608585,4.9528840297,0.02
 10/18  05:00:00,122.873328488,30.3676492858,21.3958412577,18.068470835,12.3672932834,24.9413748627,178.538409143,173.565525114,4.9528840297,0.02
 10/18  06:00:00,176.002874172,30.8771927964,21.1519176265,13.6611522806,24.7345865669,70.7195625826,145.429129986,135.503361927,9.90576805939,0.02
