Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/18  07:00:00,203.063216922,31.1322574311,20.2757548863,9.56101089506,37.1018798503,92.3937384068,126.775455989,116.84968793,9.90576805939,0.02
 10/18  08:00:00,201.428152354,31.2044676979,21.3628173158,6.56901319919,37.1018798503,104.434947198,128.224429147,109.695605303,9.90576805939,8.62305578519
 10/18  09:00:00,213.242983426,31.3050028564,23.7312905553,3.87321489625,37.1018798503,116.476155989,113.827290345,103.901522285,9.90576805939,0.02
 10/18  10:00:00,215.162470867,31.5890181917,26.2876124211,2.95169904314,37.1018798503,116.476155989,117.136103003,98.5998583733,9.90576805939,8.63047657071
 10/18  11:00:00,226.871109789,32.0727405145,35.5689736045,1.81798239345,37.1018798503,116.476155989,103.122772787,93.1970047274,9.90576805939,0.02
 10/18  12:00:00,232.923805497,32.4272204224,49.3458176375,0.891290510661,37.1018798503,104.434947198,99.2869826741,89.3612146147,9.90576805939,0.02
 10/18  13:00:00,250.238098059,32.8830913745,56.6768671491,0.640392126128,37.1018798503,116.476155989,104.335762865,85.7978559766,9.90576805939,8.63213882892
 10/18  14:00:00,252.775775561,33.2212312741,58.4906964557,0.359319321544,37.1018798503,116.476155989,93.0385348114,83.112766752,9.90576805939,0.02
 10/18  15:00:00,253.322043611,33.4692096972,58.9942203306,0.164995535945,37.1018798503,116.476155989,99.8290026015,81.2942261598,9.90576805939,8.62900838228
 10/18  16:00:00,251.633605648,33.6333118939,59.1474138626,0.0756232717275,37.1018798503,116.476155989,90.2265988793,80.3008308199,9.90576805939,0.02
 10/18  17:00:00,250.710202264,33.4378167493,57.1362663906,0.010068136227,37.1018798503,116.476155989,91.2299633612,81.3041953018,9.90576805939,0.02
 10/18  18:00:00,148.847853551,29.9938775349,35.5404566266,0.0,24.7345865669,47.5788473902,77.6979407282,64.1368961249,4.9528840297,8.60816057362
 10/18  19:00:00,147.213195016,29.811082183,23.1654130507,0.0,24.7345865669,47.5788473902,76.0176194025,71.0447353728,4.9528840297,0.02
 10/18  20:00:00,121.486015492,29.3540938031,20.1270249795,0.0,12.3672932834,38.6892022431,91.1108602238,88.119129806,2.97173041782,0.02
 10/18  21:00:00,85.2995009055,16.2953004268,12.175375441,0.0,12.3672932834,27.0668015668,56.9823577202,53.9906273024,2.97173041782,0.02
 10/18  22:00:00,76.0740168627,20.52096102,16.4612083189,0.0,4.12243109448,15.9888894789,83.7693165591,80.7775861413,2.97173041782,0.02
 10/18  23:00:00,69.2874812907,16.1312992706,12.0068922238,0.0,4.12243109448,15.9888894789,69.4546028757,66.4628724579,2.97173041782,0.02
 10/18  24:00:00,83.0939777424,24.233250646,14.8423209652,0.0,4.12243109448,15.9888894789,95.7963095481,92.8045791303,2.97173041782,0.02
 10/19  01:00:00,74.4410695281,19.3866005168,11.1066290112,0.0,4.12243109448,15.9888894789,77.9442187073,74.9524882895,2.97173041782,0.02
 10/19  02:00:00,82.9857022719,23.7762622662,12.3516273857,0.00421943825101,4.12243109448,15.9888894789,98.2912057075,95.2994752897,2.97173041782,0.02
 10/19  03:00:00,74.1481432133,20.0263842486,9.48420464737,0.177371915124,4.12243109448,15.9888894789,79.8209151277,76.8291847099,2.97173041782,0.02
 10/19  04:00:00,109.615776857,29.689218615,12.934595599,0.240447524736,12.3672932834,24.9413748627,111.867149695,106.894265666,4.9528840297,0.02
 10/19  05:00:00,129.110049948,29.8887622741,15.8732591763,15.237042366,12.3672932834,24.9413748627,178.577806982,173.604922953,4.9528840297,0.02
 10/19  06:00:00,185.471715666,30.9300528153,15.5689273116,14.0497721447,24.7345865669,70.7195625826,146.52270742,136.596939361,9.90576805939,0.02
 10/19  07:00:00,212.264845076,31.1556684387,14.6266889573,10.4153001147,37.1018798503,92.3937384068,127.317885812,117.392117753,9.90576805939,0.02
 10/19  08:00:00,208.385032824,31.2050687989,14.2171860659,9.41729467097,37.1018798503,104.434947198,130.473537348,111.944622484,9.90576805939,8.62314680479
 10/19  09:00:00,213.333294163,31.2759669317,16.9764684115,5.85941771083,37.1018798503,116.476155989,116.586483459,106.660715399,9.90576805939,0.02
 10/19  10:00:00,213.333945226,31.4021657181,20.0017166976,4.0946755761,37.1018798503,116.476155989,111.591439475,101.665671416,9.90576805939,0.02
 10/19  11:00:00,214.62498167,31.6534369789,21.8249026437,3.27787598164,37.1018798503,116.476155989,115.926408981,97.3885323643,9.90576805939,8.63210855717
 10/19  12:00:00,205.812796199,32.156076483,23.6962472898,2.31981386945,37.1018798503,104.434947198,102.445610032,92.5198419723,9.90576805939,0.02
 10/19  13:00:00,216.958226749,32.5721319308,25.2867043249,1.41798830795,37.1018798503,116.476155989,107.359222931,88.8216231631,9.90576805939,8.63183170885
 10/19  14:00:00,218.00969021,32.9182130488,27.5521640663,1.04399622108,37.1018798503,116.476155989,96.1266516522,86.2008835928,9.90576805939,0.02
 10/19  15:00:00,221.028958108,33.1493643438,30.722022348,0.714977357699,37.1018798503,116.476155989,102.827872971,84.2942092231,9.90576805939,8.62789568844
 10/19  16:00:00,222.540348158,33.2393713827,32.0545505247,0.512973528385,37.1018798503,116.476155989,93.141540535,83.2157724756,9.90576805939,0.02
 10/19  17:00:00,225.276399053,33.0447926219,31.8977313815,0.454649735546,37.1018798503,116.476155989,93.5779848928,83.6522168334,9.90576805939,0.02
 10/19  18:00:00,138.994930893,29.902479859,23.5056704966,0.0,24.7345865669,47.5788473902,70.8134654577,65.840581428,4.9528840297,0.02
 10/19  19:00:00,145.762521318,29.811082183,19.5367506567,0.0,24.7345865669,47.5788473902,77.9011270193,72.9282429896,4.9528840297,0.02
 10/19  20:00:00,124.826526737,29.3540938031,17.7368764843,0.0,12.3672932834,38.6892022431,101.008397965,89.4284826485,2.97173041782,8.6081848988
 10/19  21:00:00,92.4120045375,17.7038539579,11.5340202822,0.0,12.3672932834,27.0668015668,68.9060199573,65.9142895395,2.97173041782,0.02
 10/19  22:00:00,83.899471596,23.7762622662,13.662596446,0.0,4.12243109448,15.9888894789,91.4590300745,88.4672996567,2.97173041782,0.02
 10/19  23:00:00,74.176356568,18.6554191091,10.5568710931,0.0,4.12243109448,15.9888894789,76.4444771287,73.4527467109,2.97173041782,0.02
 10/19  24:00:00,84.4830482282,24.6902390259,13.0191627237,0.0984215226209,4.12243109448,15.9888894789,96.4628266673,93.4710962494,2.97173041782,0.02
 10/20  01:00:00,73.9950976111,18.6554191091,10.4684596902,0.0,4.12243109448,15.9888894789,78.873887143,75.8821567252,2.97173041782,0.02
 10/20  02:00:00,86.1599398421,24.4617448359,12.9745537578,0.235145578391,4.12243109448,15.9888894789,99.1526351294,96.1609047116,2.97173041782,0.02
 10/20  03:00:00,78.0648042118,19.7978900587,10.7977910354,0.454787038393,4.12243109448,15.9888894789,80.6535933745,77.6618629567,2.97173041782,0.02
 10/20  04:00:00,113.006254693,29.3540938031,14.9079603543,0.429107731065,12.3672932834,24.9413748627,112.16845161,107.19556758,4.9528840297,0.02
 10/20  05:00:00,136.451444146,30.357197604,17.1635459703,20.7604826693,12.3672932834,24.9413748627,178.505141642,173.532257612,4.9528840297,0.02
 10/20  06:00:00,188.803981826,30.8951385572,17.6018541032,15.3862434338,24.7345865669,70.7195625826,145.408851487,135.483083428,9.90576805939,0.02
 10/20  07:00:00,214.649756464,31.1461470061,18.5434200548,11.0188444304,37.1018798503,92.3937384068,126.675862026,116.750093966,9.90576805939,0.02
 10/20  08:00:00,211.699817893,31.2134454086,18.9287835312,9.48867777966,37.1018798503,104.434947198,120.958930356,111.033162297,9.90576805939,0.02
 10/20  09:00:00,219.375698997,31.2926601154,20.5318873829,5.97161618598,37.1018798503,116.476155989,124.257185388,105.725100809,9.90576805939,8.62631651961
 10/20  10:00:00,218.311810512,31.4448072588,23.2994488647,3.94137880177,37.1018798503,116.476155989,110.495571317,100.569803257,9.90576805939,0.02
 10/20  11:00:00,222.269287415,31.8463393835,29.6313724883,2.86963671172,37.1018798503,116.476155989,113.880519745,95.3425249533,9.90576805939,8.63222673213
 10/20  12:00:00,219.933790571,32.2805270046,38.1851149269,1.86124037914,37.1018798503,104.434947198,100.936730781,91.0109627212,9.90576805939,0.02
 10/20  13:00:00,236.371651095,32.6024975233,43.2835734126,1.16592547593,37.1018798503,116.476155989,106.390801999,87.8528312867,9.90576805939,8.63220265254
 10/20  14:00:00,240.303505956,32.8366784052,45.0841898041,0.886959080859,37.1018798503,116.476155989,95.4379043594,85.5121363001,9.90576805939,0.02
 10/20  15:00:00,247.063734536,32.8739479291,50.6721606169,0.615679371165,37.1018798503,116.476155989,95.7883256668,84.3182621742,9.90576805939,1.56429543322
 10/20  16:00:00,245.255365621,32.6497568371,49.0437396914,0.42742770029,37.1018798503,116.476155989,102.320621397,85.3343734523,9.90576805939,7.0804798854
 10/20  17:00:00,241.555333398,32.4801619112,44.5955681113,0.397306626606,37.1018798503,116.476155989,96.1794948653,86.2537268059,9.90576805939,0.02
 10/20  18:00:00,154.117604261,29.902479859,33.3354644236,0.0,24.7345865669,47.5788473902,71.4729571463,66.5000731166,4.9528840297,0.02
 10/20  19:00:00,156.213398391,29.696835088,25.8757646056,0.0,24.7345865669,47.5788473902,77.7214609851,72.7485769554,4.9528840297,0.02
 10/20  20:00:00,135.02201283,29.3540938031,22.4025940286,0.0,12.3672932834,38.6892022431,91.6239707996,88.6322403818,2.97173041782,0.02
 10/20  21:00:00,95.4737264857,16.9995771923,13.6758753078,0.0,12.3672932834,27.0668015668,72.6845373953,61.1076056462,2.97173041782,8.60520133131
 10/20  22:00:00,84.754033017,20.52096102,16.3002272537,0.0,4.12243109448,15.9888894789,83.4238939322,80.4321635143,2.97173041782,0.02
 10/20  23:00:00,74.0012960291,15.8571062427,12.3351078337,0.0,4.12243109448,15.9888894789,69.4158851245,66.4241547067,2.97173041782,0.02
 10/20  24:00:00,90.0890456673,24.6902390259,15.975946952,0.0,4.12243109448,15.9888894789,94.8227912096,91.8310607918,2.97173041782,0.02
 10/21  01:00:00,80.31231721,18.838214461,12.7222439536,0.0,4.12243109448,15.9888894789,77.2685492866,74.2768188688,2.97173041782,0.02
 10/21  02:00:00,90.3488133033,24.233250646,15.1325517948,0.0724372480687,4.12243109448,15.9888894789,97.1654862798,94.1737558619,2.97173041782,0.02
 10/21  03:00:00,78.9416438227,19.7978900587,12.0422497952,0.177336645675,4.12243109448,15.9888894789,79.5513767827,76.5596463649,2.97173041782,0.02
 10/21  04:00:00,96.2817587977,28.6686112334,15.7198918814,0.22749699625,4.12243109448,16.0517297156,117.52121657,114.529486152,2.97173041782,0.02
 10/21  05:00:00,94.3470036579,28.4401170434,13.8285645423,0.281670422764,4.12243109448,16.0517297156,118.93200964,115.940279222,2.97173041782,0.02
 10/21  06:00:00,118.693495101,30.7250589427,13.442928397,3.01433897907,4.12243109448,39.6058045677,104.617794892,101.626064474,2.97173041782,0.02
 10/21  07:00:00,175.461661599,30.782802197,16.7531326249,28.4581552084,12.3672932834,65.3531420225,158.253699481,153.280815451,4.9528840297,0.02
 10/21  08:00:00,161.430891335,30.7674762321,17.0342489331,24.0365375463,12.3672932834,68.2430321324,154.33509606,149.362212031,4.9528840297,0.02
 10/21  09:00:00,185.512826173,30.8016311822,18.1438728831,19.0383489984,16.4897243779,93.1370602926,144.304008121,136.359393674,7.92461444751,0.02
 10/21  10:00:00,183.449701195,30.8012051253,18.9240736843,16.2831630358,16.4897243779,93.1370602926,138.919879923,130.975265476,7.92461444751,0.02
 10/21  11:00:00,181.228572172,30.8112326612,19.9956682635,12.8745104249,16.4897243779,93.1370602926,142.668011072,126.130697289,7.92461444751,8.61269933574
 10/21  12:00:00,171.5692542,30.8420341139,21.2827161917,10.8229335163,16.4897243779,83.9857416113,130.495555627,122.550941179,7.92461444751,0.02
 10/21  13:00:00,173.352185342,30.8899071129,22.7131182682,9.48915365636,16.4897243779,83.9857416113,126.8995466,118.954932152,7.92461444751,0.02
 10/21  14:00:00,174.670281263,30.9728393674,23.4647854301,8.36503525351,16.4897243779,83.9857416113,124.407914156,116.463299708,7.92461444751,0.02
 10/21  15:00:00,147.179815199,30.7250589427,21.1732818162,0.0,12.3672932834,70.6512738906,65.4963048057,60.5234207761,4.9528840297,0.02
 10/21  16:00:00,146.766436095,30.7250589427,20.6938681649,0.0,12.3672932834,70.6512738906,63.8888669271,58.9159828974,4.9528840297,0.02
 10/21  17:00:00,133.994364093,30.7250589427,19.6787371777,0.00177292898574,12.3672932834,58.1284167478,68.4481157217,63.475231692,4.9528840297,0.02
 10/21  18:00:00,103.792413278,27.9831286636,18.0863943752,0.0,12.3672932834,24.9413748627,101.232724504,87.6780184228,4.9528840297,8.60182205165
 10/21  19:00:00,112.086903085,28.8971054233,15.0635245613,0.0553028086166,12.3672932834,24.9413748627,101.310977053,96.3380930232,4.9528840297,0.02
 10/21  20:00:00,93.6947069786,28.4401170434,13.4188705799,0.0744887624228,4.12243109448,16.0517297156,111.242943476,108.251213058,2.97173041782,0.02
 10/21  21:00:00,82.67890337,22.3865029309,11.2589421376,0.0,4.12243109448,15.9888894789,95.6302256356,92.6384952178,2.97173041782,0.02
 10/21  22:00:00,74.4240225448,18.6554191091,8.8106020923,0.0,4.12243109448,15.9888894789,83.1112487483,80.1195183305,2.97173041782,0.02
 10/21  23:00:00,85.5205676791,23.8905093611,11.2754373159,0.300613124008,4.12243109448,15.9888894789,104.045328746,101.053598328,2.97173041782,0.02
 10/21  24:00:00,75.7125571015,19.1124074889,9.68492891393,0.307301256554,4.12243109448,15.9888894789,83.1912349967,80.1995045788,2.97173041782,0.02
 10/22  01:00:00,87.230867411,24.6902390259,12.6382094575,1.84698139853,2.06121554724,15.9888894789,105.695701401,102.703970984,2.97173041782,0.02
 10/22  02:00:00,80.3522738485,20.9403610083,9.88355447183,4.67262808677,2.06121554724,15.9888894789,84.9857329756,81.9940025577,2.97173041782,0.02
 10/22  03:00:00,90.8217239377,25.1472274057,12.5692611618,4.85199284109,2.06121554724,15.9888894789,106.961013194,103.969282776,2.97173041782,0.02
 10/22  04:00:00,82.4197970959,20.9403610083,9.91668833495,7.14819793537,2.06121554724,15.9888894789,86.2137171099,83.221986692,2.97173041782,0.02
 10/22  05:00:00,91.7371334702,25.1472274057,12.0406598636,6.67795095167,2.06121554724,15.9888894789,108.336130534,105.344400116,2.97173041782,0.02
 10/22  06:00:00,84.0001516615,20.9403610083,9.19900117425,9.57169641617,2.06121554724,15.9888894789,87.4457600577,84.4540296399,2.97173041782,0.02
 10/22  07:00:00,90.6450148662,25.1472274057,11.6352038972,8.48595430634,2.06121554724,15.9888894789,109.612575121,106.620844703,2.97173041782,0.02
 10/22  08:00:00,97.5610936432,20.9403610083,8.82297523718,9.79906696397,4.12243109448,41.7362269337,85.8657287394,80.8928447097,4.9528840297,0.02
 10/22  09:00:00,105.947978197,25.1472274057,10.8487336859,8.15842700882,4.12243109448,41.7362269337,104.984522049,100.01163802,4.9528840297,0.02
 10/22  10:00:00,99.0581014663,20.9403610083,8.23689167363,11.4240053654,4.12243109448,41.7362269337,85.5803032058,80.6074191761,4.9528840297,0.02
 10/22  11:00:00,107.579695243,25.1472274057,10.1151572061,9.81316647767,4.12243109448,41.7362269337,106.464603093,101.491719063,4.9528840297,0.02
 10/22  12:00:00,100.609580725,20.9403610083,7.65983202142,13.0303500658,4.12243109448,41.7362269337,86.4093282511,81.4364442214,4.9528840297,0.02
 10/22  13:00:00,108.34858708,25.1472274057,9.79075179692,10.7066095428,4.12243109448,41.7362269337,106.842674138,101.869790108,4.9528840297,0.02
 10/22  14:00:00,101.049565509,20.9403610083,7.96871804724,13.3386368162,4.12243109448,41.7362269337,85.9258618265,80.9529777968,4.9528840297,0.02
 10/22  15:00:00,109.165309116,25.1472274057,10.0884877066,11.4125836207,4.12243109448,41.7362269337,107.20939597,102.23651194,4.9528840297,0.02
 10/22  16:00:00,85.1311891439,20.9403610083,7.65514150802,14.3734232804,4.12243109448,24.8785346261,86.5945802408,81.6216962111,4.9528840297,0.02
 10/22  17:00:00,83.198134725,25.1472274057,9.29881794089,13.6018070615,2.06121554724,15.9888894789,110.113685788,107.12195537,2.97173041782,0.02
 10/22  18:00:00,83.3581740679,20.9403610083,7.24883983512,18.1232721621,2.06121554724,15.9888894789,90.1670166538,87.175286236,2.97173041782,0.02
 10/22  19:00:00,99.2571443006,25.1472274057,9.15139254322,14.9197672743,2.06121554724,15.9888894789,112.652746639,109.661016221,2.97173041782,0.02
 10/22  20:00:00,93.1905600456,20.9403610083,7.29228915788,19.6063750493,2.06121554724,15.9888894789,91.1044385789,88.1127081611,2.97173041782,0.02
 10/22  21:00:00,99.2367352279,25.1472274057,9.18879539893,15.9803926806,2.06121554724,15.9888894789,113.562989902,110.571259484,2.97173041782,0.02
 10/22  22:00:00,94.4155111657,20.9403610083,7.28182739513,20.8616595989,2.06121554724,15.9888894789,91.6042332928,88.612502875,2.97173041782,0.02
 10/22  23:00:00,100.245089996,25.1472274057,9.17649114867,17.0334115901,2.06121554724,15.9888894789,122.73811279,111.166043067,2.97173041782,8.60033930554
 10/22  24:00:00,95.7131236331,20.9403610083,7.27818303624,22.1576921809,2.06121554724,15.9888894789,92.0679167576,89.0761863398,2.97173041782,0.02
 10/23  01:00:00,103.761097008,25.1472274057,9.11245266094,17.2985621829,4.12243109448,15.9888894789,113.646091367,110.654360949,2.97173041782,0.02
 10/23  02:00:00,99.5998060133,20.9403610083,7.18847394598,22.2278232031,4.12243109448,15.9888894789,91.3019872197,88.3102568019,2.97173041782,0.02
 10/23  03:00:00,106.661339662,25.1472274057,8.58676219576,18.0925344699,4.12243109448,15.9888894789,113.495619591,110.503889174,2.97173041782,0.02
 10/23  04:00:00,134.826543568,30.2680705628,9.61433793486,18.6225725157,12.3672932834,24.9413748627,129.21013996,124.23725593,4.9528840297,0.02
 10/23  05:00:00,167.806968484,29.8112093724,12.961747507,49.7292273851,12.3672932834,24.9413748627,198.181885557,193.209001527,4.9528840297,0.02
 10/23  06:00:00,227.237515443,30.7269415664,12.6351409571,50.0788214551,24.7345865669,70.7195625826,177.880040625,167.954272566,9.90576805939,0.02
 10/23  07:00:00,245.02278977,30.740920965,12.2242643636,35.747698349,37.1018798503,92.3937384068,158.953736739,149.027968679,9.90576805939,0.02
 10/23  08:00:00,236.179191769,30.7556141987,12.2270061245,31.0744322547,37.1018798503,104.434947198,151.983645452,142.057877393,9.90576805939,0.02
 10/23  09:00:00,245.239035546,30.7671812338,11.6405674526,27.5977704927,37.1018798503,116.476155989,157.682267959,139.14994774,9.90576805939,8.62655215987
 10/23  10:00:00,243.050086717,30.77641717,11.2318427124,25.204064392,37.1018798503,116.476155989,147.613824536,137.688056476,9.90576805939,0.02
 10/23  11:00:00,241.319045793,30.7887651192,11.8206349587,22.7603600579,37.1018798503,116.476155989,151.558703948,133.020422566,9.90576805939,8.63251332317
 10/23  12:00:00,227.60987471,30.8010211717,12.2331080532,20.7773086637,37.1018798503,104.434947198,138.458114043,128.532345984,9.90576805939,0.02
 10/23  13:00:00,236.761504329,30.8146152535,12.2330748705,19.2704822763,37.1018798503,116.476155989,136.036026271,126.110258211,9.90576805939,0.02
 10/23  14:00:00,237.285977537,30.8279437828,12.2435461515,17.961430555,37.1018798503,116.476155989,142.357252879,123.820438935,9.90576805939,8.63104588436
 10/23  15:00:00,234.554198146,30.840062395,12.2401791701,16.9159521152,37.1018798503,116.476155989,131.979088372,122.053320313,9.90576805939,0.02
 10/23  16:00:00,232.876347527,30.8505319773,12.2336770065,16.1107254715,37.1018798503,116.476155989,139.018444248,120.487367337,9.90576805939,8.6253088516
 10/23  17:00:00,234.687402705,30.8601597191,11.6459209113,15.7824872493,37.1018798503,116.476155989,130.682300839,120.75653278,9.90576805939,0.02
 10/23  18:00:00,141.298460012,27.9831286636,8.11926747169,0.0,24.7345865669,47.5788473902,90.3399792495,85.3670952198,4.9528840297,0.02
 10/23  19:00:00,153.163096554,29.5825879931,7.73964101791,0.670708547088,24.7345865669,47.5788473902,92.8735762325,87.9006922028,4.9528840297,0.02
 10/23  20:00:00,133.051746249,28.8971054233,7.6633586202,1.4372896111,12.3672932834,38.6892022431,105.387913676,102.396183258,2.97173041782,0.02
 10/23  21:00:00,107.513990629,22.6149971208,6.51321197004,0.469146060316,12.3672932834,27.0668015668,90.5640759101,87.5723454922,2.97173041782,0.02
 10/23  22:00:00,90.452817468,20.9403610083,5.44828430885,8.77602568792,4.12243109448,15.9888894789,79.9185725692,76.9268421514,2.97173041782,0.02
 10/23  23:00:00,101.998870424,25.1472274057,6.92926090234,8.83208341284,4.12243109448,15.9888894789,101.484843938,98.4931135206,2.97173041782,0.02
 10/23  24:00:00,94.3615894092,20.9403610083,5.40017567618,12.4863477808,4.12243109448,15.9888894789,82.3498945774,79.3581641596,2.97173041782,0.02
 10/24  01:00:00,104.357138793,25.1472274057,6.8645508477,11.3238810106,4.12243109448,15.9888894789,112.38997546,100.817851978,2.97173041782,8.60039306449
 10/24  02:00:00,96.7865856697,20.9403610083,5.35874204943,14.9811821305,4.12243109448,15.9888894789,83.9411551841,80.9494247663,2.97173041782,0.02
 10/24  03:00:00,107.197636644,25.1472274057,6.76591829723,13.1055067614,4.12243109448,15.9888894789,105.363807673,102.372077255,2.97173041782,0.02
 10/24  04:00:00,136.143915495,30.2680705628,7.564856442,13.5639857098,12.3672932834,24.9413748627,118.495317436,113.522433406,4.9528840297,0.02
 10/24  05:00:00,165.249489695,29.8216497944,10.9554394231,40.3489905691,12.3672932834,24.9413748627,186.698554432,181.725670402,4.9528840297,0.02
 10/24  06:00:00,223.577517691,30.7591717044,11.2299147357,40.8234665394,24.7345865669,70.7195625826,170.4589742,160.53320614,9.90576805939,0.02
 10/24  07:00:00,242.891324228,30.8128722419,11.2347275507,28.882431746,37.1018798503,92.3937384068,151.514391424,141.588623364,9.90576805939,0.02
 10/24  08:00:00,233.819659548,30.8364885066,11.2350992687,25.5767505749,37.1018798503,104.434947198,145.466096909,135.540328849,9.90576805939,0.02
 10/24  09:00:00,242.000012561,30.8508583264,11.2309245986,23.5120998279,37.1018798503,116.476155989,150.769404059,132.236995973,9.90576805939,8.62664002636
 10/24  10:00:00,238.4525646,30.863567756,11.8171968288,21.5477221674,37.1018798503,116.476155989,137.733381026,127.807612967,9.90576805939,0.02
 10/24  11:00:00,236.056850415,30.8741977671,12.2323611871,19.4660467793,37.1018798503,116.476155989,133.190082321,123.264314262,9.90576805939,0.02
 10/24  12:00:00,223.651075979,30.8833297112,12.8750622672,17.5437139317,37.1018798503,104.434947198,137.470073986,118.935789772,9.90576805939,8.62851615486
 10/24  13:00:00,232.887059589,30.8924705411,13.9182271312,15.6590959997,37.1018798503,116.476155989,122.999690652,113.073922593,9.90576805939,0.02
 10/24  14:00:00,231.529486582,30.9021495241,14.6237561161,14.0610686699,37.1018798503,116.476155989,127.006232363,108.469327404,9.90576805939,8.63113689979
 10/24  15:00:00,229.347555688,30.93005473,15.0467525687,12.6394549754,37.1018798503,116.476155989,114.804412903,104.878644843,9.90576805939,0.02
 10/24  16:00:00,227.948195493,30.9570334774,14.6458321408,11.878902699,37.1018798503,116.476155989,122.907375089,104.376178823,9.90576805939,8.62542820627
 10/24  17:00:00,227.989457318,30.9839359914,14.2381022122,11.2201824784,37.1018798503,116.476155989,114.617529188,104.691761129,9.90576805939,0.02
 10/24  18:00:00,138.613863663,29.2017643432,10.9750691637,0.0162505131019,24.7345865669,47.5788473902,84.866552092,79.8936680623,4.9528840297,0.02
 10/24  19:00:00,148.283196531,29.2017643432,10.3069495563,0.10352266817,24.7345865669,47.5788473902,89.3240110712,84.3511270415,4.9528840297,0.02
 10/24  20:00:00,128.352779217,28.8971054233,10.3043789027,0.677060624818,12.3672932834,38.6892022431,101.917441403,98.9257109853,2.97173041782,0.02
 10/24  21:00:00,104.131153795,22.3865029309,8.89101578627,0.0,12.3672932834,27.0668015668,88.1468267943,85.1550963764,2.97173041782,0.02
 10/24  22:00:00,77.0432801376,18.6554191091,7.43617175591,0.0,4.12243109448,15.9888894789,78.1836592226,75.1919288048,2.97173041782,0.02
 10/24  23:00:00,93.4101065323,24.6902390259,9.42400037938,3.62441070134,4.12243109448,15.9888894789,99.480536588,96.4888061702,2.97173041782,0.02
 10/24  24:00:00,87.0443364484,20.9403610083,7.30582874535,7.79013276336,4.12243109448,15.9888894789,80.147480382,77.1557499641,2.97173041782,0.02
 10/25  01:00:00,97.4466534545,25.1472274057,9.27574936849,7.48034881729,4.12243109448,15.9888894789,101.1853614,98.1936309822,2.97173041782,0.02
 10/25  02:00:00,89.9569853559,20.9403610083,7.26263122184,10.7567381533,4.12243109448,15.9888894789,81.935211399,78.9434809812,2.97173041782,0.02
 10/25  03:00:00,99.4144013261,25.1472274057,8.80529042468,9.61107647217,4.12243109448,15.9888894789,111.726540495,100.152986319,2.97173041782,8.60182375807
 10/25  04:00:00,124.921749234,30.2680705628,9.72376308517,10.2363861273,12.3672932834,24.9413748627,116.541999791,111.569115762,4.9528840297,0.02
 10/25  05:00:00,152.777382191,29.8233481442,13.5418546061,35.6263138088,12.3672932834,24.9413748627,184.079432971,179.106548941,4.9528840297,0.02
 10/25  06:00:00,208.453938059,30.7986528332,14.2129556012,33.4731568072,24.7345865669,70.7195625826,157.892035196,147.966267137,9.90576805939,0.02
 10/25  07:00:00,228.86954068,30.8695234322,14.2188904578,23.8960902296,37.1018798503,92.3937384068,138.072350618,128.146582559,9.90576805939,0.02
 10/25  08:00:00,222.019391804,30.8894217414,14.2236956104,21.2159900292,37.1018798503,104.434947198,132.056596046,122.130827986,9.90576805939,0.02
 10/25  09:00:00,229.32051605,30.9015508479,14.2118601463,19.16955901,37.1018798503,116.476155989,128.672845543,118.747077484,9.90576805939,0.02
 10/25  10:00:00,225.682797452,30.9145871396,14.2135083002,17.3978248491,37.1018798503,116.476155989,134.639855263,116.102772829,9.90576805939,8.63131437475
 10/25  11:00:00,226.758110977,30.9341164186,14.7911185248,15.6956531691,37.1018798503,116.476155989,121.552310942,111.626542883,9.90576805939,0.02
 10/25  12:00:00,214.431062709,30.9639746844,15.1853047935,14.227658207,37.1018798503,104.434947198,125.806454792,107.272366378,9.90576805939,8.62832035551
 10/25  13:00:00,222.172022803,31.001314451,15.1896235708,12.8436050791,37.1018798503,116.476155989,114.840129029,104.91436097,9.90576805939,0.02
 10/25  14:00:00,221.786136119,31.0359842672,15.7443866345,11.7409962288,37.1018798503,116.476155989,121.157926861,102.620905104,9.90576805939,8.63125369778
 10/25  15:00:00,221.197876228,31.0682151987,16.1415478571,10.7866195095,37.1018798503,116.476155989,111.225968684,101.300200625,9.90576805939,0.02
 10/25  16:00:00,219.087040441,31.1015654693,16.6905574155,9.82982049771,37.1018798503,116.476155989,118.715656511,100.184388189,9.90576805939,8.62550026215
 10/25  17:00:00,218.541636583,31.1265375067,17.0782945813,9.25395405722,37.1018798503,116.476155989,109.264536042,99.3387679826,9.90576805939,0.02
 10/25  18:00:00,131.25172465,29.3540938031,13.9468805524,6.3441605371e-05,24.7345865669,47.5788473902,83.3677847228,78.3949006931,4.9528840297,0.02
 10/25  19:00:00,140.949777648,29.658752723,13.0605126016,0.0345845821452,24.7345865669,47.5788473902,88.3825074861,83.4096234564,4.9528840297,0.02
 10/25  20:00:00,119.707038309,28.4401170434,12.7309056737,0.152755957095,12.3672932834,38.6892022431,101.1071471,98.1154166824,2.97173041782,0.02
 10/25  21:00:00,98.2651635925,22.3677087351,10.6110449658,0.715753043209,12.3672932834,27.0668015668,85.8199657567,82.8282353388,2.97173041782,0.02
 10/25  22:00:00,72.9510500909,19.1124074889,9.03255637245,0.597983861117,4.12243109448,15.9888894789,77.7299875787,74.7382571609,2.97173041782,0.02
 10/25  23:00:00,82.605403776,23.3192738863,11.6046853587,0.0,4.12243109448,15.9888894789,99.3640557084,96.3723252906,2.97173041782,0.02
 10/25  24:00:00,76.5679744225,20.0263842486,9.2006121378,2.97300739199,4.12243109448,15.9888894789,80.531464058,77.5397336402,2.97173041782,0.02
 10/26  01:00:00,88.0597381659,24.9187332158,11.6699018931,4.41825469795,4.12243109448,15.9888894789,101.280809667,98.2890792489,2.97173041782,0.02
 10/26  02:00:00,82.1396778566,20.9403610083,9.15903435438,7.91567822835,4.12243109448,15.9888894789,81.4178306259,78.426100208,2.97173041782,0.02
 10/26  03:00:00,90.9925241894,25.1472274057,11.5024964466,7.28809362391,4.12243109448,15.9888894789,102.470594594,99.4788641763,2.97173041782,0.02
 10/26  04:00:00,114.435884828,30.1157411029,13.2144917804,6.69518476136,12.3672932834,24.9413748627,115.386442367,110.413558337,4.9528840297,0.02
 10/26  05:00:00,140.384288277,29.8417742296,16.5739112476,29.8571095246,12.3672932834,24.9413748627,191.097531998,177.542823643,4.9528840297,8.60182432561
 10/26  06:00:00,196.287618546,30.8166742362,16.6496140752,28.3972374415,24.7345865669,70.7195625826,148.63263739,138.70686933,9.90576805939,0.02
 10/26  07:00:00,219.594353662,30.9020052989,16.5508100482,20.1631613302,37.1018798503,92.3937384068,129.526637171,119.600869112,9.90576805939,0.02
 10/26  08:00:00,213.415802917,30.9352893386,16.3765285641,17.4039405246,37.1018798503,104.434947198,124.045720844,114.119952785,9.90576805939,0.02
 10/26  09:00:00,220.468470964,30.9875690577,16.050343076,13.1328751318,37.1018798503,116.476155989,118.886355995,108.960587936,9.90576805939,0.02
 10/26  10:00:00,216.20225631,31.0688046017,16.1588230582,9.8580131829,37.1018798503,116.476155989,123.167811517,104.632301097,9.90576805939,8.62974236046
 10/26  11:00:00,215.201507854,31.1570147172,16.7538717728,7.99413385657,37.1018798503,116.476155989,110.403100958,100.477332899,9.90576805939,0.02
 10/26  12:00:00,203.679636267,31.2890114734,18.6959596455,6.63515488841,37.1018798503,104.434947198,115.659118805,97.1249061993,9.90576805939,8.62844454598
 10/26  13:00:00,211.787786063,31.4072416078,20.3802344019,5.16208941827,37.1018798503,116.476155989,105.243355524,95.3175874642,9.90576805939,0.02
 10/26  14:00:00,211.042427107,31.5967842711,21.3001769517,3.8112894594,37.1018798503,116.476155989,111.528687573,92.9915914129,9.90576805939,8.63132810049
 10/26  15:00:00,211.323016704,31.7617365466,22.7298356998,2.49753544752,37.1018798503,116.476155989,100.699415146,90.7736470864,9.90576805939,0.02
 10/26  16:00:00,210.988576088,31.6553814634,22.9554029851,2.04439486169,37.1018798503,116.476155989,101.291810758,91.3660426989,9.90576805939,0.02
 10/26  17:00:00,209.9711267,31.5626562775,22.0517943189,2.02444901008,37.1018798503,116.476155989,110.802129587,92.2792319046,9.90576805939,8.61712962259
 10/26  18:00:00,129.992375301,29.3540938031,18.174070701,0.0,24.7345865669,47.5788473902,77.2950365425,72.3221525128,4.9528840297,0.02
 10/26  19:00:00,136.759090605,29.811082183,16.5174332755,0.0,24.7345865669,47.5788473902,83.3374012352,78.3645172055,4.9528840297,0.02
 10/26  20:00:00,114.607903444,28.4401170434,15.5956540992,0.0,12.3672932834,38.6892022431,97.1370725816,94.1453421638,2.97173041782,0.02
 10/26  21:00:00,91.2314280222,20.7306610141,11.6542815812,0.0,12.3672932834,27.0668015668,75.8904564131,72.8987259953,2.97173041782,0.02
 10/26  22:00:00,69.2085823166,18.6554191091,10.6932116639,0.0,4.12243109448,15.9888894789,75.146560072,72.1548296541,2.97173041782,0.02
 10/26  23:00:00,80.5888051562,24.324648322,13.735824198,0.15320676875,4.12243109448,15.9888894789,97.0702866252,94.0785562074,2.97173041782,0.02
 10/26  24:00:00,69.6244607882,18.6554191091,10.8492068275,0.0,4.12243109448,15.9888894789,78.593263366,75.6015329482,2.97173041782,0.02
 10/27  01:00:00,80.6019578581,24.4617448359,13.7346912859,0.396841545159,4.12243109448,15.9888894789,99.5354154819,96.5436850641,2.97173041782,0.02
 10/27  02:00:00,70.8377148368,19.3409016788,10.8664777766,0.37961976014,4.12243109448,15.9888894789,80.9557102054,77.9639797876,2.97173041782,0.02
 10/27  03:00:00,79.4152526275,23.7762622662,13.5828747876,0.41041591513,4.12243109448,15.9888894789,101.31352663,98.3217962123,2.97173041782,0.02
 10/27  04:00:00,105.406664608,30.0243434269,15.5700525385,1.93697627354,12.3672932834,24.9413748627,114.744865476,109.771981447,4.9528840297,0.02
 10/27  05:00:00,126.988156647,29.8733370149,18.1334005022,21.6361124694,12.3672932834,24.9413748627,181.571450018,176.598565989,4.9528840297,0.02
 10/27  06:00:00,181.581461165,30.8959151337,17.4632385257,19.0346725718,24.7345865669,70.7195625826,147.293812867,137.368044807,9.90576805939,0.02
 10/27  07:00:00,209.462526987,31.0720619224,17.0664092097,13.7173772618,37.1018798503,92.3937384068,137.05700915,118.543558658,9.90576805939,8.60768243201
 10/27  08:00:00,205.68168243,31.1300801701,16.5119842179,13.0515096228,37.1018798503,104.434947198,123.641149518,113.715381458,9.90576805939,0.02
 10/27  09:00:00,218.362843027,31.1496300073,15.570428561,13.0500557174,37.1018798503,116.476155989,121.971548111,112.045780052,9.90576805939,0.02
 10/27  10:00:00,216.900973086,31.1888900145,15.5083788858,11.3694603538,37.1018798503,116.476155989,127.480903001,108.943824551,9.90576805939,8.63131039108
 10/27  11:00:00,214.676597993,31.2128227282,15.9643575892,10.4029650629,37.1018798503,116.476155989,116.42566467,106.499896611,9.90576805939,0.02
 10/27  12:00:00,203.177542174,31.2286274346,16.6730514441,9.73623932783,37.1018798503,104.434947198,123.481560417,104.947176379,9.90576805939,8.62861597856
 10/27  13:00:00,213.527109888,31.2480678177,17.0660286403,9.0601419839,37.1018798503,116.476155989,113.327639472,103.401871413,9.90576805939,0.02
 10/27  14:00:00,211.593484701,31.2681893783,17.0946824244,8.52298388502,37.1018798503,116.476155989,120.836109973,102.298911036,9.90576805939,8.63143087773
 10/27  15:00:00,211.295370354,31.2903362241,17.73853928,7.93258411084,37.1018798503,116.476155989,110.902126509,100.97635845,9.90576805939,0.02
 10/27  16:00:00,211.265651388,31.3076798478,18.1017084551,7.52286793339,37.1018798503,116.476155989,109.815453807,99.8896857474,9.90576805939,0.02
 10/27  17:00:00,211.060639378,31.3180581372,18.0503926562,7.31930966496,37.1018798503,116.476155989,117.702494465,99.1795223733,9.90576805939,8.61720403271
 10/27  18:00:00,127.677945151,29.1636819782,14.5895804109,0.0,24.7345865669,47.5788473902,83.1175229466,78.1446389169,4.9528840297,0.02
 10/27  19:00:00,136.00175539,30.1157411029,13.9165360039,0.0262638765753,24.7345865669,47.5788473902,88.1060426995,83.1331586698,4.9528840297,0.02
 10/27  20:00:00,114.256220507,28.4401170434,13.8348727435,0.140731646073,12.3672932834,38.6892022431,100.909063627,97.9173332091,2.97173041782,0.02
 10/27  21:00:00,94.002794323,22.3677087351,11.2852305774,0.464560125003,12.3672932834,27.0668015668,84.9580951915,81.9663647737,2.97173041782,0.02
 10/27  22:00:00,68.4940688254,18.746816785,9.66766041547,0.0114037529114,4.12243109448,15.9888894789,77.5428124123,74.5510819945,2.97173041782,0.02
 10/27  23:00:00,79.8929081903,24.233250646,12.2518122783,1.12877340771,4.12243109448,15.9888894789,98.8790644696,95.8873340518,2.97173041782,0.02
 10/27  24:00:00,71.4466710462,19.7521912207,9.61819681649,1.78878059916,4.12243109448,15.9888894789,80.1578808099,77.1661503921,2.97173041782,0.02
 10/28  01:00:00,79.3795134344,23.8676599421,12.1908185391,1.07163803164,4.12243109448,15.9888894789,101.383810481,98.3920800637,2.97173041782,0.02
 10/28  02:00:00,75.0615339902,20.3919749525,9.60725767181,4.47786746833,4.12243109448,15.9888894789,81.9772183716,78.9854879538,2.97173041782,0.02
 10/28  03:00:00,87.1231967935,25.6042157856,12.1284245102,7.21432945266,4.12243109448,15.9888894789,103.212489327,100.220758909,2.97173041782,0.02
 10/28  04:00:00,92.6945689381,29.811082183,13.8131422753,6.69109870065,4.12243109448,16.0517297156,121.62997964,118.638249222,2.97173041782,0.02
 10/28  05:00:00,96.0556748172,30.2680705628,13.7650535523,9.40884152081,4.12243109448,16.0517297156,122.918284815,119.926554397,2.97173041782,0.02
 10/28  06:00:00,124.682839135,30.7250589427,14.1198383003,12.5096735246,4.12243109448,39.6058045677,108.383919701,105.392189283,2.97173041782,0.02
 10/28  07:00:00,195.622288429,30.7326653287,17.1425595914,46.0164904445,12.3672932834,65.3531420225,160.825897545,155.853013515,4.9528840297,0.02
 10/28  08:00:00,176.331517411,30.731921291,17.5858947365,38.5127953523,12.3672932834,68.2430321324,166.269690703,152.707727586,4.9528840297,8.60907908751
 10/28  09:00:00,196.777355671,30.7652460523,17.9931348538,30.5262381377,16.4897243779,93.1370602926,147.453198113,139.508583665,7.92461444751,0.02
 10/28  10:00:00,194.660843544,30.7705874695,18.5416075035,27.9814922196,16.4897243779,93.1370602926,143.137911664,135.193297216,7.92461444751,0.02
 10/28  11:00:00,193.319981006,30.7722557037,18.9339479372,26.1381342471,16.4897243779,93.1370602926,140.861031982,132.916417534,7.92461444751,0.02
 10/28  12:00:00,182.980116374,30.7728237775,18.9275399031,24.6859168308,16.4897243779,83.9857416113,139.061549257,131.11693481,7.92461444751,0.02
 10/28  13:00:00,179.275626868,30.7730062938,18.9352499992,23.1885726367,16.4897243779,83.9857416113,146.303244644,129.767920266,7.92461444751,8.61070993036
 10/28  14:00:00,176.684324305,30.7728868207,19.4694484964,21.6350780553,16.4897243779,83.9857416113,136.158723647,128.2141092,7.92461444751,0.02
 10/28  15:00:00,136.07363171,30.7250589427,16.7570343995,0.676741416291,12.3672932834,70.6512738906,78.5463288452,73.5734448155,4.9528840297,0.02
 10/28  16:00:00,136.785927488,30.7250589427,15.9525789269,2.04229281086,12.3672932834,70.6512738906,77.529631835,72.5567478053,4.9528840297,0.02
 10/28  17:00:00,125.607592356,30.7250589427,15.5821279203,3.0092134215,12.3672932834,58.1284167478,80.5183702115,75.5454861818,4.9528840297,0.02
 10/28  18:00:00,94.2161910364,27.9831286636,15.4950084689,0.0,12.3672932834,24.9413748627,102.25117296,97.2782889304,4.9528840297,0.02
 10/28  19:00:00,101.317033679,27.9831286636,15.4758083208,0.0,12.3672932834,24.9413748627,108.242009323,103.269125293,4.9528840297,0.02
 10/28  20:00:00,84.7390034363,27.9831286636,15.4646654834,0.0,4.12243109448,16.0517297156,116.636074282,113.644343864,2.97173041782,0.02
 10/28  21:00:00,75.9348607687,22.3865029309,12.7971427622,0.0,4.12243109448,15.9888894789,98.6733145551,95.6815841373,2.97173041782,0.02
 10/28  22:00:00,71.3193801916,19.1124074889,10.8431607453,1.3423278838,4.12243109448,15.9888894789,84.6977838694,81.7060534516,2.97173041782,0.02
 10/28  23:00:00,88.3286600143,25.5128181096,13.2454643396,7.74382081507,4.12243109448,15.9888894789,106.073998965,103.082268547,2.97173041782,0.02
 10/28  24:00:00,77.9661281603,20.4833726285,10.4431136926,7.31391902239,4.12243109448,15.9888894789,85.1712364575,82.1795060397,2.97173041782,0.02
 10/29  01:00:00,88.4210849245,25.6042157856,13.6953948911,10.6257649549,2.06121554724,15.9888894789,107.843351161,104.851620743,2.97173041782,0.02
 10/29  02:00:00,76.5663415377,20.4833726285,10.8394226486,9.35081100005,2.06121554724,15.9888894789,87.1208673072,84.1291368894,2.97173041782,0.02
 10/29  03:00:00,90.3925449726,25.6042157856,13.5897530399,12.4071957394,2.06121554724,15.9888894789,109.246136187,106.25440577,2.97173041782,0.02
 10/29  04:00:00,79.292863839,20.4833726285,10.3087706788,10.7059962747,2.06121554724,15.9888894789,88.0057250868,85.013994669,2.97173041782,0.02
 10/29  05:00:00,92.2144324274,25.6042157856,12.2822853299,14.1670429852,2.06121554724,15.9888894789,110.428572962,107.436842544,2.97173041782,0.02
 10/29  06:00:00,80.3200026375,20.4833726285,9.44488479646,12.127607471,2.06121554724,15.9888894789,97.6439251107,86.0703690886,2.97173041782,8.6018256043
 10/29  07:00:00,94.7879640832,25.6042157856,11.8416505761,15.5470624227,2.06121554724,15.9888894789,111.400718416,108.408987998,2.97173041782,0.02
 10/29  08:00:00,95.3427249011,20.4833726285,9.37176232534,11.1806008283,4.12243109448,41.7362269337,87.3310028191,82.3581187894,4.9528840297,0.02
 10/29  09:00:00,108.178628356,25.6042157856,12.2341848128,13.8550260458,4.12243109448,41.7362269337,106.378370796,101.405486767,4.9528840297,0.02
 10/29  10:00:00,93.7873863299,20.4833726285,9.89476209115,11.0180116085,4.12243109448,41.7362269337,85.528032949,80.5551489193,4.9528840297,0.02
 10/29  11:00:00,105.520443014,25.6042157856,12.6048291245,13.5714122222,4.12243109448,41.7362269337,105.407571524,100.434687494,4.9528840297,0.02
 10/29  12:00:00,92.7175435096,20.4833726285,9.95420469514,10.688072119,4.12243109448,41.7362269337,85.3003229457,80.327438916,4.9528840297,0.02
 10/29  13:00:00,105.29797349,25.6042157856,13.0312094076,13.0796377204,4.12243109448,41.7362269337,105.135105317,100.162221288,4.9528840297,0.02
 10/29  14:00:00,92.6399462905,20.4833726285,10.5520156769,10.2606437661,4.12243109448,41.7362269337,85.1099041448,80.1370201151,4.9528840297,0.02
 10/29  15:00:00,105.386568921,25.6042157856,13.3486690257,12.9466778618,4.12243109448,41.7362269337,105.176216403,100.203332373,4.9528840297,0.02
 10/29  16:00:00,76.2879043026,20.4833726285,10.6232344508,10.4238208425,4.12243109448,24.8785346261,85.6952421592,80.7223581295,4.9528840297,0.02
 10/29  17:00:00,81.0544090542,25.6042157856,13.0603631987,15.7732113024,2.06121554724,15.9888894789,109.906374795,106.914644377,2.97173041782,0.02
 10/29  18:00:00,74.9613563706,20.4833726285,9.65857215697,13.8068363218,2.06121554724,15.9888894789,90.2177167925,87.2259863747,2.97173041782,0.02
 10/29  19:00:00,95.848132821,25.6042157856,11.8267716585,17.9913253139,2.06121554724,15.9888894789,112.973623136,109.981892718,2.97173041782,0.02
 10/29  20:00:00,84.5377083069,20.4833726285,9.29309831446,15.3428340218,2.06121554724,15.9888894789,91.0265449926,88.0348145747,2.97173041782,0.02
 10/29  21:00:00,100.788009012,25.6042157856,10.6768342781,19.9407026958,2.06121554724,15.9888894789,113.088800669,110.097070251,2.97173041782,0.02
 10/29  22:00:00,89.2493747683,20.4833726285,7.88453665891,16.8030401541,2.06121554724,15.9888894789,91.0592012136,88.0674707958,2.97173041782,0.02
 10/29  23:00:00,105.327104238,25.6042157856,9.87378817602,21.4055801897,2.06121554724,15.9888894789,113.400417035,110.408686618,2.97173041782,0.02
 10/29  24:00:00,91.1656727474,20.4833726285,7.83279918657,17.9189214054,2.06121554724,15.9888894789,91.5332598991,88.5415294813,2.97173041782,0.02
 10/30  01:00:00,107.706410949,25.6042157856,9.47252609874,22.0231729224,4.12243109448,15.9888894789,113.216601564,110.224871146,2.97173041782,0.02
 10/30  02:00:00,94.2957408749,20.4833726285,7.21814962821,18.2608476094,4.12243109448,15.9888894789,91.1488596419,88.1571292241,2.97173041782,0.02
 10/30  03:00:00,112.306921736,25.6042157856,8.56286473164,23.2274323575,4.12243109448,15.9888894789,113.224172362,110.232441944,2.97173041782,0.02
 10/30  04:00:00,130.855731278,29.811082183,9.60596720639,15.0974696576,12.3672932834,24.9413748627,129.025229771,124.052345741,4.9528840297,0.02
 10/30  05:00:00,183.546350718,30.2680775791,12.3962749042,63.7256250334,12.3672932834,24.9413748627,198.163298844,193.190414814,4.9528840297,0.02
 10/30  06:00:00,230.494826844,30.7251520775,12.2224839613,50.923673896,24.7345865669,70.7195625826,179.148731831,169.222963772,9.90576805939,0.02
 10/30  07:00:00,248.815422262,30.7345191222,11.648394125,37.3564656444,37.1018798503,92.3937384068,169.474176888,150.960379778,9.90576805939,8.60802905059
 10/30  08:00:00,241.468091791,30.7443613363,11.2404074152,32.8754799101,37.1018798503,104.434947198,155.835388808,145.909620749,9.90576805939,0.02
 10/30  09:00:00,250.696088596,30.7555824587,11.2370252903,29.447880017,37.1018798503,116.476155989,151.410589828,141.484821769,9.90576805939,0.02
 10/30  10:00:00,247.568730408,30.7653225929,11.2434696826,26.8650615414,37.1018798503,116.476155989,156.773866083,138.236244203,9.90576805939,8.63185382046
 10/30  11:00:00,245.391596981,30.7740147014,11.2513588265,24.3735404,37.1018798503,116.476155989,145.129676194,135.203908134,9.90576805939,0.02
 10/30  12:00:00,232.723435436,30.7859094149,11.2547442787,22.2859691584,37.1018798503,104.434947198,150.929234737,132.394606246,9.90576805939,8.6288604317
 10/30  13:00:00,241.327370513,30.7993605269,11.8245740902,20.3240219719,37.1018798503,116.476155989,137.944818922,128.019050863,9.90576805939,0.02
 10/30  14:00:00,240.590121275,30.8133752055,12.2429579277,18.7202523857,37.1018798503,116.476155989,142.37534506,123.837818223,9.90576805939,8.63175877763
 10/30  15:00:00,239.328086792,30.8266080417,11.6688198263,17.7891234094,37.1018798503,116.476155989,133.703571685,123.777803625,9.90576805939,0.02
 10/30  16:00:00,238.570306784,30.8384574616,11.2531442503,17.0670674076,37.1018798503,116.476155989,133.940445285,124.014677226,9.90576805939,0.02
 10/30  17:00:00,239.159592926,30.8488295977,11.2529548753,16.6266352699,37.1018798503,116.476155989,141.333682625,122.810555533,9.90576805939,8.6173590323
 10/30  18:00:00,146.010727189,27.9831286636,8.03628247069,0.0,24.7345865669,47.5788473902,90.3802159478,85.4073319182,4.9528840297,0.02
 10/30  19:00:00,155.370269006,29.3540938031,7.65706974308,0.769907961054,24.7345865669,47.5788473902,92.9418687152,87.9689846855,4.9528840297,0.02
 10/30  20:00:00,137.665402809,29.3540938031,7.01519104087,2.35179350222,12.3672932834,38.6892022431,105.556409297,102.564678879,2.97173041782,0.02
 10/30  21:00:00,114.984745063,23.6660703944,5.66646932519,3.88468899792,12.3672932834,27.0668015668,90.7360631372,87.7443327194,2.97173041782,0.02
 10/30  22:00:00,92.1036801368,20.4833726285,4.76561500138,8.21799247179,4.12243109448,15.9888894789,80.2903940196,77.2986636018,2.97173041782,0.02
 10/30  23:00:00,109.403704827,25.6042157856,6.13596317407,12.1257154761,4.12243109448,15.9888894789,102.329113935,99.3373835176,2.97173041782,0.02
 10/30  24:00:00,95.1502967057,20.4833726285,4.73456465923,11.1460770272,4.12243109448,15.9888894789,83.0354483852,80.0437179673,2.97173041782,0.02
 10/31  01:00:00,111.8227104,25.6042157856,5.61474870246,15.0860932738,4.12243109448,15.9888894789,104.621985493,101.630255075,2.97173041782,0.02
 10/31  02:00:00,96.9235147752,20.4833726285,4.06921430379,13.5225429916,4.12243109448,15.9888894789,84.8313379573,81.8396075394,2.97173041782,0.02
 10/31  03:00:00,114.477565304,25.6042157856,5.1266219415,17.415183135,4.12243109448,15.9888894789,106.249803103,103.258072685,2.97173041782,0.02
 10/31  04:00:00,137.046485001,29.811082183,5.59335798513,12.15129981,12.3672932834,24.9413748627,119.136211662,114.163327633,4.9528840297,0.02
 10/31  05:00:00,181.562234979,30.2724939374,8.42909901192,54.2027334109,12.3672932834,24.9413748627,187.995020139,183.022136109,4.9528840297,0.02
 10/31  06:00:00,227.235680977,30.748885669,8.23125924761,42.9947537701,24.7345865669,70.7195625826,181.021632971,171.095864912,9.90576805939,0.02
 10/31  07:00:00,247.157831368,30.7995550958,8.24081286163,31.6164950316,37.1018798503,92.3937384068,171.75115098,153.237362739,9.90576805939,8.60802018104
 10/31  08:00:00,239.56153303,30.8237894791,8.24221739735,28.2113108107,37.1018798503,104.434947198,156.940282554,147.014514495,9.90576805939,0.02
 10/31  09:00:00,249.133274582,30.8388560909,8.83221470493,25.6321573727,37.1018798503,116.476155989,151.587567406,141.661799346,9.90576805939,0.02
 10/31  10:00:00,247.351415451,30.8517628427,9.25372603187,23.779760616,37.1018798503,116.476155989,155.644984664,137.10722524,9.90576805939,8.63199136421
 10/31  11:00:00,245.980001608,30.8634955068,9.25406430914,22.0832107944,37.1018798503,116.476155989,144.487072288,134.561304229,9.90576805939,0.02
 10/31  12:00:00,234.124673651,30.8734229847,9.8383593999,20.4464920653,37.1018798503,104.434947198,149.133926614,130.599137459,9.90576805939,8.62902109598
 10/31  13:00:00,243.916037695,30.8832168628,10.8346332382,18.846856152,37.1018798503,116.476155989,134.944749905,125.018981846,9.90576805939,0.02
 10/31  14:00:00,242.219350717,30.8913880895,11.255315629,17.5573219596,37.1018798503,116.476155989,140.069535039,121.531852788,9.90576805939,8.63191419168
 10/31  15:00:00,240.302427917,30.9002560639,11.2587143064,16.4997171209,37.1018798503,116.476155989,129.927884273,120.002116214,9.90576805939,0.02
 10/31  16:00:00,240.992460007,30.9169188694,11.2593175274,15.7154061537,37.1018798503,116.476155989,128.335811961,118.410043902,9.90576805939,0.02
 10/31  17:00:00,241.931692306,30.9327276162,10.6654642782,15.2768169075,37.1018798503,116.476155989,137.224510646,118.701302423,9.90576805939,8.61744016391
