Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  18:00:00,149.939199413,29.2017643432,7.05564169684,0.342365983088,24.7345865669,47.5788473902,88.1000169929,83.1271329632,4.9528840297,0.02
 10/31  19:00:00,157.051043241,29.3540938031,6.71163069813,0.940440953962,24.7345865669,47.5788473902,91.0039990879,86.0311150582,4.9528840297,0.02
 10/31  20:00:00,135.681383588,27.9831286636,6.59547033329,0.0,12.3672932834,38.6892022431,103.464180434,100.472450016,2.97173041782,0.02
 10/31  21:00:00,115.661916733,23.7574680704,5.70999938852,3.72781875164,12.3672932834,27.0668015668,89.3888446335,86.3971142157,2.97173041782,0.02
 10/31  22:00:00,90.1419158192,20.4833726285,5.53648030924,7.39384256709,4.12243109448,15.9888894789,79.141600161,76.1498697432,2.97173041782,0.02
 10/31  23:00:00,103.321644605,25.6042157856,8.74277568482,10.8064757739,4.12243109448,15.9888894789,100.885719123,97.8939887049,2.97173041782,0.02
 10/31  24:00:00,87.2251035937,20.4833726285,8.04800784146,9.5662268214,4.12243109448,15.9888894789,81.8202372227,78.8285068049,2.97173041782,0.02
 11/01  01:00:00,102.246824183,25.6042157856,11.9563354631,12.5289022545,4.12243109448,15.9888894789,102.945828557,99.9540981394,2.97173041782,0.02
 11/01  02:00:00,87.9332908695,20.4833726285,10.6907644908,10.4788391343,4.12243109448,15.9888894789,83.1021169542,80.1103865364,2.97173041782,0.02
 11/01  03:00:00,100.266338585,25.6042157856,15.0960334943,13.0576421142,4.12243109448,15.9888894789,104.062040746,101.070310328,2.97173041782,0.02
 11/01  04:00:00,117.727473946,29.811082183,19.411583356,7.69249084984,12.3672932834,24.9413748627,116.280545732,111.307661703,4.9528840297,0.02
 11/01  05:00:00,159.35167234,30.2751399081,24.3622299365,43.669463637,12.3672932834,24.9413748627,183.072266978,178.099382949,4.9528840297,0.02
 11/01  06:00:00,207.401052644,30.7733419521,24.9585496368,31.0431949776,24.7345865669,70.7195625826,148.032580498,138.106812438,9.90576805939,0.02
 11/01  07:00:00,228.885993939,30.8408936058,24.3714823047,20.730263486,37.1018798503,92.3937384068,137.057227088,118.54339249,9.90576805939,8.60806653872
 11/01  08:00:00,223.16136193,30.8638131099,24.4698570583,16.3060113162,37.1018798503,104.434947198,122.121817973,112.196049913,9.90576805939,0.02
 11/01  09:00:00,229.396547103,30.8831307828,25.9060015367,10.9986358935,37.1018798503,116.476155989,116.183326673,106.257558613,9.90576805939,0.02
 11/01  10:00:00,229.897155031,30.9727860341,29.4536879745,7.69109450574,37.1018798503,116.476155989,119.189298163,100.652355025,9.90576805939,8.63117507877
 11/01  11:00:00,230.253407552,31.2057704746,30.2758166663,6.27083326082,37.1018798503,116.476155989,105.907369666,95.9816016068,9.90576805939,0.02
 11/01  12:00:00,219.84220988,31.4767397422,30.5028863451,5.34703518548,37.1018798503,104.434947198,110.982361372,92.4475764396,9.90576805939,8.6290168726
 11/01  13:00:00,231.782166483,31.7743146837,32.0114094863,4.18561527714,37.1018798503,116.476155989,99.1447992421,89.2190311827,9.90576805939,0.02
 11/01  14:00:00,232.400445975,32.0032640183,31.8531258965,3.10778860645,37.1018798503,116.476155989,105.594989304,87.0571940108,9.90576805939,8.63202723362
 11/01  15:00:00,231.060294744,32.1353316906,30.4706874307,2.30575955072,37.1018798503,116.476155989,95.3094602482,85.3836921888,9.90576805939,0.02
 11/01  16:00:00,231.667520135,32.107325028,29.0189620196,1.94370707287,37.1018798503,116.476155989,94.4369544867,84.5111864273,9.90576805939,0.02
 11/01  17:00:00,231.178779288,31.8400315999,25.7949758142,1.86753817283,37.1018798503,116.476155989,104.730075659,86.2068105452,9.90576805939,8.61749705395
 11/01  18:00:00,151.092802825,29.2398467082,20.529262971,0.0,24.7345865669,47.5788473902,73.4981822526,68.5252982229,4.9528840297,0.02
 11/01  19:00:00,157.439738475,29.9253292779,18.7813397672,0.0,24.7345865669,47.5788473902,80.0019603012,75.0290762715,4.9528840297,0.02
 11/01  20:00:00,133.462812822,28.4401170434,17.9471784076,0.0,12.3672932834,38.6892022431,94.3140999953,91.3223695775,2.97173041782,0.02
 11/01  21:00:00,99.7382803016,18.6554191091,12.3953783054,0.0,12.3672932834,27.0668015668,71.2567435466,68.2650131288,2.97173041782,0.02
 11/01  22:00:00,90.2725048336,23.3192738863,14.6449486947,0.0,4.12243109448,15.9888894789,92.1848034334,89.1930730156,2.97173041782,0.02
 11/01  23:00:00,81.175686564,19.8435888967,11.7077614958,0.0332719792564,4.12243109448,15.9888894789,76.7370664612,73.7453360434,2.97173041782,0.02
 11/01  24:00:00,90.5967294242,23.3192738863,14.2178300896,0.0,4.12243109448,15.9888894789,97.4964767624,94.5047463446,2.97173041782,0.02
 11/02  01:00:00,81.3201497844,19.9349865726,11.4403824948,0.300753326339,4.12243109448,15.9888894789,79.2337082322,76.2419778144,2.97173041782,0.02
 11/02  02:00:00,92.5531184932,24.0047564561,13.9729703538,0.262191971237,4.12243109448,15.9888894789,99.7210741954,96.7293437776,2.97173041782,0.02
 11/02  03:00:00,82.376006438,19.1124074889,11.3561718391,0.254902046755,4.12243109448,15.9888894789,80.937969483,77.9462390652,2.97173041782,0.02
 11/02  04:00:00,122.140729201,30.0243434269,16.2618832867,1.04330783007,12.3672932834,24.9413748627,112.992321724,108.019437695,4.9528840297,0.02
 11/02  05:00:00,142.853800941,29.8655450841,19.4888641282,20.5630473831,12.3672932834,24.9413748627,179.610274764,174.637390735,4.9528840297,0.02
 11/02  06:00:00,199.271852074,30.8759036169,19.8463778114,17.819514285,24.7345865669,70.7195625826,145.749347621,135.823579562,9.90576805939,0.02
 11/02  07:00:00,225.839943269,31.0323875125,19.6946765357,12.3776657826,37.1018798503,92.3937384068,135.553876907,117.040028093,9.90576805939,8.60808075454
 11/02  08:00:00,220.415473364,31.1037628857,19.7388209544,10.5246783276,37.1018798503,104.434947198,121.470210883,111.544442823,9.90576805939,0.02
 11/02  09:00:00,219.066582622,31.1684355034,19.3152799652,7.81804972412,37.1018798503,116.476155989,117.606859161,107.681091102,9.90576805939,0.02
 11/02  10:00:00,212.91188138,31.2618180582,19.4634628948,6.00289198824,37.1018798503,116.476155989,122.036547473,103.498559116,9.90576805939,8.63222029714
 11/02  11:00:00,215.301139623,31.3661895181,19.8484868278,5.42149882655,37.1018798503,116.476155989,109.772782231,99.8470141715,9.90576805939,0.02
 11/02  12:00:00,207.809804684,31.4725737115,20.4401316989,4.92719648225,37.1018798503,104.434947198,116.116775449,97.5819478643,9.90576805939,8.62905952575
 11/02  13:00:00,221.504113731,31.6084593077,21.2831596849,4.12871442365,37.1018798503,116.476155989,105.067740759,95.1419726993,9.90576805939,0.02
 11/02  14:00:00,225.461808382,31.5248845611,21.6432380969,3.63993057166,37.1018798503,116.476155989,113.351454535,94.8135902044,9.90576805939,8.63209627088
 11/02  15:00:00,227.916663406,31.5557630263,21.897838103,3.05553660564,37.1018798503,116.476155989,103.610503926,93.6847358666,9.90576805939,0.02
 11/02  16:00:00,228.948332863,31.5676903022,22.0944286083,2.77428161229,37.1018798503,116.476155989,102.525768297,92.6000002378,9.90576805939,0.02
 11/02  17:00:00,229.835748084,31.4926820756,21.3399671198,2.86016937706,37.1018798503,116.476155989,111.324456581,92.8011597503,9.90576805939,8.61752877139
 11/02  18:00:00,151.972510695,29.1636819782,17.2937580488,0.0,24.7345865669,47.5788473902,77.5656614627,72.592777433,4.9528840297,0.02
 11/02  19:00:00,155.976473773,30.1157411029,16.5125593092,0.0,24.7345865669,47.5788473902,83.4616520658,78.4887680361,4.9528840297,0.02
 11/02  20:00:00,132.96886774,27.9831286636,16.3484633625,0.0,12.3672932834,38.6892022431,97.0700290698,94.078298652,2.97173041782,0.02
 11/02  21:00:00,107.730558717,21.8919261595,12.9579784682,0.0196736694573,12.3672932834,27.0668015668,81.0619359609,78.070205543,2.97173041782,0.02
 11/02  22:00:00,82.4300435949,18.6554191091,11.3278452033,0.0,4.12243109448,15.9888894789,75.3098264157,72.3180959979,2.97173041782,0.02
 11/02  23:00:00,97.6391161185,24.5074436739,14.3347032229,0.240100874843,4.12243109448,15.9888894789,96.2550367245,93.2633063067,2.97173041782,0.02
 11/02  24:00:00,84.3203504879,19.3409016788,11.3445055738,0.242119968303,4.12243109448,15.9888894789,78.7606368718,75.768906454,2.97173041782,0.02
 11/03  01:00:00,96.277677547,23.7762622662,13.9385583793,0.286081167,4.12243109448,15.9888894789,98.4969977847,95.5052673669,2.97173041782,0.02
 11/03  02:00:00,85.4652786236,20.0263842486,10.5422841223,1.31491070513,4.12243109448,15.9888894789,80.5148146678,77.52308425,2.97173041782,0.02
 11/03  03:00:00,97.481829982,24.1418529701,12.7622253144,1.13121581725,4.12243109448,15.9888894789,101.277791596,98.2860611783,2.97173041782,0.02
 11/03  04:00:00,125.714618397,29.658752723,13.9010428642,1.92729512415,12.3672932834,24.9413748627,113.454694676,108.481810647,4.9528840297,0.02
 11/03  05:00:00,154.742603647,30.3458918796,16.7633745805,26.5031540695,12.3672932834,24.9413748627,179.930005683,174.957121653,4.9528840297,0.02
 11/03  06:00:00,206.130963348,30.865931565,16.8047767272,20.2887557321,24.7345865669,70.7195625826,155.375771794,136.869265697,9.90576805939,8.6007380376
 11/03  07:00:00,231.638572613,31.0356132443,16.3438189419,14.9053967678,37.1018798503,92.3937384068,128.185158132,118.259390073,9.90576805939,0.02
 11/03  08:00:00,225.712608799,31.1142224137,16.6938282799,12.3333414592,37.1018798503,104.434947198,122.28926046,112.3634924,9.90576805939,0.02
 11/03  09:00:00,229.887029841,31.1973923469,17.7347046942,8.2704325174,37.1018798503,116.476155989,116.621223197,106.695455137,9.90576805939,0.02
 11/03  10:00:00,228.444998164,31.3335657193,18.956246928,6.21201526522,37.1018798503,116.476155989,119.927323822,101.389243095,9.90576805939,8.63231266775
 11/03  11:00:00,230.218920092,31.5879365285,20.2392072154,5.71022203529,37.1018798503,116.476155989,106.59215368,96.6663856202,9.90576805939,0.02
 11/03  12:00:00,219.846556148,31.9133159855,21.3564377845,5.01201642701,37.1018798503,104.434947198,111.499671049,92.9657986896,9.90576805939,8.62810429968
 11/03  13:00:00,229.221397462,32.2475111532,22.238163145,3.97312891491,37.1018798503,116.476155989,99.7636103331,89.8378422737,9.90576805939,0.02
 11/03  14:00:00,230.669097627,32.4573037729,22.2631393864,3.20060389456,37.1018798503,116.476155989,106.230722564,87.6942652321,9.90576805939,8.63068927258
 11/03  15:00:00,232.095408749,32.5526278542,21.7242656429,2.60028862987,37.1018798503,116.476155989,95.897067198,85.9712991386,9.90576805939,0.02
 11/03  16:00:00,232.680784214,32.4374754017,20.8695649693,2.24659535979,37.1018798503,116.476155989,104.209638883,85.6775394783,9.90576805939,8.62633134559
 11/03  17:00:00,232.11647393,32.1163544053,19.0264848765,2.20949177894,37.1018798503,116.476155989,97.4463697675,87.5206017081,9.90576805939,0.02
 11/03  18:00:00,153.05191523,29.2779290732,13.4952261795,0.0,24.7345865669,47.5788473902,74.8550975285,69.8822134988,4.9528840297,0.02
 11/03  19:00:00,157.326195083,30.1157411029,11.4767637028,0.0,24.7345865669,47.5788473902,81.9147879706,76.9419039409,4.9528840297,0.02
 11/03  20:00:00,134.519686877,28.4401170434,10.8453903564,0.0128727599198,12.3672932834,38.6892022431,96.3204581101,93.3287276923,2.97173041782,0.02
 11/03  21:00:00,110.104974394,23.3004796906,8.93555971609,0.0557332883228,12.3672932834,27.0668015668,84.3822568523,81.3905264345,2.97173041782,0.02
 11/03  22:00:00,80.4920044679,18.746816785,7.59006653979,0.0,4.12243109448,15.9888894789,75.7556371032,72.7639066854,2.97173041782,0.02
 11/03  23:00:00,93.1642863442,24.233250646,10.2313513456,0.297525753365,4.12243109448,15.9888894789,97.1318770162,94.1401465983,2.97173041782,0.02
 11/03  24:00:00,80.2953558153,19.6607935447,8.53498555445,0.630015458439,4.12243109448,15.9888894789,79.0389720613,76.0472416435,2.97173041782,0.02
 11/04  01:00:00,89.6543049991,23.5477680763,11.587429921,0.129588473319,4.12243109448,15.9888894789,100.190933192,97.1992027744,2.97173041782,0.02
 11/04  02:00:00,82.2669125087,20.7118668184,9.2305243744,3.28218810827,4.12243109448,15.9888894789,81.3870391124,78.3953086946,2.97173041782,0.02
 11/04  03:00:00,93.7272218925,25.1472274057,11.5760873048,4.20814847126,4.12243109448,15.9888894789,110.146791747,98.5732244024,2.97173041782,8.60183692711
 11/04  04:00:00,105.894070399,30.2680705628,13.2654639057,6.62563167259,4.12243109448,16.0517297156,120.461991491,117.470261073,2.97173041782,0.02
 11/04  05:00:00,105.109416075,29.811082183,13.2826939063,6.19176957329,4.12243109448,16.0517297156,122.063857047,119.072126629,2.97173041782,0.02
 11/04  06:00:00,134.750181517,30.7250589427,12.2277120343,10.7690171975,4.12243109448,39.6058045677,112.401404469,109.409674051,2.97173041782,0.02
 11/04  07:00:00,203.592071122,30.7360789873,15.4219256389,43.7143882428,12.3672932834,65.3531420225,166.749374805,161.776490775,4.9528840297,0.02
 11/04  08:00:00,185.151095191,30.7346426582,16.1125719693,35.8340681728,12.3672932834,68.2430321324,160.875960741,155.903076711,4.9528840297,0.02
 11/04  09:00:00,198.291767198,30.7693576621,17.2169958556,26.1835714579,16.4897243779,93.1370602926,146.237493154,138.292878707,7.92461444751,0.02
 11/04  10:00:00,191.662429622,30.7740877008,19.0745221616,20.8270060432,16.4897243779,93.1370602926,138.463480678,130.518866231,7.92461444751,0.02
 11/04  11:00:00,189.129801871,30.7834238534,21.596322379,17.200922609,16.4897243779,93.1370602926,133.809307106,125.864692658,7.92461444751,0.02
 11/04  12:00:00,179.114281922,30.8125917826,24.4755746338,14.6655592689,16.4897243779,83.9857416113,139.45729224,122.921831841,7.92461444751,8.61084595131
 11/04  13:00:00,179.45009413,30.8265505351,26.8022672166,12.541533672,16.4897243779,83.9857416113,128.799454251,120.854839803,7.92461444751,0.02
 11/04  14:00:00,180.020696509,30.9193955133,27.9994360397,10.679222962,16.4897243779,83.9857416113,125.828482,117.883867552,7.92461444751,0.02
 11/04  15:00:00,150.69242946,30.7250589427,25.1269184503,0.0,12.3672932834,70.6512738906,66.2297399303,61.2568559006,4.9528840297,0.02
 11/04  16:00:00,149.507799241,30.7250589427,23.3660868078,0.0,12.3672932834,70.6512738906,66.113644665,61.1407606353,4.9528840297,0.02
 11/04  17:00:00,133.583826487,30.7250589427,21.0627031831,0.0,12.3672932834,58.1284167478,70.6357202541,65.6628362244,4.9528840297,0.02
 11/04  18:00:00,103.452190336,27.9831286636,18.4248058675,0.0,12.3672932834,24.9413748627,95.1800601483,90.2071761186,4.9528840297,0.02
 11/04  19:00:00,106.979200266,27.9831286636,17.2711528687,0.0,12.3672932834,24.9413748627,102.96598557,97.9931015405,4.9528840297,0.02
 11/04  20:00:00,87.206117814,27.9831286636,17.7491544452,0.0,4.12243109448,16.0517297156,112.250662118,109.2589317,2.97173041782,0.02
 11/04  21:00:00,74.0569809301,21.4537319754,15.3015844645,0.0,4.12243109448,15.9888894789,94.2522502909,91.2605198731,2.97173041782,0.02
 11/04  22:00:00,68.4431011532,18.6554191091,13.194346051,0.0,4.12243109448,15.9888894789,82.9597575517,79.9680271339,2.97173041782,0.02
 11/04  23:00:00,78.6474251373,23.8905093611,15.7915325633,0.148964563998,4.12243109448,15.9888894789,104.437727701,101.445997283,2.97173041782,0.02
 11/04  24:00:00,69.3796002606,19.1124074889,12.4236295464,0.197642102132,4.12243109448,15.9888894789,92.1432279556,80.5696869372,2.97173041782,8.60181060063
 11/05  01:00:00,77.1837257721,23.3192738863,15.6663887971,0.0,2.06121554724,15.9888894789,106.6410238,103.649293382,2.97173041782,0.02
 11/05  02:00:00,71.2872008186,20.0263842486,11.5603750301,1.22241554366,2.06121554724,15.9888894789,85.6886108172,82.6968803994,2.97173041782,0.02
 11/05  03:00:00,80.3448232343,23.3192738863,14.1104445878,0.0,2.06121554724,15.9888894789,107.963196451,104.971466033,2.97173041782,0.02
 11/05  04:00:00,74.3363038221,20.0263842486,10.8603876528,2.35928687884,2.06121554724,15.9888894789,86.9073559801,83.9156255623,2.97173041782,0.02
 11/05  05:00:00,86.425607082,24.6902390259,13.3631815709,3.29000349567,2.06121554724,15.9888894789,109.139065285,106.147334867,2.97173041782,0.02
 11/05  06:00:00,81.0226946511,20.9403610083,9.90432636909,6.96266014867,2.06121554724,15.9888894789,87.9057850499,84.9140546321,2.97173041782,0.02
 11/05  07:00:00,91.9029202025,25.1472274057,11.1714584406,6.95555489013,2.06121554724,15.9888894789,110.365861752,107.374131334,2.97173041782,0.02
 11/05  08:00:00,99.7510938198,20.9403610083,8.01579471165,8.14526277727,4.12243109448,41.7362269337,86.4106111175,81.4377270878,4.9528840297,0.02
 11/05  09:00:00,106.70452393,25.1472274057,10.0586243001,6.63641059677,4.12243109448,41.7362269337,105.245665268,100.272781238,4.9528840297,0.02
 11/05  10:00:00,98.3213210866,20.9403610083,8.28833857422,8.82342519405,4.12243109448,41.7362269337,85.1793826007,80.206498571,4.9528840297,0.02
 11/05  11:00:00,107.653977517,25.1472274057,11.1178061432,7.26146841881,4.12243109448,41.7362269337,104.912872285,99.9399882552,4.9528840297,0.02
 11/05  12:00:00,99.3141457228,20.9403610083,9.08399035997,9.0745850427,4.12243109448,41.7362269337,84.7839758362,79.8110918065,4.9528840297,0.02
 11/05  13:00:00,110.518322648,25.1472274057,11.5634951759,7.43447630994,4.12243109448,41.7362269337,104.424866484,99.4519824544,4.9528840297,0.02
 11/05  14:00:00,101.533846363,20.6357020884,9.15233224593,7.84082781124,4.12243109448,41.7362269337,84.5153187278,79.5424346981,4.9528840297,0.02
 11/05  15:00:00,113.493551596,24.9948979458,11.5631774322,6.99070739045,4.12243109448,41.7362269337,104.345443185,99.3725591558,4.9528840297,0.02
 11/05  16:00:00,87.964321497,20.9403610083,9.13544479415,10.0665438739,4.12243109448,24.8785346261,84.7311616498,79.7582776201,4.9528840297,0.02
 11/05  17:00:00,89.1692811222,25.1472274057,11.5385028821,10.2400776765,2.06121554724,15.9888894789,108.441502518,105.4497721,2.97173041782,0.02
 11/05  18:00:00,90.2674674122,20.9403610083,8.7692532271,14.0366350986,2.06121554724,15.9888894789,89.3069171015,86.3151866837,2.97173041782,0.02
 11/05  19:00:00,104.273351429,25.1472274057,10.6820873602,11.9205135947,2.06121554724,15.9888894789,111.923285927,108.931555509,2.97173041782,0.02
 11/05  20:00:00,96.6551914834,20.9403610083,8.18934205587,15.9648078139,2.06121554724,15.9888894789,90.0714836694,87.0797532515,2.97173041782,0.02
 11/05  21:00:00,106.205669759,25.1472274057,9.88621372862,13.4002668818,2.06121554724,15.9888894789,112.299371674,109.307641256,2.97173041782,0.02
 11/05  22:00:00,99.566820072,20.9403610083,7.69248619725,17.8493025719,2.06121554724,15.9888894789,90.7472056159,87.755475198,2.97173041782,0.02
 11/05  23:00:00,108.100320035,25.1472274057,9.69412921297,14.6923302505,2.06121554724,15.9888894789,113.086601544,110.094871126,2.97173041782,0.02
 11/05  24:00:00,99.8568835504,20.9403610083,7.72015750786,19.2742884648,2.06121554724,15.9888894789,91.365528325,88.3737979072,2.97173041782,0.02
 11/06  01:00:00,108.143059066,25.1472274057,9.58065579323,15.1822498848,4.12243109448,15.9888894789,112.936429635,109.944699217,2.97173041782,0.02
 11/06  02:00:00,102.019382522,20.9403610083,7.30383631191,19.8052280483,4.12243109448,15.9888894789,90.8894915524,87.8977611346,2.97173041782,0.02
 11/06  03:00:00,110.3089288,25.1472274057,8.92476856375,16.2325963014,4.12243109448,15.9888894789,113.048501045,110.056770628,2.97173041782,0.02
 11/06  04:00:00,102.780619919,20.9403610083,7.04905342657,21.0733760386,4.12243109448,15.9888894789,99.8404860223,88.2669176288,2.97173041782,8.60183797568
 11/06  05:00:00,134.036742314,29.811082183,10.5142974224,13.3817147714,12.3672932834,24.9413748627,129.074044413,124.101160383,4.9528840297,0.02
 11/06  06:00:00,183.211538608,30.2686112243,13.6855332895,57.8644429179,12.3672932834,24.9413748627,197.676332319,192.703448289,4.9528840297,0.02
 11/06  07:00:00,228.965000197,30.7275942525,13.4362218025,46.814734808,24.7345865669,70.7195625826,175.113221403,165.187453343,9.90576805939,0.02
 11/06  08:00:00,234.857955185,30.74978807,13.2308158339,33.5277878133,37.1018798503,92.3937384068,155.193798589,145.26803053,9.90576805939,0.02
 11/06  09:00:00,236.125748785,30.7666023881,13.2271823104,28.9428277845,37.1018798503,104.434947198,148.066512554,138.140744494,9.90576805939,0.02
 11/06  10:00:00,242.594537398,30.7771084187,13.9872784246,24.8885223336,37.1018798503,116.476155989,141.852855862,131.449234614,9.90576805939,0.497853188821
 11/06  11:00:00,237.916763265,30.78855015,15.2495673916,20.6318101119,37.1018798503,116.476155989,140.285059371,122.225105185,9.90576805939,8.15418612656
 11/06  12:00:00,233.730296756,30.8014045822,16.1542872397,16.2604314923,37.1018798503,116.476155989,123.192844398,113.267076339,9.90576805939,0.02
 11/06  13:00:00,221.903785851,30.8138846351,16.7073714442,13.5449416264,37.1018798503,104.434947198,126.467698335,107.932120923,9.90576805939,8.62980935214
 11/06  14:00:00,231.443614565,30.839661058,16.9527742902,11.2266941297,37.1018798503,116.476155989,114.749068421,104.823300361,9.90576805939,0.02
 11/06  15:00:00,230.856008317,30.8712628545,16.9959813837,9.78040671662,37.1018798503,116.476155989,121.036679094,102.498303687,9.90576805939,8.63260734735
 11/06  16:00:00,228.600643516,30.9071758893,16.9413303868,8.5445260154,37.1018798503,116.476155989,109.701576153,99.7758080938,9.90576805939,0.02
 11/06  17:00:00,227.190120749,30.9249370566,16.4064143192,7.87838956232,37.1018798503,116.476155989,117.793720856,99.2613587513,9.90576805939,8.62659404509
 11/06  18:00:00,237.187257502,30.9310397771,15.0003322479,8.11155602638,37.1018798503,116.476155989,112.677223116,102.751455057,9.90576805939,0.02
 11/06  19:00:00,149.367416033,28.2116228535,10.378374397,0.0,24.7345865669,47.5788473902,84.9499989343,79.9771149046,4.9528840297,0.02
 11/06  20:00:00,151.534892283,29.9634116429,9.38123178092,0.0942563490209,24.7345865669,47.5788473902,89.8697069991,84.8968229694,4.9528840297,0.02
 11/06  21:00:00,129.932290653,27.9831286636,9.07830455759,0.0,12.3672932834,38.6892022431,103.389948302,100.398217884,2.97173041782,0.02
 11/06  22:00:00,106.723102332,22.3865029309,7.51676419032,0.0,12.3672932834,27.0668015668,89.326157187,86.3344267692,2.97173041782,0.02
 11/06  23:00:00,79.1940144485,18.6554191091,6.37654837146,0.0,4.12243109448,15.9888894789,79.3235132829,76.3317828651,2.97173041782,0.02
 11/06  24:00:00,98.7789589266,25.6042157856,8.43970117029,5.39680984667,4.12243109448,15.9888894789,101.480835387,98.4891049688,2.97173041782,0.02
 11/07  01:00:00,87.1416305918,20.4833726285,6.6912188491,6.15496425452,4.12243109448,15.9888894789,90.9392119166,79.3673499829,2.97173041782,8.6001315159
 11/07  02:00:00,103.199347882,25.6042157856,8.53960669425,9.62859944026,4.12243109448,15.9888894789,104.043342485,101.051612067,2.97173041782,0.02
 11/07  03:00:00,89.8962150039,20.4833726285,6.88678911994,8.93161269033,4.12243109448,15.9888894789,84.5314487572,81.5397183394,2.97173041782,0.02
 11/07  04:00:00,104.330991243,25.6042157856,9.05084963803,12.5794202039,4.12243109448,15.9888894789,106.131500396,103.139769978,2.97173041782,0.02
 11/07  05:00:00,124.276076214,29.811082183,10.5754179595,8.30852173874,12.3672932834,24.9413748627,118.593131374,113.620247344,4.9528840297,0.02
 11/07  06:00:00,163.858227251,30.2827741713,14.1795603757,44.1348719819,12.3672932834,24.9413748627,186.00511437,181.03223034,4.9528840297,0.02
 11/07  07:00:00,211.315168207,30.7757094433,14.4556173191,34.2966281233,24.7345865669,70.7195625826,160.044558522,150.118790463,9.90576805939,0.02
 11/07  08:00:00,219.67816502,30.8341872176,14.7045514366,23.4596335749,37.1018798503,92.3937384068,138.79314925,128.867381191,9.90576805939,0.02
 11/07  09:00:00,219.993584891,30.8574948926,15.0696144545,17.6208977374,37.1018798503,104.434947198,128.607876782,118.682108723,9.90576805939,0.02
 11/07  10:00:00,225.637977047,30.9129191227,16.3443847116,13.1066418631,37.1018798503,116.476155989,127.539813137,109.00607623,9.90576805939,8.6279688472
 11/07  11:00:00,222.524601375,31.014185112,18.3033142856,10.8040068331,37.1018798503,116.476155989,113.006596706,103.080828647,9.90576805939,0.02
 11/07  12:00:00,221.596993031,31.2180515374,19.9178934143,9.22910368343,37.1018798503,116.476155989,117.337927516,98.7978799496,9.90576805939,8.63427950654
 11/07  13:00:00,209.776943591,31.458915684,21.178705184,7.61983933866,37.1018798503,104.434947198,105.132158789,95.2063907297,9.90576805939,0.02
 11/07  14:00:00,219.608084292,31.6760465301,21.9392468655,6.23080928946,37.1018798503,116.476155989,111.347586603,92.8075286211,9.90576805939,8.63428992293
 11/07  15:00:00,218.413711745,31.8053702485,22.3387702221,4.94895034176,37.1018798503,116.476155989,100.698511149,90.7727430896,9.90576805939,0.02
 11/07  16:00:00,216.144782466,31.8140146517,22.539449208,4.22330914211,37.1018798503,116.476155989,99.6292138878,89.7034458284,9.90576805939,0.02
 11/07  17:00:00,214.118717874,31.6340534204,21.7335659565,3.83879598555,37.1018798503,116.476155989,109.250869681,90.7188804487,9.90576805939,8.62622117302
 11/07  18:00:00,223.86013627,31.3749293174,19.7964349841,3.86037613441,37.1018798503,116.476155989,103.420227377,93.4944593177,9.90576805939,0.02
 11/07  19:00:00,141.707285207,29.2017643432,14.8500379137,0.0,24.7345865669,47.5788473902,78.9077048346,73.9348208049,4.9528840297,0.02
 11/07  20:00:00,142.531161262,29.658752723,13.3498273915,0.0,24.7345865669,47.5788473902,84.8404053221,79.8675212924,4.9528840297,0.02
 11/07  21:00:00,121.814718709,28.4401170434,12.7023874778,0.0,12.3672932834,38.6892022431,98.8344561936,95.8427257758,2.97173041782,0.02
 11/07  22:00:00,99.1091562909,21.6822261653,9.96444036424,0.00831235192596,12.3672932834,27.0668015668,93.140109884,81.5629195838,2.97173041782,8.60545988238
 11/07  23:00:00,74.9225320542,19.5693958688,8.21140494,0.280500594529,4.12243109448,15.9888894789,77.002699697,74.0109692792,2.97173041782,0.02
 11/07  24:00:00,86.1345188828,23.3192738863,10.4188459564,0.0,4.12243109448,15.9888894789,98.7964105391,95.8046801212,2.97173041782,0.02
 11/08  01:00:00,77.974649796,19.8435888967,8.10531050248,1.09895090877,4.12243109448,15.9888894789,80.3869662715,77.3952358537,2.97173041782,0.02
 11/08  02:00:00,90.4641674577,24.5988413499,10.2692776972,2.26257931053,4.12243109448,15.9888894789,101.308007362,98.3162769444,2.97173041782,0.02
 11/08  03:00:00,80.8028644152,20.4833726285,8.20413137056,4.35361652018,4.12243109448,15.9888894789,82.0277857651,79.0360553473,2.97173041782,0.02
 11/08  04:00:00,93.5472304875,25.6042157856,10.6264151349,6.92905292135,4.12243109448,15.9888894789,103.1503724,100.158641982,2.97173041782,0.02
 11/08  05:00:00,113.534759512,29.811082183,12.4201005332,4.45932633476,12.3672932834,24.9413748627,115.970940395,110.998056366,4.9528840297,0.02
 11/08  06:00:00,147.207116325,30.2974901285,15.7930077375,36.0066588,12.3672932834,24.9413748627,183.805307598,178.832423568,4.9528840297,0.02
 11/08  07:00:00,194.603551221,30.8109942068,15.8131697268,25.8166558598,24.7345865669,70.7195625826,151.940274019,142.01450596,9.90576805939,0.02
 11/08  08:00:00,206.628074325,30.8977981067,15.9630920659,18.2714357246,37.1018798503,92.3937384068,130.924164988,120.998396928,9.90576805939,0.02
 11/08  09:00:00,211.686577173,30.936204474,16.1240935125,15.9685514568,37.1018798503,104.434947198,124.871773494,114.946005435,9.90576805939,0.02
 11/08  10:00:00,219.44335003,30.9771394233,16.12023211,14.388680178,37.1018798503,116.476155989,130.699990023,112.1662874,9.90576805939,8.62793456343
 11/08  11:00:00,216.154709429,31.0207252489,16.5610527134,13.0804822999,37.1018798503,116.476155989,119.895194246,109.969426187,9.90576805939,0.02
 11/08  12:00:00,216.082637358,31.0571661676,16.9896253377,12.0204679516,37.1018798503,116.476155989,126.426634364,107.887889132,9.90576805939,8.63297717204
 11/08  13:00:00,204.871727894,31.0894131367,17.0668634552,11.1418695832,37.1018798503,104.434947198,116.037211471,106.111443411,9.90576805939,0.02
 11/08  14:00:00,213.773719556,31.1224451258,17.6167454847,10.2176191706,37.1018798503,116.476155989,123.130096448,104.589932314,9.90576805939,8.63439607411
 11/08  15:00:00,213.465122657,31.1503706326,18.6281987654,9.35236473356,37.1018798503,116.476155989,113.125982661,103.200214602,9.90576805939,0.02
 11/08  16:00:00,213.442002246,31.1698914304,18.4062120308,8.96210499386,37.1018798503,116.476155989,120.753885117,102.216915518,9.90576805939,8.63120153938
 11/08  17:00:00,214.703426802,31.1834721399,17.679706347,8.87034863915,37.1018798503,116.476155989,111.310226499,101.384458439,9.90576805939,0.02
 11/08  18:00:00,226.425316521,31.1919528914,16.6785231558,9.00421130274,37.1018798503,116.476155989,110.780269489,100.854501429,9.90576805939,0.02
 11/08  19:00:00,141.269187538,29.3540938031,12.5099567204,0.0083017563771,24.7345865669,47.5788473902,84.4749790115,79.5020949819,4.9528840297,0.02
 11/08  20:00:00,143.349920022,29.811082183,11.7576887745,0.13822556135,24.7345865669,47.5788473902,98.0242302765,84.4626632051,4.9528840297,8.60868304174
 11/08  21:00:00,122.383372974,28.4401170434,11.6448837489,0.267199658733,12.3672932834,38.6892022431,102.163019221,99.1712888027,2.97173041782,0.02
 11/08  22:00:00,102.994990059,23.5289738805,9.63128647468,1.08573600457,12.3672932834,27.0668015668,88.0058664624,85.0141360446,2.97173041782,0.02
 11/08  23:00:00,75.4934344743,18.6554191091,8.05610006669,0.0,4.12243109448,15.9888894789,77.7735158667,74.7817854489,2.97173041782,0.02
 11/08  24:00:00,90.6801823167,24.5074436739,10.3352198423,2.60769685171,4.12243109448,15.9888894789,100.198980877,97.2072504595,2.97173041782,0.02
 11/09  01:00:00,82.4609386771,20.4833726285,8.03912826093,5.20171893425,4.12243109448,15.9888894789,81.0731112907,78.0813808728,2.97173041782,0.02
 11/09  02:00:00,96.8775564582,25.6042157856,10.2041279608,7.98078312279,4.12243109448,15.9888894789,102.137390215,99.1456597974,2.97173041782,0.02
 11/09  03:00:00,84.4036889818,20.4833726285,8.10014399182,7.40685993584,4.12243109448,15.9888894789,82.8169804486,79.8252500308,2.97173041782,0.02
 11/09  04:00:00,98.9501365514,25.6042157856,10.2377664248,10.4304610007,4.12243109448,15.9888894789,104.001034356,101.009303938,2.97173041782,0.02
 11/09  05:00:00,119.85468956,29.811082183,11.6014232468,6.64639857897,12.3672932834,24.9413748627,116.793176852,111.820292822,4.9528840297,0.02
 11/09  06:00:00,157.044909161,30.2901507498,15.0192118594,39.8912253542,12.3672932834,24.9413748627,183.750286977,178.777402947,4.9528840297,0.02
 11/09  07:00:00,203.882172458,30.8042897473,15.2201240502,29.3575145311,24.7345865669,70.7195625826,154.76318399,144.83741593,9.90576805939,0.02
 11/09  08:00:00,217.593475257,30.8863572856,15.1917561729,21.2139254181,37.1018798503,92.3937384068,134.381883552,124.456115492,9.90576805939,0.02
 11/09  09:00:00,219.868740003,30.9111718535,15.1363053743,18.7214439946,37.1018798503,104.434947198,137.002030108,118.473031196,9.90576805939,8.62323085296
 11/09  10:00:00,229.743200069,30.943761671,15.1529439829,16.9775115957,37.1018798503,116.476155989,124.808274406,114.882506347,9.90576805939,0.02
 11/09  11:00:00,229.369619998,30.9886619846,17.0628113601,15.1007559529,37.1018798503,116.476155989,120.050951665,110.125183606,9.90576805939,0.02
 11/09  12:00:00,230.972488676,31.036521,18.8711271704,13.468812043,37.1018798503,116.476155989,125.720578111,107.180546842,9.90576805939,8.63426320914
 11/09  13:00:00,221.795814108,31.0746891538,19.5939312966,12.252960016,37.1018798503,104.434947198,114.930531089,105.00476303,9.90576805939,0.02
 11/09  14:00:00,233.800578812,31.1280392831,19.8096249403,10.3511321297,37.1018798503,116.476155989,120.61201535,102.071621412,9.90576805939,8.63462587842
 11/09  15:00:00,234.700692168,31.1660097409,19.6727578006,8.89853090643,37.1018798503,116.476155989,109.67709981,99.751331751,9.90576805939,0.02
 11/09  16:00:00,235.746388243,31.1808960052,19.3265109889,8.7209631482,37.1018798503,116.476155989,117.631312813,99.0942664761,9.90576805939,8.63127827764
 11/09  17:00:00,235.671262056,31.1970610562,18.0014526614,8.50124751235,37.1018798503,116.476155989,108.340091068,98.4143230083,9.90576805939,0.02
 11/09  18:00:00,247.749681983,31.2009767786,16.592599691,8.86933401444,37.1018798503,116.476155989,108.270318387,98.3445503275,9.90576805939,0.02
 11/09  19:00:00,159.373204472,29.3540938031,12.3875719297,0.000803077378555,24.7345865669,47.5788473902,91.1992734169,77.6376752019,4.9528840297,8.60871418531
 11/09  20:00:00,158.331680463,29.658752723,11.5856196902,0.0841795172567,24.7345865669,47.5788473902,87.8639658739,82.8910818442,4.9528840297,0.02
 11/09  21:00:00,137.220590732,28.4401170434,10.9232265394,0.224118549592,12.3672932834,38.6892022431,100.799391143,97.8076607252,2.97173041782,0.02
 11/09  22:00:00,114.827131833,23.7574680704,8.40832770799,1.60777108591,12.3672932834,27.0668015668,87.568248823,84.5765184051,2.97173041782,0.02
 11/09  23:00:00,83.232953867,18.6554191091,6.36859301014,0.0,4.12243109448,15.9888894789,77.9391515292,74.9474211114,2.97173041782,0.02
 11/09  24:00:00,105.478338427,25.5128181096,7.77465241572,6.03701629717,4.12243109448,15.9888894789,99.9867074453,96.9949770274,2.97173041782,0.02
 11/10  01:00:00,93.8473201469,20.4833726285,5.68402215758,6.73644722415,4.12243109448,15.9888894789,81.1469694146,78.1552389968,2.97173041782,0.02
 11/10  02:00:00,112.660208461,25.6042157856,6.30468739554,10.482561699,4.12243109448,15.9888894789,102.811165713,99.8194352948,2.97173041782,0.02
 11/10  03:00:00,98.998021764,20.4833726285,4.27834633012,9.8618739932,4.12243109448,15.9888894789,83.6363109765,80.6445805587,2.97173041782,0.02
 11/10  04:00:00,117.037879663,25.6042157856,4.78407233013,14.2092335992,4.12243109448,15.9888894789,105.293545268,102.30181485,2.97173041782,0.02
 11/10  05:00:00,138.281131629,29.811082183,4.67016997299,9.82283486709,12.3672932834,24.9413748627,117.855375434,112.882491404,4.9528840297,0.02
 11/10  06:00:00,175.988274508,30.291009941,7.33417300834,45.1174532881,12.3672932834,24.9413748627,184.963515094,179.990631065,4.9528840297,0.02
 11/10  07:00:00,224.622787906,30.7973854823,6.66815719149,36.3523053328,24.7345865669,70.7195625826,183.049848988,173.124080929,9.90576805939,0.02
 11/10  08:00:00,236.119278618,30.8794339501,6.8361822509,26.4648385695,37.1018798503,92.3937384068,164.672520213,154.746752154,9.90576805939,0.02
 11/10  09:00:00,235.38930191,30.8985327059,8.07155511245,20.7786799203,37.1018798503,104.434947198,160.471303841,141.940550622,9.90576805939,8.62498515964
 11/10  10:00:00,244.055909391,30.9391471508,9.58781312109,17.3967491195,37.1018798503,116.476155989,141.219555009,131.29378695,9.90576805939,0.02
 11/10  11:00:00,241.584342209,30.9928513942,10.8911566324,15.0482797026,37.1018798503,116.476155989,140.881241813,122.342439142,9.90576805939,8.633034611
 11/10  12:00:00,239.376181979,31.0492356327,12.580947783,12.3435801519,37.1018798503,116.476155989,122.766771438,112.841003379,9.90576805939,0.02
 11/10  13:00:00,227.202632922,31.1194706431,14.6644170722,10.2851367483,37.1018798503,104.434947198,120.26549371,101.729751251,9.90576805939,8.62997439904
 11/10  14:00:00,239.72905777,31.2877413962,15.5581734213,8.96264536784,37.1018798503,116.476155989,105.57601256,95.6502445009,9.90576805939,0.02
 11/10  15:00:00,241.148387147,31.4322482651,15.6073993373,7.59169257088,37.1018798503,116.476155989,111.297362652,92.7585872467,9.90576805939,8.63300734601
 11/10  16:00:00,241.116359234,31.5070794546,15.6017478815,6.45606019224,37.1018798503,116.476155989,100.841960909,90.9161928501,9.90576805939,0.02
 11/10  17:00:00,240.771419439,31.3725936752,14.6589448979,5.92959579818,37.1018798503,116.476155989,101.583674139,91.6579060793,9.90576805939,0.02
 11/10  18:00:00,251.289797092,31.2606899325,12.9761872017,6.13342849721,37.1018798503,116.476155989,114.952947822,96.4291716935,9.90576805939,8.61800806949
 11/10  19:00:00,165.896840176,29.3540938031,8.36734063214,0.0,24.7345865669,47.5788473902,80.4942071795,75.5213231498,4.9528840297,0.02
 11/10  20:00:00,164.636946348,29.658752723,7.50873021073,0.0653873821629,24.7345865669,47.5788473902,85.9888193847,81.015935355,4.9528840297,0.02
 11/10  21:00:00,142.05843494,28.4401170434,7.48576499238,0.126988494955,12.3672932834,38.6892022431,99.5396513641,96.5479209463,2.97173041782,0.02
 11/10  22:00:00,116.982715163,23.3918773665,6.34933791416,0.610365958711,12.3672932834,27.0668015668,86.7188495086,83.7271190908,2.97173041782,0.02
 11/10  23:00:00,86.9337118427,18.929612137,5.21178072717,0.294342289874,4.12243109448,15.9888894789,77.2193461056,74.2276156878,2.97173041782,0.02
 11/10  24:00:00,107.993871329,25.6042157856,6.68177971487,5.28602086133,4.12243109448,15.9888894789,98.7634275695,95.7716971517,2.97173041782,0.02
 11/11  01:00:00,92.9477483937,20.4833726285,5.10481370292,6.27796033326,2.06121554724,15.9888894789,80.9244108345,77.9326804167,2.97173041782,0.02
 11/11  02:00:00,111.535078219,25.6042157856,6.34112995289,10.0452340248,2.06121554724,15.9888894789,102.58061799,99.5888875722,2.97173041782,0.02
 11/11  03:00:00,96.8905232746,20.4833726285,4.85782607763,9.58658203116,2.06121554724,15.9888894789,83.2866280212,80.2948976033,2.97173041782,0.02
 11/11  04:00:00,115.272331565,25.6042157856,6.14495913472,13.3453978389,2.06121554724,15.9888894789,104.879491017,101.887760599,2.97173041782,0.02
 11/11  05:00:00,99.263399013,20.4833726285,4.82091167833,12.151424496,2.06121554724,15.9888894789,85.096269458,82.1045390402,2.97173041782,0.02
 11/11  06:00:00,115.815607681,25.6042157856,5.83442113446,16.0403619703,2.06121554724,15.9888894789,107.089678169,104.097947751,2.97173041782,0.02
 11/11  07:00:00,98.0889451434,20.4833726285,3.94868410654,14.4130420924,2.06121554724,15.9888894789,86.5663204376,83.5745900198,2.97173041782,0.02
 11/11  08:00:00,103.947092395,25.6042157856,4.76961045511,18.4907582395,2.06121554724,15.9888894789,108.551678479,105.559948061,2.97173041782,0.02
 11/11  09:00:00,108.814951684,20.4833726285,4.3647467691,13.6978242534,4.12243109448,41.7362269337,85.8716579591,80.8987739294,4.9528840297,0.02
 11/11  10:00:00,123.872440519,25.6042157856,6.66004962078,16.6419634278,4.12243109448,41.7362269337,113.273376988,99.7186787978,4.9528840297,8.60181416057
 11/11  11:00:00,107.301405746,20.4833726285,6.11266285207,12.9677736616,4.12243109448,41.7362269337,84.0784059239,79.1055218942,4.9528840297,0.02
 11/11  12:00:00,122.726305991,25.6042157856,8.73927783018,15.6404411507,4.12243109448,41.7362269337,103.781270668,98.8083866379,4.9528840297,0.02
 11/11  13:00:00,105.873895556,20.4833726285,7.49453235069,12.188089458,4.12243109448,41.7362269337,83.9752972273,79.0024131976,4.9528840297,0.02
 11/11  14:00:00,121.13250196,25.6042157856,10.1566862865,14.6409537987,4.12243109448,41.7362269337,103.665302995,98.6924189655,4.9528840297,0.02
 11/11  15:00:00,106.023231207,20.4833726285,8.40967135664,11.4832648807,4.12243109448,41.7362269337,83.9525664583,78.9796824286,4.9528840297,0.02
 11/11  16:00:00,121.753296935,25.6042157856,10.9538245378,14.2132233615,4.12243109448,41.7362269337,103.864697215,98.8918131853,4.9528840297,0.02
 11/11  17:00:00,88.6720426486,20.4833726285,8.25573911375,11.6226983347,4.12243109448,24.8785346261,84.818278332,79.8453943023,4.9528840297,0.02
 11/11  18:00:00,104.243693508,25.6042157856,9.41177115214,17.2274543558,2.06121554724,15.9888894789,108.867586215,105.875855798,2.97173041782,0.02
 11/11  19:00:00,94.3487339794,20.4833726285,6.7505043742,15.0483651293,2.06121554724,15.9888894789,89.3890000577,86.3972696399,2.97173041782,0.02
 11/11  20:00:00,112.646971864,25.6042157856,7.35751063036,19.8661628407,2.06121554724,15.9888894789,111.664665996,108.672935578,2.97173041782,0.02
 11/11  21:00:00,98.9746518304,20.4833726285,4.88970091113,17.6244213645,2.06121554724,15.9888894789,90.503182137,87.5114517192,2.97173041782,0.02
 11/11  22:00:00,117.424955891,25.6042157856,5.65427518934,22.9200405664,2.06121554724,15.9888894789,113.283190719,110.291460301,2.97173041782,0.02
 11/11  23:00:00,102.104228715,20.4833726285,4.10823648376,19.8941892912,2.06121554724,15.9888894789,91.6885884679,88.6968580501,2.97173041782,0.02
 11/11  24:00:00,119.966359077,25.6042157856,4.84187025646,25.386413943,2.06121554724,15.9888894789,114.564716537,111.572986119,2.97173041782,0.02
 11/12  01:00:00,104.087896094,20.4833726285,3.45446920105,21.7351833104,2.06121554724,15.9888894789,92.5227817644,89.5310513466,2.97173041782,0.02
 11/12  02:00:00,123.666642655,25.6042157856,4.21148360534,27.6230638836,2.06121554724,15.9888894789,115.511758382,112.520027964,2.97173041782,0.02
 11/12  03:00:00,105.426766969,20.4833726285,3.82146567136,23.0683354525,2.06121554724,15.9888894789,93.1650547316,90.1733243138,2.97173041782,0.02
 11/12  04:00:00,123.294594238,25.6042157856,5.43798504369,28.7434884172,2.06121554724,15.9888894789,116.079733747,113.08800333,2.97173041782,0.02
 11/12  05:00:00,105.535337277,20.4833726285,4.44525730949,23.836821403,2.06121554724,15.9888894789,93.5735299795,90.5817995616,2.97173041782,0.02
 11/12  06:00:00,124.057678739,25.6042157856,5.61128927036,29.6723512165,2.06121554724,15.9888894789,116.592278378,113.60054796,2.97173041782,0.02
 11/12  07:00:00,106.170083275,20.4833726285,4.7733847114,24.2714018245,2.06121554724,15.9888894789,93.8618007674,90.8700703496,2.97173041782,0.02
 11/12  08:00:00,115.451892447,25.6042157856,6.36596815282,29.9534140952,2.06121554724,15.9888894789,116.716716989,113.724986572,2.97173041782,0.02
 11/12  09:00:00,118.611787064,20.4833726285,5.47404717701,21.464062383,4.12243109448,41.7362269337,91.7956537762,86.8227697465,4.9528840297,0.02
 11/12  10:00:00,136.093156637,25.6042157856,7.30386505325,25.7588966855,4.12243109448,41.7362269337,111.460815136,106.487931106,4.9528840297,0.02
 11/12  11:00:00,115.409328015,20.4833726285,5.75182246151,20.0734298367,4.12243109448,41.7362269337,89.6907756784,84.7178916487,4.9528840297,0.02
 11/12  12:00:00,130.863667233,25.6042157856,7.60425508289,24.0367649411,4.12243109448,41.7362269337,110.260899363,105.288015333,4.9528840297,0.02
 11/12  13:00:00,111.498628724,20.4833726285,6.34257145612,18.7706201058,4.12243109448,41.7362269337,89.239134451,84.2662504213,4.9528840297,0.02
 11/12  14:00:00,125.943371022,25.6042157856,8.26520971093,22.8127408524,4.12243109448,41.7362269337,118.567487746,105.012778478,4.9528840297,8.6018252387
 11/12  15:00:00,109.443382549,20.4833726285,6.51730120929,18.1611839446,4.12243109448,41.7362269337,89.1467077527,84.173823723,4.9528840297,0.02
 11/12  16:00:00,125.662398722,25.6042157856,8.26385791141,22.5429598299,4.12243109448,41.7362269337,109.999259164,105.026375135,4.9528840297,0.02
 11/12  17:00:00,92.0904003046,20.4833726285,6.60008273317,18.3211380182,4.12243109448,24.8785346261,89.5763848647,84.603500835,4.9528840297,0.02
 11/12  18:00:00,112.649252599,25.6042157856,8.12203366922,26.2746335948,2.06121554724,15.9888894789,114.11616337,111.124432952,2.97173041782,0.02
 11/12  19:00:00,98.5440239261,20.4833726285,6.36445893168,21.9901072207,2.06121554724,15.9888894789,93.1787619554,90.1870315376,2.97173041782,0.02
 11/12  20:00:00,115.61119657,25.6042157856,8.14998427284,27.6882257614,2.06121554724,15.9888894789,116.184354486,113.192624068,2.97173041782,0.02
 11/12  21:00:00,100.378641592,20.4833726285,6.17545462831,23.0255285486,2.06121554724,15.9888894789,93.7961807789,90.804450361,2.97173041782,0.02
 11/12  22:00:00,119.174798178,25.6042157856,7.44807197279,29.0254030186,2.06121554724,15.9888894789,116.857958664,113.866228246,2.97173041782,0.02
 11/12  23:00:00,102.867555412,20.4833726285,5.78891986899,23.9946121739,2.06121554724,15.9888894789,94.2252517785,91.2335213607,2.97173041782,0.02
 11/12  24:00:00,120.988266767,25.6042157856,7.25691864324,29.9823478024,2.06121554724,15.9888894789,117.173978796,114.182248378,2.97173041782,0.02
 11/13  01:00:00,105.379246199,20.4833726285,5.67551160199,23.7841361361,4.12243109448,15.9888894789,93.6709205534,90.6791901356,2.97173041782,0.02
 11/13  02:00:00,124.364386695,25.6042157856,7.10902909626,29.71850835,4.12243109448,15.9888894789,116.160540867,113.168810449,2.97173041782,0.02
 11/13  03:00:00,106.142385797,20.4833726285,5.98686849731,24.0863366857,4.12243109448,15.9888894789,93.5434584774,90.5517280596,2.97173041782,0.02
 11/13  04:00:00,124.196199029,25.6042157856,7.91925955847,29.9412924048,4.12243109448,15.9888894789,116.109768908,113.11803849,2.97173041782,0.02
 11/13  05:00:00,141.426249237,29.811082183,9.58948345398,19.6271426183,12.3672932834,24.9413748627,132.378021495,127.405137465,4.9528840297,0.02
 11/13  06:00:00,199.275834101,30.2680705628,13.2771626057,72.8233067894,12.3672932834,24.9413748627,201.372369783,196.399485753,4.9528840297,0.02
 11/13  07:00:00,244.187235348,30.7250589427,14.0418484409,59.4123640275,24.7345865669,70.7195625826,177.111527072,167.185759013,9.90576805939,0.02
 11/13  08:00:00,249.358661059,30.7255038653,14.7388993902,42.4569895009,37.1018798503,92.3937384068,153.40993894,143.484170881,9.90576805939,0.02
 11/13  09:00:00,247.063254099,30.7275342321,15.7953918,33.5037053107,37.1018798503,104.434947198,149.239247818,130.708204255,9.90576805939,8.62527550377
 11/13  10:00:00,252.402289729,30.7320384682,16.9385862798,26.001538378,37.1018798503,116.476155989,129.372887701,119.447119641,9.90576805939,0.02
 11/13  11:00:00,245.564155419,30.7382935148,17.75273881,20.424052877,37.1018798503,116.476155989,130.311220753,111.77197001,9.90576805939,8.63348268359
 11/13  12:00:00,241.808647321,30.7792867876,18.0816674442,17.0546989574,37.1018798503,116.476155989,116.406307859,106.4805398,9.90576805939,0.02
 11/13  13:00:00,228.833387582,30.9376755074,18.0679183502,14.2413209749,37.1018798503,104.434947198,112.166417395,102.240649336,9.90576805939,0.02
 11/13  14:00:00,240.791818279,31.0278852001,17.4806088274,12.3685266799,37.1018798503,116.476155989,118.067807042,99.5282393726,9.90576805939,8.63379961042
 11/13  15:00:00,243.230244859,30.8334357059,16.5534964003,11.1379182579,37.1018798503,116.476155989,110.988028874,101.062260815,9.90576805939,0.02
 11/13  16:00:00,243.656414449,30.7946747547,16.1095918045,10.3220054443,37.1018798503,116.476155989,120.577573509,102.040050018,9.90576805939,8.63175543117
 11/13  17:00:00,243.39528722,30.7972922655,15.0775368102,10.1409782406,37.1018798503,116.476155989,115.017514272,105.091746212,9.90576805939,0.02
 11/13  18:00:00,255.873828197,30.8086736494,12.8463410105,10.7191074499,37.1018798503,116.476155989,131.729730075,113.207339794,9.90576805939,8.61662222168
 11/13  19:00:00,162.993617955,27.9831286636,7.36958218201,0.0,24.7345865669,47.5788473902,86.9595491385,81.9866651088,4.9528840297,0.02
 11/13  20:00:00,163.411843062,28.4401170434,5.65387719435,0.0891057759177,24.7345865669,47.5788473902,90.7452062894,85.7723222598,4.9528840297,0.02
 11/13  21:00:00,144.40919006,28.8971054233,4.80893999593,0.550419092574,12.3672932834,38.6892022431,104.161590159,101.169859742,2.97173041782,0.02
 11/13  22:00:00,116.705922323,22.3865029309,3.84975943664,0.0,12.3672932834,27.0668015668,89.8926576125,86.9009271947,2.97173041782,0.02
 11/13  23:00:00,93.5966732624,20.3005772765,3.04720137446,4.41678861447,4.12243109448,15.9888894789,79.8457663369,76.8540359191,2.97173041782,0.02
 11/13  24:00:00,113.30485227,25.6042157856,3.90168296403,9.33913215946,4.12243109448,15.9888894789,102.05341752,99.0616871019,2.97173041782,0.02
 11/14  01:00:00,98.9209999202,20.4833726285,2.88474921927,9.63899029946,4.12243109448,15.9888894789,83.1257387876,80.1340083698,2.97173041782,0.02
 11/14  02:00:00,117.29889393,25.6042157856,3.4749662547,13.9309736251,4.12243109448,15.9888894789,104.89539291,101.903662492,2.97173041782,0.02
 11/14  03:00:00,101.626790121,20.4833726285,2.47780896292,12.9972988413,4.12243109448,15.9888894789,84.6170264694,81.6252960516,2.97173041782,0.02
 11/14  04:00:00,119.928141298,25.6042157856,2.9824730813,17.274784673,4.12243109448,15.9888894789,106.194458966,103.202728549,2.97173041782,0.02
