Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  05:00:00,143.336242029,29.811082183,2.99681226953,12.518655728,12.3672932834,24.9413748627,120.095379523,115.122495494,4.9528840297,0.02
 11/14  06:00:00,189.398146581,30.2713296351,6.35966763507,55.2714637455,12.3672932834,24.9413748627,189.349549279,184.37666525,4.9528840297,0.02
 11/14  07:00:00,235.463830038,30.7404178529,6.35210435666,44.0536206418,24.7345865669,70.7195625826,188.465133036,178.539364976,9.90576805939,0.02
 11/14  08:00:00,245.458142964,30.7808922402,6.8492671887,32.5215575819,37.1018798503,92.3937384068,178.438236093,159.924073198,9.90576805939,8.60839483616
 11/14  09:00:00,246.750695235,30.7985434761,8.08160156262,28.1607790268,37.1018798503,104.434947198,158.926206195,149.000438136,9.90576805939,0.02
 11/14  10:00:00,256.131079316,30.8137161485,9.59840503645,24.4824883273,37.1018798503,116.476155989,148.923766727,138.997998668,9.90576805939,0.02
 11/14  11:00:00,251.665195552,30.8284979263,10.8487826845,20.2551705141,37.1018798503,116.476155989,147.626834873,129.088907791,9.90576805939,8.63215902251
 11/14  12:00:00,248.78938225,30.8531007724,11.3255666962,17.0937722821,37.1018798503,116.476155989,132.675128343,122.749360283,9.90576805939,0.02
 11/14  13:00:00,236.580822063,30.8655053076,11.3135109802,15.7441701931,37.1018798503,104.434947198,139.752122635,121.215858187,9.90576805939,8.63049638817
 11/14  14:00:00,244.423394358,30.8700906392,10.9703141579,15.531560656,37.1018798503,116.476155989,132.148454548,122.222686488,9.90576805939,0.02
 11/14  15:00:00,239.873412258,30.8822590348,10.4585019274,15.1287104456,37.1018798503,116.476155989,141.891824252,123.354233121,9.90576805939,8.63182307225
 11/14  16:00:00,238.106175806,30.9112002083,10.4920500109,14.2938327544,37.1018798503,116.476155989,131.658719257,121.732951198,9.90576805939,0.02
 11/14  17:00:00,238.879479742,30.9297670376,9.95784222477,14.2508080221,37.1018798503,116.476155989,140.195701323,121.662590893,9.90576805939,8.62734237139
 11/14  18:00:00,252.566098862,30.936975016,8.22596494171,15.0729241685,37.1018798503,116.476155989,137.096479483,127.170711423,9.90576805939,0.02
 11/14  19:00:00,157.822030113,29.0494348832,3.34785872143,0.342606939303,24.7345865669,47.5788473902,89.8225467128,84.8496626831,4.9528840297,0.02
 11/14  20:00:00,159.304250812,29.3540938031,2.26030094446,1.13366498566,24.7345865669,47.5788473902,92.1210729167,87.148188887,4.9528840297,0.02
 11/14  21:00:00,141.174508763,28.8971054233,2.18523687189,2.36094144918,12.3672932834,38.6892022431,104.874800173,101.883069755,2.97173041782,0.02
 11/14  22:00:00,120.765735683,24.2144564503,1.53252287295,6.43371523779,12.3672932834,27.0668015668,90.3082810516,87.3165506337,2.97173041782,0.02
 11/14  23:00:00,99.131853363,20.9403610083,1.07327185923,12.3799710186,4.12243109448,15.9888894789,79.8411926256,76.8494622078,2.97173041782,0.02
 11/14  24:00:00,111.628494673,25.1472274057,1.92167729066,11.7248208098,4.12243109448,15.9888894789,102.174489095,99.1827586773,2.97173041782,0.02
 11/15  01:00:00,104.410419995,20.9403610083,1.70390107404,16.8515284466,4.12243109448,15.9888894789,82.9726885123,79.9809580944,2.97173041782,0.02
 11/15  02:00:00,115.02468098,25.1472274057,2.5411166552,14.4716582764,4.12243109448,15.9888894789,104.875114214,101.883383796,2.97173041782,0.02
 11/15  03:00:00,107.621335022,20.9403610083,2.05912294504,19.8089119101,4.12243109448,15.9888894789,84.9020315291,81.9103011113,2.97173041782,0.02
 11/15  04:00:00,116.881002413,25.1472274057,2.65692677762,16.3793497518,4.12243109448,15.9888894789,115.498345429,103.92476345,2.97173041782,8.60185156119
 11/15  05:00:00,147.579555885,30.2680705628,1.9929174806,18.7187317697,12.3672932834,24.9413748627,120.6073921,115.634508071,4.9528840297,0.02
 11/15  06:00:00,177.770398461,29.8167261519,4.72218863637,46.7020115101,12.3672932834,24.9413748627,189.037025828,184.064141798,4.9528840297,0.02
 11/15  07:00:00,237.065340691,30.7695646084,4.57070086866,47.9303692663,24.7345865669,70.7195625826,193.525608805,183.599840746,9.90576805939,0.02
 11/15  08:00:00,246.592677208,30.8226705167,4.48770133088,35.3295350992,37.1018798503,92.3937384068,177.187796932,167.262028872,9.90576805939,0.02
 11/15  09:00:00,247.831422372,30.8457035532,5.52757061348,31.1573315087,37.1018798503,104.434947198,167.505402591,157.579634531,9.90576805939,0.02
 11/15  10:00:00,256.306442627,30.8592878874,6.90787126273,28.195951739,37.1018798503,116.476155989,167.310166527,148.777287608,9.90576805939,8.62711085942
 11/15  11:00:00,253.247419378,30.8694634659,8.11962033868,25.6688279565,37.1018798503,116.476155989,151.431854129,141.506086069,9.90576805939,0.02
 11/15  12:00:00,251.248170613,30.8792788841,9.01599289647,23.3711420257,37.1018798503,116.476155989,154.010676021,135.469616648,9.90576805939,8.63529131348
 11/15  13:00:00,238.583575827,30.8885264619,9.72745002712,21.2747410773,37.1018798503,104.434947198,140.493930436,130.568162376,9.90576805939,0.02
 11/15  14:00:00,247.691475566,30.8975858468,10.1818492509,19.2840628175,37.1018798503,116.476155989,136.476348288,126.550580229,9.90576805939,0.02
 11/15  15:00:00,246.183398963,30.9124610341,10.6164208788,16.4641107434,37.1018798503,116.476155989,140.129058042,121.589664868,9.90576805939,8.63362511502
 11/15  16:00:00,244.119082416,30.9560941925,10.9278490978,13.2780377598,37.1018798503,116.476155989,125.280682447,115.354914388,9.90576805939,0.02
 11/15  17:00:00,243.584841765,30.9720321066,10.1485292279,12.6906359883,37.1018798503,116.476155989,134.634817381,116.101589132,9.90576805939,8.62746018904
 11/15  18:00:00,256.667261598,30.9745967883,8.23068971495,13.7699140441,37.1018798503,116.476155989,133.90158289,123.97581483,9.90576805939,0.02
 11/15  19:00:00,161.229185807,29.0494348832,2.91932591667,0.223202163065,24.7345865669,47.5788473902,88.2774862369,83.3046022072,4.9528840297,0.02
 11/15  20:00:00,161.99767761,29.5064232631,1.63421832454,0.96133660953,24.7345865669,47.5788473902,91.1482417881,86.1753577584,4.9528840297,0.02
 11/15  21:00:00,146.924133761,30.0395763729,1.57990224474,4.74058841519,12.3672932834,38.6892022431,105.116736464,101.232369864,2.97173041782,0.912636182222
 11/15  22:00:00,122.373429873,24.2144564503,0.466200288826,7.03068340277,12.3672932834,27.0668015668,98.5960986493,87.9117590978,2.97173041782,7.71260913361
 11/15  23:00:00,100.75685048,20.9403610083,0.0800201635703,13.2441229743,4.12243109448,15.9888894789,83.9647056768,80.972975259,2.97173041782,0.02
 11/15  24:00:00,112.894143343,25.1472274057,0.20329731325,13.0478727386,4.12243109448,15.9888894789,105.888625019,102.896894602,2.97173041782,0.02
 11/16  01:00:00,104.941101379,20.9403610083,0.114381864944,17.8974263945,4.12243109448,15.9888894789,85.1400421826,82.1483117647,2.97173041782,0.02
 11/16  02:00:00,115.784744196,25.1472274057,0.227810196587,16.5020925914,4.12243109448,15.9888894789,106.8228385,103.831108082,2.97173041782,0.02
 11/16  03:00:00,109.215741855,20.9403610083,0.0607158400178,21.418412745,4.12243109448,15.9888894789,88.3034647905,85.3117343727,2.97173041782,0.02
 11/16  04:00:00,120.003692901,25.1472274057,0.0741707853409,19.3315884912,4.12243109448,15.9888894789,113.814016566,110.822286149,2.97173041782,0.02
 11/16  05:00:00,150.340150738,30.2680705628,0.0,20.6216057919,12.3672932834,24.9413748627,131.99905245,127.026168421,4.9528840297,0.02
 11/16  06:00:00,180.495347298,29.8228749816,1.40023722067,49.0757346673,12.3672932834,24.9413748627,191.539642965,186.566758936,4.9528840297,0.02
 11/16  07:00:00,241.597382889,30.7647286833,1.33575731401,52.2101429638,24.7345865669,70.7195625826,204.746098528,194.820330468,9.90576805939,0.02
 11/16  08:00:00,249.267257793,30.8327639138,1.94759151543,37.975872553,37.1018798503,92.3937384068,186.695223136,176.769455076,9.90576805939,0.02
 11/16  09:00:00,245.007269285,30.8556044772,5.21999544652,29.5916688832,37.1018798503,104.434947198,166.934065635,157.008297575,9.90576805939,0.02
 11/16  10:00:00,248.443268295,30.8743976848,9.0028461338,22.9750560481,37.1018798503,116.476155989,154.36537255,135.830713985,9.90576805939,8.6288905058
 11/16  11:00:00,245.138284525,30.9378560027,11.9999557232,18.8845451913,37.1018798503,116.476155989,128.797141047,118.871372988,9.90576805939,0.02
 11/16  12:00:00,243.485375677,31.056082813,14.4049716998,15.6779781383,37.1018798503,116.476155989,122.008704863,103.46754591,9.90576805939,8.63539089314
 11/16  13:00:00,232.770013972,31.2608704487,16.2084501774,13.0131002963,37.1018798503,104.434947198,105.678715436,95.7529473764,9.90576805939,0.02
 11/16  14:00:00,245.550090988,31.4206373646,17.5697979386,10.7476636289,37.1018798503,116.476155989,111.237114326,92.6958611143,9.90576805939,8.63548515279
 11/16  15:00:00,248.50965471,31.5414385712,18.574132067,8.68783833046,37.1018798503,116.476155989,99.8652534464,89.939485387,9.90576805939,0.02
 11/16  16:00:00,248.655663127,31.5554849248,18.4251100274,7.42770214583,37.1018798503,116.476155989,107.004301675,88.4664419667,9.90576805939,8.63209164918
 11/16  17:00:00,248.013840058,31.3914987935,17.5030979329,6.87279900115,37.1018798503,116.476155989,99.384364987,89.4585969276,9.90576805939,0.02
 11/16  18:00:00,258.927590187,31.1595149569,15.4655483393,6.85277096559,37.1018798503,116.476155989,102.726227897,92.800459838,9.90576805939,0.02
 11/16  19:00:00,169.280672041,29.3540938031,9.85994390179,0.0,24.7345865669,47.5788473902,87.8640352122,74.3022661412,4.9528840297,8.60888504131
 11/16  20:00:00,167.617195572,29.2017643432,8.15437618249,0.0469260729012,24.7345865669,47.5788473902,85.3704531998,80.3975691701,4.9528840297,0.02
 11/16  21:00:00,146.082179269,28.8971054233,7.39087257557,0.318394545095,12.3672932834,38.6892022431,99.224084194,96.2323537762,2.97173041782,0.02
 11/16  22:00:00,117.571865275,22.3865029309,5.89341910134,0.0,12.3672932834,27.0668015668,86.7006490852,83.7089186674,2.97173041782,0.02
 11/16  23:00:00,91.5549364019,19.8740547887,4.74715814437,2.09751928011,4.12243109448,15.9888894789,77.3286365019,74.336906084,2.97173041782,0.02
 11/16  24:00:00,108.966166022,25.1472274057,6.00330797071,4.92246768712,4.12243109448,15.9888894789,98.3818655663,95.3901351484,2.97173041782,0.02
 11/17  01:00:00,99.0973302516,20.9403610083,4.63214414655,8.59767752342,4.12243109448,15.9888894789,79.9649333263,76.9732029084,2.97173041782,0.02
 11/17  02:00:00,111.808280871,25.1472274057,4.98625062716,8.82758739899,4.12243109448,15.9888894789,101.530721303,98.5389908857,2.97173041782,0.02
 11/17  03:00:00,102.1612032,20.9403610083,3.29014999092,12.8740862052,4.12243109448,15.9888894789,82.5968159179,79.6050855001,2.97173041782,0.02
 11/17  04:00:00,113.907993779,25.1472274057,4.13443189709,12.0102598246,4.12243109448,15.9888894789,104.249887272,101.258156854,2.97173041782,0.02
 11/17  05:00:00,142.569643886,30.2680705628,4.53262945933,12.7848384777,12.3672932834,24.9413748627,117.541092612,112.568208582,4.9528840297,0.02
 11/17  06:00:00,169.681077909,29.8275357535,8.01434399449,38.684530456,12.3672932834,24.9413748627,185.44997311,180.47708908,4.9528840297,0.02
 11/17  07:00:00,227.113008252,30.7864263514,8.24303191202,38.8707961783,24.7345865669,70.7195625826,178.224643609,168.298875549,9.90576805939,0.02
 11/17  08:00:00,237.98205991,30.8653791706,8.54603772496,27.8670136207,37.1018798503,92.3937384068,158.862961248,148.937193189,9.90576805939,0.02
 11/17  09:00:00,236.988877216,30.8905820028,10.0379841585,21.5129259804,37.1018798503,104.434947198,153.986349208,135.456274886,9.90576805939,8.62430626222
 11/17  10:00:00,243.981404886,30.9594180261,12.2916792614,16.3594650252,37.1018798503,116.476155989,129.792343962,119.866575902,9.90576805939,0.02
 11/17  11:00:00,241.879292055,31.062263428,15.5229176288,13.5192531388,37.1018798503,116.476155989,122.592229201,104.052603914,9.90576805939,8.63385722762
 11/17  12:00:00,242.332377139,31.2668071507,18.0722568227,11.4051318453,37.1018798503,116.476155989,107.038866879,97.1130988191,9.90576805939,0.02
 11/17  13:00:00,231.598016183,31.5280037934,19.5183111846,9.35069844855,37.1018798503,104.434947198,111.663392529,93.1268215546,9.90576805939,8.63080291456
 11/17  14:00:00,242.315828431,31.7512119415,20.4750400126,7.6358882014,37.1018798503,116.476155989,100.310500977,90.3847329175,9.90576805939,0.02
 11/17  15:00:00,242.840096267,31.8968682486,21.1542095986,6.12969586273,37.1018798503,116.476155989,106.750443754,88.2108320757,9.90576805939,8.63384361846
 11/17  16:00:00,242.272383205,31.9018730956,21.5770143747,5.27985396212,37.1018798503,116.476155989,96.9227932974,86.997025238,9.90576805939,0.02
 11/17  17:00:00,240.469469715,31.6914518606,20.2568987504,4.8554662569,37.1018798503,116.476155989,98.0778837976,88.1521157382,9.90576805939,0.02
 11/17  18:00:00,251.105012305,31.3841623288,17.3365143895,4.92504866107,37.1018798503,116.476155989,110.141880645,91.6176316458,9.90576805939,8.61848093941
 11/17  19:00:00,163.359588053,29.2017643432,11.1852251854,0.0,24.7345865669,47.5788473902,78.1262050484,73.1533210187,4.9528840297,0.02
 11/17  20:00:00,162.204692702,29.658752723,8.55688056057,0.00560098188648,24.7345865669,47.5788473902,84.4515369277,79.478652898,4.9528840297,0.02
 11/17  21:00:00,139.800665948,28.4401170434,6.807374201,0.0704958341,12.3672932834,38.6892022431,98.7565423142,95.7648118964,2.97173041782,0.02
 11/17  22:00:00,113.987646026,23.0262866627,4.61455440046,0.308194164949,12.3672932834,27.0668015668,86.2765916267,83.2848612089,2.97173041782,0.02
 11/17  23:00:00,86.3760347714,19.1124074889,4.14372736434,0.376508420397,4.12243109448,15.9888894789,76.6780290701,73.6862986523,2.97173041782,0.02
 11/17  24:00:00,105.323528514,24.9187332158,6.55492326815,2.80697711266,4.12243109448,15.9888894789,98.5258431554,95.5341127376,2.97173041782,0.02
 11/18  01:00:00,97.3609147729,20.9403610083,5.66533121439,6.39285537453,4.12243109448,15.9888894789,79.3087832099,76.317052792,2.97173041782,0.02
 11/18  02:00:00,111.207365313,25.1472274057,7.21812080083,6.72608513928,4.12243109448,15.9888894789,100.371514206,97.3797837881,2.97173041782,0.02
 11/18  03:00:00,99.6122027959,20.9403610083,5.32037855812,10.2059688618,4.12243109448,15.9888894789,81.6115427298,78.619812312,2.97173041782,0.02
 11/18  04:00:00,111.095387946,25.1472274057,6.49557365692,9.71367686504,4.12243109448,15.9888894789,103.054310841,100.062580423,2.97173041782,0.02
 11/18  05:00:00,126.155808814,30.2680705628,7.18128865364,13.4217661938,4.12243109448,16.0517297156,122.388769554,119.397039137,2.97173041782,0.02
 11/18  06:00:00,123.653212135,29.811082183,7.11345177866,12.1172840242,4.12243109448,16.0517297156,124.015223814,121.023493396,2.97173041782,0.02
 11/18  07:00:00,153.715543522,30.7250589427,7.02281320034,18.5279823266,4.12243109448,39.6058045677,139.762005045,128.188428068,2.97173041782,8.60184655912
 11/18  08:00:00,220.870601241,30.7250589427,10.7498560259,56.7975528637,12.3672932834,65.3531420225,185.364373153,180.391489124,4.9528840297,0.02
 11/18  09:00:00,200.50343809,30.7250589427,12.2039513866,44.0266934524,12.3672932834,68.2430321324,175.519480963,170.546596933,4.9528840297,0.02
 11/18  10:00:00,213.981635601,30.7361149973,14.5402034447,31.6968394437,16.4897243779,93.1370602926,154.083670817,146.139056369,7.92461444751,0.02
 11/18  11:00:00,207.501959332,30.7426752338,17.1946928,26.6298667832,16.4897243779,93.1370602926,138.493262371,130.548647923,7.92461444751,0.02
 11/18  12:00:00,202.719870795,30.7563738898,19.1968694227,22.5506691852,16.4897243779,93.1370602926,132.607303033,124.662688585,7.92461444751,0.02
 11/18  13:00:00,193.900452951,30.8112007924,21.8663410852,19.3048337867,16.4897243779,83.9857416113,128.698074951,120.753460504,7.92461444751,0.02
 11/18  14:00:00,199.327195684,30.92334685,24.3608079481,16.4629775071,16.4897243779,83.9857416113,133.886071145,117.350145914,7.92461444751,8.61131078281
 11/18  15:00:00,202.751062364,30.9717441001,25.7811162115,14.115730745,16.4897243779,83.9857416113,122.776214811,114.831600364,7.92461444751,0.02
 11/18  16:00:00,170.304520958,30.7250589427,22.996440707,0.00777496614612,12.3672932834,70.6512738906,65.2079217566,60.2350377269,4.9528840297,0.02
 11/18  17:00:00,168.899038245,30.7250589427,20.4216730953,0.218300074616,12.3672932834,70.6512738906,65.4584962867,60.485612257,4.9528840297,0.02
 11/18  18:00:00,165.857547167,30.7250589427,16.769323293,0.747688248636,12.3672932834,58.1284167478,72.4952190351,67.5223350054,4.9528840297,0.02
 11/18  19:00:00,129.278349506,27.9831286636,12.9537501923,0.0,12.3672932834,24.9413748627,96.5460857219,91.5732016922,4.9528840297,0.02
 11/18  20:00:00,127.565410354,27.9831286636,10.578943375,0.0,12.3672932834,24.9413748627,104.077980547,99.1050965168,4.9528840297,0.02
 11/18  21:00:00,110.244645512,27.9831286636,9.2386717169,0.0,4.12243109448,16.0517297156,113.518034563,110.526304145,2.97173041782,0.02
 11/18  22:00:00,96.7752920596,23.1176843386,6.75379229057,1.22003042662,4.12243109448,15.9888894789,96.5730489367,93.5813185189,2.97173041782,0.02
 11/18  23:00:00,91.4210156238,20.4833726285,4.97148945836,4.60896096298,4.12243109448,15.9888894789,83.0794489962,80.0877185784,2.97173041782,0.02
 11/18  24:00:00,108.20926173,25.6042157856,6.73110497113,8.12734852041,4.12243109448,15.9888894789,105.177698155,102.185967737,2.97173041782,0.02
 11/19  01:00:00,92.1277828511,20.4833726285,6.18122019928,8.26522903069,2.06121554724,15.9888894789,85.8173429803,82.8256125625,2.97173041782,0.02
 11/19  02:00:00,109.094843447,25.6042157856,8.00684029985,12.2189073948,2.06121554724,15.9888894789,116.370398275,104.798216126,2.97173041782,8.60045173131
 11/19  03:00:00,94.7517103802,20.4833726285,5.97677720625,11.0877556335,2.06121554724,15.9888894789,87.762248898,84.7705184801,2.97173041782,0.02
 11/19  04:00:00,112.410622427,25.6042157856,7.02792680856,15.8033362401,2.06121554724,15.9888894789,110.230950081,107.239219664,2.97173041782,0.02
 11/19  05:00:00,97.0725199399,20.4833726285,5.16732768663,13.6518846044,2.06121554724,15.9888894789,89.2615264402,86.2697960223,2.97173041782,0.02
 11/19  06:00:00,115.390378524,25.6042157856,6.12110770472,18.8344615465,2.06121554724,15.9888894789,111.850271024,108.858540606,2.97173041782,0.02
 11/19  07:00:00,99.5015095693,20.4833726285,4.94163013923,15.8434282745,2.06121554724,15.9888894789,90.4410951611,87.4493647433,2.97173041782,0.02
 11/19  08:00:00,110.819520953,25.6042157856,6.604158212,20.8248723033,2.06121554724,15.9888894789,112.760707217,109.768976799,2.97173041782,0.02
 11/19  09:00:00,109.286075712,20.4833726285,7.05492265102,12.3125598632,4.12243109448,41.7362269337,87.0128115615,82.0399275319,4.9528840297,0.02
 11/19  10:00:00,123.4204331,25.6042157856,11.9986556909,12.3145847802,4.12243109448,41.7362269337,103.613444067,98.6405600371,4.9528840297,0.02
 11/19  11:00:00,107.519719487,20.4833726285,10.8596341565,8.35258650928,4.12243109448,41.7362269337,80.7779749148,75.8050908851,4.9528840297,0.02
 11/19  12:00:00,126.277351145,25.6042157856,15.2047484766,9.22762784986,4.12243109448,41.7362269337,96.9112362349,91.9383522052,4.9528840297,0.02
 11/19  13:00:00,109.170391355,20.4833726285,12.4749837012,6.51417041582,4.12243109448,41.7362269337,77.1978576716,72.2249736419,4.9528840297,0.02
 11/19  14:00:00,125.35018111,25.6042157856,16.382640394,7.07877529639,4.12243109448,41.7362269337,94.2187155794,89.2458315497,4.9528840297,0.02
 11/19  15:00:00,110.026634882,20.4833726285,14.1811864995,4.85552167776,4.12243109448,41.7362269337,75.820289257,70.8474052273,4.9528840297,0.02
 11/19  16:00:00,128.607811176,25.6042157856,19.907852863,5.19607919428,4.12243109448,41.7362269337,92.7429821239,87.7700980942,4.9528840297,0.02
 11/19  17:00:00,88.4706846429,19.1124074889,14.9026012315,1.07104260319,4.12243109448,24.8785346261,76.1217217266,71.1488376969,4.9528840297,0.02
 11/19  18:00:00,105.248351694,24.233250646,15.9666740321,2.41206040316,2.06121554724,15.9888894789,100.833953583,97.8422231652,2.97173041782,0.02
 11/19  19:00:00,94.6698738794,20.2548784385,11.1023974036,5.02268957043,2.06121554724,15.9888894789,85.0242766801,82.0325462623,2.97173041782,0.02
 11/19  20:00:00,112.391605506,25.6042157856,12.8981680668,8.71265780881,2.06121554724,15.9888894789,106.772690031,103.780959613,2.97173041782,0.02
 11/19  21:00:00,96.593393729,20.4833726285,9.90394435226,8.13059160376,2.06121554724,15.9888894789,87.0492690219,84.0575386041,2.97173041782,0.02
 11/19  22:00:00,114.312400899,25.6042157856,12.0314619762,11.8954999173,2.06121554724,15.9888894789,108.996159406,106.004428988,2.97173041782,0.02
 11/19  23:00:00,98.4273202546,20.4833726285,9.34303189354,10.756924394,2.06121554724,15.9888894789,88.5547710051,85.5630405873,2.97173041782,0.02
 11/19  24:00:00,116.300730259,25.6042157856,11.6210065246,14.8024749739,2.06121554724,15.9888894789,110.554149285,107.562418867,2.97173041782,0.02
 11/20  01:00:00,101.154130679,20.4833726285,9.17718874365,12.1966489876,4.12243109448,15.9888894789,88.8391865755,85.8474561577,2.97173041782,0.02
 11/20  02:00:00,118.712946178,25.6042157856,11.2659595989,16.2912270436,4.12243109448,15.9888894789,110.42678985,107.435059432,2.97173041782,0.02
 11/20  03:00:00,102.036910465,20.4833726285,8.80340645894,13.7342452974,4.12243109448,15.9888894789,89.3197770859,86.3280466681,2.97173041782,0.02
 11/20  04:00:00,119.950212002,25.6042157856,10.836371656,18.1434198204,4.12243109448,15.9888894789,111.194384987,108.20265457,2.97173041782,0.02
 11/20  05:00:00,140.409226863,29.811082183,12.4383157695,11.4917069758,12.3672932834,24.9413748627,126.338534384,121.365650354,4.9528840297,0.02
 11/20  06:00:00,187.397301804,30.2680869061,15.8000012651,55.4983483296,12.3672932834,24.9413748627,203.303908926,189.749177997,4.9528840297,8.60184689912
 11/20  07:00:00,232.253314808,30.7251858665,15.8528048837,44.3145867605,24.7345865669,70.7195625826,164.782268052,154.856499993,9.90576805939,0.02
 11/20  08:00:00,241.543483359,30.7342526964,15.9938788026,30.5603841841,37.1018798503,92.3937384068,143.259841173,133.334073114,9.90576805939,0.02
 11/20  09:00:00,234.528166891,30.7436591442,17.2369669059,22.7371078306,37.1018798503,104.434947198,130.679433414,120.753665354,9.90576805939,0.02
 11/20  10:00:00,240.350911963,30.7620885248,18.173633569,17.5175532794,37.1018798503,116.476155989,122.824682795,112.898914735,9.90576805939,0.02
 11/20  11:00:00,238.446479477,30.8656246937,18.5118568861,14.7512688932,37.1018798503,116.476155989,125.756216823,107.216177133,9.90576805939,8.63427163112
 11/20  12:00:00,237.791977794,30.9742794984,18.8303901861,12.4701575217,37.1018798503,116.476155989,113.653955872,103.728187813,9.90576805939,0.02
 11/20  13:00:00,227.049714153,31.1859909542,19.1140323224,10.6849123965,37.1018798503,104.434947198,118.173037694,99.6359963087,9.90576805939,8.6312733255
 11/20  14:00:00,238.359144654,31.3700736687,18.9024085364,9.38167059502,37.1018798503,116.476155989,106.097258059,96.1714900001,9.90576805939,0.02
 11/20  15:00:00,238.082412147,31.4730342409,18.8383031706,8.06395340539,37.1018798503,116.476155989,112.360633561,93.8209248532,9.90576805939,8.63394064792
 11/20  16:00:00,235.716535593,31.4623332996,17.4865295631,7.31852674,37.1018798503,116.476155989,102.401779648,92.4760115883,9.90576805939,0.02
 11/20  17:00:00,234.422508809,31.2859103349,15.559127706,6.99889826004,37.1018798503,116.476155989,112.022912375,93.4892541293,9.90576805939,8.62789018663
 11/20  18:00:00,246.843578923,31.0408956139,14.5362440905,7.02177725628,37.1018798503,116.476155989,107.86502861,97.9392605507,9.90576805939,0.02
 11/20  19:00:00,157.355584003,27.9831286636,10.4011864053,0.0,24.7345865669,47.5788473902,81.5382856703,76.5654016406,4.9528840297,0.02
 11/20  20:00:00,158.157647275,29.3540938031,9.55321256325,0.0,24.7345865669,47.5788473902,86.9046428209,81.9317587912,4.9528840297,0.02
 11/20  21:00:00,138.208641379,29.3540938031,9.02439490048,0.313248253558,12.3672932834,38.6892022431,109.471101079,97.8904801741,2.97173041782,8.6088904875
 11/20  22:00:00,111.592931106,22.3865029309,7.01576331876,0.0,12.3672932834,27.0668015668,87.6195980537,84.6278676359,2.97173041782,0.02
 11/20  23:00:00,83.0687585223,18.6554191091,5.4736177413,0.0,4.12243109448,15.9888894789,78.1456850696,75.1539546518,2.97173041782,0.02
 11/20  24:00:00,99.0609281898,24.4617448359,6.65935538471,1.87595708401,4.12243109448,15.9888894789,100.078758725,97.087028307,2.97173041782,0.02
 11/21  01:00:00,91.2145022047,20.9403610083,4.78924778384,6.15625470938,4.12243109448,15.9888894789,80.595822983,77.6040925651,2.97173041782,0.02
 11/21  02:00:00,103.637574184,25.1472274057,5.59534595165,6.73578730982,4.12243109448,15.9888894789,102.106605246,99.1148748278,2.97173041782,0.02
 11/21  03:00:00,95.2137479872,20.9403610083,4.00769629104,10.5976273432,4.12243109448,15.9888894789,82.9752111706,79.9834807527,2.97173041782,0.02
 11/21  04:00:00,106.564807987,25.1472274057,4.59895102153,10.0317729107,4.12243109448,15.9888894789,104.670002179,101.678271762,2.97173041782,0.02
 11/21  05:00:00,136.158521175,30.2680705628,5.43571898482,11.2787803956,12.3672932834,24.9413748627,118.351787154,113.378903125,4.9528840297,0.02
 11/21  06:00:00,166.028781004,29.8176866156,10.1967469644,38.3114238348,12.3672932834,24.9413748627,186.815269497,181.842385467,4.9528840297,0.02
 11/21  07:00:00,222.630546624,30.7739066311,11.8567801021,36.3261066073,24.7345865669,70.7195625826,168.212392441,158.286624381,9.90576805939,0.02
 11/21  08:00:00,235.758763507,30.8216781219,12.0915169554,25.7389768438,37.1018798503,92.3937384068,147.737387889,137.81161983,9.90576805939,0.02
 11/21  09:00:00,233.503377099,30.8541391228,13.818870719,20.0382992939,37.1018798503,104.434947198,134.528608905,124.602840846,9.90576805939,0.02
 11/21  10:00:00,241.896354376,30.9289197492,16.5253560637,14.7691502572,37.1018798503,116.476155989,127.064191985,108.529044208,9.90576805939,8.62937971703
 11/21  11:00:00,240.22604628,31.0391759458,18.7589440319,12.0486424096,37.1018798503,116.476155989,112.071104782,102.145336723,9.90576805939,0.02
 11/21  12:00:00,240.021787436,31.2486041902,20.425579013,10.1984683288,37.1018798503,116.476155989,115.818756093,97.2770135119,9.90576805939,8.63597452148
 11/21  13:00:00,228.284357401,31.5173347414,21.7016238771,8.33836507249,37.1018798503,104.434947198,103.396231603,93.4704635439,9.90576805939,0.02
 11/21  14:00:00,238.134139529,31.7613972889,23.5406448709,6.56196112592,37.1018798503,116.476155989,109.163106885,90.6212613885,9.90576805939,8.63607743663
 11/21  15:00:00,238.847424244,31.8915312067,24.0706955154,5.22306264865,37.1018798503,116.476155989,98.3999689603,88.4742009009,9.90576805939,0.02
 11/21  16:00:00,238.084992744,31.8617884372,23.0287328665,4.53002253681,37.1018798503,116.476155989,106.163485735,87.6251107861,9.90576805939,8.6326068891
 11/21  17:00:00,236.493354414,31.6583804706,21.9044720916,4.08131519914,37.1018798503,116.476155989,99.0193368262,89.0935687668,9.90576805939,0.02
 11/21  18:00:00,247.675166579,31.4016123737,20.1949930371,4.03933743223,37.1018798503,116.476155989,101.796125073,91.870357014,9.90576805939,0.02
 11/21  19:00:00,162.284768683,29.2017643432,15.5294101894,0.0,24.7345865669,47.5788473902,85.915343895,72.3534200306,4.9528840297,8.60903983466
 11/21  20:00:00,162.137102268,29.5064232631,14.3060007634,0.0,24.7345865669,47.5788473902,83.1667757016,78.1938916719,4.9528840297,0.02
 11/21  21:00:00,141.235319839,28.8971054233,13.9084058355,0.0169673685143,12.3672932834,38.6892022431,97.0130097701,94.0212793523,2.97173041782,0.02
 11/21  22:00:00,113.130293709,21.4537319754,11.2199398148,0.0,12.3672932834,27.0668015668,83.116768791,80.1250383732,2.97173041782,0.02
 11/21  23:00:00,86.2618733815,18.6554191091,9.37928102016,0.0,4.12243109448,15.9888894789,75.6299784903,72.6382480724,2.97173041782,0.02
 11/21  24:00:00,102.795388024,24.6902390259,11.9442085969,0.642100297934,4.12243109448,15.9888894789,97.1116726428,94.1199422249,2.97173041782,0.02
 11/22  01:00:00,86.7999866505,18.6554191091,9.42808581372,0.0,4.12243109448,15.9888894789,79.2101220638,76.218391646,2.97173041782,0.02
 11/22  02:00:00,101.970188792,25.1472274057,9.96209041435,2.4442639291,4.12243109448,15.9888894789,100.025287362,97.0335569445,2.97173041782,0.02
 11/22  03:00:00,89.8807258522,20.4833726285,6.45218711325,4.43951192827,4.12243109448,15.9888894789,81.0650360225,78.0733056047,2.97173041782,0.02
 11/22  04:00:00,105.948210169,25.6042157856,7.49256965795,7.30034512961,4.12243109448,15.9888894789,102.69132342,99.6995930022,2.97173041782,0.02
 11/22  05:00:00,130.475365175,29.811082183,7.57738742161,5.2843174375,12.3672932834,24.9413748627,115.327314971,110.354430942,4.9528840297,0.02
 11/22  06:00:00,165.779932381,30.3006105073,10.2727914664,36.8806466856,12.3672932834,24.9413748627,182.616809091,177.643925062,4.9528840297,0.02
 11/22  07:00:00,215.719741141,30.8097973179,9.31103370674,28.9317318226,24.7345865669,70.7195625826,172.319807023,162.394038964,9.90576805939,0.02
 11/22  08:00:00,232.334367544,30.895302588,8.30319118506,21.5910782226,37.1018798503,92.3937384068,157.192789471,147.267021412,9.90576805939,0.02
 11/22  09:00:00,227.621737907,30.9622217625,9.44396606163,16.6289436607,37.1018798503,104.434947198,153.884150243,135.353614966,9.90576805939,8.62476721808
 11/22  10:00:00,231.893112127,31.0494663559,12.9375203556,12.073574356,37.1018798503,116.476155989,125.946400301,116.020632242,9.90576805939,0.02
 11/22  11:00:00,231.723941346,31.2222896418,17.6821634194,10.1535394657,37.1018798503,116.476155989,119.698428679,101.1581349,9.90576805939,8.63452571952
 11/22  12:00:00,233.7179395,31.5478233189,19.9850258912,8.6854434356,37.1018798503,116.476155989,105.839060612,95.9132925525,9.90576805939,0.02
 11/22  13:00:00,221.698218208,31.8866157991,20.3520258572,7.08711847,37.1018798503,104.434947198,110.740097479,92.2030911561,9.90576805939,8.63123826396
 11/22  14:00:00,231.991830371,32.1293012718,21.2408615651,5.74994634855,37.1018798503,116.476155989,99.5403081647,89.6145401053,9.90576805939,0.02
 11/22  15:00:00,232.255700193,32.2557479641,21.9818593235,4.62851812196,37.1018798503,116.476155989,106.103398608,87.5631761854,9.90576805939,8.63445436305
 11/22  16:00:00,231.814514282,32.2415138331,22.2915420448,3.86165088072,37.1018798503,116.476155989,96.4955631729,86.5697951135,9.90576805939,0.02
 11/22  17:00:00,231.564147433,31.9894180347,20.4988142536,3.56304528163,37.1018798503,116.476155989,106.441338119,87.9075124957,9.90576805939,8.62805756391
 11/22  18:00:00,241.125168936,31.5935269253,16.632166588,3.84611172042,37.1018798503,116.476155989,101.752569443,91.8268013836,9.90576805939,0.02
 11/22  19:00:00,153.068066925,29.3540938031,10.0892538512,0.0,24.7345865669,47.5788473902,78.3120613463,73.3391773166,4.9528840297,0.02
 11/22  20:00:00,152.820087048,29.811082183,8.52675217941,0.0,24.7345865669,47.5788473902,84.6682602077,79.695376178,4.9528840297,0.02
 11/22  21:00:00,130.892712394,28.4401170434,8.29546351349,0.0408194596023,12.3672932834,38.6892022431,98.7409999334,95.7492695155,2.97173041782,0.02
 11/22  22:00:00,107.799032104,23.5289738805,6.95219374801,0.329482777145,12.3672932834,27.0668015668,86.1152414817,83.1235110639,2.97173041782,0.02
 11/22  23:00:00,79.3306830434,18.6554191091,5.88071249999,0.0,4.12243109448,15.9888894789,76.5563504433,73.5646200254,2.97173041782,0.02
 11/22  24:00:00,94.0150330153,24.5074436739,7.74199615353,1.49696279773,4.12243109448,15.9888894789,99.0036500446,96.0119196267,2.97173041782,0.02
 11/23  01:00:00,82.6098932491,20.4833726285,6.0797598282,4.05383836572,2.06121554724,15.9888894789,80.9839415874,77.9922111696,2.97173041782,0.02
 11/23  02:00:00,98.5152412318,25.6042157856,7.44112887806,7.25236120149,2.06121554724,15.9888894789,102.581549902,99.5898194845,2.97173041782,0.02
 11/23  03:00:00,86.672724063,20.4833726285,5.48404325238,7.35887575752,2.06121554724,15.9888894789,91.9647765511,80.3911814503,2.97173041782,8.60186468297
 11/23  04:00:00,103.206285257,25.6042157856,7.05771853833,10.7637721806,2.06121554724,15.9888894789,104.963450336,101.971719919,2.97173041782,0.02
 11/23  05:00:00,89.6483722231,20.4833726285,5.85909298858,9.97602705099,2.06121554724,15.9888894789,84.6717477327,81.6800173149,2.97173041782,0.02
 11/23  06:00:00,105.537414951,25.6042157856,8.00134607327,13.4522044967,2.06121554724,15.9888894789,105.972290075,102.980559657,2.97173041782,0.02
 11/23  07:00:00,91.6863155607,20.4833726285,6.12494619605,12.0761086879,2.06121554724,15.9888894789,85.8172976209,82.8255672031,2.97173041782,0.02
 11/23  08:00:00,99.7238123221,25.6042157856,7.51947039487,15.1540692589,2.06121554724,15.9888894789,107.50069414,104.508963722,2.97173041782,0.02
 11/23  09:00:00,101.49446263,20.4833726285,6.76313426261,8.53119710524,4.12243109448,41.7362269337,83.5217259075,78.5488418779,4.9528840297,0.02
 11/23  10:00:00,112.535776217,25.6042157856,10.1049078889,8.10287380717,4.12243109448,41.7362269337,98.4516599759,93.4787759462,4.9528840297,0.02
 11/23  11:00:00,97.5322292883,20.4833726285,9.2352171879,5.98601318295,4.12243109448,41.7362269337,77.3560930945,72.3832090648,4.9528840297,0.02
 11/23  12:00:00,113.511540978,25.6042157856,13.4679976525,7.0316971324,4.12243109448,41.7362269337,93.5492728683,88.5763888386,4.9528840297,0.02
 11/23  13:00:00,101.470876765,20.4833726285,11.9059969787,4.89231630913,4.12243109448,41.7362269337,74.6509836022,69.6780995725,4.9528840297,0.02
 11/23  14:00:00,118.599228836,25.6042953116,16.1519167403,5.44912513429,4.12243109448,41.7362269337,90.9825169206,86.0096328909,4.9528840297,0.02
 11/23  15:00:00,103.502160285,20.4840050964,13.3698525464,3.60983265395,4.12243109448,41.7362269337,73.1624484427,68.1895644131,4.9528840297,0.02
 11/23  16:00:00,120.253622454,25.6045371817,16.7237010157,4.44426675697,4.12243109448,41.7362269337,90.0982727997,85.12538877,4.9528840297,0.02
 11/23  17:00:00,85.4946125958,20.4834663528,11.9613623241,3.39972830835,4.12243109448,24.8785346261,74.5880307586,69.6151467289,4.9528840297,0.02
 11/23  18:00:00,96.3469495991,24.233250646,13.1012582986,2.35091731545,2.06121554724,15.9888894789,99.3703091329,96.3785787151,2.97173041782,0.02
 11/23  19:00:00,86.875642718,20.4833726285,9.30169318615,5.0109812446,2.06121554724,15.9888894789,84.2835267177,81.2917962999,2.97173041782,0.02
 11/23  20:00:00,98.2492418053,25.1472274057,10.9677244034,6.19950805114,2.06121554724,15.9888894789,106.364388931,103.372658513,2.97173041782,0.02
 11/23  21:00:00,88.1904501844,20.9403610083,8.48154258718,9.14322106942,2.06121554724,15.9888894789,86.5092253974,83.5174949796,2.97173041782,0.02
 11/23  22:00:00,98.2573214676,25.1472274057,10.6035830941,8.74255772255,2.06121554724,15.9888894789,108.57704888,105.585318462,2.97173041782,0.02
 11/23  23:00:00,90.8029750644,20.9403610083,8.18716856315,12.6913221426,2.06121554724,15.9888894789,88.1806810553,85.1889506375,2.97173041782,0.02
 11/23  24:00:00,100.076605927,25.1472274057,9.80026262533,11.4104652551,2.06121554724,15.9888894789,110.396520189,107.404789772,2.97173041782,0.02
 11/24  01:00:00,94.7870745188,20.9403610083,7.39140702223,15.1233880395,4.12243109448,15.9888894789,88.7545556943,85.7628252765,2.97173041782,0.02
 11/24  02:00:00,103.621887308,25.1472274057,8.73581219757,13.0419613442,4.12243109448,15.9888894789,110.624347713,107.632617295,2.97173041782,0.02
 11/24  03:00:00,97.5976970932,20.9403610083,6.57802030466,17.6888755953,4.12243109448,15.9888894789,89.5249510891,86.5332206713,2.97173041782,0.02
 11/24  04:00:00,106.022358483,25.1472274057,7.75834274699,14.9933234209,4.12243109448,15.9888894789,111.706041383,108.714310966,2.97173041782,0.02
 11/24  05:00:00,133.433476089,30.2680705628,8.75065314109,15.7000967344,12.3672932834,24.9413748627,127.467277293,122.494393263,4.9528840297,0.02
 11/24  06:00:00,164.688991994,29.8112195179,12.0985759503,46.2638789647,12.3672932834,24.9413748627,204.768269112,191.213551702,4.9528840297,8.6018333802
 11/24  07:00:00,221.351130798,30.7274013747,12.2466403234,46.0564950603,24.7345865669,70.7195625826,177.433000991,167.507232932,9.90576805939,0.02
 11/24  08:00:00,234.845419041,30.7449677401,11.7590323409,32.5614485115,37.1018798503,92.3937384068,158.801300027,148.875531968,9.90576805939,0.02
 11/24  09:00:00,229.539671194,30.761623852,12.704625438,25.8891457722,37.1018798503,104.434947198,147.723800499,137.79803244,9.90576805939,0.02
 11/24  10:00:00,232.622489388,30.7776547091,15.9812488335,20.0731103787,37.1018798503,116.476155989,130.798254597,120.872486537,9.90576805939,0.02
 11/24  11:00:00,226.189259142,30.8211162424,18.8208959906,16.12855915,37.1018798503,116.476155989,129.712870477,111.172377143,9.90576805939,8.63472527481
 11/24  12:00:00,223.299961635,30.8742842602,21.3675031218,13.2719171826,37.1018798503,116.476155989,124.357412103,107.421859576,9.90576805939,7.0297844675
 11/24  13:00:00,215.331255166,30.9595072913,23.8252815939,10.7915996116,37.1018798503,104.434947198,114.590600016,103.060259339,9.90576805939,1.62457261814
 11/24  14:00:00,229.390973963,31.0541960621,25.7268020767,8.82848794941,37.1018798503,116.476155989,109.631128492,99.7053604329,9.90576805939,0.02
 11/24  15:00:00,236.532440424,31.0675832863,28.4044299589,7.1831804087,37.1018798503,116.476155989,116.220711297,97.6802949346,9.90576805939,8.63464830281
 11/24  16:00:00,238.220401618,31.1853198043,30.0208793303,5.74985173442,37.1018798503,116.476155989,104.468151537,94.5423834775,9.90576805939,0.02
 11/24  17:00:00,234.088789682,31.1752212391,27.566639149,4.94878782369,37.1018798503,116.476155989,112.384739014,93.8507042345,9.90576805939,8.62826671972
 11/24  18:00:00,246.362349154,31.0586242754,24.1703249722,4.79590241584,37.1018798503,116.476155989,105.623678079,95.69791002,9.90576805939,0.02
 11/24  19:00:00,156.797048588,27.9831286636,19.2643632481,0.0,24.7345865669,47.5788473902,79.5664689969,74.5935849672,4.9528840297,0.02
 11/24  20:00:00,158.1361565,29.811082183,17.8350142188,0.0,24.7345865669,47.5788473902,84.9097455555,79.9368615258,4.9528840297,0.02
 11/24  21:00:00,136.87153318,28.8971054233,17.289823422,0.0,12.3672932834,38.6892022431,107.32086619,95.7400169179,2.97173041782,8.60911885416
 11/24  22:00:00,107.817268747,20.52096102,13.2110293265,0.0,12.3672932834,27.0668015668,81.9372148051,78.9454843873,2.97173041782,0.02
 11/24  23:00:00,82.9754573648,18.6554191091,11.3543841732,0.0,4.12243109448,15.9888894789,76.4227557972,73.4310253794,2.97173041782,0.02
 11/24  24:00:00,96.6427739738,23.3192738863,14.3157076356,0.0,4.12243109448,15.9888894789,97.9153722871,94.9236418693,2.97173041782,0.02
 11/25  01:00:00,84.4543145185,19.3409016788,11.3097174957,0.267764360256,4.12243109448,15.9888894789,79.806484777,76.8147543591,2.97173041782,0.02
 11/25  02:00:00,96.5870675984,23.7762622662,14.075771999,0.275974373887,4.12243109448,15.9888894789,99.7453014759,96.7535710581,2.97173041782,0.02
 11/25  03:00:00,84.5721983737,19.5693958688,11.1650012799,0.900927624712,4.12243109448,15.9888894789,80.831623203,77.8398927851,2.97173041782,0.02
 11/25  04:00:00,96.3926341239,23.7762622662,14.1073150426,0.609052472162,4.12243109448,15.9888894789,101.070061878,98.0783314607,2.97173041782,0.02
 11/25  05:00:00,110.254739658,29.3540938031,15.9992395387,2.59882971321,4.12243109448,16.0517297156,120.116468304,117.124737886,2.97173041782,0.02
 11/25  06:00:00,113.020145566,29.3540938031,15.4622553367,3.29912994138,4.12243109448,16.0517297156,121.630659449,118.638929031,2.97173041782,0.02
 11/25  07:00:00,142.844201461,30.7250589427,14.9468359438,8.17952668216,4.12243109448,39.6058045677,104.537560635,101.545830217,2.97173041782,0.02
 11/25  08:00:00,203.259632592,30.7416568266,17.6638379729,41.674908263,12.3672932834,65.3531420225,160.559228368,155.586344339,4.9528840297,0.02
 11/25  09:00:00,185.116686991,30.7362673484,18.4704754596,32.0029369822,12.3672932834,68.2430321324,155.612816843,150.639932813,4.9528840297,0.02
 11/25  10:00:00,201.052653107,30.7632894298,19.8303792028,22.1252344354,16.4897243779,93.1370602926,142.583970642,134.639356194,7.92461444751,0.02
 11/25  11:00:00,198.85369746,30.7769994456,22.7637435502,18.0335237214,16.4897243779,93.1370602926,143.866975553,127.328094701,7.92461444751,8.61426640461
 11/25  12:00:00,200.837762276,30.8622877447,28.8430129841,15.1108548941,16.4897243779,93.1370602926,130.03957646,122.094962013,7.92461444751,0.02
 11/25  13:00:00,197.208709815,31.0421699407,35.9967799998,12.6942201828,16.4897243779,83.9857416113,125.887776879,117.943162431,7.92461444751,0.02
 11/25  14:00:00,203.310754542,31.1593149082,42.0438418382,10.7139277415,16.4897243779,83.9857416113,122.950835981,115.006221534,7.92461444751,0.02
 11/25  15:00:00,209.597593583,31.1850286864,47.6981245255,9.02978211649,16.4897243779,83.9857416113,120.751315785,112.806701337,7.92461444751,0.02
 11/25  16:00:00,181.278026953,30.7250589427,44.7888798989,0.0,12.3672932834,70.6512738906,62.9597549128,57.9868708831,4.9528840297,0.02
 11/25  17:00:00,177.889989938,30.7250589427,37.6513380502,0.0,12.3672932834,70.6512738906,71.4017747345,57.8376596237,4.9528840297,8.61123108108
 11/25  18:00:00,169.215377856,30.7250589427,26.1101465116,0.0,12.3672932834,58.1284167478,69.7133955502,64.7405115205,4.9528840297,0.02
 11/25  19:00:00,123.289071217,27.9831286636,20.7223806017,0.0,12.3672932834,24.9413748627,94.0113154822,89.0384314525,4.9528840297,0.02
 11/25  20:00:00,120.274401354,28.4401170434,19.6591865695,0.0,12.3672932834,24.9413748627,101.518041143,96.5451571136,4.9528840297,0.02
 11/25  21:00:00,104.818555898,28.8971054233,18.3871850163,0.0540250237003,4.12243109448,16.0517297156,110.732680041,107.740949623,2.97173041782,0.02
 11/25  22:00:00,89.6899979546,21.4537319754,14.5218212718,0.0,4.12243109448,15.9888894789,92.9650839348,89.973353517,2.97173041782,0.02
 11/25  23:00:00,82.079379391,18.6554191091,11.9721091209,0.0,4.12243109448,15.9888894789,81.9247331135,78.9330026957,2.97173041782,0.02
 11/25  24:00:00,93.5852352201,23.3192738863,13.4765200647,0.0,4.12243109448,15.9888894789,103.501249552,100.509519134,2.97173041782,0.02
 11/26  01:00:00,79.3221237239,19.1124074889,9.41279046302,0.357338198781,2.06121554724,15.9888894789,84.5552939452,81.5635635274,2.97173041782,0.02
 11/26  02:00:00,91.2803750879,24.233250646,10.100587717,0.96361538796,2.06121554724,15.9888894789,106.922482875,103.930752457,2.97173041782,0.02
 11/26  03:00:00,80.903699964,19.7978900587,8.47226844711,2.01328248873,2.06121554724,15.9888894789,86.8951693461,83.9034389283,2.97173041782,0.02
 11/26  04:00:00,97.8744613549,25.4899686906,11.4756264894,5.40624806092,2.06121554724,15.9888894789,109.121172517,106.129442099,2.97173041782,0.02
 11/26  05:00:00,86.1917305575,20.4833726285,8.3574009346,6.06205153212,2.06121554724,15.9888894789,87.2736999443,84.2819695265,2.97173041782,0.02
 11/26  06:00:00,102.92145529,25.6042157856,10.6758104885,9.07315964188,2.06121554724,15.9888894789,109.157294964,106.165564546,2.97173041782,0.02
 11/26  07:00:00,90.9354805732,20.4833726285,9.14413279821,8.18147800957,2.06121554724,15.9888894789,88.1992370494,85.2075066316,2.97173041782,0.02
 11/26  08:00:00,101.348422595,25.6042157856,11.0583785625,11.2709964183,2.06121554724,15.9888894789,110.379633324,107.387902906,2.97173041782,0.02
 11/26  09:00:00,101.650495463,20.3919749525,8.65055275749,5.8892204104,4.12243109448,41.7362269337,85.5451317244,80.5722476948,4.9528840297,0.02
 11/26  10:00:00,116.521760302,25.6042157856,12.4131666975,5.79360047666,4.12243109448,41.7362269337,101.462168927,96.4892848973,4.9528840297,0.02
 11/26  11:00:00,103.095367202,20.4833726285,11.1287660628,4.40938018281,4.12243109448,41.7362269337,79.8059566338,74.8330726041,4.9528840297,0.02
 11/26  12:00:00,120.433861014,25.6042157856,15.6903931871,5.25263248048,4.12243109448,41.7362269337,95.5794162991,90.6065322694,4.9528840297,0.02
 11/26  13:00:00,107.32686902,20.4833726285,13.3438870051,3.79587505529,4.12243109448,41.7362269337,75.9552904894,70.9824064597,4.9528840297,0.02
 11/26  14:00:00,123.056363871,25.6045536078,16.7884693425,4.17872528075,4.12243109448,41.7362269337,92.4436120794,87.4707280497,4.9528840297,0.02
 11/26  15:00:00,105.46020088,20.4837647961,12.9333673181,3.15994956664,4.12243109448,41.7362269337,74.9352115835,69.9623275539,4.9528840297,0.02
 11/26  16:00:00,115.333841448,25.6049755501,15.1841559313,3.80034431233,4.12243109448,41.7362269337,101.511288658,87.957319996,4.9528840297,8.60108463273
 11/26  17:00:00,79.7008481191,20.4834207824,11.5677346337,3.17470391314,4.12243109448,24.8785346261,77.0185765469,72.0456925172,4.9528840297,0.02
 11/26  18:00:00,88.1768320181,23.3192738863,14.5383656991,0.0,2.06121554724,15.9888894789,101.96654795,98.9748175319,2.97173041782,0.02
 11/26  19:00:00,77.9185839574,18.6554191091,11.2653371225,0.0,2.06121554724,15.9888894789,85.2101189885,82.2183885707,2.97173041782,0.02
 11/26  20:00:00,97.1050051788,24.6902390259,13.4751332784,3.63958940905,2.06121554724,15.9888894789,107.739245848,104.74751543,2.97173041782,0.02
 11/26  21:00:00,88.2499707665,20.4833726285,10.5336470485,5.50567987794,2.06121554724,15.9888894789,87.4034510447,84.4117206268,2.97173041782,0.02
 11/26  22:00:00,101.906359245,25.1472274057,13.2897610413,6.64736681023,2.06121554724,15.9888894789,109.355128841,106.363398423,2.97173041782,0.02
 11/26  23:00:00,92.3026122319,20.9403610083,10.4190014168,9.9311896371,2.06121554724,15.9888894789,88.4569690452,85.4652386274,2.97173041782,0.02
 11/26  24:00:00,103.568435503,25.1472274057,13.1295839959,9.05489130661,2.06121554724,15.9888894789,110.593978244,107.602247826,2.97173041782,0.02
 11/27  01:00:00,96.2006216628,20.9403610083,10.8634663511,11.690471583,4.12243109448,15.9888894789,88.5479753469,85.5562449291,2.97173041782,0.02
 11/27  02:00:00,107.370527438,25.1472274057,11.9829949969,10.4163419371,4.12243109448,15.9888894789,110.007861341,107.016130923,2.97173041782,0.02
 11/27  03:00:00,98.8378295096,20.9403610083,7.52262680312,14.7606726615,4.12243109448,15.9888894789,89.0160045553,86.0242741375,2.97173041782,0.02
 11/27  04:00:00,107.264069683,25.1472274057,8.49514207368,12.8198629504,4.12243109448,15.9888894789,111.298611548,108.30688113,2.97173041782,0.02
 11/27  05:00:00,134.513047496,30.2680705628,9.79207307801,13.0847381989,12.3672932834,24.9413748627,127.188263278,122.215379248,4.9528840297,0.02
 11/27  06:00:00,169.968980721,29.8115655039,12.478739363,43.834590225,12.3672932834,24.9413748627,195.695255799,190.722371769,4.9528840297,0.02
 11/27  07:00:00,228.269924007,30.7316460603,12.2157590482,43.2580761319,24.7345865669,70.7195625826,177.174406992,167.248638933,9.90576805939,0.02
 11/27  08:00:00,241.810982692,30.7570626511,12.5202213768,30.4384158671,37.1018798503,92.3937384068,156.063246747,146.137478687,9.90576805939,0.02
 11/27  09:00:00,232.958128463,30.7728883183,13.9733120817,23.4317469278,37.1018798503,104.434947198,151.075129605,132.542921902,9.90576805939,8.62643964423
 11/27  10:00:00,234.376951831,30.8180028393,16.1757664226,17.735467399,37.1018798503,116.476155989,127.26338416,117.337616101,9.90576805939,0.02
 11/27  11:00:00,229.034004907,30.9200161164,17.7863778801,14.8171675498,37.1018798503,116.476155989,127.554601466,109.013767575,9.90576805939,8.63506583184
 11/27  12:00:00,227.268760717,31.1151328473,18.5035429066,12.8180702663,37.1018798503,116.476155989,114.019736055,104.093967996,9.90576805939,0.02
 11/27  13:00:00,215.787221632,31.3311230794,19.8947891569,10.8959694125,37.1018798503,104.434947198,109.831071647,99.9053035875,9.90576805939,0.02
 11/27  14:00:00,224.707562657,31.5083840133,20.9251810346,9.30703031153,37.1018798503,116.476155989,115.458458323,96.9158071451,9.90576805939,8.63688311859
