Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  15:00:00,223.113009437,31.5945463794,21.194898657,7.82951929879,37.1018798503,116.476155989,113.249013942,94.7082487336,9.90576805939,8.63499714912
 11/27  16:00:00,222.052799948,31.5762168329,21.4692991233,6.84615512209,37.1018798503,116.476155989,103.20062578,93.2748577207,9.90576805939,0.02
 11/27  17:00:00,222.99739865,31.4181056174,21.7462090033,6.1740015056,37.1018798503,116.476155989,103.697452519,93.7716844596,9.90576805939,0.02
 11/27  18:00:00,239.403746645,31.1573745889,20.956301717,5.93695765331,37.1018798503,116.476155989,114.79949398,96.2746652443,9.90576805939,8.61906067618
 11/27  19:00:00,150.43277513,29.3540938031,16.90489116,0.0,24.7345865669,47.5788473902,80.2219142477,75.249030218,4.9528840297,0.02
 11/27  20:00:00,149.956351135,29.3540938031,16.4019374105,0.0,24.7345865669,47.5788473902,85.6321364284,80.6592523987,4.9528840297,0.02
 11/27  21:00:00,127.33900804,27.9831286636,16.0864550697,0.0,12.3672932834,38.6892022431,99.6555692553,96.6638388375,2.97173041782,0.02
 11/27  22:00:00,102.282057939,21.4537319754,12.9447947574,0.0,12.3672932834,27.0668015668,84.7198683545,81.7281379366,2.97173041782,0.02
 11/27  23:00:00,77.3377438424,18.6554191091,10.8604507931,0.0,4.12243109448,15.9888894789,77.0135711406,74.0218407228,2.97173041782,0.02
 11/27  24:00:00,93.2585095766,24.4617448359,13.2664875541,0.50458199161,4.12243109448,15.9888894789,98.2021650119,95.2104345941,2.97173041782,0.02
 11/28  01:00:00,81.2764864328,18.6554191091,10.1864727963,0.0,4.12243109448,15.9888894789,80.1618234783,77.1700930605,2.97173041782,0.02
 11/28  02:00:00,96.6900909739,24.4617448359,12.2651568594,1.1708610178,4.12243109448,15.9888894789,100.730220021,97.738489603,2.97173041782,0.02
 11/28  03:00:00,84.2374808667,19.5693958688,9.25426229035,1.62580260712,4.12243109448,15.9888894789,81.3586717689,78.3669413511,2.97173041782,0.02
 11/28  04:00:00,100.52010856,25.1472274057,11.1361011443,4.38825709552,4.12243109448,15.9888894789,101.888189301,98.8964588833,2.97173041782,0.02
 11/28  05:00:00,128.314839861,30.1157411029,12.4492423662,4.34778991804,12.3672932834,24.9413748627,115.163472436,110.190588406,4.9528840297,0.02
 11/28  06:00:00,155.066877001,29.8375755532,15.3303882467,28.7925530352,12.3672932834,24.9413748627,183.566556433,178.593672403,4.9528840297,0.02
 11/28  07:00:00,210.468975662,30.8178081758,14.856323655,26.2263098776,24.7345865669,70.7195625826,163.546073888,145.038439462,9.90576805939,8.60186636609
 11/28  08:00:00,230.011380837,30.9011204276,14.6295295308,18.5338939619,37.1018798503,92.3937384068,135.458429496,125.532661437,9.90576805939,0.02
 11/28  09:00:00,226.170938238,30.9660198238,15.5168818139,14.0294546696,37.1018798503,104.434947198,124.333364801,114.407596742,9.90576805939,0.02
 11/28  10:00:00,234.914079781,31.0347282044,17.1868948299,10.6159735656,37.1018798503,116.476155989,117.052580931,107.126812872,9.90576805939,0.02
 11/28  11:00:00,234.513680196,31.1317627592,19.0587045923,9.22694964939,37.1018798503,116.476155989,121.034170593,102.493231802,9.90576805939,8.63517073177
 11/28  12:00:00,236.16543348,31.2142818529,20.6101513535,8.13263427443,37.1018798503,116.476155989,117.918592887,99.376021432,9.90576805939,8.63680339531
 11/28  13:00:00,226.046808081,31.2855070375,21.7729296397,6.79844816669,37.1018798503,104.434947198,107.138788283,97.2130202233,9.90576805939,0.02
 11/28  14:00:00,237.291208242,31.269419269,22.4299568263,5.76571820423,37.1018798503,116.476155989,111.875125309,96.3623177014,9.90576805939,5.60703954797
 11/28  15:00:00,236.533066144,31.251025873,22.584301589,5.22956071966,37.1018798503,116.476155989,109.431770146,96.4784693699,9.90576805939,3.04753271621
 11/28  16:00:00,230.406265141,31.2582185048,22.2204027492,4.93989134193,37.1018798503,116.476155989,106.711323786,96.7855557265,9.90576805939,0.02
 11/28  17:00:00,220.693907314,31.2548940122,20.7337125354,4.97244096336,37.1018798503,116.476155989,116.022510858,97.4881114821,9.90576805939,8.62863131612
 11/28  18:00:00,231.168084298,31.2550572101,19.3184367758,5.07694979518,37.1018798503,116.476155989,107.80114691,97.8753788504,9.90576805939,0.02
 11/28  19:00:00,140.02102305,29.3540938031,15.3130008997,0.0,24.7345865669,47.5788473902,81.6017083806,76.6288243509,4.9528840297,0.02
 11/28  20:00:00,140.650931344,29.811082183,14.554594635,0.0,24.7345865669,47.5788473902,86.9893753175,82.0164912878,4.9528840297,0.02
 11/28  21:00:00,120.032520677,28.4401170434,13.9015772634,0.0124124200828,12.3672932834,38.6892022431,108.68996255,97.1106932695,2.97173041782,8.60753886252
 11/28  22:00:00,98.046262684,22.596202925,11.051251617,0.282627975304,12.3672932834,27.0668015668,85.6574685302,82.6657381124,2.97173041782,0.02
 11/28  23:00:00,71.9845920077,18.6554191091,9.36453717519,0.0,4.12243109448,15.9888894789,77.7119269551,74.7201965373,2.97173041782,0.02
 11/28  24:00:00,84.7289640992,24.4617448359,11.9222660932,1.05879488322,4.12243109448,15.9888894789,99.2244587135,96.2327282957,2.97173041782,0.02
 11/29  01:00:00,72.5697273525,18.6554191091,9.37781196494,0.0,4.12243109448,15.9888894789,80.3218678965,77.3301374786,2.97173041782,0.02
 11/29  02:00:00,87.0346510162,24.6902390259,11.5441088642,2.20871958741,4.12243109448,15.9888894789,101.899925577,98.9081951596,2.97173041782,0.02
 11/29  03:00:00,79.7602670078,20.3919749525,8.76942985874,4.35906326423,4.12243109448,15.9888894789,82.9782776093,79.9865471915,2.97173041782,0.02
 11/29  04:00:00,94.0686221343,25.6042157856,10.8203258496,7.20336453806,4.12243109448,15.9888894789,104.073521411,101.081790993,2.97173041782,0.02
 11/29  05:00:00,113.986535502,29.5064232631,12.3826917702,3.41942767898,12.3672932834,24.9413748627,116.284573805,111.311689775,4.9528840297,0.02
 11/29  06:00:00,150.471336411,30.3096020471,15.7963138064,34.3061058888,12.3672932834,24.9413748627,183.769433882,178.796549852,4.9528840297,0.02
 11/29  07:00:00,201.186940554,30.8232140894,15.8357668954,25.2519816263,24.7345865669,70.7195625826,151.539361803,141.613593744,9.90576805939,0.02
 11/29  08:00:00,222.753284031,30.9166455098,15.9755471087,18.0196672736,37.1018798503,92.3937384068,130.259731704,120.333963644,9.90576805939,0.02
 11/29  09:00:00,219.450961572,30.966897508,16.081709701,15.7992901643,37.1018798503,104.434947198,133.082303902,114.549921292,9.90576805939,8.62661454978
 11/29  10:00:00,226.092405489,31.0165342148,16.095202712,14.4503856323,37.1018798503,116.476155989,121.871016711,111.945248652,9.90576805939,0.02
 11/29  11:00:00,226.03002232,31.047324587,16.142168575,13.7218584236,37.1018798503,116.476155989,119.88843483,109.96266677,9.90576805939,0.02
 11/29  12:00:00,226.428434566,31.0881251359,16.1432947202,12.3532910319,37.1018798503,116.476155989,126.169049639,107.626344051,9.90576805939,8.63693752896
 11/29  13:00:00,212.087125609,31.1687982976,17.2373405092,9.63933951067,37.1018798503,104.434947198,112.840335054,102.914566995,9.90576805939,0.02
 11/29  14:00:00,220.322379494,31.2459044162,18.5469234393,8.1239235667,37.1018798503,116.476155989,117.604296026,99.0614195719,9.90576805939,8.63710839426
 11/29  15:00:00,218.712084566,31.306048126,19.4733670832,6.95621405859,37.1018798503,116.476155989,115.301388336,96.7604448297,9.90576805939,8.63517544648
 11/29  16:00:00,215.350541953,31.38354044,19.8551676662,6.00478748402,37.1018798503,116.476155989,104.752658919,94.8268908593,9.90576805939,0.02
 11/29  17:00:00,213.997276472,31.328597897,20.0116406207,5.60060373432,37.1018798503,116.476155989,105.722730032,95.7969619727,9.90576805939,0.02
 11/29  18:00:00,230.090853138,31.3060373255,19.8620612475,5.52678219579,37.1018798503,116.476155989,115.486459841,96.9614775205,9.90576805939,8.61921426129
 11/29  19:00:00,143.206515646,29.3540938031,16.7450431993,0.0,24.7345865669,47.5788473902,80.8561815096,75.8832974799,4.9528840297,0.02
 11/29  20:00:00,143.659511094,29.811082183,16.1287455365,0.00501784432655,24.7345865669,47.5788473902,86.1796827604,81.2067987307,4.9528840297,0.02
 11/29  21:00:00,121.895733825,28.4401170434,15.6094413017,0.0472692771206,12.3672932834,38.6892022431,99.6302194165,96.6384889987,2.97173041782,0.02
 11/29  22:00:00,100.740879172,22.672367655,12.2175291876,0.274434165921,12.3672932834,27.0668015668,84.3892241607,81.3974937429,2.97173041782,0.02
 11/29  23:00:00,74.7641773005,18.6554191091,10.0616423458,0.0,4.12243109448,15.9888894789,76.8063951122,73.8146646944,2.97173041782,0.02
 11/29  24:00:00,88.8026231655,24.4617448359,12.3797421313,1.09580101484,4.12243109448,15.9888894789,98.491622007,95.4998915892,2.97173041782,0.02
 11/30  01:00:00,76.7670940208,18.6554191091,9.49005916098,0.0,4.12243109448,15.9888894789,79.8301522286,76.8384218108,2.97173041782,0.02
 11/30  02:00:00,93.7964746793,25.4214204336,11.3995550899,3.9751252511,4.12243109448,15.9888894789,101.454684702,98.4629542839,2.97173041782,0.02
 11/30  03:00:00,83.6565120527,20.4833726285,8.30543563613,4.90665013417,4.12243109448,15.9888894789,82.2754047907,79.2836743729,2.97173041782,0.02
 11/30  04:00:00,98.7500487984,25.6042157856,10.0901299599,7.57704000119,4.12243109448,15.9888894789,103.256996095,100.265265677,2.97173041782,0.02
 11/30  05:00:00,122.937654209,29.811082183,10.873723745,5.19882612454,12.3672932834,24.9413748627,115.716419056,110.743535026,4.9528840297,0.02
 11/30  06:00:00,157.625836665,30.3073781832,13.8850967708,35.1043724314,12.3672932834,24.9413748627,182.536167117,177.563283087,4.9528840297,0.02
 11/30  07:00:00,207.841080852,30.8228767446,13.7567410046,27.1267204561,24.7345865669,70.7195625826,166.643610393,148.135981121,9.90576805939,8.60186121285
 11/30  08:00:00,227.972810745,30.9114619695,13.3223014185,19.761630699,37.1018798503,92.3937384068,139.478481467,129.552713408,9.90576805939,0.02
 11/30  09:00:00,224.907698261,30.9875768063,13.8242767059,15.3072060682,37.1018798503,104.434947198,129.22359123,119.297823171,9.90576805939,0.02
 11/30  10:00:00,232.835374646,31.0826113811,15.3061917413,11.198380566,37.1018798503,116.476155989,117.71554474,107.789776681,9.90576805939,0.02
 11/30  11:00:00,231.480639042,31.2190013305,17.202825187,9.63278365486,37.1018798503,116.476155989,120.103970079,101.564258348,9.90576805939,8.63394367203
 11/30  12:00:00,231.788041666,31.4653374296,18.7724944917,8.62596247543,37.1018798503,116.476155989,115.489850728,96.9470427059,9.90576805939,8.63703996235
 11/30  13:00:00,220.969525213,31.775118969,19.9584799249,7.34615137859,37.1018798503,104.434947198,103.160785954,93.2350178951,9.90576805939,0.02
 11/30  14:00:00,231.393592595,32.0033737797,20.6241126771,6.13115078247,37.1018798503,116.476155989,109.19652639,90.6537242311,9.90576805939,8.6370340992
 11/30  15:00:00,231.67994968,32.1122187068,20.8827362074,5.05740741256,37.1018798503,116.476155989,98.6639746532,88.7382065938,9.90576805939,0.02
 11/30  16:00:00,230.843832034,32.0892222636,20.8572290529,4.39113538104,37.1018798503,116.476155989,99.265690781,87.9164702037,9.90576805939,1.44345251799
 11/30  17:00:00,228.299506753,31.8650535595,19.8721758607,4.05751067684,37.1018798503,116.476155989,106.488761637,89.3778183279,9.90576805939,7.20517524929
 11/30  18:00:00,240.197651762,31.5430711085,17.8650997395,4.17498029079,37.1018798503,116.476155989,102.612162713,92.6863946538,9.90576805939,0.02
 11/30  19:00:00,150.229401367,29.3540938031,12.7294646859,0.0,24.7345865669,47.5788473902,78.519983008,73.5470989783,4.9528840297,0.02
 11/30  20:00:00,154.630571201,29.811082183,9.83961333042,0.000186868277257,24.7345865669,47.5788473902,84.5177288543,79.5448448246,4.9528840297,0.02
 11/30  21:00:00,135.905206299,28.4401170434,8.28470640036,0.0471128830128,12.3672932834,38.6892022431,106.916690825,95.3361117733,2.97173041782,8.60884863414
 11/30  22:00:00,112.307026534,23.7574680704,6.39519744207,0.500891934341,12.3672932834,27.0668015668,85.4874791878,82.49574877,2.97173041782,0.02
 11/30  23:00:00,83.2837423883,18.6554191091,4.6572376419,0.0,4.12243109448,15.9888894789,76.4319950339,73.4402646161,2.97173041782,0.02
 11/30  24:00:00,100.234025071,24.6902390259,4.9473305706,2.23319746719,4.12243109448,15.9888894789,98.4901884262,95.4984580084,2.97173041782,0.02
 12/01  01:00:00,92.6324140516,20.9403610083,2.9390814267,6.2575858548,4.12243109448,15.9888894789,79.7037972446,76.7120668268,2.97173041782,0.02
 12/01  02:00:00,106.504069577,25.1472274057,2.7689462802,6.98678524988,4.12243109448,15.9888894789,101.292689969,98.3009595515,2.97173041782,0.02
 12/01  03:00:00,98.6247230168,20.9403610083,1.22080019297,11.3777389292,4.12243109448,15.9888894789,82.49001509,79.4982846722,2.97173041782,0.02
 12/01  04:00:00,111.028296091,25.1472274057,0.498651928863,10.9386781085,4.12243109448,15.9888894789,104.4663098,101.474579382,2.97173041782,0.02
 12/01  05:00:00,142.407489448,30.2680705628,0.0,13.0733388614,12.3672932834,24.9413748627,121.517612998,116.544728968,4.9528840297,0.02
 12/01  06:00:00,169.090582798,29.8298724035,3.08138124693,37.7437281654,12.3672932834,24.9413748627,187.073609121,182.100725091,4.9528840297,0.02
 12/01  07:00:00,227.724678407,30.8140740803,2.75464204831,37.8520201065,24.7345865669,70.7195625826,195.772316761,185.846548701,9.90576805939,0.02
 12/01  08:00:00,245.790492818,30.8910609753,1.77570545246,28.5593017547,37.1018798503,92.3937384068,182.776005909,172.85023785,9.90576805939,0.02
 12/01  09:00:00,240.502914203,30.9220197749,2.514403613,23.0720254589,37.1018798503,104.434947198,181.168882318,162.636372375,9.90576805939,8.62674188391
 12/01  10:00:00,246.076258932,31.003592581,3.90548993851,17.6509386294,37.1018798503,116.476155989,158.811287681,148.885519622,9.90576805939,0.02
 12/01  11:00:00,242.916377802,31.0987745339,5.44300928745,14.8750671538,37.1018798503,116.476155989,155.009040323,136.467877296,9.90576805939,8.63539496743
 12/01  12:00:00,241.526917506,31.2519655418,6.85244688156,13.2690789105,37.1018798503,116.476155989,133.847336652,123.921568593,9.90576805939,0.02
 12/01  13:00:00,228.479338064,31.4697968141,7.84498168095,11.4980458575,37.1018798503,104.434947198,131.734697529,113.196888268,9.90576805939,8.63204120244
 12/01  14:00:00,237.667558108,31.5369001769,8.84388750304,9.88401507724,37.1018798503,116.476155989,116.810107123,106.884339063,9.90576805939,0.02
 12/01  15:00:00,237.490595414,31.2977004497,9.43815223103,8.96936725291,37.1018798503,116.476155989,128.810287172,110.26912162,9.90576805939,8.6353974929
 12/01  16:00:00,236.802025692,31.2693449785,9.38335822447,8.39997982529,37.1018798503,116.476155989,120.785099056,110.859330997,9.90576805939,0.02
 12/01  17:00:00,236.174596248,31.2495822501,8.67792986541,8.31153099686,37.1018798503,116.476155989,123.179855582,113.254087523,9.90576805939,0.02
 12/01  18:00:00,251.516737833,31.2161326479,8.25770276158,8.78171944174,37.1018798503,116.476155989,136.226456518,117.701349736,9.90576805939,8.61933872209
 12/01  19:00:00,159.648337744,29.3540938031,5.64594258202,0.0663760764732,24.7345865669,47.5788473902,84.9372805769,79.9643965472,4.9528840297,0.02
 12/01  20:00:00,159.814041443,29.658752723,5.68512783742,0.236477134102,24.7345865669,47.5788473902,88.4671926066,83.4943085769,4.9528840297,0.02
 12/01  21:00:00,137.443741354,28.4401170434,5.63745477973,0.278429516042,12.3672932834,38.6892022431,101.831370315,98.8396398974,2.97173041782,0.02
 12/01  22:00:00,114.079714907,23.6660703944,4.94181292226,1.81865027974,12.3672932834,27.0668015668,88.4060432943,85.4143128765,2.97173041782,0.02
 12/01  23:00:00,89.7408572507,20.4833726285,4.14856091969,4.91282104206,4.12243109448,15.9888894789,78.4913848718,75.499654454,2.97173041782,0.02
 12/01  24:00:00,106.960915866,25.6042157856,5.3665835727,8.43439573376,4.12243109448,15.9888894789,100.34717655,97.3554461318,2.97173041782,0.02
 12/02  01:00:00,93.4162690937,20.4833726285,4.44241773317,8.27602699344,4.12243109448,15.9888894789,81.6043055745,78.6125751567,2.97173041782,0.02
 12/02  02:00:00,110.632850263,25.6042157856,6.04853096352,11.7693352766,4.12243109448,15.9888894789,102.874739962,99.8830095442,2.97173041782,0.02
 12/02  03:00:00,96.0048759848,20.4833726285,4.3427746947,10.944751779,4.12243109448,15.9888894789,83.5126453186,80.5209149007,2.97173041782,0.02
 12/02  04:00:00,112.925718502,25.6042157856,5.1985388295,14.7735824688,4.12243109448,15.9888894789,105.253098833,102.261368415,2.97173041782,0.02
 12/02  05:00:00,120.498350571,29.811082183,6.18787299073,13.0147952574,4.12243109448,16.0517297156,124.481461008,121.489730591,2.97173041782,0.02
 12/02  06:00:00,125.088086506,30.2680705628,5.96449571509,16.8669406466,4.12243109448,16.0517297156,134.163571994,122.58996548,2.97173041782,8.60187609539
 12/02  07:00:00,154.436355747,30.7250589427,4.97804216342,21.015380127,4.12243109448,39.6058045677,139.419980301,136.428249883,2.97173041782,0.02
 12/02  08:00:00,225.922050125,30.7250589427,7.92143963941,60.7191281086,12.3672932834,65.3531420225,197.253446609,192.28056258,4.9528840297,0.02
 12/02  09:00:00,206.014992878,30.7250589427,8.81027405625,48.5746211049,12.3672932834,68.2430321324,189.990319364,185.017435334,4.9528840297,0.02
 12/02  10:00:00,221.842385874,30.7289925317,9.82437164855,36.2643124355,16.4897243779,93.1370602926,172.704702777,164.760088329,7.92461444751,0.02
 12/02  11:00:00,217.656064113,30.7357942457,10.8238424023,32.4346308615,16.4897243779,93.1370602926,163.504861291,155.560246844,7.92461444751,0.02
 12/02  12:00:00,216.396074544,30.7391241187,11.8197326349,31.1161621354,16.4897243779,93.1370602926,158.83826699,150.893652543,7.92461444751,0.02
 12/02  13:00:00,206.35445636,30.7407860015,12.2320263976,29.5835526519,16.4897243779,83.9857416113,164.316878889,147.780414673,7.92461444751,8.61184976836
 12/02  14:00:00,206.588495544,30.7418003238,12.8254973933,29.3659198152,16.4897243779,83.9857416113,153.82161571,145.877001263,7.92461444751,0.02
 12/02  15:00:00,205.251604925,30.7429335728,13.2404195859,28.905060484,16.4897243779,83.9857416113,151.523718223,143.579103775,7.92461444751,0.02
 12/02  16:00:00,157.081027466,30.7250589427,9.92664622155,1.82820791755,12.3672932834,70.6512738906,97.8869844352,92.9141004055,4.9528840297,0.02
 12/02  17:00:00,158.289964904,30.7250589427,10.2182418383,4.31670688963,12.3672932834,70.6512738906,96.4540580171,91.4811739874,4.9528840297,0.02
 12/02  18:00:00,162.477453954,30.7250589427,9.44897263435,6.85722958387,12.3672932834,58.1284167478,102.685338822,97.7124547927,4.9528840297,0.02
 12/02  19:00:00,122.835820291,28.6686112334,7.94088188508,1.88645148585,12.3672932834,24.9413748627,106.575687816,101.602803786,4.9528840297,0.02
 12/02  20:00:00,129.725195285,29.811082183,7.50214850901,6.44656711835,12.3672932834,24.9413748627,110.440826278,105.467942248,4.9528840297,0.02
 12/02  21:00:00,120.84384423,30.2680705628,5.81554266867,12.8683894751,4.12243109448,16.0517297156,119.04825581,116.056525392,2.97173041782,0.02
 12/02  22:00:00,105.241251946,24.2144564503,3.88091340332,12.1135041894,4.12243109448,15.9888894789,108.173781312,96.6017479765,2.97173041782,8.60030291726
 12/02  23:00:00,101.76786592,20.9403610083,3.34840636307,17.1983358922,4.12243109448,15.9888894789,85.4006952752,82.4089648574,2.97173041782,0.02
 12/02  24:00:00,111.152890364,25.1472274057,4.31899182951,14.6895857566,4.12243109448,15.9888894789,107.620624728,104.628894311,2.97173041782,0.02
 12/03  01:00:00,103.229629635,20.9403610083,3.3058762452,20.6604491386,2.06121554724,15.9888894789,87.7159878528,84.724257435,2.97173041782,0.02
 12/03  02:00:00,111.705832934,25.1472274057,4.24256024078,17.207892168,2.06121554724,15.9888894789,110.635832066,107.644101648,2.97173041782,0.02
 12/03  03:00:00,105.743953256,20.9403610083,3.27749687552,23.2142873185,2.06121554724,15.9888894789,89.4309955038,86.439265086,2.97173041782,0.02
 12/03  04:00:00,113.533629079,25.1472274057,4.19318395617,19.1062524504,2.06121554724,15.9888894789,112.302402719,109.310672301,2.97173041782,0.02
 12/03  05:00:00,107.827882991,20.9403610083,3.25058152526,25.3278460882,2.06121554724,15.9888894789,90.6090464317,87.6173160139,2.97173041782,0.02
 12/03  06:00:00,114.996966107,25.1472274057,4.15695208554,20.6064222641,2.06121554724,15.9888894789,113.594645407,110.602914989,2.97173041782,0.02
 12/03  07:00:00,109.480243701,20.9403610083,3.23352565688,26.9713116693,2.06121554724,15.9888894789,91.6044766647,88.6127462468,2.97173041782,0.02
 12/03  08:00:00,111.871473763,25.1472274057,3.64536371186,21.7436919126,2.06121554724,15.9888894789,114.496038666,111.504308248,2.97173041782,0.02
 12/03  09:00:00,121.047930161,20.9403610083,2.60750482122,23.9821348198,4.12243109448,41.7362269337,89.5393315815,84.5664475518,4.9528840297,0.02
 12/03  10:00:00,128.896399853,25.1472274057,3.85122390624,19.1015575929,4.12243109448,41.7362269337,109.678292395,104.705408365,4.9528840297,0.02
 12/03  11:00:00,121.975517579,20.9403610083,3.25456605564,24.3269554854,4.12243109448,41.7362269337,88.767561836,83.7946778063,4.9528840297,0.02
 12/03  12:00:00,128.891062691,25.1472274057,4.65546134903,19.2364613457,4.12243109448,41.7362269337,109.704776797,104.731892768,4.9528840297,0.02
 12/03  13:00:00,120.656037624,20.9403610083,4.26633172166,24.1689381774,4.12243109448,41.7362269337,88.7969398608,83.8240558311,4.9528840297,0.02
 12/03  14:00:00,127.336736304,25.1472274057,5.83390891384,19.130041,4.12243109448,41.7362269337,109.829194569,104.856310539,4.9528840297,0.02
 12/03  15:00:00,120.889608912,20.9403610083,4.20547308745,24.3269255277,4.12243109448,41.7362269337,88.9592678026,83.9863837729,4.9528840297,0.02
 12/03  16:00:00,128.763721356,25.1472274057,4.99271465968,19.5291515665,4.12243109448,41.7362269337,110.125879651,105.152995622,4.9528840297,0.02
 12/03  17:00:00,105.588208775,20.9403610083,3.53270236966,25.1323821053,4.12243109448,24.8785346261,89.360496171,84.3876121413,4.9528840297,0.02
 12/03  18:00:00,119.621893038,25.1472274057,3.60702868039,23.0053513865,2.06121554724,15.9888894789,114.143795952,111.152065534,2.97173041782,0.02
 12/03  19:00:00,115.062576184,20.9403610083,2.11807044997,30.4821978301,2.06121554724,15.9888894789,93.4975035247,90.5057731068,2.97173041782,0.02
 12/03  20:00:00,122.309535227,25.1472274057,1.83247753688,24.912029076,2.06121554724,15.9888894789,117.074956122,114.083225705,2.97173041782,0.02
 12/03  21:00:00,117.555659996,20.9403610083,0.733718375217,32.9142583418,2.06121554724,15.9888894789,94.6787952289,91.687064811,2.97173041782,0.02
 12/03  22:00:00,124.28385864,25.1472274057,0.143081623689,26.9557504615,2.06121554724,15.9888894789,118.772763588,115.78103317,2.97173041782,0.02
 12/03  23:00:00,121.589484829,20.9403610083,0.0,35.4761537168,2.06121554724,15.9888894789,99.341690179,96.3499597612,2.97173041782,0.02
 12/03  24:00:00,130.94686877,25.1472274057,0.0,29.216856009,2.06121554724,15.9888894789,137.115484245,134.123753828,2.97173041782,0.02
 12/04  01:00:00,130.274341856,20.9403610083,0.0,38.2343521173,4.12243109448,15.9888894789,121.784475246,118.792744828,2.97173041782,0.02
 12/04  02:00:00,134.772339438,25.1472274057,0.0,30.5447304778,4.12243109448,15.9888894789,156.086740877,144.513446641,2.97173041782,8.60156381812
 12/04  03:00:00,129.554458539,20.9403610083,0.0,39.3225118972,4.12243109448,15.9888894789,113.449336696,110.457606278,2.97173041782,0.02
 12/04  04:00:00,136.773302591,25.1472274057,0.0,31.8823995445,4.12243109448,15.9888894789,152.061999976,149.070269558,2.97173041782,0.02
 12/04  05:00:00,173.433597901,30.2680705628,0.0,36.5003225552,12.3672932834,24.9413748627,186.811018914,181.838134884,4.9528840297,0.02
 12/04  06:00:00,204.291052908,29.811082183,0.0,68.0990899049,12.3672932834,24.9413748627,236.954731683,231.981847653,4.9528840297,0.02
 12/04  07:00:00,274.492754908,30.7250589427,0.0,81.0563014141,24.7345865669,70.7195625826,248.543498901,238.617730842,9.90576805939,0.02
 12/04  08:00:00,282.923312955,30.7251525219,0.0,62.8602545297,37.1018798503,92.3937384068,229.061256825,219.135488766,9.90576805939,0.02
 12/04  09:00:00,276.459917194,30.7266328879,0.0,56.3766228206,37.1018798503,104.434947198,221.953762953,212.027994893,9.90576805939,0.02
 12/04  10:00:00,277.955982829,30.7357576338,0.0,48.2650795384,37.1018798503,116.476155989,216.007646938,197.471306611,9.90576805939,8.63057226738
 12/04  11:00:00,269.510729716,30.7451316326,2.09694592604,41.9539249953,37.1018798503,116.476155989,188.354644311,178.428876252,9.90576805939,0.02
 12/04  12:00:00,264.819309454,30.7504553542,3.3574947009,37.8856387535,37.1018798503,116.476155989,188.07703719,169.533707046,9.90576805939,8.63756208454
 12/04  13:00:00,250.316671607,30.7589763451,3.9410136006,34.1274640889,37.1018798503,104.434947198,174.242550704,164.316782644,9.90576805939,0.02
 12/04  14:00:00,256.873793129,30.7670735553,4.88287089074,30.4937299181,37.1018798503,116.476155989,176.271691785,157.728292814,9.90576805939,8.63763091154
 12/04  15:00:00,255.038430827,30.7776416998,5.27730651679,27.8773224922,37.1018798503,116.476155989,163.563503507,153.637735447,9.90576805939,0.02
 12/04  16:00:00,253.154992384,30.7900324033,5.2845547518,25.9155035383,37.1018798503,116.476155989,170.179152597,151.639363015,9.90576805939,8.63402152248
 12/04  17:00:00,252.821173582,30.8020610769,4.71477216936,25.0417905069,37.1018798503,116.476155989,161.769438675,151.843670615,9.90576805939,0.02
 12/04  18:00:00,267.771670531,30.814827847,4.3229826945,24.4576177243,37.1018798503,116.476155989,162.41610848,152.490340421,9.90576805939,0.02
 12/04  19:00:00,159.551104132,27.9831286636,0.465637749947,0.0,24.7345865669,47.5788473902,106.407872662,92.8456328894,4.9528840297,8.60935574307
 12/04  20:00:00,162.930141659,28.8971054233,0.0,2.03866616796,24.7345865669,47.5788473902,100.290143075,95.3172590449,4.9528840297,0.02
 12/04  21:00:00,151.984797243,29.811082183,0.0,8.75595434316,12.3672932834,38.6892022431,119.724490623,116.732760205,2.97173041782,0.02
 12/04  22:00:00,132.680495243,24.6714448301,0.0,14.4991519017,12.3672932834,27.0668015668,110.624835458,107.63310504,2.97173041782,0.02
 12/04  23:00:00,103.117328955,20.4833726285,0.0,14.4574024087,4.12243109448,15.9888894789,95.6622281696,92.6704977518,2.97173041782,0.02
 12/04  24:00:00,123.952051649,25.6042157856,0.043058252436,20.9454481864,4.12243109448,15.9888894789,117.605471838,114.61374142,2.97173041782,0.02
 12/05  01:00:00,107.809734446,20.4833726285,0.0,18.2178222618,4.12243109448,15.9888894789,100.398166945,97.4064365276,2.97173041782,0.02
 12/05  02:00:00,129.651002394,25.6042157856,0.0,25.622400316,4.12243109448,15.9888894789,128.783946217,125.792215799,2.97173041782,0.02
 12/05  03:00:00,111.782794581,20.4833726285,0.0,21.535482385,4.12243109448,15.9888894789,107.063185027,104.071454609,2.97173041782,0.02
 12/05  04:00:00,132.537666026,25.6042157856,0.0,29.1472190158,4.12243109448,15.9888894789,129.247302352,126.255571934,2.97173041782,0.02
 12/05  05:00:00,150.33022126,29.811082183,0.0,19.5696954199,12.3672932834,24.9413748627,138.175768306,133.202884277,4.9528840297,0.02
 12/05  06:00:00,200.105822742,30.272921791,2.71609985685,67.2525056998,12.3672932834,24.9413748627,196.116425759,191.143541729,4.9528840297,0.02
 12/05  07:00:00,246.765624465,30.7351236235,2.75814805413,57.246618152,24.7345865669,70.7195625826,204.869067803,194.943299744,9.90576805939,0.02
 12/05  08:00:00,260.680541774,30.7762916716,1.76638924827,44.0719033113,37.1018798503,92.3937384068,191.860736709,181.93496865,9.90576805939,0.02
 12/05  09:00:00,257.238758471,30.7984261444,1.33960877935,39.6256445413,37.1018798503,104.434947198,195.645873765,177.113161768,9.90576805939,8.62694393823
 12/05  10:00:00,265.033362458,30.814786859,2.51257701099,36.1931921106,37.1018798503,116.476155989,179.95491979,170.02915173,9.90576805939,0.02
 12/05  11:00:00,260.823824704,30.8281488728,3.8996976174,33.1790017702,37.1018798503,116.476155989,180.198784915,161.657066571,9.90576805939,8.63595028401
 12/05  12:00:00,259.182710657,30.8392008234,4.87281045592,30.758788356,37.1018798503,116.476155989,165.620275186,155.694507126,9.90576805939,0.02
 12/05  13:00:00,246.692733297,30.8488515885,6.44246800821,28.391756048,37.1018798503,104.434947198,166.692173814,148.153844483,9.90576805939,8.63256127159
 12/05  14:00:00,253.454000304,30.8584930645,7.84813261926,25.9306295876,37.1018798503,116.476155989,150.507642028,140.581873969,9.90576805939,0.02
 12/05  15:00:00,248.857745232,30.8676618566,10.0117002053,22.5899163224,37.1018798503,116.476155989,148.949740721,130.408074903,9.90576805939,8.6358977583
 12/05  16:00:00,251.673462269,30.8770398147,8.35959526786,22.2714122735,37.1018798503,116.476155989,142.176064815,132.250296756,9.90576805939,0.02
 12/05  17:00:00,253.65680889,30.88609366,3.97067432714,22.3029415669,37.1018798503,116.476155989,165.134818738,146.601554332,9.90576805939,8.62749634714
 12/05  18:00:00,269.454370416,30.8941125964,1.17116753395,23.0347486363,37.1018798503,116.476155989,167.131868713,157.206100653,9.90576805939,0.02
 12/05  19:00:00,166.830109294,28.6686112334,0.0107896379609,1.078631825,24.7345865669,47.5788473902,113.774271134,108.801387104,4.9528840297,0.02
 12/05  20:00:00,171.411738549,29.5825879931,0.0,3.85289671963,24.7345865669,47.5788473902,120.888351306,115.915467276,4.9528840297,0.02
 12/05  21:00:00,160.974610331,30.2680705628,0.0,12.476252704,12.3672932834,38.6892022431,137.61376441,134.622033992,2.97173041782,0.02
 12/05  22:00:00,132.912084644,24.2144564503,0.0,12.4362391963,12.3672932834,27.0668015668,125.754901947,114.177305967,2.97173041782,8.60586556188
 12/05  23:00:00,112.463747325,20.9403610083,0.0,20.2669583757,4.12243109448,15.9888894789,106.428030753,103.436300335,2.97173041782,0.02
 12/05  24:00:00,123.696963228,25.1472274057,0.0,17.7448930858,4.12243109448,15.9888894789,138.407112086,135.415381668,2.97173041782,0.02
 12/06  01:00:00,117.439632271,20.9403610083,0.0,24.9077922197,4.12243109448,15.9888894789,114.671657329,111.679926911,2.97173041782,0.02
 12/06  02:00:00,127.434718539,25.1472274057,0.0,20.9610051654,4.12243109448,15.9888894789,144.918372763,141.926642345,2.97173041782,0.02
 12/06  03:00:00,121.42973767,20.9403610083,0.0,28.9504615871,4.12243109448,15.9888894789,115.208454966,112.216724549,2.97173041782,0.02
 12/06  04:00:00,129.52396032,25.1472274057,0.0,23.690341261,4.12243109448,15.9888894789,141.991234807,138.999504389,2.97173041782,0.02
 12/06  05:00:00,163.556719961,30.2680705628,0.0,27.0668471334,12.3672932834,24.9413748627,160.514078303,155.541194274,4.9528840297,0.02
 12/06  06:00:00,192.308239695,29.8159782951,0.0,56.4557408424,12.3672932834,24.9413748627,209.878221996,204.905337967,4.9528840297,0.02
 12/06  07:00:00,256.558646693,30.7506258803,0.0,63.1030346751,24.7345865669,70.7195625826,224.963786229,215.03801817,9.90576805939,0.02
 12/06  08:00:00,270.34666953,30.7997109461,0.0,47.9381057698,37.1018798503,92.3937384068,211.224074698,201.298306639,9.90576805939,0.02
 12/06  09:00:00,261.512758173,30.8360262885,0.0,41.352164797,37.1018798503,104.434947198,201.736087171,191.810319112,9.90576805939,0.02
 12/06  10:00:00,265.472936473,30.8537869454,0.0178551243859,34.6110324969,37.1018798503,116.476155989,195.096038726,176.560565328,9.90576805939,8.6297053386
 12/06  11:00:00,262.690975709,30.864640854,1.4919388291,30.9751280236,37.1018798503,116.476155989,175.841185968,165.915417909,9.90576805939,0.02
 12/06  12:00:00,261.510703807,30.8737824348,2.32095590136,28.6634015908,37.1018798503,116.476155989,178.885259803,160.341772382,9.90576805939,8.63771936196
 12/06  13:00:00,249.091676318,30.8815355097,2.32533967061,27.0294135432,37.1018798503,104.434947198,168.703186632,158.777418573,9.90576805939,0.02
 12/06  14:00:00,257.403601352,30.8893372687,2.32594873469,25.3096724846,37.1018798503,116.476155989,175.484643862,156.94104211,9.90576805939,8.63783369287
 12/06  15:00:00,253.852891094,30.8966209848,2.33782288589,21.8620851511,37.1018798503,116.476155989,162.351014837,152.425246778,9.90576805939,0.02
 12/06  16:00:00,251.918019027,30.9045280762,2.33187706841,19.9717660384,37.1018798503,116.476155989,167.995913329,149.455923895,9.90576805939,8.63422137468
 12/06  17:00:00,251.901983082,30.9114729039,1.75349172978,19.6928660643,37.1018798503,116.476155989,160.522195381,150.596427322,9.90576805939,0.02
 12/06  18:00:00,267.671893821,30.9174870238,0.750953853368,20.9499528357,37.1018798503,116.476155989,174.295173252,155.769856116,9.90576805939,8.61954907698
 12/06  19:00:00,167.6324898,29.2017643432,0.0165496304439,1.34636241315,24.7345865669,47.5788473902,108.354169182,103.381285152,4.9528840297,0.02
 12/06  20:00:00,169.983272883,29.5064232631,0.0,2.98800759482,24.7345865669,47.5788473902,109.312583451,104.339699421,4.9528840297,0.02
 12/06  21:00:00,158.596348334,30.2680705628,0.0,10.9206259128,12.3672932834,38.6892022431,122.701466141,119.709735724,2.97173041782,0.02
 12/06  22:00:00,130.952036436,24.2144564503,0.0515363359075,11.3747451811,12.3672932834,27.0668015668,102.972947633,99.9812172154,2.97173041782,0.02
 12/06  23:00:00,109.043772797,20.9403610083,0.0334881703755,17.800784072,4.12243109448,15.9888894789,90.1402406291,87.1485102113,2.97173041782,0.02
 12/06  24:00:00,121.994198908,25.1472274057,0.021433702276,16.91656814,4.12243109448,15.9888894789,117.21119401,114.219463592,2.97173041782,0.02
 12/07  01:00:00,113.509322847,20.9403610083,0.0,22.054672365,4.12243109448,15.9888894789,100.132539623,97.1408092047,2.97173041782,0.02
 12/07  02:00:00,124.229882768,25.1472274057,0.0,20.083477067,4.12243109448,15.9888894789,129.335520731,126.343790313,2.97173041782,0.02
 12/07  03:00:00,116.128698229,20.9403610083,0.0,25.5248079722,4.12243109448,15.9888894789,105.323014378,102.33128396,2.97173041782,0.02
 12/07  04:00:00,126.905518588,25.1472274057,0.0,22.716458329,4.12243109448,15.9888894789,132.239598379,129.247867961,2.97173041782,0.02
 12/07  05:00:00,158.915151251,30.2680705628,0.0,24.0465384136,12.3672932834,24.9413748627,152.854322417,147.881438387,4.9528840297,0.02
 12/07  06:00:00,187.692706083,29.822171324,0.0,53.3716712409,12.3672932834,24.9413748627,202.273569547,197.300685517,4.9528840297,0.02
 12/07  07:00:00,250.184901345,30.7578033624,0.0,58.2921885505,24.7345865669,70.7195625826,217.411607744,207.485839684,9.90576805939,0.02
 12/07  08:00:00,264.550222396,30.8283815673,0.0,43.7154940787,37.1018798503,92.3937384068,211.410247838,192.89552706,9.90576805939,8.60895271899
 12/07  09:00:00,255.226748162,30.8520246024,0.0,36.2786873088,37.1018798503,104.434947198,194.507446971,184.581678912,9.90576805939,0.02
 12/07  10:00:00,259.56452855,30.8657431657,0.0,29.0835461968,37.1018798503,116.476155989,187.046272213,177.120504153,9.90576805939,0.02
 12/07  11:00:00,254.737646014,30.8768342641,0.0,24.6352543772,37.1018798503,116.476155989,189.675608275,171.133646661,9.90576805939,8.63619355463
 12/07  12:00:00,251.465973441,30.9022852309,0.0,21.6131961591,37.1018798503,116.476155989,180.803592854,162.259950844,9.90576805939,8.63787395077
 12/07  13:00:00,241.007973307,30.892305689,0.91496169025,21.6138593256,37.1018798503,104.434947198,168.765658265,158.839890205,9.90576805939,0.02
 12/07  14:00:00,251.730188341,30.8994351718,1.34024125937,21.5481439128,37.1018798503,116.476155989,176.477732198,157.93560347,9.90576805939,8.63636066903
 12/07  15:00:00,251.341362472,30.9074294975,1.34479539924,21.3326316756,37.1018798503,116.476155989,167.313440539,157.38767248,9.90576805939,0.02
 12/07  16:00:00,250.690717455,30.9143037638,1.34399707413,20.6328893871,37.1018798503,116.476155989,174.165287651,155.625223143,9.90576805939,8.63429644863
 12/07  17:00:00,251.151182948,30.920114408,1.33995694633,20.8990465554,37.1018798503,116.476155989,164.935258355,155.009490295,9.90576805939,0.02
 12/07  18:00:00,266.854410844,30.9250009364,1.34522118973,21.3795321918,37.1018798503,116.476155989,164.979643295,155.053875235,9.90576805939,0.02
 12/07  19:00:00,166.198855127,29.3540938031,0.0449673066125,1.57683310883,24.7345865669,47.5788473902,106.252545383,101.279661354,4.9528840297,0.02
 12/07  20:00:00,167.4459039,29.3540938031,0.0,2.52357094344,24.7345865669,47.5788473902,118.38691076,104.824597328,4.9528840297,8.60942940289
 12/07  21:00:00,156.64193058,30.2680705628,0.0,10.865724035,12.3672932834,38.6892022431,122.954829326,119.963098908,2.97173041782,0.02
 12/07  22:00:00,129.281756974,24.2144564503,0.0522336707491,11.2138417204,12.3672932834,27.0668015668,103.067945395,100.076214977,2.97173041782,0.02
 12/07  23:00:00,107.541094457,20.9403610083,0.016940438818,17.5898004412,4.12243109448,15.9888894789,91.9283257528,88.936595335,2.97173041782,0.02
 12/07  24:00:00,120.320375042,25.1472274057,0.0,16.7470920047,4.12243109448,15.9888894789,122.499754793,119.508024376,2.97173041782,0.02
 12/08  01:00:00,112.669126425,20.9403610083,0.0,21.8587572607,4.12243109448,15.9888894789,103.654634549,100.662904131,2.97173041782,0.02
 12/08  02:00:00,124.469217693,25.1472274057,0.0,20.0267932631,4.12243109448,15.9888894789,133.378608401,130.386877983,2.97173041782,0.02
 12/08  03:00:00,117.293231266,20.9403610083,0.0,25.7652915619,4.12243109448,15.9888894789,111.662183245,108.670452827,2.97173041782,0.02
 12/08  04:00:00,128.846295921,25.1472274057,0.0,23.2870109394,4.12243109448,15.9888894789,146.059392943,143.067662526,2.97173041782,0.02
 12/08  05:00:00,162.065571448,30.2680705628,0.0,25.1251080311,12.3672932834,24.9413748627,173.263423779,168.290539749,4.9528840297,0.02
 12/08  06:00:00,191.259425995,29.82258115,0.0,54.6412977843,12.3672932834,24.9413748627,222.535652713,217.562768683,4.9528840297,0.02
 12/08  07:00:00,261.783076589,30.7344427153,0.0,67.1874890999,24.7345865669,70.7195625826,241.647531375,231.721763315,9.90576805939,0.02
 12/08  08:00:00,279.124599796,30.7634325214,0.0,55.0138325157,37.1018798503,92.3937384068,235.074251142,225.148483082,9.90576805939,0.02
 12/08  09:00:00,269.388218475,30.7858540133,0.0,47.2299107828,37.1018798503,104.434947198,236.791729055,218.258607366,9.90576805939,8.62735363009
 12/08  10:00:00,269.885001555,30.8249077119,0.0,37.2266207384,37.1018798503,116.476155989,212.259617732,202.333849673,9.90576805939,0.02
 12/08  11:00:00,260.746499635,30.864895221,0.0,29.3947044702,37.1018798503,116.476155989,205.272958922,186.730982434,9.90576805939,8.63620842818
 12/08  12:00:00,255.022260372,30.8948335344,0.388227318204,24.3339839807,37.1018798503,116.476155989,176.276586998,166.350818939,9.90576805939,0.02
 12/08  13:00:00,244.353088107,30.8942755459,1.33999283987,23.6506952009,37.1018798503,104.434947198,176.845179661,158.306511077,9.90576805939,8.63290052491
 12/08  14:00:00,252.906299393,30.909627142,1.34204578132,21.2522563234,37.1018798503,116.476155989,165.900427498,155.974659439,9.90576805939,0.02
 12/08  15:00:00,252.39409515,30.9149035209,1.34569551482,20.5006806139,37.1018798503,116.476155989,173.532553994,154.990577297,9.90576805939,8.63620863814
 12/08  16:00:00,250.98218759,30.938661062,1.34159266497,19.0144720292,37.1018798503,116.476155989,162.478391163,152.552623104,9.90576805939,0.02
 12/08  17:00:00,251.052163075,30.9421877351,0.748555926469,19.0405708059,37.1018798503,116.476155989,172.09581149,153.560543756,9.90576805939,8.62949967431
 12/08  18:00:00,268.708576197,30.926504593,0.0,20.8541164155,37.1018798503,116.476155989,179.665628603,169.739860543,9.90576805939,0.02
 12/08  19:00:00,170.529372039,29.3540938031,0.0,1.72066805387,24.7345865669,47.5788473902,131.360309538,126.387425509,4.9528840297,0.02
 12/08  20:00:00,172.741319404,29.5064232631,0.0,3.39103145356,24.7345865669,47.5788473902,135.506532075,130.533648045,4.9528840297,0.02
 12/08  21:00:00,160.880242596,30.2680705628,0.0,11.7200543816,12.3672932834,38.6892022431,142.888214798,139.89648438,2.97173041782,0.02
 12/08  22:00:00,131.940418964,24.2144564503,0.0,12.197723182,12.3672932834,27.0668015668,113.646477381,110.654746963,2.97173041782,0.02
 12/08  23:00:00,109.540702943,20.9403610083,0.0,18.6937543475,4.12243109448,15.9888894789,95.3198641325,92.3281337147,2.97173041782,0.02
 12/08  24:00:00,121.392228223,25.1472274057,0.048920225953,17.3836848854,4.12243109448,15.9888894789,123.917185145,112.343564554,2.97173041782,8.60189017328
 12/09  01:00:00,113.034388065,20.9403610083,0.0169700040122,22.34650678,4.12243109448,15.9888894789,93.8983707576,90.9066403398,2.97173041782,0.02
 12/09  02:00:00,123.448926093,25.1472274057,0.0545260480105,19.9536308422,4.12243109448,15.9888894789,115.755894594,112.764164176,2.97173041782,0.02
 12/09  03:00:00,114.521768121,20.9403610083,0.055659457538,24.8878953348,4.12243109448,15.9888894789,90.0030133035,87.0112828857,2.97173041782,0.02
 12/09  04:00:00,124.67567844,25.1472274057,0.116947876765,21.9314396554,4.12243109448,15.9888894789,112.56808743,109.576357012,2.97173041782,0.02
 12/09  05:00:00,143.93380746,30.2680705628,0.0,27.4248126409,4.12243109448,16.0517297156,138.5156639,135.523933482,2.97173041782,0.02
 12/09  06:00:00,140.444479095,29.811082183,0.0,23.8417389496,4.12243109448,16.0517297156,143.205392386,140.213661968,2.97173041782,0.02
 12/09  07:00:00,177.979128228,30.7250589427,0.0,36.4821654035,4.12243109448,39.6058045677,180.405766235,177.414035817,2.97173041782,0.02
 12/09  08:00:00,253.676142836,30.7250589427,0.407048764341,80.448179329,12.3672932834,65.3531420225,229.464979723,224.492095693,4.9528840297,0.02
 12/09  09:00:00,229.707552349,30.7250589427,0.873681545385,65.3355838039,12.3672932834,68.2430321324,222.532291599,217.559407569,4.9528840297,0.02
 12/09  10:00:00,244.665521859,30.7251297626,3.04304000423,51.7500422923,16.4897243779,93.1370602926,202.219922909,194.275308462,7.92461444751,0.02
 12/09  11:00:00,239.700427769,30.7261311541,5.43815228672,47.2903110613,16.4897243779,93.1370602926,188.311494559,180.366880111,7.92461444751,0.02
 12/09  12:00:00,235.625227049,30.7268840827,8.01279196894,42.4990957355,16.4897243779,93.1370602926,184.745558689,168.206135885,7.92461444751,8.61480835677
 12/09  13:00:00,222.334929319,30.727712824,10.4229934236,37.1970240559,16.4897243779,83.9857416113,163.259881017,155.315266569,7.92461444751,0.02
 12/09  14:00:00,218.189769044,30.7291711393,11.8398837276,34.2350041616,16.4897243779,83.9857416113,156.217559946,148.272945498,7.92461444751,0.02
 12/09  15:00:00,216.411143358,30.7306857039,11.0903886379,33.4014024727,16.4897243779,83.9857416113,157.826031722,149.881417275,7.92461444751,0.02
 12/09  16:00:00,166.277107583,30.7250589427,6.96384664962,3.45451210808,12.3672932834,70.6512738906,109.376446016,104.403561987,4.9528840297,0.02
 12/09  17:00:00,168.513359058,30.7250589427,5.52637246259,6.98312952762,12.3672932834,70.6512738906,113.473791746,108.500907716,4.9528840297,0.02
 12/09  18:00:00,173.716561397,30.7250589427,4.14978026914,10.2317846835,12.3672932834,58.1284167478,131.881471161,118.322672591,4.9528840297,8.60591454082
 12/09  19:00:00,138.566895807,29.902479859,3.57550529738,8.4721641547,12.3672932834,24.9413748627,110.12820472,105.15532069,4.9528840297,0.02
 12/09  20:00:00,139.387522109,29.811082183,3.54153762819,9.36095887541,12.3672932834,24.9413748627,112.132681074,107.159797045,4.9528840297,0.02
 12/09  21:00:00,130.669992016,30.2680705628,3.52932485351,16.749209303,4.12243109448,16.0517297156,120.647178759,117.655448342,2.97173041782,0.02
 12/09  22:00:00,113.340290257,24.2144564503,2.58636293484,15.2092278297,4.12243109448,15.9888894789,100.954361738,97.9626313197,2.97173041782,0.02
 12/09  23:00:00,110.225534846,20.9403610083,1.95107895163,21.3457102692,4.12243109448,15.9888894789,86.258587209,83.2668567912,2.97173041782,0.02
 12/09  24:00:00,119.140225601,25.1472274057,3.50722505462,17.7691725526,4.12243109448,15.9888894789,108.553390294,105.561659876,2.97173041782,0.02
 12/10  01:00:00,110.004533704,20.9403610083,4.27585224625,24.2930710584,2.06121554724,15.9888894789,88.2248297618,85.233099344,2.97173041782,0.02
 12/10  02:00:00,116.754888571,25.1472274057,6.58876361098,19.7304385409,2.06121554724,15.9888894789,111.012956948,108.021226531,2.97173041782,0.02
 12/10  03:00:00,109.444952884,20.9403610083,5.87342212807,25.6779038212,2.06121554724,15.9888894789,89.5427613628,86.551030945,2.97173041782,0.02
 12/10  04:00:00,115.542114577,25.1472274057,8.68119970565,20.3715409252,2.06121554724,15.9888894789,112.109523213,109.117792796,2.97173041782,0.02
 12/10  05:00:00,108.537074676,20.9403610083,6.76839882926,26.1390056248,2.06121554724,15.9888894789,90.3453838515,87.3536534336,2.97173041782,0.02
 12/10  06:00:00,113.981748129,25.1472274057,8.64353560959,20.9232626893,2.06121554724,15.9888894789,113.115371881,110.123641464,2.97173041782,0.02
 12/10  07:00:00,107.500127541,20.9403610083,7.10820256795,26.6854397202,2.06121554724,15.9888894789,91.1647374174,88.1730069996,2.97173041782,0.02
 12/10  08:00:00,111.578670495,25.1472274057,9.44779649824,21.1798074123,2.06121554724,15.9888894789,113.717296419,110.725566001,2.97173041782,0.02
 12/10  09:00:00,116.936053685,20.9403610083,7.81848035518,21.5802900249,4.12243109448,41.7362269337,88.3240737874,83.3511897577,4.9528840297,0.02
 12/10  10:00:00,121.232512732,25.1472274057,9.9260078783,14.949499902,4.12243109448,41.7362269337,106.025656117,101.052772087,4.9528840297,0.02
 12/10  11:00:00,112.339060393,20.9403610083,8.53970289867,19.0906784305,4.12243109448,41.7362269337,86.1394409849,81.1665569552,4.9528840297,0.02
 12/10  12:00:00,118.230821149,25.1472274057,12.020854693,15.1172526443,4.12243109448,41.7362269337,106.910542195,101.937658166,4.9528840297,0.02
 12/10  13:00:00,109.812466085,20.9403610083,9.79656512334,18.5637336207,4.12243109448,41.7362269337,86.7092801734,81.7363961437,4.9528840297,0.02
 12/10  14:00:00,116.402807864,25.1472274057,12.8247397016,13.5957090321,4.12243109448,41.7362269337,105.833108766,100.860224737,4.9528840297,0.02
 12/10  15:00:00,106.651825506,20.9403610083,10.4392800014,14.5546909857,4.12243109448,41.7362269337,83.8151140843,78.8422300546,4.9528840297,0.02
 12/10  16:00:00,113.763502628,25.1472274057,12.7304565219,10.9621498259,4.12243109448,41.7362269337,102.35182528,97.3789412507,4.9528840297,0.02
 12/10  17:00:00,88.0299633556,20.9403610083,9.44156604761,13.9325447454,4.12243109448,24.8785346261,83.6980767312,78.7251927015,4.9528840297,0.02
 12/10  18:00:00,101.766950305,25.1472274057,11.010123162,14.7502338228,2.06121554724,15.9888894789,108.65574676,105.664016342,2.97173041782,0.02
 12/10  19:00:00,96.0495280519,20.9403610083,8.39832347856,20.0705327371,2.06121554724,15.9888894789,89.8864715973,86.8947411795,2.97173041782,0.02
 12/10  20:00:00,104.876699949,25.1472274057,10.57614693,16.84537618,2.06121554724,15.9888894789,121.165627738,109.592886422,2.97173041782,8.60101089884
 12/10  21:00:00,100.482558129,20.9403610083,8.03192039703,22.5241656539,2.06121554724,15.9888894789,91.2041652229,88.212434805,2.97173041782,0.02
 12/10  22:00:00,107.651522432,25.1472274057,9.58391601329,18.7083836073,2.06121554724,15.9888894789,114.001400566,111.009670148,2.97173041782,0.02
 12/10  23:00:00,103.862064428,20.9403610083,7.40993917129,24.63785872,2.06121554724,15.9888894789,92.1128076276,89.1210772098,2.97173041782,0.02
 12/10  24:00:00,111.912164816,25.1472274057,9.02211920406,20.1834234785,2.06121554724,15.9888894789,114.7941711,111.802440682,2.97173041782,0.02
 12/11  01:00:00,108.120115791,20.9403610083,7.05136848618,25.3999312501,4.12243109448,15.9888894789,91.9083599158,88.9166294979,2.97173041782,0.02
 12/11  02:00:00,115.808141503,25.1472274057,8.88632537175,20.4069220386,4.12243109448,15.9888894789,114.086096814,111.094366396,2.97173041782,0.02
 12/11  03:00:00,110.669636415,20.9403610083,7.08869021918,26.2112910803,4.12243109448,15.9888894789,91.9385920501,88.9468616323,2.97173041782,0.02
 12/11  04:00:00,117.594675101,25.1472274057,8.91666322546,21.0602819115,4.12243109448,15.9888894789,114.299516713,111.307786295,2.97173041782,0.02
