Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  05:00:00,146.650236902,30.2680705628,10.4254788809,21.7890230078,12.3672932834,24.9413748627,130.195000917,125.222116887,4.9528840297,0.02
 12/11  06:00:00,183.165804277,29.811082183,13.975274287,55.5908254498,12.3672932834,24.9413748627,199.197366015,194.224481985,4.9528840297,0.02
 12/11  07:00:00,242.453539413,30.7250625318,14.2344478386,57.0273552443,24.7345865669,70.7195625826,174.155757476,164.229989417,9.90576805939,0.02
 12/11  08:00:00,255.070752615,30.72623204,14.2404734426,40.748730042,37.1018798503,92.3937384068,153.34549391,143.41972585,9.90576805939,0.02
 12/11  09:00:00,244.531622327,30.7305216991,14.8115845369,31.3418426893,37.1018798503,104.434947198,142.312120909,132.386352849,9.90576805939,0.02
 12/11  10:00:00,247.39912042,30.7377309644,15.7510978175,23.3305771485,37.1018798503,116.476155989,139.71909679,121.183519193,9.90576805939,8.62980953785
 12/11  11:00:00,240.95795016,30.7456445914,16.6962272116,19.3845762498,37.1018798503,116.476155989,121.478411862,111.552643803,9.90576805939,0.02
 12/11  12:00:00,237.855000734,30.8205057708,18.1780659218,16.1762197746,37.1018798503,116.476155989,123.869621611,105.325464632,9.90576805939,8.63838891919
 12/11  13:00:00,224.310089531,30.9291367883,18.9425257293,13.5094865887,37.1018798503,104.434947198,112.114186884,102.188418825,9.90576805939,0.02
 12/11  14:00:00,229.888418516,31.1170376303,18.9395814003,11.7370423808,37.1018798503,116.476155989,117.506678194,98.9624249636,9.90576805939,8.63848517106
 12/11  15:00:00,227.893482169,31.2200529319,19.4762237563,10.1458738573,37.1018798503,116.476155989,114.736970491,96.1947362466,9.90576805939,8.63646618453
 12/11  16:00:00,226.968304202,31.2249133188,19.8613417741,8.74199196723,37.1018798503,116.476155989,104.538038614,94.6122705546,9.90576805939,0.02
 12/11  17:00:00,222.941439253,31.0830188187,18.7841842564,8.01546481068,37.1018798503,116.476155989,105.624827654,95.699059595,9.90576805939,0.02
 12/11  18:00:00,236.709256981,30.9118060317,19.0898188592,7.82291092517,37.1018798503,116.476155989,117.177859997,98.6539518575,9.90576805939,8.61814008001
 12/11  19:00:00,144.668918325,27.9831286636,15.7160810469,0.0,24.7345865669,47.5788473902,82.3255931637,77.352709134,4.9528840297,0.02
 12/11  20:00:00,145.424175424,28.8971054233,15.0917316238,0.0,24.7345865669,47.5788473902,87.9113682846,82.9384842549,4.9528840297,0.02
 12/11  21:00:00,126.260191084,28.4401170434,14.3053680301,0.00651104725196,12.3672932834,38.6892022431,101.673463983,98.6817335653,2.97173041782,0.02
 12/11  22:00:00,102.46500436,21.4537319754,11.034964559,0.0,12.3672932834,27.0668015668,86.043355728,83.0516253102,2.97173041782,0.02
 12/11  23:00:00,77.0429249103,18.6554191091,9.71644014383,0.0,4.12243109448,15.9888894789,78.1590905494,75.1673601316,2.97173041782,0.02
 12/11  24:00:00,88.9221984244,23.3192738863,12.255076865,0.0,4.12243109448,15.9888894789,100.052512442,97.0607820244,2.97173041782,0.02
 12/12  01:00:00,76.6553038882,18.6554191091,9.01503804684,0.0,4.12243109448,15.9888894789,81.7009827541,78.7092523363,2.97173041782,0.02
 12/12  02:00:00,87.8618421207,23.8676599421,10.5027422129,0.754811676323,4.12243109448,15.9888894789,102.891127956,99.899397538,2.97173041782,0.02
 12/12  03:00:00,81.5412203416,20.4833726285,8.26048374965,4.05762449964,4.12243109448,15.9888894789,82.7783643659,79.786633948,2.97173041782,0.02
 12/12  04:00:00,95.571339313,25.6042157856,10.4144804944,6.78466130002,4.12243109448,15.9888894789,113.120396527,101.546777452,2.97173041782,8.60188865715
 12/12  05:00:00,119.524894299,29.811082183,10.9063661144,4.78034841195,12.3672932834,24.9413748627,117.537937631,112.565053601,4.9528840297,0.02
 12/12  06:00:00,157.433071251,30.2866440561,13.8799685678,38.1360309335,12.3672932834,24.9413748627,185.300314833,180.327430803,4.9528840297,0.02
 12/12  07:00:00,205.564736934,30.7815420011,14.2121919364,28.7167159592,24.7345865669,70.7195625826,160.088563332,150.162795272,9.90576805939,0.02
 12/12  08:00:00,227.691351801,30.8376069606,13.0556185736,21.1971200879,37.1018798503,92.3937384068,143.551181036,133.625412977,9.90576805939,0.02
 12/12  09:00:00,220.585431306,30.8758773847,13.3954651587,16.1030221156,37.1018798503,104.434947198,134.99633693,125.070568871,9.90576805939,0.02
 12/12  10:00:00,226.045488261,30.9659211115,14.7974707626,11.8938548099,37.1018798503,116.476155989,129.962468307,111.425440471,9.90576805939,8.63125977703
 12/12  11:00:00,223.691800597,31.1583716421,15.7429334175,10.4261933438,37.1018798503,116.476155989,112.532878922,102.607110862,9.90576805939,0.02
 12/12  12:00:00,222.194283504,31.426423724,16.6867959596,9.33502989547,37.1018798503,116.476155989,116.691416587,98.1476060883,9.90576805939,8.63804243967
 12/12  13:00:00,210.128803969,31.7434464984,18.1613332022,7.78456622994,37.1018798503,104.434947198,104.254191593,94.3284235336,9.90576805939,0.02
 12/12  14:00:00,220.977974599,31.9875166003,19.4714396567,6.38651832796,37.1018798503,116.476155989,110.182275343,91.6380090614,9.90576805939,8.6384982222
 12/12  15:00:00,220.879789049,32.0730883727,19.850332239,5.36401905081,37.1018798503,116.476155989,99.8656445818,89.9398765224,9.90576805939,0.02
 12/12  16:00:00,220.245133359,32.0881171776,19.8547918133,4.64858133722,37.1018798503,116.476155989,107.307441827,88.7668276497,9.90576805939,8.63484611825
 12/12  17:00:00,217.780240046,31.8253337734,18.2431546012,4.31054306692,37.1018798503,116.476155989,100.496230703,90.5704626439,9.90576805939,0.02
 12/12  18:00:00,230.897408626,31.4542957468,16.5299392676,4.36676791116,37.1018798503,116.476155989,104.345173643,94.4194055841,9.90576805939,0.02
 12/12  19:00:00,142.849212694,29.2017643432,12.9544476493,0.0,24.7345865669,47.5788473902,88.0777569629,74.5152939897,4.9528840297,8.60957894346
 12/12  20:00:00,145.020185515,29.658752723,11.9791497542,0.0,24.7345865669,47.5788473902,85.2976506152,80.3247665855,4.9528840297,0.02
 12/12  21:00:00,124.806366366,28.4401170434,11.0045470965,0.0197542388666,12.3672932834,38.6892022431,99.2900286201,96.2982982023,2.97173041782,0.02
 12/12  22:00:00,103.50344771,23.4832750425,8.96963418816,0.25158788831,12.3672932834,27.0668015668,86.6482289644,83.6564985466,2.97173041782,0.02
 12/12  23:00:00,75.4826348396,18.6554191091,7.838554225,0.0,4.12243109448,15.9888894789,77.1668942987,74.1751638809,2.97173041782,0.02
 12/12  24:00:00,88.1520397482,24.0504552941,9.9361027329,0.549827067149,4.12243109448,15.9888894789,99.0060552532,96.0143248354,2.97173041782,0.02
 12/13  01:00:00,77.6743874289,19.4779981928,7.85454601777,0.896211467204,4.12243109448,15.9888894789,80.6372017776,77.6454713598,2.97173041782,0.02
 12/13  02:00:00,93.667427009,25.6042157856,10.2296574828,4.72830628063,4.12243109448,15.9888894789,101.545220438,98.5534900201,2.97173041782,0.02
 12/13  03:00:00,83.1984868876,20.4833726285,7.64455891901,4.98834460023,4.12243109448,15.9888894789,82.1898499681,79.1981195502,2.97173041782,0.02
 12/13  04:00:00,98.3736951198,25.6042157856,9.26065074812,7.74577722975,4.12243109448,15.9888894789,103.073032389,100.081301971,2.97173041782,0.02
 12/13  05:00:00,120.821796483,29.811082183,10.4821943542,5.06512489837,12.3672932834,24.9413748627,115.736453098,110.763569068,4.9528840297,0.02
 12/13  06:00:00,157.19649091,30.29097947,13.9924613176,37.6908729901,12.3672932834,24.9413748627,184.331350842,179.358466812,4.9528840297,0.02
 12/13  07:00:00,204.53745954,30.8024068193,14.2236624377,27.6702983572,24.7345865669,70.7195625826,158.054289333,148.128521273,9.90576805939,0.02
 12/13  08:00:00,224.497277475,30.8852530693,14.7949860784,20.0571966177,37.1018798503,92.3937384068,136.34166041,126.41589235,9.90576805939,0.02
 12/13  09:00:00,218.286247671,30.93579852,15.1902608046,16.6554300018,37.1018798503,104.434947198,135.808769748,117.276811169,9.90576805939,8.62619051932
 12/13  10:00:00,224.526678117,30.9882444642,15.1837747649,13.4338713643,37.1018798503,116.476155989,121.477485732,111.551717672,9.90576805939,0.02
 12/13  11:00:00,222.635295361,31.0096327196,15.7413671388,12.9404651651,37.1018798503,116.476155989,127.74190032,109.199322388,9.90576805939,8.63680987346
 12/13  12:00:00,222.684889596,31.0460213625,16.6859402419,11.7855219683,37.1018798503,116.476155989,117.231673351,107.305905291,9.90576805939,0.02
 12/13  13:00:00,212.136573993,31.0849049138,18.1643322082,10.4626512758,37.1018798503,104.434947198,123.554130246,105.015003969,9.90576805939,8.63335821759
 12/13  14:00:00,221.810601038,31.1094210547,17.8491090393,9.94177463412,37.1018798503,116.476155989,113.626029114,103.700261055,9.90576805939,0.02
 12/13  15:00:00,218.859837506,31.1289497854,17.0677343512,9.54931929041,37.1018798503,116.476155989,121.470034196,102.927567442,9.90576805939,8.63669869532
 12/13  16:00:00,218.867876016,31.1550913809,17.0744163693,8.88809329533,37.1018798503,116.476155989,111.539001263,101.613233204,9.90576805939,0.02
 12/13  17:00:00,219.363814694,31.1824917627,16.5301155533,8.26233544644,37.1018798503,116.476155989,118.186877082,99.6511497124,9.90576805939,8.62995930982
 12/13  18:00:00,234.608557516,31.1785624541,16.133621097,8.69396308737,37.1018798503,116.476155989,110.048047165,100.122279106,9.90576805939,0.02
 12/13  19:00:00,142.99938468,29.3540938031,12.9277761127,0.0,24.7345865669,47.5788473902,83.8416794438,78.8687954141,4.9528840297,0.02
 12/13  20:00:00,143.593467054,29.811082183,12.5506590957,0.0928334681172,24.7345865669,47.5788473902,88.801155318,83.8282712883,4.9528840297,0.02
 12/13  21:00:00,122.178777453,28.4401170434,11.9875380287,0.144467248287,12.3672932834,38.6892022431,110.517541596,98.9365154133,2.97173041782,8.60929576455
 12/13  22:00:00,102.555177463,23.7574680704,10.1516803497,1.24366441114,12.3672932834,27.0668015668,88.4951671865,85.5034367687,2.97173041782,0.02
 12/13  23:00:00,73.5545380796,18.6554191091,8.74051505033,0.0,4.12243109448,15.9888894789,78.5148052542,75.5230748364,2.97173041782,0.02
 12/13  24:00:00,89.5102608059,24.416045998,11.106958261,2.30309086543,4.12243109448,15.9888894789,100.399497784,97.4077673664,2.97173041782,0.02
 12/14  01:00:00,83.6862994514,20.4833726285,8.30213382074,5.09080111261,4.12243109448,15.9888894789,81.1236643289,78.1319339111,2.97173041782,0.02
 12/14  02:00:00,99.1534601928,25.6042157856,9.6958183787,8.0744068948,4.12243109448,15.9888894789,102.307497965,99.3157675469,2.97173041782,0.02
 12/14  03:00:00,86.5424705834,20.4833726285,7.33464857889,7.66584004718,4.12243109448,15.9888894789,83.0129118886,80.0211814708,2.97173041782,0.02
 12/14  04:00:00,101.630982549,25.6042157856,9.30464320218,10.8289212366,4.12243109448,15.9888894789,104.326171712,101.334441294,2.97173041782,0.02
 12/14  05:00:00,121.322637401,29.811082183,10.5932005491,7.03799867446,12.3672932834,24.9413748627,117.352381262,112.379497232,4.9528840297,0.02
 12/14  06:00:00,158.947461184,30.2879771829,13.9108635494,40.9242066214,12.3672932834,24.9413748627,184.551488396,179.578604366,4.9528840297,0.02
 12/14  07:00:00,207.396168894,30.8010589879,14.2142415309,30.5115008545,24.7345865669,70.7195625826,158.657515394,148.731747335,9.90576805939,0.02
 12/14  08:00:00,230.032165677,30.8817406117,14.2231515201,22.3542955346,37.1018798503,92.3937384068,138.360356568,128.434588509,9.90576805939,0.02
 12/14  09:00:00,226.665975224,30.9065627709,14.2340076709,19.430248432,37.1018798503,104.434947198,140.470919282,121.93734801,9.90576805939,8.627803212
 12/14  10:00:00,233.578183779,30.9891599305,14.8005604953,14.1485536816,37.1018798503,116.476155989,122.28927035,112.363502291,9.90576805939,0.02
 12/14  11:00:00,229.598519868,31.0908773213,15.7494571138,11.1635897108,37.1018798503,116.476155989,122.15316836,103.610595969,9.90576805939,8.63680433212
 12/14  12:00:00,229.993349853,31.2314289242,16.6929684866,9.96723649875,37.1018798503,116.476155989,109.304879917,99.3791118573,9.90576805939,0.02
 12/14  13:00:00,219.706343711,31.3984174427,17.0853548948,8.68464737616,37.1018798503,104.434947198,114.699804429,96.1607015729,9.90576805939,8.63333479662
 12/14  14:00:00,229.248260717,31.298026829,17.0816297953,7.78243446289,37.1018798503,116.476155989,106.835214703,96.9094466441,9.90576805939,0.02
 12/14  15:00:00,229.512636961,31.4624908799,18.1704502571,6.70330981766,37.1018798503,116.476155989,113.105932255,94.5633829288,9.90576805939,8.63678126697
 12/14  16:00:00,232.027502644,31.6140642345,17.8636867455,5.92939754139,37.1018798503,116.476155989,101.413480203,91.4877121437,9.90576805939,0.02
 12/14  17:00:00,233.463015538,31.4876492759,17.0933420791,5.64708096972,37.1018798503,116.476155989,110.312301205,91.776547035,9.90576805939,8.62998611042
 12/14  18:00:00,248.120854859,31.2842339164,16.5519533776,5.92130228616,37.1018798503,116.476155989,104.678517541,94.7527494813,9.90576805939,0.02
 12/14  19:00:00,160.319854702,29.3540938031,12.976075898,0.0,24.7345865669,47.5788473902,79.617617274,74.6447332443,4.9528840297,0.02
 12/14  20:00:00,159.73937465,29.658752723,12.0045064536,0.0234658404517,24.7345865669,47.5788473902,85.5098769308,80.5369929011,4.9528840297,0.02
 12/14  21:00:00,136.962480036,28.4401170434,11.5145126642,0.0716902610092,12.3672932834,38.6892022431,99.3191880358,96.327457618,2.97173041782,0.02
 12/14  22:00:00,112.221490987,23.6660703944,9.68247548694,0.505415620549,12.3672932834,27.0668015668,86.5211897346,83.5294593168,2.97173041782,0.02
 12/14  23:00:00,82.0854644161,18.6554191091,7.70512997158,0.0,4.12243109448,15.9888894789,77.0963054064,74.1045749886,2.97173041782,0.02
 12/14  24:00:00,96.4304319663,23.8676599421,8.94314661191,0.707354182896,4.12243109448,15.9888894789,107.414167003,95.8405392042,2.97173041782,8.6018973815
 12/15  01:00:00,88.1995613387,20.4833726285,7.01087365093,3.91095985423,4.12243109448,15.9888894789,79.8130319904,76.8213015726,2.97173041782,0.02
 12/15  02:00:00,101.494766032,25.6042157856,9.3199655067,6.38560771426,4.12243109448,15.9888894789,101.394341341,98.4026109237,2.97173041782,0.02
 12/15  03:00:00,87.5345042494,20.4833726285,7.33476831972,6.44257868333,4.12243109448,15.9888894789,82.6869663776,79.6952359598,2.97173041782,0.02
 12/15  04:00:00,105.239179432,25.6042157856,8.82159980354,9.76886700125,4.12243109448,15.9888894789,104.19453441,101.202803993,2.97173041782,0.02
 12/15  05:00:00,129.818361167,29.811082183,9.47311087927,6.49542545517,12.3672932834,24.9413748627,116.370319301,111.397435271,4.9528840297,0.02
 12/15  06:00:00,167.106348321,30.2959370447,12.8384657945,38.5301583515,12.3672932834,24.9413748627,183.154372653,178.181488623,4.9528840297,0.02
 12/15  07:00:00,218.123365276,30.8068887624,13.1959965625,29.7043108373,24.7345865669,70.7195625826,160.60058745,150.674819391,9.90576805939,0.02
 12/15  08:00:00,237.553596604,30.8897214631,13.2403402321,21.833978777,37.1018798503,92.3937384068,140.725230383,130.799462323,9.90576805939,0.02
 12/15  09:00:00,232.374887424,30.9207327545,13.2440945437,19.1692934936,37.1018798503,104.434947198,134.472505683,124.546737623,9.90576805939,0.02
 12/15  10:00:00,240.805297371,31.0040130145,13.8340153352,14.4321456264,37.1018798503,116.476155989,134.003927548,115.466605099,9.90576805939,8.63155438951
 12/15  11:00:00,237.924481507,31.1150583539,14.249133474,11.233364467,37.1018798503,116.476155989,115.246534553,105.320766493,9.90576805939,0.02
 12/15  12:00:00,235.779675086,31.3124864023,14.2493900753,10.2760590381,37.1018798503,116.476155989,117.123562803,98.5790402596,9.90576805939,8.63875448399
 12/15  13:00:00,226.573374129,31.5585276451,14.8210192776,9.24375860503,37.1018798503,104.434947198,104.908190062,94.9824220023,9.90576805939,0.02
 12/15  14:00:00,238.938869088,31.7586681282,15.2179174341,8.33863214672,37.1018798503,116.476155989,111.011373641,92.4667504126,9.90576805939,8.63885516905
 12/15  15:00:00,239.455960555,31.8103789474,15.2216279078,7.41134566301,37.1018798503,116.476155989,101.068856267,91.143088208,9.90576805939,0.02
 12/15  16:00:00,238.407653185,31.7988842125,15.2260033849,6.65110791888,37.1018798503,116.476155989,108.724379353,90.1835418025,9.90576805939,8.63506949137
 12/15  17:00:00,236.858591703,31.5777360133,14.6681301546,6.50120994817,37.1018798503,116.476155989,101.476180992,91.5504129325,9.90576805939,0.02
 12/15  18:00:00,250.322050271,31.3124205998,14.2532225805,6.82021706694,37.1018798503,116.476155989,113.326189021,94.8003402353,9.90576805939,8.62008072638
 12/15  19:00:00,160.256225625,29.3540938031,10.4094845825,0.00317773665345,24.7345865669,47.5788473902,80.0796930187,75.106808989,4.9528840297,0.02
 12/15  20:00:00,159.177980102,29.658752723,9.00234092398,0.122026678181,24.7345865669,47.5788473902,85.994982839,81.0220988093,4.9528840297,0.02
 12/15  21:00:00,139.010737787,28.4401170434,8.5171980657,0.137716817891,12.3672932834,38.6892022431,99.6459514539,96.6542210361,2.97173041782,0.02
 12/15  22:00:00,116.926275583,23.7574680704,7.28478249764,0.920556034092,12.3672932834,27.0668015668,86.6971795558,83.705449138,2.97173041782,0.02
 12/15  23:00:00,88.9061906831,19.7217253287,5.69522396233,1.73039879748,4.12243109448,15.9888894789,77.1159669343,74.1242365165,2.97173041782,0.02
 12/15  24:00:00,106.972325392,25.1472274057,6.3517207634,4.63779365722,4.12243109448,15.9888894789,98.1209597508,95.1292293329,2.97173041782,0.02
 12/16  01:00:00,97.007077724,20.9403610083,4.26491721733,8.02679588018,4.12243109448,15.9888894789,79.9915907727,76.9998603549,2.97173041782,0.02
 12/16  02:00:00,110.434976518,25.1472274057,5.08292869335,8.05162480892,4.12243109448,15.9888894789,101.496421668,98.50469125,2.97173041782,0.02
 12/16  03:00:00,100.578470902,20.9403610083,3.24373475846,12.0103277848,4.12243109448,15.9888894789,82.5294006446,79.5376702268,2.97173041782,0.02
 12/16  04:00:00,111.740268483,25.1472274057,3.43174508007,11.4974666038,4.12243109448,15.9888894789,104.481416213,101.489685795,2.97173041782,0.02
 12/16  05:00:00,128.826696577,30.2680705628,3.56524285665,15.5666222987,4.12243109448,16.0517297156,124.088893586,121.097163168,2.97173041782,0.02
 12/16  06:00:00,127.056332684,29.811082183,2.94861137751,14.2155228717,4.12243109448,16.0517297156,125.721887199,122.730156781,2.97173041782,0.02
 12/16  07:00:00,158.367866635,30.7250589427,2.53681215358,21.447038005,4.12243109448,39.6058045677,155.605486616,144.031873316,2.97173041782,8.6018828824
 12/16  08:00:00,232.641965835,30.7250589427,5.36265989035,61.4992617533,12.3672932834,65.3531420225,206.394291903,201.421407873,4.9528840297,0.02
 12/16  09:00:00,214.025096497,30.7250589427,6.41453282781,51.8868842753,12.3672932834,68.2430321324,200.661185273,195.688301244,4.9528840297,0.02
 12/16  10:00:00,229.966446074,30.7333086381,8.42583531837,39.3483672537,16.4897243779,93.1370602926,179.91630326,171.971688813,7.92461444751,0.02
 12/16  11:00:00,224.679981534,30.7403625003,10.4287908184,33.0174512849,16.4897243779,93.1370602926,164.640093845,156.695479397,7.92461444751,0.02
 12/16  12:00:00,221.959498897,30.74438242,11.2586135931,28.4431063872,16.4897243779,93.1370602926,155.317529716,147.372915268,7.92461444751,0.02
 12/16  13:00:00,209.907381478,30.7641141089,11.849285249,24.7683023135,16.4897243779,83.9857416113,157.708462874,141.171492502,7.92461444751,8.61235592481
 12/16  14:00:00,207.50514306,30.7953517326,12.2623827315,22.5278107081,16.4897243779,83.9857416113,143.871648643,135.927034195,7.92461444751,0.02
 12/16  15:00:00,205.871741616,30.8095622075,12.8448140818,20.3040749362,16.4897243779,83.9857416113,139.768930227,131.82431578,7.92461444751,0.02
 12/16  16:00:00,167.100764478,30.7250589427,10.0218930757,1.27610728165,12.3672932834,70.6512738906,85.5117851681,80.5389011384,4.9528840297,0.02
 12/16  17:00:00,168.153895851,30.7250589427,9.11311737504,3.06144941656,12.3672932834,70.6512738906,89.4828484774,84.5099644477,4.9528840297,0.02
 12/16  18:00:00,168.697969614,30.7250589427,6.35065741267,4.32301687374,12.3672932834,58.1284167478,106.156188982,101.183304953,4.9528840297,0.02
 12/16  19:00:00,128.803679626,28.4401170434,4.56069387467,0.813007455564,12.3672932834,24.9413748627,104.554424494,99.5815404645,4.9528840297,0.02
 12/16  20:00:00,132.993652099,30.2680705628,4.570110244,5.14993497202,12.3672932834,24.9413748627,107.924706145,102.951822115,4.9528840297,0.02
 12/16  21:00:00,118.263930085,29.811082183,5.11351922915,7.54787972286,4.12243109448,16.0517297156,116.848705649,113.856975231,2.97173041782,0.02
 12/16  22:00:00,107.787261971,24.6714448301,4.63912880614,11.5732356133,4.12243109448,15.9888894789,106.691573458,95.1186617303,2.97173041782,8.60118130965
 12/16  23:00:00,97.6843908826,20.4833726285,3.91809896228,11.1651012924,4.12243109448,15.9888894789,83.7396036054,80.7478731876,2.97173041782,0.02
 12/16  24:00:00,115.150969031,25.6042157856,5.03522737666,15.309247788,4.12243109448,15.9888894789,105.544506532,102.552776114,2.97173041782,0.02
 12/17  01:00:00,98.8557418456,20.4833726285,3.53557890943,14.5377207537,2.06121554724,15.9888894789,86.1900261789,83.1982957611,2.97173041782,0.02
 12/17  02:00:00,117.092460355,25.6042157856,4.15118665907,19.0036412892,2.06121554724,15.9888894789,108.853880842,105.862150424,2.97173041782,0.02
 12/17  03:00:00,101.42909319,20.4833726285,3.20805761589,16.8786611389,2.06121554724,15.9888894789,88.1495291514,85.1577987335,2.97173041782,0.02
 12/17  04:00:00,121.167953501,25.6042157856,4.07757708889,21.6302127679,2.06121554724,15.9888894789,110.632493197,107.64076278,2.97173041782,0.02
 12/17  05:00:00,104.90864285,20.4833726285,3.15841925724,18.7922511586,2.06121554724,15.9888894789,89.3829184547,86.3911880369,2.97173041782,0.02
 12/17  06:00:00,123.232953504,25.6042157856,3.54177120869,23.9311728654,2.06121554724,15.9888894789,112.220858437,109.229128019,2.97173041782,0.02
 12/17  07:00:00,106.182277902,20.4833726285,2.11236894777,20.7363272366,2.06121554724,15.9888894789,90.8120026829,87.8202722651,2.97173041782,0.02
 12/17  08:00:00,122.777579155,25.6042157856,2.36915476259,26.1484856623,2.06121554724,15.9888894789,113.790443591,110.798713173,2.97173041782,0.02
 12/17  09:00:00,118.878979845,20.4833726285,2.2928846408,19.0182116369,4.12243109448,41.7362269337,89.7697829426,84.7968989129,4.9528840297,0.02
 12/17  10:00:00,133.772702638,25.6042157856,3.87261334685,19.4067033239,4.12243109448,41.7362269337,106.591666747,101.618782718,4.9528840297,0.02
 12/17  11:00:00,113.399100378,20.4833726285,3.23411645166,13.6418638654,4.12243109448,41.7362269337,83.1560317789,78.1831477492,4.9528840297,0.02
 12/17  12:00:00,129.819327853,25.6042157856,4.64870990558,15.3574012952,4.12243109448,41.7362269337,100.24754612,95.2746620903,4.9528840297,0.02
 12/17  13:00:00,111.474937879,20.4833726285,3.86941488928,11.3280725185,4.12243109448,41.7362269337,79.8735239311,74.9006399014,4.9528840297,0.02
 12/17  14:00:00,127.86661017,25.6042157856,4.98493071611,13.1915834229,4.12243109448,41.7362269337,99.0831116746,94.1102276449,4.9528840297,0.02
 12/17  15:00:00,110.49538989,20.4833726285,3.84450008343,10.4887228535,4.12243109448,41.7362269337,82.1492716852,77.1763876555,4.9528840297,0.02
 12/17  16:00:00,126.981864763,25.6042157856,4.94722149429,13.3565906974,4.12243109448,41.7362269337,102.933576092,97.9606920626,4.9528840297,0.02
 12/17  17:00:00,94.3905382952,20.4833726285,3.88444119447,11.6000442671,4.12243109448,24.8785346261,84.6773944542,79.7045104245,4.9528840297,0.02
 12/17  18:00:00,119.566919954,25.6042157856,4.94096768942,18.738669015,2.06121554724,15.9888894789,109.514362522,106.522632104,2.97173041782,0.02
 12/17  19:00:00,102.614129637,20.4833726285,3.76466458807,16.6696591321,2.06121554724,15.9888894789,90.0682412678,87.07651085,2.97173041782,0.02
 12/17  20:00:00,121.151233281,25.6042157856,4.77023014054,21.9702714168,2.06121554724,15.9888894789,112.75207323,109.760342812,2.97173041782,0.02
 12/17  21:00:00,103.342770437,20.4833726285,3.43032881667,19.2828951063,2.06121554724,15.9888894789,91.568844035,88.5771136172,2.97173041782,0.02
 12/17  22:00:00,121.523897646,25.6042157856,3.99410419482,24.9932449723,2.06121554724,15.9888894789,114.66345312,111.671722702,2.97173041782,0.02
 12/17  23:00:00,104.780292338,20.4833726285,3.14013208693,21.43747979,2.06121554724,15.9888894789,92.72668393,89.7349535122,2.97173041782,0.02
 12/17  24:00:00,123.513964922,25.6042157856,3.97954768229,27.0587221067,2.06121554724,15.9888894789,115.664878696,112.673148278,2.97173041782,0.02
 12/18  01:00:00,107.229637702,20.4833726285,2.79212365778,22.3305801636,4.12243109448,15.9888894789,92.7352181889,89.7434877711,2.97173041782,0.02
 12/18  02:00:00,125.509275428,25.6042157856,3.17499533975,28.0321317096,4.12243109448,15.9888894789,124.007785815,112.435152128,2.97173041782,8.60090326912
 12/18  03:00:00,109.331803624,20.4833726285,2.1085199456,23.828474539,4.12243109448,15.9888894789,93.1398593433,90.1481289255,2.97173041782,0.02
 12/18  04:00:00,129.884508048,25.6042157856,1.80609484014,30.1692535473,4.12243109448,15.9888894789,116.24439331,113.252662892,2.97173041782,0.02
 12/18  05:00:00,148.632219997,29.811082183,1.52266688206,20.7541922521,12.3672932834,24.9413748627,132.436819168,127.463935139,4.9528840297,0.02
 12/18  06:00:00,204.163003134,30.2680705628,4.40836091389,73.1700124296,12.3672932834,24.9413748627,201.730925575,196.758041545,4.9528840297,0.02
 12/18  07:00:00,249.871874236,30.7250589427,4.32088660086,60.9204243879,24.7345865669,70.7195625826,208.205851578,198.280083519,9.90576805939,0.02
 12/18  08:00:00,267.707382844,30.7270000244,4.32231829903,46.0899393879,37.1018798503,92.3937384068,190.729475319,180.80370726,9.90576805939,0.02
 12/18  09:00:00,258.852484091,30.7340688727,4.29223103185,40.9374209066,37.1018798503,104.434947198,183.512138299,173.586370239,9.90576805939,0.02
 12/18  10:00:00,267.304238753,30.7412378699,4.28156641606,37.3085007957,37.1018798503,116.476155989,187.955809882,169.418210891,9.90576805939,8.63183093156
 12/18  11:00:00,263.171013312,30.7465793988,4.28580718752,33.983363132,37.1018798503,116.476155989,175.847741024,165.921972964,9.90576805939,0.02
 12/18  12:00:00,257.248499281,30.7539126573,4.86160632739,28.6884233986,37.1018798503,116.476155989,177.625093878,159.080244064,9.90576805939,8.63908175461
 12/18  13:00:00,241.104321505,30.7624050272,5.86045178926,22.9230623713,37.1018798503,104.434947198,158.770662339,148.84489428,9.90576805939,0.02
 12/18  14:00:00,248.574318422,30.7707413286,6.27172429069,19.3754785932,37.1018798503,116.476155989,161.372042763,142.827108234,9.90576805939,8.63916646952
 12/18  15:00:00,247.803607026,30.7825746669,6.27275439923,18.1263077853,37.1018798503,116.476155989,152.605265785,142.679497726,9.90576805939,0.02
 12/18  16:00:00,244.592365431,30.8075672508,6.27949183423,14.8220558121,37.1018798503,116.476155989,157.140005182,138.598840006,9.90576805939,8.635397116
 12/18  17:00:00,243.131219563,30.824912118,6.27540514139,14.0495033263,37.1018798503,116.476155989,146.860776255,136.935008196,9.90576805939,0.02
 12/18  18:00:00,258.385728338,30.8237203821,5.68801970244,15.3558308856,37.1018798503,116.476155989,159.110385875,140.584342443,9.90576805939,8.6202753721
 12/18  19:00:00,158.576234997,27.9831286636,1.46815519939,0.0,24.7345865669,47.5788473902,92.1208811052,87.1479970755,4.9528840297,0.02
 12/18  20:00:00,160.635669073,29.3540938031,0.0792438492111,1.03478872242,24.7345865669,47.5788473902,94.1263561685,89.1534721388,4.9528840297,0.02
 12/18  21:00:00,145.943632372,29.3540938031,0.0,3.64422362433,12.3672932834,38.6892022431,113.200633922,110.208903504,2.97173041782,0.02
 12/18  22:00:00,123.787793721,24.2144564503,0.055790781297,7.04113876117,12.3672932834,27.0668015668,100.307298229,97.3155678117,2.97173041782,0.02
 12/18  23:00:00,102.906858748,20.9403610083,0.0137628453988,13.597775708,4.12243109448,15.9888894789,92.1680425581,89.1763121403,2.97173041782,0.02
 12/18  24:00:00,116.740043739,25.1472274057,0.0138739524823,13.5898824363,4.12243109448,15.9888894789,117.831484313,114.839753895,2.97173041782,0.02
 12/19  01:00:00,108.63106219,20.9403610083,0.0143719003074,18.6316129111,4.12243109448,15.9888894789,94.0798325289,91.0881021111,2.97173041782,0.02
 12/19  02:00:00,121.168670294,25.1472274057,0.0,17.6598985797,4.12243109448,15.9888894789,123.309863074,120.318132656,2.97173041782,0.02
 12/19  03:00:00,113.600801716,20.9403610083,0.0,23.2314537609,4.12243109448,15.9888894789,104.213980129,101.222249711,2.97173041782,0.02
 12/19  04:00:00,124.251209011,25.1472274057,0.0,21.1260017025,4.12243109448,15.9888894789,128.026594588,125.03486417,2.97173041782,0.02
 12/19  05:00:00,154.666576705,30.2680705628,0.0,22.2855571009,12.3672932834,24.9413748627,143.184207598,138.211323568,4.9528840297,0.02
 12/19  06:00:00,185.035739256,29.8167845469,0.127872960166,52.9460266687,12.3672932834,24.9413748627,196.543670505,191.570786476,4.9528840297,0.02
 12/19  07:00:00,246.547846765,30.7373938546,0.498608720804,56.5163183121,24.7345865669,70.7195625826,220.172793556,201.665128815,9.90576805939,8.60189668162
 12/19  08:00:00,262.747136134,30.7809323281,3.11195370277,42.0421762918,37.1018798503,92.3937384068,187.252165982,177.326397923,9.90576805939,0.02
 12/19  09:00:00,252.629340787,30.8029932683,4.33143574867,36.5284363354,37.1018798503,104.434947198,174.843623519,164.917855459,9.90576805939,0.02
 12/19  10:00:00,254.735823053,30.8192110331,5.44603551503,28.4673566707,37.1018798503,116.476155989,172.260898967,153.723274262,9.90576805939,8.63185664626
 12/19  11:00:00,245.918372481,30.8447660077,7.41504496273,22.7744256859,37.1018798503,116.476155989,149.820940024,139.895171964,9.90576805939,0.02
 12/19  12:00:00,241.914483757,30.9247332926,8.25083724798,19.0823295746,37.1018798503,116.476155989,148.383591922,129.838690922,9.90576805939,8.63913294049
 12/19  13:00:00,227.868052668,31.0581938046,8.82806190463,16.4748833458,37.1018798503,104.434947198,131.255572924,121.329804865,9.90576805939,0.02
 12/19  14:00:00,236.439146896,31.2166967409,9.82786417434,14.3597157729,37.1018798503,116.476155989,130.562564739,112.017651627,9.90576805939,8.63914505273
 12/19  15:00:00,236.034038103,31.2761122529,10.8365506658,12.3885227146,37.1018798503,116.476155989,115.433919459,105.5081514,9.90576805939,0.02
 12/19  16:00:00,234.285960359,31.2857547524,10.6665846254,10.8061870907,37.1018798503,116.476155989,122.089353137,103.548078327,9.90576805939,8.63550675136
 12/19  17:00:00,234.036939842,31.1230356618,9.66531509867,10.1546722746,37.1018798503,116.476155989,120.246236196,110.320468137,9.90576805939,0.02
 12/19  18:00:00,249.727890124,31.0080518804,9.2520180209,10.305627044,37.1018798503,116.476155989,127.909807957,117.984039898,9.90576805939,0.02
 12/19  19:00:00,156.967704379,28.8971054233,6.09684439549,0.143181549359,24.7345865669,47.5788473902,93.7390366692,80.1778341921,4.9528840297,8.60831844739
 12/19  20:00:00,158.720208514,29.811082183,4.58015746744,0.686978094552,24.7345865669,47.5788473902,89.028651558,84.0557675283,4.9528840297,0.02
 12/19  21:00:00,137.534931647,27.9831286636,3.07310716234,0.0,12.3672932834,38.6892022431,102.781079465,99.789349047,2.97173041782,0.02
 12/19  22:00:00,118.365273139,24.3972518022,2.08047581364,3.91931684024,12.3672932834,27.0668015668,89.3109667896,86.3192363718,2.97173041782,0.02
 12/19  23:00:00,92.6438069739,20.4833726285,1.46032630657,6.73168810486,4.12243109448,15.9888894789,79.4267238851,76.4349934673,2.97173041782,0.02
 12/19  24:00:00,112.277993128,25.6042157856,1.02202652746,11.6148145443,4.12243109448,15.9888894789,102.305364417,99.3136339997,2.97173041782,0.02
 12/20  01:00:00,98.064515723,20.4833726285,0.445488450742,11.1600167093,4.12243109448,15.9888894789,83.5743390365,80.5826086187,2.97173041782,0.02
 12/20  02:00:00,117.457053825,25.6042157856,0.336202391233,16.497705309,4.12243109448,15.9888894789,106.733701322,103.741970905,2.97173041782,0.02
 12/20  03:00:00,101.784224486,20.4833726285,0.0662696025679,14.4367564776,4.12243109448,15.9888894789,88.5272470741,85.5355166563,2.97173041782,0.02
 12/20  04:00:00,119.729153534,25.6042157856,0.536186990973,20.0224962078,4.12243109448,15.9888894789,107.969065385,104.977334967,2.97173041782,0.02
 12/20  05:00:00,141.068131648,29.811082183,0.0777536485077,14.046825898,12.3672932834,24.9413748627,121.527290241,116.554406211,4.9528840297,0.02
 12/20  06:00:00,188.25453957,30.2798177508,2.44668420227,56.7141306284,12.3672932834,24.9413748627,189.160030118,184.187146088,4.9528840297,0.02
 12/20  07:00:00,236.076872753,30.7651560674,2.35296394656,46.8392406458,24.7345865669,70.7195625826,200.97620662,191.05043856,9.90576805939,0.02
 12/20  08:00:00,257.071805939,30.8286609728,1.77388496469,35.7089050491,37.1018798503,92.3937384068,186.782717639,176.85694958,9.90576805939,0.02
 12/20  09:00:00,249.568657668,30.8519760389,1.93947311958,32.6353220412,37.1018798503,104.434947198,189.476859715,170.944590066,9.90576805939,8.62650158945
 12/20  10:00:00,257.205760312,30.8653805609,4.63727118359,29.9309556684,37.1018798503,116.476155989,168.898450912,158.972682853,9.90576805939,0.02
 12/20  11:00:00,252.287233248,30.8751472374,8.00907382603,26.3296436843,37.1018798503,116.476155989,161.606978958,143.063699933,9.90576805939,8.63751096547
 12/20  12:00:00,247.547089927,30.9272151965,11.0068104485,19.9570454039,37.1018798503,116.476155989,134.416952094,124.491184035,9.90576805939,0.02
 12/20  13:00:00,234.355362898,31.042036186,13.4267601367,16.0476758597,37.1018798503,104.434947198,125.477921229,106.938088456,9.90576805939,8.63406471279
 12/20  14:00:00,243.543855855,31.2144121121,14.2563073212,13.5517092589,37.1018798503,116.476155989,106.292868281,96.3671002212,9.90576805939,0.02
 12/20  15:00:00,243.02689495,31.3334786989,14.8282052403,11.1190525033,37.1018798503,116.476155989,111.848436465,93.3052872888,9.90576805939,8.63738111643
 12/20  16:00:00,241.671305855,31.2824514088,15.2324455126,9.28163493507,37.1018798503,116.476155989,111.45536324,92.914050636,9.90576805939,8.63554454417
 12/20  17:00:00,239.127387429,31.1679421862,14.6687582178,8.41252630013,37.1018798503,116.476155989,104.083948373,94.1581803137,9.90576805939,0.02
 12/20  18:00:00,251.880032595,31.0842667503,13.0874334322,8.5199017398,37.1018798503,116.476155989,111.68067105,101.75490299,9.90576805939,0.02
 12/20  19:00:00,158.316829104,29.0494348832,7.83664886373,0.05377465094,24.7345865669,47.5788473902,83.1568175033,78.1839334736,4.9528840297,0.02
 12/20  20:00:00,159.311644309,29.5064232631,6.0872938525,0.34336927187,24.7345865669,47.5788473902,96.7471694673,83.1845192796,4.9528840297,8.60976615799
 12/20  21:00:00,140.898158671,28.8971054233,5.01795846579,0.633457540374,12.3672932834,38.6892022431,101.745156794,98.7534263764,2.97173041782,0.02
 12/20  22:00:00,116.757236795,23.5746727185,4.11370161385,1.84046003334,12.3672932834,27.0668015668,88.4899942419,85.4982638241,2.97173041782,0.02
 12/20  23:00:00,91.6533451879,20.4833726285,3.81362967438,5.31643409975,4.12243109448,15.9888894789,78.7026109201,75.7108805023,2.97173041782,0.02
 12/20  24:00:00,108.427346262,25.6042157856,5.77510566324,9.00343036528,4.12243109448,15.9888894789,100.594609408,97.6028789903,2.97173041782,0.02
 12/21  01:00:00,94.2860367069,20.4833726285,5.04554797845,8.82398128959,4.12243109448,15.9888894789,81.770131935,78.7784015172,2.97173041782,0.02
 12/21  02:00:00,112.08907472,25.6042157856,7.27711419249,12.3690526443,4.12243109448,15.9888894789,102.973898142,99.9821677238,2.97173041782,0.02
 12/21  03:00:00,97.3211937617,20.4833726285,5.58886184154,11.4056459431,4.12243109448,15.9888894789,83.4737228473,80.4819924295,2.97173041782,0.02
 12/21  04:00:00,114.377824259,25.6042157856,6.73207750778,15.2976562862,4.12243109448,15.9888894789,105.136764407,102.145033989,2.97173041782,0.02
 12/21  05:00:00,135.316689134,29.811082183,6.96679894629,10.8316256522,12.3672932834,24.9413748627,118.305586431,113.332702401,4.9528840297,0.02
 12/21  06:00:00,176.398062641,30.2751238868,9.92865978499,49.7017422037,12.3672932834,24.9413748627,185.971565499,180.998681469,4.9528840297,0.02
 12/21  07:00:00,223.920700425,30.7747954074,9.65164978628,39.0368967975,24.7345865669,70.7195625826,174.656027556,164.730259497,9.90576805939,0.02
 12/21  08:00:00,245.686202504,30.8475710428,9.24457915323,28.9830209747,37.1018798503,92.3937384068,157.748398306,147.822630246,9.90576805939,0.02
 12/21  09:00:00,238.142938654,30.8688120505,9.24753987673,25.5871408039,37.1018798503,104.434947198,160.018200552,141.484135338,9.90576805939,8.6282971548
 12/21  10:00:00,240.557100515,30.8979551966,11.5696766436,20.0336167598,37.1018798503,116.476155989,138.460870339,128.535102279,9.90576805939,0.02
 12/21  11:00:00,232.37841954,30.9876638196,14.9498619688,15.2611392233,37.1018798503,116.476155989,127.667536301,109.124242863,9.90576805939,8.63752537807
 12/21  12:00:00,229.367407295,31.1553749802,16.6908055629,12.9804912426,37.1018798503,116.476155989,109.768014904,99.8422468444,9.90576805939,0.02
 12/21  13:00:00,215.027559885,31.4575439248,18.709881896,10.618243926,37.1018798503,104.434947198,113.861189947,95.321327058,9.90576805939,8.63409482939
 12/21  14:00:00,223.671732146,31.6606361447,20.3864695109,8.57190914214,37.1018798503,116.476155989,102.535470908,92.609702849,9.90576805939,0.02
 12/21  15:00:00,222.363878946,31.6639063597,20.2351516357,6.98084524505,37.1018798503,116.476155989,110.479138545,91.9358899539,9.90576805939,8.63748053217
 12/21  16:00:00,221.117939651,31.7552662966,19.8544021571,5.91376952985,37.1018798503,116.476155989,100.340398709,90.41463065,9.90576805939,0.02
 12/21  17:00:00,220.005277494,31.6147578302,19.3200754233,5.34816723501,37.1018798503,116.476155989,109.631545584,91.0951968434,9.90576805939,8.63058068119
 12/21  18:00:00,233.110559739,31.3082443604,17.8504433094,5.33478045122,37.1018798503,116.476155989,104.413942421,94.4881743621,9.90576805939,0.02
 12/21  19:00:00,143.87205354,29.2017643432,13.9668004661,0.0,24.7345865669,47.5788473902,79.9085363034,74.9356522737,4.9528840297,0.02
 12/21  20:00:00,143.798604393,29.658752723,12.9783635503,0.0,24.7345865669,47.5788473902,85.6888444891,80.7159604594,4.9528840297,0.02
 12/21  21:00:00,122.109447196,28.4401170434,12.4857985875,0.0531806783911,12.3672932834,38.6892022431,108.121140465,96.5396443002,2.97173041782,8.6097657466
 12/21  22:00:00,100.301252153,22.3865029309,10.4953698339,0.0,12.3672932834,27.0668015668,86.7123525545,83.7206221367,2.97173041782,0.02
 12/21  23:00:00,73.677145141,18.6554191091,8.45964020977,0.0,4.12243109448,15.9888894789,77.3048788214,74.3131484036,2.97173041782,0.02
 12/21  24:00:00,87.0004259376,24.5988413499,10.8779735451,0.946988446208,4.12243109448,15.9888894789,99.3495733376,96.3578429198,2.97173041782,0.02
 12/22  01:00:00,74.1380320609,18.6554191091,8.79362928069,0.0,4.12243109448,15.9888894789,80.9604009752,77.9686705574,2.97173041782,0.02
 12/22  02:00:00,90.7002328145,25.5128181096,10.6903472876,4.08791947438,4.12243109448,15.9888894789,101.951242894,98.959512476,2.97173041782,0.02
 12/22  03:00:00,80.6579105388,20.4833726285,8.13433126789,4.86769443283,4.12243109448,15.9888894789,82.5045975471,79.5128671292,2.97173041782,0.02
 12/22  04:00:00,95.2948854614,25.6042157856,10.1998282325,7.57788468422,4.12243109448,15.9888894789,103.720004725,100.728274307,2.97173041782,0.02
 12/22  05:00:00,118.441686058,29.811082183,10.9987670654,5.16126852708,12.3672932834,24.9413748627,116.2062568,111.23337277,4.9528840297,0.02
 12/22  06:00:00,152.313982198,30.3012507308,13.8781935886,36.169989714,12.3672932834,24.9413748627,183.326705085,178.353821055,4.9528840297,0.02
 12/22  07:00:00,200.127844427,30.8153708388,15.3338733674,27.5537854259,24.7345865669,70.7195625826,154.329377841,144.403609782,9.90576805939,0.02
 12/22  08:00:00,224.646360543,30.9075677315,15.5790591467,19.992683818,37.1018798503,92.3937384068,132.175621984,122.249853925,9.90576805939,0.02
 12/22  09:00:00,217.889104729,30.9510452686,16.2920608729,17.2862220229,37.1018798503,104.434947198,134.27363817,115.739525112,9.90576805939,8.6283449988
 12/22  10:00:00,226.525637898,31.0010805019,17.6142015629,14.4742846951,37.1018798503,116.476155989,121.334355613,111.408587553,9.90576805939,0.02
 12/22  11:00:00,223.837598569,31.0781356246,18.5432100829,11.0486472485,37.1018798503,116.476155989,124.806939419,106.263625949,9.90576805939,8.63754540995
 12/22  12:00:00,224.164478149,31.1176767261,20.0036807481,9.7693722814,37.1018798503,116.476155989,113.861573068,103.935805009,9.90576805939,0.02
 12/22  13:00:00,210.485951672,31.2110094133,20.7729985787,8.10258187811,37.1018798503,104.434947198,119.023864779,100.483912616,9.90576805939,8.634184103
 12/22  14:00:00,219.21232281,31.2898536411,21.2982869912,6.98334185491,37.1018798503,116.476155989,107.939008628,98.0132405684,9.90576805939,0.02
 12/22  15:00:00,218.114947553,31.5831455369,22.7272977085,5.66528947207,37.1018798503,116.476155989,112.513408725,93.9700217635,9.90576805939,8.63761890252
 12/22  16:00:00,215.063636171,31.7017498843,22.424502809,4.65798477773,37.1018798503,116.476155989,101.802206695,91.8764386353,9.90576805939,0.02
 12/22  17:00:00,213.59419292,31.6040578085,21.1466954337,4.17640480033,37.1018798503,116.476155989,111.076124425,92.5397359847,9.90576805939,8.63062038084
 12/22  18:00:00,230.088469252,31.4061466881,20.7658301634,4.10891112362,37.1018798503,116.476155989,104.654028107,94.7282600473,9.90576805939,0.02
 12/22  19:00:00,144.320944831,29.3540938031,17.7641536927,0.0,24.7345865669,47.5788473902,79.1767775925,74.2038935628,4.9528840297,0.02
 12/22  20:00:00,144.573179579,29.811082183,16.8497526382,0.0,24.7345865669,47.5788473902,84.7992161303,79.8263321006,4.9528840297,0.02
 12/22  21:00:00,123.111739411,28.4401170434,16.9403676171,0.00237610820416,12.3672932834,38.6892022431,98.4060822087,95.4143517909,2.97173041782,0.02
 12/22  22:00:00,99.1607382087,21.6634319696,13.5964698299,0.0921753125716,12.3672932834,27.0668015668,81.6920128073,78.7002823895,2.97173041782,0.02
 12/22  23:00:00,74.282383226,18.6554191091,11.5786515118,0.0,4.12243109448,15.9888894789,75.8432145479,72.85148413,2.97173041782,0.02
 12/22  24:00:00,87.4999268249,24.233250646,13.8851699235,0.39593262135,4.12243109448,15.9888894789,106.490193919,94.9171519878,2.97173041782,8.60131151341
 12/23  01:00:00,77.1854133462,19.1124074889,11.0254252963,0.277229023543,4.12243109448,15.9888894789,79.6075896219,76.615859204,2.97173041782,0.02
 12/23  02:00:00,89.0403142546,24.6902390259,12.9167277399,1.50216177632,4.12243109448,15.9888894789,100.762840683,97.7711102653,2.97173041782,0.02
 12/23  03:00:00,74.2679374208,18.6554191091,9.31392268324,0.0,4.12243109448,15.9888894789,81.7283979636,78.7366675458,2.97173041782,0.02
 12/23  04:00:00,90.2762754577,25.2386250817,11.7374898787,3.65775048651,4.12243109448,15.9888894789,102.692546331,99.7008159134,2.97173041782,0.02
 12/23  05:00:00,99.4877842855,29.811082183,13.443235501,4.79265444348,4.12243109448,16.0517297156,121.535650592,118.543920174,2.97173041782,0.02
 12/23  06:00:00,102.550536734,30.2680705628,13.3947552615,7.15654912973,4.12243109448,16.0517297156,122.79493147,119.803201052,2.97173041782,0.02
 12/23  07:00:00,129.820939781,30.7250589427,13.3932706298,10.3960438593,4.12243109448,39.6058045677,110.134502815,107.142772397,2.97173041782,0.02
 12/23  08:00:00,200.454077804,30.7398112867,17.3075011762,43.6831569825,12.3672932834,65.3531420225,162.0833078,157.11042377,4.9528840297,0.02
 12/23  09:00:00,180.414207419,30.7372546727,17.4334221771,35.7405704729,12.3672932834,68.2430321324,157.754767941,152.781883911,4.9528840297,0.02
 12/23  10:00:00,196.094763906,30.7709815301,18.6848045113,24.0492261383,16.4897243779,93.1370602926,143.879702405,135.935087958,7.92461444751,0.02
 12/23  11:00:00,193.332908093,30.7869141292,20.3793291666,19.0668848205,16.4897243779,93.1370602926,135.670368474,127.725754026,7.92461444751,0.02
 12/23  12:00:00,191.857432827,30.8432521068,21.8173886133,16.5334076718,16.4897243779,93.1370602926,139.717941826,123.178090763,7.92461444751,8.61523661534
 12/23  13:00:00,178.761954574,30.9831916042,23.0879241952,14.2052128505,16.4897243779,83.9857416113,127.470361655,119.525747208,7.92461444751,0.02
 12/23  14:00:00,176.319223182,31.1005862959,23.4604045203,12.6563573983,16.4897243779,83.9857416113,125.17426218,117.229647733,7.92461444751,0.02
 12/23  15:00:00,173.681068419,31.1105660055,24.7921744604,11.1689349984,16.4897243779,83.9857416113,123.898608949,115.953994501,7.92461444751,0.02
 12/23  16:00:00,139.90804056,30.7250589427,21.4682790803,0.0,12.3672932834,70.6512738906,66.5760297844,61.6031457547,4.9528840297,0.02
 12/23  17:00:00,137.027259492,30.7250589427,18.5900849066,0.104345039616,12.3672932834,70.6512738906,75.6759757327,62.1110115618,4.9528840297,8.61208014113
 12/23  18:00:00,140.66918176,30.7250589427,16.8567105558,0.495881051029,12.3672932834,58.1284167478,74.1969255806,69.2240415509,4.9528840297,0.02
 12/23  19:00:00,106.777176046,27.9831286636,15.2483456395,0.0,12.3672932834,24.9413748627,97.95460358,92.9817195503,4.9528840297,0.02
 12/23  20:00:00,109.420852711,27.9831286636,14.4262235375,0.0,12.3672932834,24.9413748627,104.957675607,99.9847915771,4.9528840297,0.02
 12/23  21:00:00,97.052989955,29.3540938031,14.9751416001,0.742932692201,4.12243109448,16.0517297156,113.741786275,110.750055857,2.97173041782,0.02
 12/23  22:00:00,82.5778185633,22.3865029309,12.6954495805,0.0,4.12243109448,15.9888894789,96.8745519152,93.8828214974,2.97173041782,0.02
 12/23  23:00:00,73.9556121879,18.6554191091,10.6858506865,0.0,4.12243109448,15.9888894789,83.5650741966,80.5733437788,2.97173041782,0.02
 12/23  24:00:00,84.3684990371,23.3192738863,13.5176178978,0.0,4.12243109448,15.9888894789,105.330070934,102.338340516,2.97173041782,0.02
 12/24  01:00:00,76.7885216865,20.4833726285,10.6160596167,3.25504070744,2.06121554724,15.9888894789,85.4415808312,82.4498504134,2.97173041782,0.02
 12/24  02:00:00,91.918934511,25.6042157856,13.385010711,5.83017049334,2.06121554724,15.9888894789,107.193419393,104.201688975,2.97173041782,0.02
 12/24  03:00:00,81.2622307438,20.4833726285,10.5412310317,5.71498577107,2.06121554724,15.9888894789,86.4754750786,83.4837446608,2.97173041782,0.02
 12/24  04:00:00,95.6525677345,25.6042157856,13.3251210352,8.46871550342,2.06121554724,15.9888894789,108.668212241,105.676481823,2.97173041782,0.02
 12/24  05:00:00,83.1058811071,20.4833726285,10.5090172726,7.60670054286,2.06121554724,15.9888894789,87.6295313125,84.6378008947,2.97173041782,0.02
 12/24  06:00:00,97.5641618285,25.6042157856,13.2760584334,10.4824197044,2.06121554724,15.9888894789,109.886398777,106.894668359,2.97173041782,0.02
 12/24  07:00:00,84.4189898786,20.4833726285,10.1403062394,9.31294728009,2.06121554724,15.9888894789,88.7326830525,85.7409526346,2.97173041782,0.02
 12/24  08:00:00,98.7485384391,25.6042157856,12.4382536464,12.5433406034,2.06121554724,15.9888894789,111.275207233,108.283476815,2.97173041782,0.02
 12/24  09:00:00,97.6017401966,20.4833726285,10.0026022416,8.60672998579,4.12243109448,41.7362269337,87.281916636,82.3090326063,4.9528840297,0.02
 12/24  10:00:00,109.855460199,25.6042157856,13.4869136933,8.45308705125,4.12243109448,41.7362269337,104.100056583,99.1271725536,4.9528840297,0.02
 12/24  11:00:00,94.1227557349,20.4833726285,11.4233276611,5.22816102371,4.12243109448,41.7362269337,80.9389942726,75.9661102429,4.9528840297,0.02
 12/24  12:00:00,106.679891431,25.6042157856,15.2427874791,6.45566543036,4.12243109448,41.7362269337,96.761827124,91.7889430943,4.9528840297,0.02
 12/24  13:00:00,93.7667787787,20.3919749525,12.413557736,4.42630847868,4.12243109448,41.7362269337,77.2510867333,72.2782027036,4.9528840297,0.02
 12/24  14:00:00,109.29460692,25.6042157856,16.5710234619,5.67601880474,4.12243109448,41.7362269337,94.270007222,89.2971231923,4.9528840297,0.02
