Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  15:00:00,96.2543362377,20.4838023712,13.6287079384,4.00436053218,4.12243109448,41.7362269337,75.7467119126,70.7738278829,4.9528840297,0.02
 12/24  16:00:00,110.155782766,25.604459588,17.1683041435,5.07036266735,4.12243109448,41.7362269337,93.1236452158,88.1507611861,4.9528840297,0.02
 12/24  17:00:00,78.6853638745,20.4834202752,12.934696625,3.88905044258,4.12243109448,24.8785346261,85.2848973914,71.7301168207,4.9528840297,8.60189654105
 12/24  18:00:00,90.5867186098,24.4617448359,14.2378728135,3.2123522968,2.06121554724,15.9888894789,102.368458671,99.3767282531,2.97173041782,0.02
 12/24  19:00:00,81.8323423296,20.7118668184,9.75337798846,6.86537413231,2.06121554724,15.9888894789,86.2692837096,83.2775532918,2.97173041782,0.02
 12/24  20:00:00,92.7434115261,25.1472274057,10.9883020083,7.25131279438,2.06121554724,15.9888894789,108.586883089,105.595152672,2.97173041782,0.02
 12/24  21:00:00,86.8985976249,20.9403610083,8.42308361267,10.7491397407,2.06121554724,15.9888894789,88.4107473641,85.4190169463,2.97173041782,0.02
 12/24  22:00:00,96.2738639642,25.1472274057,10.1567480759,10.1963204046,2.06121554724,15.9888894789,110.848384948,107.856654531,2.97173041782,0.02
 12/24  23:00:00,91.0346644764,20.9403610083,7.43551973891,14.4299468409,2.06121554724,15.9888894789,89.9515580115,86.9598275937,2.97173041782,0.02
 12/24  24:00:00,100.871732543,25.1472274057,8.98960977285,12.9389354981,2.06121554724,15.9888894789,112.345436275,109.353705857,2.97173041782,0.02
 12/25  01:00:00,94.6560968415,20.9403610083,7.11949795624,17.3745581208,2.06121554724,15.9888894789,90.9853557935,87.9936253757,2.97173041782,0.02
 12/25  02:00:00,102.992257193,25.1472274057,9.38620468352,14.9744798749,2.06121554724,15.9888894789,113.469699909,110.477969491,2.97173041782,0.02
 12/25  03:00:00,96.8468589527,20.9403610083,7.38001979389,19.4694202202,2.06121554724,15.9888894789,91.6907454422,88.6990150244,2.97173041782,0.02
 12/25  04:00:00,105.678916991,25.1472274057,8.90331770771,16.6847685073,2.06121554724,15.9888894789,114.293861583,111.302131165,2.97173041782,0.02
 12/25  05:00:00,100.345530404,20.9403610083,7.05016886749,21.3060217366,2.06121554724,15.9888894789,92.2622514773,89.2705210595,2.97173041782,0.02
 12/25  06:00:00,108.044100488,25.1472274057,8.87225443403,18.0281552808,2.06121554724,15.9888894789,114.953444062,111.961713645,2.97173041782,0.02
 12/25  07:00:00,101.685891126,20.9403610083,6.71265606742,22.9027861232,2.06121554724,15.9888894789,92.8620207102,89.8702902924,2.97173041782,0.02
 12/25  08:00:00,109.938337892,25.1472274057,8.06481594026,19.3340282409,2.06121554724,15.9888894789,115.652909747,112.661179329,2.97173041782,0.02
 12/25  09:00:00,114.323865718,20.9403610083,6.79263777205,20.8230848418,4.12243109448,41.7362269337,90.8443730158,85.8714889861,4.9528840297,0.02
 12/25  10:00:00,116.414176907,25.1472274057,9.9652366535,14.0962037375,4.12243109448,41.7362269337,108.401682208,103.428798178,4.9528840297,0.02
 12/25  11:00:00,104.015221248,20.9403610083,9.53458637241,14.2630851765,4.12243109448,41.7362269337,84.65730844,79.6844244103,4.9528840297,0.02
 12/25  12:00:00,111.275325612,25.1472274057,14.0643269187,9.95671549051,4.12243109448,41.7362269337,100.343814115,95.3709300855,4.9528840297,0.02
 12/25  13:00:00,102.687626282,20.9403610083,12.7144720293,10.7659435002,4.12243109448,41.7362269337,79.1640238846,74.1911398549,4.9528840297,0.02
 12/25  14:00:00,111.631244469,25.1472281451,17.0878699159,7.39319966771,4.12243109448,41.7362269337,95.8063985786,90.8335145489,4.9528840297,0.02
 12/25  15:00:00,101.369519356,20.9405835243,13.9671010463,8.21712075867,4.12243109448,41.7362269337,77.0604580324,72.0875740027,4.9528840297,0.02
 12/25  16:00:00,108.471800081,25.1476474031,17.4953873805,5.69781860686,4.12243109448,41.7362269337,94.5140324565,89.5411484268,4.9528840297,0.02
 12/25  17:00:00,80.1729773162,20.9403610083,12.8953277386,7.23006396154,4.12243109448,24.8785346261,78.3381096769,73.3652256472,4.9528840297,0.02
 12/25  18:00:00,92.848379915,24.9187332158,14.1734290674,6.4358266285,2.06121554724,15.9888894789,104.085153683,101.093423265,2.97173041782,0.02
 12/25  19:00:00,85.5812231955,20.9403610083,9.67267486474,10.6078758532,2.06121554724,15.9888894789,87.1449520603,84.1532216425,2.97173041782,0.02
 12/25  20:00:00,93.623917262,25.1472274057,11.404865367,9.37700361892,2.06121554724,15.9888894789,118.479953832,106.906320809,2.97173041782,8.60190260467
 12/25  21:00:00,87.3905739619,20.9403610083,8.71137392454,13.3402290544,2.06121554724,15.9888894789,89.5395375747,86.5478071569,2.97173041782,0.02
 12/25  22:00:00,95.7985074956,25.1472274057,11.0427877156,11.9297678085,2.06121554724,15.9888894789,111.952936896,108.961206478,2.97173041782,0.02
 12/25  23:00:00,90.5889565949,20.9403610083,9.04713435947,16.2894177106,2.06121554724,15.9888894789,90.7054208737,87.7136904559,2.97173041782,0.02
 12/25  24:00:00,97.9123180796,25.1472274057,10.9252597156,14.1703876137,2.06121554724,15.9888894789,113.156278457,110.16454804,2.97173041782,0.02
 12/26  01:00:00,93.5619761109,20.9403610083,8.42420055147,17.8488864011,4.12243109448,15.9888894789,90.8257524215,87.8340220037,2.97173041782,0.02
 12/26  02:00:00,100.595340992,25.1472274057,10.2117031566,15.1060521162,4.12243109448,15.9888894789,112.781751674,109.790021256,2.97173041782,0.02
 12/26  03:00:00,95.0821068632,20.9403610083,8.46772323786,19.3783382619,4.12243109448,15.9888894789,91.129640959,88.1379105412,2.97173041782,0.02
 12/26  04:00:00,101.715785945,25.1472274057,10.9172677006,16.1997483168,4.12243109448,15.9888894789,113.244417995,110.252687577,2.97173041782,0.02
 12/26  05:00:00,127.031120834,30.2680705628,12.4326345554,15.971639484,12.3672932834,24.9413748627,129.572850083,124.599966053,4.9528840297,0.02
 12/26  06:00:00,162.07927478,29.811082183,15.3155436613,48.736230975,12.3672932834,24.9413748627,198.106373791,193.133489761,4.9528840297,0.02
 12/26  07:00:00,223.375753887,30.7250589427,16.2814288838,49.3314466532,24.7345865669,70.7195625826,166.521903233,156.596135173,9.90576805939,0.02
 12/26  08:00:00,241.258959323,30.7257726184,16.5256521915,34.2110816185,37.1018798503,92.3937384068,143.692346835,133.766578775,9.90576805939,0.02
 12/26  09:00:00,228.968075318,30.7279059248,16.1322334289,28.7313510003,37.1018798503,104.434947198,138.797151178,128.871383119,9.90576805939,0.02
 12/26  10:00:00,233.591427146,30.7323479376,17.7668823959,21.8636959464,37.1018798503,116.476155989,137.726939116,119.189752989,9.90576805939,8.63141806746
 12/26  11:00:00,228.865035345,30.766070939,20.538387195,16.5678572667,37.1018798503,116.476155989,120.511325727,110.585557668,9.90576805939,0.02
 12/26  12:00:00,226.966843676,30.9994278208,23.3008708063,13.4791667891,37.1018798503,116.476155989,122.589987821,104.044304563,9.90576805939,8.63991519829
 12/26  13:00:00,218.481170198,31.263779992,29.4156386675,10.6001281577,37.1018798503,104.434947198,117.536194511,98.9959713826,9.90576805939,8.63445506862
 12/26  14:00:00,234.887546127,31.4956747166,37.4426697768,8.10287431421,37.1018798503,116.476155989,105.080244892,95.1544768324,9.90576805939,0.02
 12/26  15:00:00,233.507585877,31.6835601492,38.3769351949,6.19658202559,37.1018798503,116.476155989,110.489962597,91.9462312458,9.90576805939,8.6379632919
 12/26  16:00:00,226.902241718,31.7301376478,35.6116888393,4.90374030375,37.1018798503,116.476155989,100.376675112,90.4509070527,9.90576805939,0.02
 12/26  17:00:00,220.154239996,31.5708730582,29.2429239855,3.9780459167,37.1018798503,116.476155989,110.001529937,91.4648429009,9.90576805939,8.6309189763
 12/26  18:00:00,227.154492766,31.2665962434,23.2494395395,3.60577894217,37.1018798503,116.476155989,104.850592577,94.924824518,9.90576805939,0.02
 12/26  19:00:00,142.222935321,29.2017643432,17.0400826296,0.0,24.7345865669,47.5788473902,79.3956919496,74.42280792,4.9528840297,0.02
 12/26  20:00:00,141.765627019,28.8971054233,14.9126102543,0.0,24.7345865669,47.5788473902,85.3287377739,80.3558537442,4.9528840297,0.02
 12/26  21:00:00,122.043266009,28.4401170434,13.8769213214,0.0,12.3672932834,38.6892022431,99.8548165073,96.8630860894,2.97173041782,0.02
 12/26  22:00:00,99.2509442471,21.4537319754,10.6194100372,0.0,12.3672932834,27.0668015668,85.0756434861,82.0839130683,2.97173041782,0.02
 12/26  23:00:00,73.6533942443,18.6554191091,8.7362872327,0.0,4.12243109448,15.9888894789,86.1427345929,74.5698122966,2.97173041782,8.6011918784
 12/26  24:00:00,86.1941951245,23.3192738863,10.2776940435,0.0,4.12243109448,15.9888894789,99.4194746124,96.4277441946,2.97173041782,0.02
 12/27  01:00:00,76.8831851931,18.6554191091,7.49506565155,0.0,4.12243109448,15.9888894789,81.2111519753,78.2194215575,2.97173041782,0.02
 12/27  02:00:00,87.4023358362,23.3192738863,9.41514595112,0.0,4.12243109448,15.9888894789,102.191383293,99.1996528755,2.97173041782,0.02
 12/27  03:00:00,76.3811506684,19.1124074889,7.32501309699,0.570421356855,4.12243109448,15.9888894789,82.2035757897,79.2118453718,2.97173041782,0.02
 12/27  04:00:00,92.8220947218,25.6042157856,9.65883394581,4.54000674764,4.12243109448,15.9888894789,103.422073329,100.430342912,2.97173041782,0.02
 12/27  05:00:00,116.106415244,29.658752723,11.4571692496,2.89661497726,12.3672932834,24.9413748627,116.879239356,111.906355326,4.9528840297,0.02
 12/27  06:00:00,151.901154787,30.2830910386,14.3962371187,35.3421655201,12.3672932834,24.9413748627,185.97334155,181.00045752,4.9528840297,0.02
 12/27  07:00:00,200.724651118,30.7839841776,14.2172127943,25.1920180927,24.7345865669,70.7195625826,159.626860564,149.701092505,9.90576805939,0.02
 12/27  08:00:00,224.753892602,30.8353172234,14.7921843266,17.9974532233,37.1018798503,92.3937384068,138.081488583,128.155720524,9.90576805939,0.02
 12/27  09:00:00,217.828817688,30.8844035811,15.7415227779,15.7328273713,37.1018798503,104.434947198,127.960969111,118.035201051,9.90576805939,0.02
 12/27  10:00:00,225.999413441,30.957067532,18.3053643054,11.8457668631,37.1018798503,116.476155989,129.104738801,110.566437907,9.90576805939,8.63253283505
 12/27  11:00:00,223.265272702,31.0082778835,19.311821833,9.93689587384,37.1018798503,116.476155989,116.525675619,106.59990756,9.90576805939,0.02
 12/27  12:00:00,220.123949213,31.2134196214,21.0678416465,8.34778333277,37.1018798503,116.476155989,119.792578465,101.246901768,9.90576805939,8.63990863832
 12/27  13:00:00,209.095786452,31.6601378136,23.1005609235,6.82686774997,37.1018798503,104.434947198,105.349360139,95.4235920793,9.90576805939,0.02
 12/27  14:00:00,220.055442056,31.9993092295,23.4736361796,5.47453495874,37.1018798503,116.476155989,110.276518329,91.7306565487,9.90576805939,8.64009372142
 12/27  15:00:00,220.472074229,32.190441567,24.1325384606,4.3795941404,37.1018798503,116.476155989,107.95642761,89.4126232668,9.90576805939,8.63803628395
 12/27  16:00:00,220.724525031,32.1617208247,22.8208015416,3.86519835402,37.1018798503,116.476155989,98.231402268,88.3056342086,9.90576805939,0.02
 12/27  17:00:00,220.827958668,31.9326556694,21.6815340706,3.57661264033,37.1018798503,116.476155989,108.027050502,89.4908057313,9.90576805939,8.63047671132
 12/27  18:00:00,232.230599825,31.5665721029,20.6221873698,3.51943129745,37.1018798503,116.476155989,102.843566925,92.9177988653,9.90576805939,0.02
 12/27  19:00:00,142.387599928,29.3540938031,16.2767518993,0.0,24.7345865669,47.5788473902,78.4760036987,73.503119669,4.9528840297,0.02
 12/27  20:00:00,139.405398106,29.658752723,15.4994854296,0.0,24.7345865669,47.5788473902,84.6321506914,79.6592666617,4.9528840297,0.02
 12/27  21:00:00,118.946387031,28.4401170434,14.3144945252,0.000951097701056,12.3672932834,38.6892022431,98.7574832969,95.7657528791,2.97173041782,0.02
 12/27  22:00:00,98.5522120911,22.641901763,11.1269121674,0.161760065019,12.3672932834,27.0668015668,84.4127969068,81.4210664889,2.97173041782,0.02
 12/27  23:00:00,72.8476808862,18.6554191091,9.05658404686,0.0,4.12243109448,15.9888894789,76.7983994773,73.8066690595,2.97173041782,0.02
 12/27  24:00:00,84.5313607107,24.0504552941,11.6160488457,0.358616533077,4.12243109448,15.9888894789,98.5410745905,95.5493441727,2.97173041782,0.02
 12/28  01:00:00,74.3084659032,19.1124074889,9.38887657889,0.303897715125,4.12243109448,15.9888894789,80.2176123712,77.2258819534,2.97173041782,0.02
 12/28  02:00:00,86.7597315287,24.4617448359,11.3695930557,1.30516814424,4.12243109448,15.9888894789,109.77552839,98.2018902787,2.97173041782,8.60190769314
 12/28  03:00:00,78.979481698,20.4833726285,8.65813338929,3.34931216554,4.12243109448,15.9888894789,81.7524062614,78.7606758436,2.97173041782,0.02
 12/28  04:00:00,92.5185635728,25.6042157856,11.387925816,5.68691819185,4.12243109448,15.9888894789,102.940889865,99.9491594471,2.97173041782,0.02
 12/28  05:00:00,113.209558568,29.3540938031,13.4574059279,2.33224920633,12.3672932834,24.9413748627,115.596761915,110.623877885,4.9528840297,0.02
 12/28  06:00:00,147.261172508,30.3043571156,16.2901562735,32.6057513775,12.3672932834,24.9413748627,183.602220473,178.629336444,4.9528840297,0.02
 12/28  07:00:00,195.477687244,30.8124905458,16.1190677996,23.7723131849,24.7345865669,70.7195625826,150.969971748,141.044203688,9.90576805939,0.02
 12/28  08:00:00,221.689123956,30.9194880521,15.582035693,16.9803927642,37.1018798503,92.3937384068,131.465004823,121.539236763,9.90576805939,0.02
 12/28  09:00:00,216.562179234,30.9774551354,15.7403505561,14.4055539936,37.1018798503,104.434947198,124.979627817,115.053859757,9.90576805939,0.02
 12/28  10:00:00,223.443705978,31.0928369087,17.2276899736,10.1283226594,37.1018798503,116.476155989,126.553369589,108.015024201,9.90576805939,8.63257732933
 12/28  11:00:00,222.279169198,31.2842581962,19.6214990189,8.49501515816,37.1018798503,116.476155989,111.620703884,101.694935825,9.90576805939,0.02
 12/28  12:00:00,224.520963528,31.6462550383,22.3507542395,7.45448525247,37.1018798503,116.476155989,115.069720944,96.5239437692,9.90576805939,8.64000911547
 12/28  13:00:00,214.351131064,32.033749164,24.1269442094,5.95657326162,37.1018798503,104.434947198,102.113916391,92.1881483311,9.90576805939,0.02
 12/28  14:00:00,224.895378048,32.3064961344,25.2860272918,4.7874492056,37.1018798503,116.476155989,107.898082617,89.3522000387,9.90576805939,8.6401145188
 12/28  15:00:00,226.753623326,32.5061693981,27.4032099403,3.84007174321,37.1018798503,116.476155989,96.9251296456,86.9993615862,9.90576805939,0.02
 12/28  16:00:00,227.416783589,32.5634793313,28.6318920846,3.09338817769,37.1018798503,116.476155989,103.945421229,85.4034042077,9.90576805939,8.63624896177
 12/28  17:00:00,222.270368395,32.331421895,25.8512220346,2.65172956833,37.1018798503,116.476155989,96.7051335674,86.779365508,9.90576805939,0.02
 12/28  18:00:00,231.669366324,31.8716314748,22.2876334946,2.62399852757,37.1018798503,116.476155989,109.254198702,90.7277650414,9.90576805939,8.62066560155
 12/28  19:00:00,149.126326993,29.1636819782,16.6913709538,0.0,24.7345865669,47.5788473902,76.6049165482,71.6320325185,4.9528840297,0.02
 12/28  20:00:00,149.502551685,29.9634116429,14.3970432822,0.0,24.7345865669,47.5788473902,82.7686196061,77.7957355764,4.9528840297,0.02
 12/28  21:00:00,125.783708367,27.9831286636,12.9179061111,0.0,12.3672932834,38.6892022431,97.2685949415,94.2768645237,2.97173041782,0.02
 12/28  22:00:00,104.575668998,22.641901763,10.3600528308,0.0622288493722,12.3672932834,27.0668015668,83.4668030212,80.4750726034,2.97173041782,0.02
 12/28  23:00:00,77.8839125793,18.6554191091,8.37762725663,0.0,4.12243109448,15.9888894789,76.0472830213,73.0555526035,2.97173041782,0.02
 12/28  24:00:00,91.0250416832,24.4617448359,10.2696078833,0.429445079152,4.12243109448,15.9888894789,97.5691346719,94.577404254,2.97173041782,0.02
 12/29  01:00:00,78.3124700592,19.0210098129,7.74946701583,0.221914940275,4.12243109448,15.9888894789,79.9453234292,76.9535930114,2.97173041782,0.02
 12/29  02:00:00,91.0260551309,24.4617448359,9.42694891481,1.13590630542,4.12243109448,15.9888894789,100.69665868,97.7049282623,2.97173041782,0.02
 12/29  03:00:00,83.8179340992,20.9403610083,7.32482597295,4.54976592,4.12243109448,15.9888894789,81.4484990903,78.4567686724,2.97173041782,0.02
 12/29  04:00:00,94.9051042619,25.1472274057,9.24096528463,4.90399705737,4.12243109448,15.9888894789,110.766422646,99.192779232,2.97173041782,8.60191299607
 12/29  05:00:00,123.253169379,30.2680705628,10.4498335534,5.36796128589,12.3672932834,24.9413748627,115.091305117,110.118421088,4.9528840297,0.02
 12/29  06:00:00,148.080496256,29.8494306882,15.0672677764,26.4736606788,12.3672932834,24.9413748627,182.635428441,177.662544411,4.9528840297,0.02
 12/29  07:00:00,203.338942151,30.8258042304,15.5776992076,25.0057951744,24.7345865669,70.7195625826,151.629433034,141.703664975,9.90576805939,0.02
 12/29  08:00:00,225.5924922,30.9543239905,15.7418103002,17.7430389112,37.1018798503,92.3937384068,130.949081723,121.023313664,9.90576805939,0.02
 12/29  09:00:00,219.199323144,31.0099246924,17.2326157231,15.3993900728,37.1018798503,104.434947198,124.562555788,114.636787729,9.90576805939,0.02
 12/29  10:00:00,229.645285807,31.0503247443,17.4692531182,13.8783793872,37.1018798503,116.476155989,130.068706026,111.530297515,9.90576805939,8.63264045179
 12/29  11:00:00,225.801816628,31.1025823588,17.6227824059,12.2600349723,37.1018798503,116.476155989,118.695197289,108.76942923,9.90576805939,0.02
 12/29  12:00:00,223.872460818,31.1705067455,19.0895468933,10.131194207,37.1018798503,116.476155989,123.395371117,104.84946809,9.90576805939,8.64013496762
 12/29  13:00:00,212.730377032,31.1831948271,19.3168642226,9.57988204621,37.1018798503,104.434947198,113.542272693,103.616504634,9.90576805939,0.02
 12/29  14:00:00,222.162599457,31.205709907,18.9308923998,8.92226779336,37.1018798503,116.476155989,121.289922214,102.743974112,9.90576805939,8.64018004219
 12/29  15:00:00,222.484809864,31.225552103,19.4739258575,8.32996160014,37.1018798503,116.476155989,111.604847442,101.679079383,9.90576805939,0.02
 12/29  16:00:00,217.648408037,31.2450793047,19.3239670884,7.85664203073,37.1018798503,116.476155989,119.540857879,100.998728381,9.90576805939,8.63636143824
 12/29  17:00:00,213.647057392,31.2792358704,18.9337504169,6.92146683925,37.1018798503,116.476155989,108.901866768,98.9760987083,9.90576805939,0.02
 12/29  18:00:00,227.822604749,31.2751948724,17.8480490751,7.33766705058,37.1018798503,116.476155989,117.647102387,99.1206110421,9.90576805939,8.6207232853
 12/29  19:00:00,140.604974318,29.3540938031,13.9250979575,0.0,24.7345865669,47.5788473902,83.010235259,78.0373512293,4.9528840297,0.02
 12/29  20:00:00,143.186085619,29.811082183,13.5512031187,0.0587107061213,24.7345865669,47.5788473902,88.1855341715,83.2126501418,4.9528840297,0.02
 12/29  21:00:00,124.301095595,28.4401170434,14.6358089507,0.0863120626805,12.3672932834,38.6892022431,101.000676696,98.0089462781,2.97173041782,0.02
 12/29  22:00:00,101.270967529,22.5200381951,11.5775458035,0.51904667189,12.3672932834,27.0668015668,84.960214659,81.9684842412,2.97173041782,0.02
 12/29  23:00:00,73.7881724037,18.6554191091,10.0778894614,0.0,4.12243109448,15.9888894789,77.6703766815,74.6786462637,2.97173041782,0.02
 12/29  24:00:00,87.2086979486,24.4617448359,12.5973580414,1.57473646781,4.12243109448,15.9888894789,99.4527762679,96.4610458501,2.97173041782,0.02
 12/30  01:00:00,76.7649047913,19.5693958688,8.97102260593,1.92513573268,4.12243109448,15.9888894789,80.6084195848,77.616689167,2.97173041782,0.02
 12/30  02:00:00,90.3735976841,25.1472274057,10.9129706588,4.79142339896,4.12243109448,15.9888894789,101.333311314,98.341580896,2.97173041782,0.02
 12/30  03:00:00,84.1246641368,20.9403610083,8.54365402817,7.2097491845,4.12243109448,15.9888894789,81.9829947988,78.9912643809,2.97173041782,0.02
 12/30  04:00:00,93.5862611459,25.1472274057,10.4057351154,6.95869880975,4.12243109448,15.9888894789,103.29405545,100.302325032,2.97173041782,0.02
 12/30  05:00:00,106.260499234,30.2680705628,11.5247018035,10.1289539783,4.12243109448,16.0517297156,123.026549104,120.034818686,2.97173041782,0.02
 12/30  06:00:00,105.782822891,29.811082183,11.4174235385,9.04156466668,4.12243109448,16.0517297156,132.919538329,121.345898142,2.97173041782,8.60190976911
 12/30  07:00:00,136.09509824,30.7250589427,11.4159387894,14.9122887076,4.12243109448,39.6058045677,117.776635778,114.78490536,2.97173041782,0.02
 12/30  08:00:00,209.484382122,30.7259815714,14.3122214097,50.141540126,12.3672932834,65.3531420225,172.920837367,167.947953337,4.9528840297,0.02
 12/30  09:00:00,190.621373839,30.7262770147,14.7707484499,41.6159158847,12.3672932834,68.2430321324,168.691455152,163.718571122,4.9528840297,0.02
 12/30  10:00:00,205.203198504,30.752087545,15.7375126093,29.1103639809,16.4897243779,93.1370602926,150.906370232,142.961755785,7.92461444751,0.02
 12/30  11:00:00,199.895814401,30.7563932224,17.2250626615,23.8330063892,16.4897243779,93.1370602926,138.757660312,130.813045865,7.92461444751,0.02
 12/30  12:00:00,198.142080209,30.7709842976,18.5439764005,20.4491270757,16.4897243779,93.1370602926,133.319900448,125.375286001,7.92461444751,0.02
 12/30  13:00:00,187.833972169,30.8165883512,19.467526008,18.089719183,16.4897243779,83.9857416113,138.254879906,121.719345287,7.92461444751,8.61092017196
 12/30  14:00:00,188.696297182,30.9012651131,20.3849446026,16.2443780529,16.4897243779,83.9857416113,127.030257046,119.085642599,7.92461444751,0.02
 12/30  15:00:00,190.632518407,30.9384107185,20.7693795728,14.6711217169,16.4897243779,83.9857416113,125.145113563,117.200499115,7.92461444751,0.02
 12/30  16:00:00,160.741984115,30.7250589427,17.7929586667,0.155309286649,12.3672932834,70.6512738906,67.1766212132,62.2037371835,4.9528840297,0.02
 12/30  17:00:00,158.888687766,30.7250589427,16.3866840153,0.684286849397,12.3672932834,70.6512738906,67.3287580247,62.355873995,4.9528840297,0.02
 12/30  18:00:00,157.430297991,30.7250589427,14.3322042186,1.40923595053,12.3672932834,58.1284167478,76.498110347,71.5252263173,4.9528840297,0.02
 12/30  19:00:00,124.040227405,27.9831286636,12.8043874838,0.0,12.3672932834,24.9413748627,107.21569394,93.6608998556,4.9528840297,8.60191005434
 12/30  20:00:00,123.186025564,27.9831286636,11.2709616199,0.0,12.3672932834,24.9413748627,105.267690096,100.294806066,4.9528840297,0.02
 12/30  21:00:00,104.218259253,27.9831286636,10.4206086198,0.0,4.12243109448,16.0517297156,114.556206964,111.564476546,2.97173041782,0.02
 12/30  22:00:00,97.2167795394,24.3058541262,9.0741962727,3.67668005122,4.12243109448,15.9888894789,95.924868826,92.9331384082,2.97173041782,0.02
 12/30  23:00:00,90.7667703694,20.4833726285,8.01997701066,5.06629003289,4.12243109448,15.9888894789,83.0670005951,80.0752701773,2.97173041782,0.02
 12/30  24:00:00,104.315980275,25.6042157856,10.190430138,7.97689662055,4.12243109448,15.9888894789,105.052533291,102.060802874,2.97173041782,0.02
 12/31  01:00:00,87.373443097,20.4833726285,7.60369939391,8.03909785179,2.06121554724,15.9888894789,85.7964360901,82.8047056723,2.97173041782,0.02
 12/31  02:00:00,101.289765874,25.6042157856,9.23069008857,11.5430812475,2.06121554724,15.9888894789,107.832655984,104.840925567,2.97173041782,0.02
 12/31  03:00:00,87.5846583697,20.4833726285,7.34372512252,10.2181402121,2.06121554724,15.9888894789,87.8626822063,84.8709517885,2.97173041782,0.02
 12/31  04:00:00,104.31644873,25.6042157856,8.80323892056,14.3607068671,2.06121554724,15.9888894789,110.078829738,107.08709932,2.97173041782,0.02
 12/31  05:00:00,92.0464749127,20.4833726285,6.62229126052,12.4557623874,2.06121554724,15.9888894789,89.2086587524,86.2169283345,2.97173041782,0.02
 12/31  06:00:00,109.451303469,25.6042157856,7.90274097764,17.10011135,2.06121554724,15.9888894789,111.613071946,108.621341529,2.97173041782,0.02
 12/31  07:00:00,94.3557678859,20.4833726285,6.28715307696,14.258064309,2.06121554724,15.9888894789,90.2287637369,87.2370333191,2.97173041782,0.02
 12/31  08:00:00,110.453566642,25.6042157856,8.73535349602,18.8360921453,2.06121554724,15.9888894789,112.670209096,109.678478679,2.97173041782,0.02
 12/31  09:00:00,106.291238195,20.4833726285,6.92340152938,13.5829445604,4.12243109448,41.7362269337,88.7212504153,83.7483663856,4.9528840297,0.02
 12/31  10:00:00,121.692853793,25.6042157856,8.85407360872,16.8046085197,4.12243109448,41.7362269337,108.239164834,103.266280805,4.9528840297,0.02
 12/31  11:00:00,105.020084297,20.4833726285,7.95538838174,10.9718990521,4.12243109448,41.7362269337,84.9411643734,79.9682803437,4.9528840297,0.02
 12/31  12:00:00,120.058361856,25.6042157856,12.2925270552,11.2501364046,4.12243109448,41.7362269337,101.937862446,96.9649784158,4.9528840297,0.02
 12/31  13:00:00,104.846190636,20.4833726285,10.9200948839,7.73015273079,4.12243109448,41.7362269337,79.9231785152,74.9502944855,4.9528840297,0.02
 12/31  14:00:00,120.606973073,25.6042157856,15.0377147994,8.51674358156,4.12243109448,41.7362269337,96.8165056282,91.8436215985,4.9528840297,0.02
 12/31  15:00:00,105.441049905,20.4833726285,12.7767441702,6.10012970052,4.12243109448,41.7362269337,78.9070827103,73.9341986806,4.9528840297,0.02
 12/31  16:00:00,116.224899128,25.6042157856,15.577418758,6.83373145168,4.12243109448,41.7362269337,97.4273561471,92.4544721174,4.9528840297,0.02
 12/31  17:00:00,80.3355095482,20.3005772765,11.423629395,4.74838258835,4.12243109448,24.8785346261,79.6016315241,74.6287474944,4.9528840297,0.02
 12/31  18:00:00,95.3511401895,25.2386250817,13.5253858722,7.44217599125,2.06121554724,15.9888894789,104.131504941,101.139774524,2.97173041782,0.02
 12/31  19:00:00,86.3927434743,20.4833726285,9.76258477495,8.69529778461,2.06121554724,15.9888894789,87.4250275301,84.4332971123,2.97173041782,0.02
 12/31  20:00:00,101.917778325,25.6042157856,12.4370386156,12.5088372161,2.06121554724,15.9888894789,109.91808002,106.926349602,2.97173041782,0.02
 12/31  21:00:00,89.0281553345,20.4833726285,10.0940641886,11.1048593531,2.06121554724,15.9888894789,89.2955061671,86.3037757493,2.97173041782,0.02
 12/31  22:00:00,104.126761257,25.6042157856,11.8510217413,15.4454261685,2.06121554724,15.9888894789,111.783425286,108.791694868,2.97173041782,0.02
 12/31  23:00:00,89.4172954688,20.4833726285,9.83555358396,13.1694493742,2.06121554724,15.9888894789,99.1833033511,87.6096582755,2.97173041782,8.60191465779
 12/31  24:00:00,104.155819546,25.6042157856,13.0930064227,17.3128832732,2.06121554724,15.9888894789,112.850959854,109.859229436,2.97173041782,0.02
 01/01  01:00:00,96.8448782066,20.4833726285,7.93125546729,14.9570441133,2.06121554724,15.9888894789,91.0678755474,88.0761451295,2.97173041782,0.02
 01/01  02:00:00,119.618389288,25.6042157856,6.82357288291,20.5042520033,2.06121554724,15.9888894789,113.349398446,110.357668028,2.97173041782,0.02
 01/01  03:00:00,103.160731389,20.4833726285,4.06441991433,17.4411463972,2.06121554724,15.9888894789,91.9498607411,88.9581303233,2.97173041782,0.02
 01/01  04:00:00,123.43307479,25.6042157856,4.01930592044,23.7048418604,2.06121554724,15.9888894789,115.025611075,112.033880658,2.97173041782,0.02
 01/01  05:00:00,105.669649872,20.4833726285,3.16659393815,19.6442861571,2.06121554724,15.9888894789,93.0850029371,90.0932725193,2.97173041782,0.02
 01/01  06:00:00,125.845812162,25.6042157856,3.07220733276,26.4160158733,2.06121554724,15.9888894789,116.297008908,113.30527849,2.97173041782,0.02
 01/01  07:00:00,106.905163291,20.4833726285,2.56434735085,21.6793511585,2.06121554724,15.9888894789,94.1350362146,91.1433057967,2.97173041782,0.02
 01/01  08:00:00,127.040981735,25.6042157856,3.54175467457,28.5577717868,2.06121554724,15.9888894789,117.357055094,114.365324676,2.97173041782,0.02
 01/01  09:00:00,118.824181982,20.4833726285,3.63606236388,20.5017057128,4.12243109448,41.7362269337,92.4027800929,87.4298960632,4.9528840297,0.02
 01/01  10:00:00,135.665038802,25.6042157856,7.56269681505,24.8854428536,4.12243109448,41.7362269337,112.26255107,107.28966704,4.9528840297,0.02
 01/01  11:00:00,117.994434853,20.4833726285,8.88894061084,18.5911228605,4.12243109448,41.7362269337,89.61576239,84.6428783603,4.9528840297,0.02
 01/01  12:00:00,139.66887,25.6042157856,15.2696461268,21.43530425,4.12243109448,41.7362269337,108.696768065,103.723884036,4.9528840297,0.02
 01/01  13:00:00,121.279032191,20.4833726285,13.4824828497,15.8323854138,4.12243109448,41.7362269337,87.0803090946,82.1074250649,4.9528840297,0.02
 01/01  14:00:00,140.026297914,25.6042157856,17.4650152071,18.5159332022,4.12243109448,41.7362269337,106.498690576,101.525806547,4.9528840297,0.02
 01/01  15:00:00,120.655879198,20.4833726285,14.6393103488,13.7773538457,4.12243109448,41.7362269337,85.9660333773,80.9931493476,4.9528840297,0.02
 01/01  16:00:00,140.457689134,25.6042157856,18.8393860566,16.2077916497,4.12243109448,41.7362269337,105.258375331,100.285491302,4.9528840297,0.02
 01/01  17:00:00,104.262219638,20.4833726285,14.2171011969,12.7382516315,4.12243109448,24.8785346261,85.790241786,80.8173577563,4.9528840297,0.02
 01/01  18:00:00,126.543532963,25.6042157856,16.126851193,18.8911974212,2.06121554724,15.9888894789,109.476586689,106.484856271,2.97173041782,0.02
 01/01  19:00:00,109.394282861,20.4833726285,11.2692731834,15.9623423636,2.06121554724,15.9888894789,90.0192369026,87.0275064848,2.97173041782,0.02
 01/01  20:00:00,128.782590761,25.6042157856,12.1548356148,21.1149537064,2.06121554724,15.9888894789,112.570080562,109.578350144,2.97173041782,0.02
 01/01  21:00:00,108.758786522,20.4833726285,9.10393430133,17.518087644,2.06121554724,15.9888894789,91.3049623407,88.3132319229,2.97173041782,0.02
 01/01  22:00:00,127.839193456,25.6042157856,10.9353126152,23.0234011385,2.06121554724,15.9888894789,113.797670134,110.805939717,2.97173041782,0.02
 01/01  23:00:00,107.066234172,20.4833726285,8.37553481591,19.0108747334,2.06121554724,15.9888894789,91.9492877132,88.9575572954,2.97173041782,0.02
 01/01  24:00:00,125.266769276,25.6042157856,10.0409296543,24.9073664251,2.06121554724,15.9888894789,114.744375463,111.752645045,2.97173041782,0.02
